Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,166.5,14.0,2.6,1.5,27.5,79.41,0.0
2016,1,1,8,0,333.0,28.0,2.7,2.0,55.0,197.59,138.05
2016,1,1,8,15,435.5,36.5,2.7,2.5,93.5,261.84,213.13
2016,1,1,8,30,538.0,45.0,2.7,3.0,132.0,328.55,274.43
2016,1,1,8,45,596.0,51.5,2.75,3.5,172.5,373.92,315.77
2016,1,1,9,0,654.0,58.0,2.8,4.0,213.0,419.52,355.79
2016,1,1,9,15,694.0,62.0,2.8,4.5,251.0,452.42,383.92
2016,1,1,9,30,734.0,66.0,2.8,5.0,289.0,481.38,407.82
2016,1,1,9,45,766.0,68.0,2.85,5.5,323.5,505.14,426.75
2016,1,1,10,0,798.0,70.0,2.9,6.0,358.0,526.61,443.2
2016,1,1,10,15,816.0,72.5,2.85,6.0,386.5,538.4,451.87
2016,1,1,10,30,834.0,75.0,2.8,6.0,415.0,547.39,458.0
2016,1,1,10,45,846.0,76.5,2.8,6.5,437.0,549.09,457.4
2016,1,1,11,0,858.0,78.0,2.8,7.0,459.0,547.81,454.22
2016,1,1,11,15,865.5,79.0,2.75,7.0,474.0,540.59,446.79
2016,1,1,11,30,873.0,80.0,2.7,7.0,489.0,530.39,436.76
2016,1,1,11,45,876.5,80.5,2.65,7.5,496.0,514.73,421.38
2016,1,1,12,0,880.0,81.0,2.6,8.0,503.0,496.27,403.51
2016,1,1,12,15,879.5,81.0,2.55,8.0,503.0,472.78,382.04
2016,1,1,12,30,879.0,81.0,2.5,8.0,503.0,446.83,358.13
2016,1,1,12,45,878.5,79.5,2.45,8.5,495.5,417.06,330.04
2016,1,1,13,0,878.0,78.0,2.4,9.0,488.0,385.09,299.68
2016,1,1,13,15,870.0,77.0,2.35,9.0,473.0,349.14,266.26
2016,1,1,13,30,862.0,76.0,2.3,9.0,458.0,311.78,231.24
2016,1,1,13,45,850.0,74.5,2.25,9.0,436.0,271.79,194.0
2016,1,1,14,0,838.0,73.0,2.2,9.0,414.0,231.12,156.54
2016,1,1,14,15,820.0,70.5,2.15,8.5,385.0,188.15,118.96
2016,1,1,14,30,802.0,68.0,2.1,8.0,356.0,145.48,84.47
2016,1,1,14,45,775.5,65.0,2.05,8.0,322.0,102.35,55.33
2016,1,1,15,0,749.0,62.0,2.0,8.0,288.0,60.8,37.26
2016,1,1,15,15,709.5,58.0,1.9,7.5,249.5,44.83,35.5
2016,1,1,15,30,670.0,54.0,1.8,7.0,211.0,42.86,33.68
2016,1,1,15,45,609.0,48.5,1.75,6.5,170.5,36.03,27.29
2016,1,1,16,0,548.0,43.0,1.7,6.0,130.0,32.97,24.22
2016,1,1,16,15,446.0,34.5,1.8,5.5,91.5,27.09,18.32
2016,1,1,16,30,344.0,26.0,1.9,5.0,53.0,21.04,10.1
2016,1,1,16,45,172.0,13.0,2.0,4.5,26.5,12.39,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.5,3.0,3.0,9.5,9.05,0.0
2016,1,2,8,0,0.0,19.0,3.1,3.0,19.0,17.63,7.4
2016,1,2,8,15,0.0,32.5,3.1,3.0,32.5,30.95,20.81
2016,1,2,8,30,0.0,46.0,3.1,3.0,46.0,44.69,33.44
2016,1,2,8,45,0.0,60.5,3.1,3.5,60.5,59.29,46.62
2016,1,2,9,0,0.0,75.0,3.1,4.0,75.0,73.65,59.43
2016,1,2,9,15,0.0,88.5,3.05,4.5,88.5,86.72,70.93
2016,1,2,9,30,0.0,102.0,3.0,5.0,102.0,99.7,82.16
2016,1,2,9,45,0.5,114.0,3.0,5.5,114.5,111.25,92.0
2016,1,2,10,0,1.0,126.0,3.0,6.0,127.0,122.77,101.68
2016,1,2,10,15,75.5,151.5,2.95,6.0,182.5,195.19,164.52
2016,1,2,10,30,150.0,177.0,2.9,6.0,238.0,267.88,226.08
2016,1,2,10,45,98.5,180.0,2.85,6.0,221.5,233.26,195.88
2016,1,2,11,0,47.0,183.0,2.8,6.0,205.0,205.88,172.02
2016,1,2,11,15,87.5,196.0,2.7,6.0,237.5,237.71,198.86
2016,1,2,11,30,128.0,209.0,2.6,6.0,270.0,272.44,227.48
2016,1,2,11,45,155.5,212.0,2.55,6.5,286.5,283.66,235.81
2016,1,2,12,0,183.0,215.0,2.5,7.0,303.0,293.29,242.66
2016,1,2,12,15,179.5,217.0,2.4,7.0,303.5,286.37,236.17
2016,1,2,12,30,176.0,219.0,2.3,7.0,304.0,279.01,229.35
2016,1,2,12,45,127.0,213.0,2.2,7.5,273.5,246.48,201.92
2016,1,2,13,0,78.0,207.0,2.1,8.0,243.0,216.32,176.91
2016,1,2,13,15,79.5,199.5,2.0,8.0,235.5,205.33,167.46
2016,1,2,13,30,81.0,192.0,1.9,8.0,228.0,194.13,157.73
2016,1,2,13,45,66.0,180.0,1.85,8.0,208.5,175.02,141.95
2016,1,2,14,0,51.0,168.0,1.8,8.0,189.0,157.17,127.38
2016,1,2,14,15,125.0,159.0,1.7,8.0,205.5,154.52,121.83
2016,1,2,14,30,199.0,150.0,1.6,8.0,222.0,147.23,112.53
2016,1,2,14,45,186.5,138.0,1.5,8.0,200.5,124.78,95.57
2016,1,2,15,0,174.0,126.0,1.4,8.0,179.0,103.27,81.43
2016,1,2,15,15,161.5,110.5,1.4,7.5,155.0,87.31,73.99
2016,1,2,15,30,149.0,95.0,1.4,7.0,131.0,75.99,63.73
2016,1,2,15,45,133.0,78.0,1.45,7.0,105.5,63.36,51.98
2016,1,2,16,0,117.0,61.0,1.5,7.0,80.0,50.39,39.76
2016,1,2,16,15,85.0,44.5,1.65,6.5,56.5,37.42,27.38
2016,1,2,16,30,53.0,28.0,1.8,6.0,33.0,24.13,12.83
2016,1,2,16,45,26.5,14.0,1.95,6.0,16.5,13.34,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.0,2.4,5.0,6.0,5.72,0.0
2016,1,3,8,0,0.0,12.0,2.4,5.0,12.0,11.12,2.51
2016,1,3,8,15,0.0,20.5,2.3,5.0,20.5,19.01,10.52
2016,1,3,8,30,0.0,29.0,2.2,5.0,29.0,26.91,17.79
2016,1,3,8,45,0.0,38.0,2.1,5.5,38.0,35.29,25.35
2016,1,3,9,0,0.0,47.0,2.0,6.0,47.0,43.68,32.83
2016,1,3,9,15,0.0,55.5,2.0,6.0,55.5,51.6,39.88
2016,1,3,9,30,0.0,64.0,2.0,6.0,64.0,59.68,46.99
2016,1,3,9,45,0.0,71.5,2.0,6.5,71.5,66.84,53.13
2016,1,3,10,0,0.0,79.0,2.0,7.0,79.0,73.99,59.18
2016,1,3,10,15,0.0,43.5,2.05,7.0,43.5,40.41,29.85
2016,1,3,10,30,0.0,8.0,2.1,7.0,8.0,7.42,0.87
2016,1,3,10,45,33.0,98.5,2.2,7.5,113.5,113.22,93.14
2016,1,3,11,0,66.0,189.0,2.3,8.0,219.0,222.41,184.91
2016,1,3,11,15,33.0,171.5,2.45,8.0,186.5,184.42,152.36
2016,1,3,11,30,0.0,154.0,2.6,8.0,154.0,145.07,118.93
2016,1,3,11,45,63.5,185.5,2.8,8.0,216.5,209.01,173.0
2016,1,3,12,0,127.0,217.0,3.0,8.0,279.0,269.41,222.77
2016,1,3,12,15,156.0,216.5,3.1,8.0,292.5,275.92,227.45
2016,1,3,12,30,185.0,216.0,3.2,8.0,306.0,280.51,230.46
2016,1,3,12,45,94.5,188.5,3.3,8.5,234.5,211.01,172.84
2016,1,3,13,0,4.0,161.0,3.4,9.0,163.0,149.58,122.29
2016,1,3,13,15,52.5,178.5,3.25,9.0,202.0,178.89,146.02
2016,1,3,13,30,101.0,196.0,3.1,9.0,241.0,203.47,164.9
2016,1,3,13,45,50.5,166.5,3.0,9.0,189.0,160.48,130.09
2016,1,3,14,0,0.0,137.0,2.9,9.0,137.0,123.96,101.17
2016,1,3,14,15,41.0,144.5,2.7,9.0,159.5,132.79,107.01
2016,1,3,14,30,82.0,152.0,2.5,9.0,182.0,138.68,110.27
2016,1,3,14,45,75.5,138.5,2.4,9.0,164.0,121.35,96.46
2016,1,3,15,0,69.0,125.0,2.3,9.0,146.0,104.6,83.86
2016,1,3,15,15,62.5,109.5,2.2,8.5,126.5,90.17,76.33
2016,1,3,15,30,56.0,94.0,2.1,8.0,107.0,78.22,65.53
2016,1,3,15,45,44.5,77.0,2.05,8.0,86.0,64.99,53.27
2016,1,3,16,0,33.0,60.0,2.0,8.0,65.0,51.46,40.59
2016,1,3,16,15,16.5,43.5,2.05,7.5,46.0,37.99,27.83
2016,1,3,16,30,0.0,27.0,2.1,7.0,27.0,24.55,13.51
2016,1,3,16,45,0.0,13.5,2.15,7.0,13.5,12.53,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,143.5,13.5,2.6,8.5,25.0,69.94,0.0
2016,1,4,8,0,287.0,27.0,2.6,9.0,50.0,177.42,119.87
2016,1,4,8,15,385.5,36.0,2.6,9.0,86.5,239.58,190.55
2016,1,4,8,30,484.0,45.0,2.6,9.0,123.0,304.13,248.98
2016,1,4,8,45,554.0,49.5,2.6,9.5,162.5,352.29,291.64
2016,1,4,9,0,624.0,54.0,2.6,10.0,202.0,401.24,333.5
2016,1,4,9,15,662.5,58.5,2.65,10.0,239.0,433.83,361.54
2016,1,4,9,30,701.0,63.0,2.7,10.0,276.0,462.91,385.92
2016,1,4,9,45,709.5,70.0,2.8,10.5,306.5,481.64,400.48
2016,1,4,10,0,718.0,77.0,2.9,11.0,337.0,495.6,410.78
2016,1,4,10,15,518.5,119.5,2.95,11.0,315.0,427.04,354.14
2016,1,4,10,30,319.0,162.0,3.0,11.0,293.0,351.9,291.6
2016,1,4,10,45,365.0,163.0,3.1,11.5,320.5,373.37,308.57
2016,1,4,11,0,411.0,164.0,3.2,12.0,348.0,399.65,328.58
2016,1,4,11,15,211.0,167.0,3.3,12.0,261.5,283.83,233.17
2016,1,4,11,30,11.0,170.0,3.4,12.0,175.0,166.18,134.77
2016,1,4,11,45,74.0,194.0,3.5,12.0,230.0,222.67,181.92
2016,1,4,12,0,137.0,218.0,3.6,12.0,285.0,275.44,224.74
2016,1,4,12,15,87.0,207.5,3.6,12.0,250.0,234.41,190.7
2016,1,4,12,30,37.0,197.0,3.6,12.0,215.0,199.41,161.95
2016,1,4,12,45,97.0,204.5,3.65,12.0,250.5,226.71,183.78
2016,1,4,13,0,157.0,212.0,3.7,12.0,286.0,250.11,201.55
2016,1,4,13,15,78.5,145.5,3.6,12.0,182.5,158.71,127.01
2016,1,4,13,30,0.0,79.0,3.5,12.0,79.0,73.55,57.28
2016,1,4,13,45,0.0,79.0,3.4,12.0,79.0,73.54,57.41
2016,1,4,14,0,0.0,79.0,3.3,12.0,79.0,73.46,57.41
2016,1,4,14,15,0.0,46.0,3.15,12.0,46.0,42.74,31.21
2016,1,4,14,30,0.0,13.0,3.0,12.0,13.0,12.05,4.78
2016,1,4,14,45,0.0,11.5,2.9,12.0,11.5,10.66,3.59
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,9.26,2.38
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,7.87,1.5
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.48,0.23
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,5.09,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.7,0.0
2016,1,4,16,15,0.0,3.0,2.4,11.0,3.0,2.77,0.0
2016,1,4,16,30,0.0,2.0,2.4,11.0,2.0,1.85,0.0
2016,1,4,16,45,0.0,1.0,2.45,11.0,1.0,0.92,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,5.5,13.5,2.15,9.5,14.0,15.06,0.0
2016,1,5,8,0,11.0,27.0,2.3,10.0,28.0,35.47,19.87
2016,1,5,8,15,32.0,43.5,2.4,10.0,48.0,64.5,48.06
2016,1,5,8,30,53.0,60.0,2.5,10.0,68.0,92.81,73.43
2016,1,5,8,45,62.0,76.5,2.65,10.5,89.0,115.34,93.42
2016,1,5,9,0,71.0,93.0,2.8,11.0,110.0,137.67,112.89
2016,1,5,9,15,76.5,109.0,2.85,11.0,130.0,157.34,129.93
2016,1,5,9,30,82.0,125.0,2.9,11.0,150.0,176.71,146.44
2016,1,5,9,45,85.0,138.5,3.0,11.0,167.0,191.4,158.75
2016,1,5,10,0,88.0,152.0,3.1,11.0,184.0,205.79,170.65
2016,1,5,10,15,44.0,122.5,3.2,11.0,138.5,146.42,120.17
2016,1,5,10,30,0.0,93.0,3.3,11.0,93.0,87.25,69.35
2016,1,5,10,45,0.0,77.0,3.4,11.0,77.0,71.67,56.03
2016,1,5,11,0,0.0,61.0,3.5,11.0,61.0,56.73,43.21
2016,1,5,11,15,0.0,70.0,3.55,11.0,70.0,65.14,50.35
2016,1,5,11,30,0.0,79.0,3.6,11.0,79.0,73.55,57.47
2016,1,5,11,45,4.0,124.5,3.7,11.0,127.0,118.44,95.48
2016,1,5,12,0,8.0,170.0,3.8,11.0,175.0,162.9,132.67
2016,1,5,12,15,4.0,121.0,3.8,11.0,123.5,114.52,92.0
2016,1,5,12,30,0.0,72.0,3.8,11.0,72.0,67.01,51.81
2016,1,5,12,45,0.0,103.0,3.85,11.0,103.0,95.75,76.29
2016,1,5,13,0,0.0,134.0,3.9,11.0,134.0,123.86,100.05
2016,1,5,13,15,24.5,160.5,3.8,11.0,171.5,154.5,125.3
2016,1,5,13,30,49.0,187.0,3.7,11.0,209.0,181.65,147.2
2016,1,5,13,45,28.0,167.5,3.65,11.0,180.0,156.14,126.39
2016,1,5,14,0,7.0,148.0,3.6,11.0,151.0,134.85,109.36
2016,1,5,14,15,3.5,115.0,3.55,11.0,116.5,105.14,84.51
2016,1,5,14,30,0.0,82.0,3.5,11.0,82.0,75.71,59.69
2016,1,5,14,45,0.0,74.5,3.45,11.0,74.5,68.86,53.9
2016,1,5,15,0,0.0,67.0,3.4,11.0,67.0,62.02,48.07
2016,1,5,15,15,0.0,58.0,3.15,10.5,58.0,53.94,43.29
2016,1,5,15,30,0.0,49.0,2.9,10.0,49.0,45.54,35.7
2016,1,5,15,45,226.5,50.5,2.7,10.0,88.5,37.11,27.91
2016,1,5,16,0,453.0,52.0,2.5,10.0,128.0,40.56,30.66
2016,1,5,16,15,353.5,42.5,2.35,9.5,91.5,34.03,24.28
2016,1,5,16,30,254.0,33.0,2.2,9.0,55.0,25.96,15.21
2016,1,5,16,45,127.0,16.5,2.1,9.0,27.5,13.02,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,34.0,17.5,3.65,10.0,20.0,30.24,0.0
2016,1,6,8,0,68.0,35.0,3.6,10.0,40.0,81.34,52.6
2016,1,6,8,15,143.0,52.0,3.55,10.0,72.5,143.2,112.72
2016,1,6,8,30,218.0,69.0,3.5,10.0,105.0,199.52,162.94
2016,1,6,8,45,222.5,90.5,3.45,10.5,135.5,229.54,189.81
2016,1,6,9,0,227.0,112.0,3.4,11.0,166.0,258.22,214.65
2016,1,6,9,15,268.0,125.0,3.35,11.0,199.5,294.24,245.52
2016,1,6,9,30,309.0,138.0,3.3,11.0,233.0,330.63,276.0
2016,1,6,9,45,423.0,121.0,3.25,11.0,266.0,380.21,317.49
2016,1,6,10,0,537.0,104.0,3.2,11.0,299.0,427.39,356.24
2016,1,6,10,15,268.5,87.5,3.2,11.0,185.0,254.35,212.78
2016,1,6,10,30,0.0,71.0,3.2,11.0,71.0,66.06,51.18
2016,1,6,10,45,163.0,126.0,3.25,11.0,199.0,224.5,186.86
2016,1,6,11,0,326.0,181.0,3.3,11.0,327.0,366.83,303.5
2016,1,6,11,15,280.0,194.5,3.35,11.0,323.0,349.58,287.9
2016,1,6,11,30,234.0,208.0,3.4,11.0,319.0,327.23,268.87
2016,1,6,11,45,135.5,203.0,3.45,11.0,268.0,266.51,218.48
2016,1,6,12,0,37.0,198.0,3.5,11.0,217.0,206.05,168.22
2016,1,6,12,15,18.5,103.0,3.4,11.0,112.5,105.47,84.31
2016,1,6,12,30,0.0,8.0,3.3,11.0,8.0,7.42,0.74
2016,1,6,12,45,0.0,8.5,3.25,11.0,8.5,7.89,1.15
2016,1,6,13,0,0.0,9.0,3.2,11.0,9.0,8.35,1.56
2016,1,6,13,15,209.5,87.5,3.1,11.0,182.5,149.67,117.67
2016,1,6,13,30,419.0,166.0,3.0,11.0,356.0,270.12,210.16
2016,1,6,13,45,397.0,161.0,2.95,11.0,334.5,240.3,183.64
2016,1,6,14,0,375.0,156.0,2.9,11.0,313.0,213.31,160.17
2016,1,6,14,15,201.5,150.0,2.85,10.5,233.5,159.73,121.9
2016,1,6,14,30,28.0,144.0,2.8,10.0,154.0,127.23,102.51
2016,1,6,14,45,22.0,131.0,2.8,10.0,139.0,116.65,94.09
2016,1,6,15,0,16.0,118.0,2.8,10.0,124.0,103.24,83.24
2016,1,6,15,15,11.0,103.5,2.75,9.5,107.5,89.95,75.89
2016,1,6,15,30,6.0,89.0,2.7,9.0,91.0,77.81,64.97
2016,1,6,15,45,3.0,72.0,2.65,9.0,73.0,63.64,51.94
2016,1,6,16,0,0.0,55.0,2.6,9.0,55.0,49.27,38.59
2016,1,6,16,15,0.0,39.0,2.55,9.0,39.0,35.47,25.65
2016,1,6,16,30,0.0,23.0,2.5,9.0,23.0,21.36,11.76
2016,1,6,16,45,0.0,11.5,2.5,9.0,11.5,10.66,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,16.5,0.6,8.0,23.5,51.7,0.0
2016,1,7,8,0,180.0,33.0,0.6,8.0,47.0,140.65,94.96
2016,1,7,8,15,278.5,45.0,0.65,8.0,82.5,202.35,160.41
2016,1,7,8,30,377.0,57.0,0.7,8.0,118.0,267.28,217.71
2016,1,7,8,45,457.5,63.0,0.8,8.5,158.0,321.02,264.05
2016,1,7,9,0,538.0,69.0,0.9,9.0,198.0,376.4,310.44
2016,1,7,9,15,581.5,74.5,0.9,9.0,235.0,412.12,340.03
2016,1,7,9,30,625.0,80.0,0.9,9.0,272.0,446.83,367.98
2016,1,7,9,45,683.5,77.5,0.95,9.0,309.0,479.44,394.01
2016,1,7,10,0,742.0,75.0,1.0,9.0,346.0,508.33,416.61
2016,1,7,10,15,761.5,77.5,1.0,9.0,374.5,521.51,426.03
2016,1,7,10,30,781.0,80.0,1.0,9.0,403.0,532.05,433.25
2016,1,7,10,45,797.5,80.5,1.05,9.5,425.5,535.98,434.8
2016,1,7,11,0,814.0,81.0,1.1,10.0,448.0,537.02,433.96
2016,1,7,11,15,822.0,82.5,1.15,10.0,463.5,531.61,428.74
2016,1,7,11,30,830.0,84.0,1.2,10.0,479.0,523.31,421.11
2016,1,7,11,45,837.0,83.5,1.25,10.0,487.5,509.54,409.05
2016,1,7,12,0,844.0,83.0,1.3,10.0,496.0,492.94,394.47
2016,1,7,12,15,844.5,82.5,1.35,10.0,496.5,470.59,375.04
2016,1,7,12,30,845.0,82.0,1.4,10.0,497.0,445.81,353.22
2016,1,7,12,45,849.0,79.5,1.45,10.0,491.0,418.14,328.5
2016,1,7,13,0,853.0,77.0,1.5,10.0,485.0,388.06,301.18
2016,1,7,13,15,846.0,76.0,1.5,10.0,471.0,353.45,269.6
2016,1,7,13,30,839.0,75.0,1.5,10.0,457.0,317.37,236.29
2016,1,7,13,45,830.0,73.0,1.55,10.5,436.0,278.59,200.17
2016,1,7,14,0,821.0,71.0,1.6,11.0,415.0,238.9,163.42
2016,1,7,14,15,804.0,69.0,1.55,10.5,387.5,197.12,126.61
2016,1,7,14,30,787.0,67.0,1.5,10.0,360.0,155.52,92.08
2016,1,7,14,45,767.0,63.5,1.45,10.0,328.0,112.78,60.96
2016,1,7,15,0,747.0,60.0,1.4,10.0,296.0,71.0,38.72
2016,1,7,15,15,711.5,56.0,1.3,9.5,258.5,42.35,32.99
2016,1,7,15,30,676.0,52.0,1.2,9.0,221.0,40.28,31.14
2016,1,7,15,45,625.0,47.0,1.1,9.0,181.5,37.3,28.28
2016,1,7,16,0,574.0,42.0,1.0,9.0,142.0,34.34,25.32
2016,1,7,16,15,485.0,34.5,1.0,9.0,103.0,26.41,17.77
2016,1,7,16,30,396.0,27.0,1.0,9.0,64.0,21.29,11.96
2016,1,7,16,45,198.0,13.5,1.05,9.0,32.0,10.34,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,102.0,13.5,1.65,6.5,22.0,53.73,0.0
2016,1,8,8,0,204.0,27.0,1.7,7.0,44.0,141.89,96.78
2016,1,8,8,15,263.5,40.5,1.7,7.0,75.5,189.51,151.59
2016,1,8,8,30,323.0,54.0,1.7,7.0,107.0,237.99,196.18
2016,1,8,8,45,360.5,65.5,1.75,7.5,140.0,274.57,229.05
2016,1,8,9,0,398.0,77.0,1.8,8.0,173.0,311.48,261.11
2016,1,8,9,15,420.0,88.0,1.75,8.0,204.0,339.4,285.05
2016,1,8,9,30,442.0,99.0,1.7,8.0,235.0,366.36,307.46
2016,1,8,9,45,455.0,107.5,1.65,8.5,261.5,384.3,321.33
2016,1,8,10,0,468.0,116.0,1.6,9.0,288.0,400.75,333.55
2016,1,8,10,15,387.5,140.5,1.55,9.0,290.0,380.63,315.87
2016,1,8,10,30,307.0,165.0,1.5,9.0,292.0,351.11,290.8
2016,1,8,10,45,153.5,154.0,1.45,9.5,217.5,243.43,201.22
2016,1,8,11,0,0.0,143.0,1.4,10.0,143.0,135.59,109.82
2016,1,8,11,15,0.5,150.5,1.45,10.0,151.0,142.57,115.85
2016,1,8,11,30,1.0,158.0,1.5,10.0,159.0,149.48,121.51
2016,1,8,11,45,1.5,160.5,1.55,10.5,162.0,151.5,122.89
2016,1,8,12,0,2.0,163.0,1.6,11.0,165.0,153.5,124.28
2016,1,8,12,15,44.0,190.0,1.6,11.0,212.5,199.33,162.07
2016,1,8,12,30,86.0,217.0,1.6,11.0,260.0,239.59,194.38
2016,1,8,12,45,127.0,216.5,1.65,11.0,278.5,252.19,203.79
2016,1,8,13,0,168.0,216.0,1.7,11.0,297.0,259.82,208.83
2016,1,8,13,15,196.0,207.0,1.65,11.0,299.0,252.56,201.52
2016,1,8,13,30,224.0,198.0,1.6,11.0,301.0,243.02,192.02
2016,1,8,13,45,154.5,189.5,1.6,11.0,259.0,206.16,162.95
2016,1,8,14,0,85.0,181.0,1.6,11.0,217.0,176.58,140.61
2016,1,8,14,15,42.5,136.5,1.5,10.5,154.5,127.91,101.89
2016,1,8,14,30,0.0,92.0,1.4,10.0,92.0,84.44,67.29
2016,1,8,14,45,0.0,83.5,1.35,10.0,83.5,76.66,60.78
2016,1,8,15,0,0.0,75.0,1.3,10.0,75.0,68.91,54.18
2016,1,8,15,15,0.0,65.0,1.3,9.5,65.0,59.96,48.93
2016,1,8,15,30,0.0,55.0,1.3,9.0,55.0,51.04,40.88
2016,1,8,15,45,0.0,45.0,1.3,9.0,45.0,41.82,32.36
2016,1,8,16,0,0.0,35.0,1.3,9.0,35.0,32.5,23.68
2016,1,8,16,15,0.0,25.5,1.35,9.0,25.5,23.66,15.36
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,14.83,6.75
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,7.41,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,130.5,14.5,3.05,8.0,25.0,66.22,0.0
2016,1,9,8,0,261.0,29.0,3.1,8.0,50.0,170.03,116.98
2016,1,9,8,15,359.5,38.5,3.1,8.0,86.5,232.51,186.38
2016,1,9,8,30,458.0,48.0,3.1,8.0,123.0,297.88,245.72
2016,1,9,8,45,525.0,54.0,3.1,8.5,162.5,346.62,289.12
2016,1,9,9,0,592.0,60.0,3.1,9.0,202.0,396.13,331.75
2016,1,9,9,15,632.5,64.5,3.05,9.0,239.5,429.96,360.83
2016,1,9,9,30,673.0,69.0,3.0,9.0,277.0,462.71,388.11
2016,1,9,9,45,336.5,95.0,2.95,9.0,199.0,305.25,257.29
2016,1,9,10,0,0.0,121.0,2.9,9.0,121.0,116.85,95.17
2016,1,9,10,15,2.0,133.0,2.75,9.0,134.0,129.25,105.88
2016,1,9,10,30,4.0,145.0,2.6,9.0,147.0,141.57,116.16
2016,1,9,10,45,40.0,170.0,2.5,9.5,188.5,191.51,158.15
2016,1,9,11,0,76.0,195.0,2.4,10.0,230.0,235.07,193.91
2016,1,9,11,15,38.0,168.0,2.25,10.0,185.5,184.07,150.88
2016,1,9,11,30,0.0,141.0,2.1,10.0,141.0,132.56,107.39
2016,1,9,11,45,32.0,176.5,2.0,10.0,192.5,185.39,151.7
2016,1,9,12,0,64.0,212.0,1.9,10.0,244.0,232.99,190.59
2016,1,9,12,15,41.5,199.5,1.8,10.0,220.0,207.32,169.06
2016,1,9,12,30,19.0,187.0,1.7,10.0,196.0,181.79,147.97
2016,1,9,12,45,121.5,200.0,1.6,10.0,258.5,235.55,191.29
2016,1,9,13,0,224.0,213.0,1.5,10.0,321.0,278.61,223.94
2016,1,9,13,15,112.0,157.5,1.35,10.0,211.5,181.94,145.86
2016,1,9,13,30,0.0,102.0,1.2,10.0,102.0,94.48,75.3
2016,1,9,13,45,11.5,133.0,1.1,10.0,138.0,124.67,100.66
2016,1,9,14,0,23.0,164.0,1.0,10.0,174.0,152.21,123.21
2016,1,9,14,15,31.5,157.5,0.95,10.0,170.0,142.78,114.9
2016,1,9,14,30,40.0,151.0,0.9,10.0,166.0,134.86,108.0
2016,1,9,14,45,35.5,138.5,0.85,10.0,151.0,120.42,96.32
2016,1,9,15,0,31.0,126.0,0.8,10.0,136.0,106.39,85.21
2016,1,9,15,15,26.0,111.0,0.8,10.0,118.5,91.87,77.33
2016,1,9,15,30,21.0,96.0,0.8,10.0,101.0,80.28,66.91
2016,1,9,15,45,13.0,80.0,0.85,10.0,83.0,69.97,57.46
2016,1,9,16,0,5.0,64.0,0.9,10.0,65.0,56.45,44.96
2016,1,9,16,15,2.5,46.5,0.9,9.5,47.0,41.64,31.24
2016,1,9,16,30,0.0,29.0,0.9,9.0,29.0,26.57,16.75
2016,1,9,16,45,0.0,14.5,0.95,9.0,14.5,13.45,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,141.0,15.0,2.75,7.5,26.5,71.06,0.0
2016,1,10,8,0,282.0,30.0,2.9,8.0,53.0,180.48,125.06
2016,1,10,8,15,380.0,39.5,2.85,8.0,90.5,243.42,195.21
2016,1,10,8,30,478.0,49.0,2.8,8.0,128.0,309.28,254.9
2016,1,10,8,45,543.0,55.5,2.8,8.0,168.5,358.21,298.9
2016,1,10,9,0,608.0,62.0,2.8,8.0,209.0,407.78,342.09
2016,1,10,9,15,648.5,66.5,2.75,8.0,247.0,442.01,371.44
2016,1,10,9,30,689.0,71.0,2.7,8.0,285.0,475.09,398.91
2016,1,10,9,45,720.0,74.0,2.7,8.5,319.5,499.62,418.07
2016,1,10,10,0,751.0,77.0,2.7,9.0,354.0,520.02,433.38
2016,1,10,10,15,769.5,79.5,2.6,9.5,382.5,532.98,441.94
2016,1,10,10,30,788.0,82.0,2.5,10.0,411.0,543.28,448.06
2016,1,10,10,45,806.0,82.0,2.45,10.5,434.0,547.78,449.59
2016,1,10,11,0,824.0,82.0,2.4,11.0,457.0,549.35,448.63
2016,1,10,11,15,673.0,119.0,2.3,11.0,432.0,496.28,404.62
2016,1,10,11,30,522.0,156.0,2.2,11.0,407.0,438.82,357.44
2016,1,10,11,45,496.5,165.0,2.1,11.5,407.5,422.51,342.62
2016,1,10,12,0,471.0,174.0,2.0,12.0,408.0,405.3,326.86
2016,1,10,12,15,288.5,198.0,1.95,12.0,341.5,325.9,262.81
2016,1,10,12,30,106.0,222.0,1.9,12.0,275.0,253.54,204.65
2016,1,10,12,45,217.5,210.5,1.85,12.0,317.0,284.51,228.53
2016,1,10,13,0,329.0,199.0,1.8,12.0,359.0,307.05,243.94
2016,1,10,13,15,175.5,188.5,1.75,12.0,273.5,231.03,183.81
2016,1,10,13,30,22.0,178.0,1.7,12.0,188.0,168.41,135.64
2016,1,10,13,45,294.5,150.0,1.7,12.0,276.5,210.02,161.61
2016,1,10,14,0,567.0,122.0,1.7,12.0,365.0,231.7,167.47
2016,1,10,14,15,550.0,116.5,1.65,12.0,339.5,196.67,136.78
2016,1,10,14,30,533.0,111.0,1.6,12.0,314.0,161.48,107.51
2016,1,10,14,45,508.5,105.5,1.55,12.0,285.5,127.32,82.07
2016,1,10,15,0,484.0,100.0,1.5,12.0,257.0,94.8,62.6
2016,1,10,15,15,463.0,90.0,1.4,11.5,225.5,64.71,52.77
2016,1,10,15,30,442.0,80.0,1.3,11.0,194.0,58.45,47.22
2016,1,10,15,45,405.0,69.0,1.25,10.5,160.0,51.22,40.63
2016,1,10,16,0,368.0,58.0,1.2,10.0,126.0,43.77,33.71
2016,1,10,16,15,313.0,46.0,1.3,9.5,93.0,35.26,25.66
2016,1,10,16,30,258.0,34.0,1.4,9.0,60.0,26.48,16.84
2016,1,10,16,45,129.0,17.0,1.5,9.0,30.0,13.27,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,37.0,14.5,2.15,8.0,17.5,28.76,0.0
2016,1,11,8,0,74.0,29.0,2.2,8.0,35.0,80.48,53.76
2016,1,11,8,15,107.5,45.5,2.2,8.0,60.0,116.95,92.25
2016,1,11,8,30,141.0,62.0,2.2,8.0,85.0,153.32,125.47
2016,1,11,8,45,158.5,78.5,2.25,8.5,111.5,182.26,151.38
2016,1,11,9,0,176.0,95.0,2.3,9.0,138.0,211.03,176.49
2016,1,11,9,15,188.0,110.5,2.25,9.0,163.0,235.29,197.44
2016,1,11,9,30,200.0,126.0,2.2,9.0,188.0,259.0,217.44
2016,1,11,9,45,210.0,139.0,2.2,9.5,211.0,277.95,232.7
2016,1,11,10,0,220.0,152.0,2.2,10.0,234.0,296.16,247.0
2016,1,11,10,15,229.0,164.0,2.2,10.0,255.0,311.79,259.39
2016,1,11,10,30,238.0,176.0,2.2,10.0,276.0,326.43,270.8
2016,1,11,10,45,130.5,176.0,2.25,10.0,231.5,255.15,211.0
2016,1,11,11,0,23.0,176.0,2.3,10.0,187.0,181.12,148.36
2016,1,11,11,15,26.5,184.0,2.25,10.0,196.5,189.59,155.4
2016,1,11,11,30,30.0,192.0,2.2,10.0,206.0,202.07,165.53
2016,1,11,11,45,18.0,181.5,2.15,10.5,190.0,180.06,146.72
2016,1,11,12,0,6.0,171.0,2.1,11.0,174.0,163.07,132.25
2016,1,11,12,15,34.0,193.0,2.05,11.0,210.0,198.01,161.12
2016,1,11,12,30,62.0,215.0,2.0,11.0,246.0,228.15,185.45
2016,1,11,12,45,61.0,211.5,2.0,11.5,242.0,220.67,178.69
2016,1,11,13,0,60.0,208.0,2.0,12.0,238.0,213.14,172.03
2016,1,11,13,15,68.0,204.5,1.95,12.0,237.0,208.6,167.95
2016,1,11,13,30,76.0,201.0,1.9,12.0,236.0,203.26,163.11
2016,1,11,13,45,435.0,138.5,1.9,12.0,327.0,237.46,179.85
2016,1,11,14,0,794.0,76.0,1.9,12.0,418.0,247.06,171.97
2016,1,11,14,15,397.0,61.5,1.8,12.0,232.5,122.66,81.85
2016,1,11,14,30,0.0,47.0,1.7,12.0,47.0,43.67,32.0
2016,1,11,14,45,0.0,43.0,1.6,12.0,43.0,39.94,28.9
2016,1,11,15,0,0.0,39.0,1.5,12.0,39.0,36.21,25.72
2016,1,11,15,15,322.0,48.5,1.4,11.5,132.5,31.53,22.98
2016,1,11,15,30,644.0,58.0,1.3,11.0,226.0,41.06,31.61
2016,1,11,15,45,591.0,52.5,1.2,11.0,187.0,38.11,28.82
2016,1,11,16,0,538.0,47.0,1.1,11.0,148.0,35.15,25.92
2016,1,11,16,15,454.5,39.5,1.1,10.5,109.5,30.33,21.26
2016,1,11,16,30,371.0,32.0,1.1,10.0,71.0,25.4,16.02
2016,1,11,16,45,185.5,16.0,1.15,10.0,35.5,12.24,0.24
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
