Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,155.0,13.5,2.35,7.5,26.5,75.64,0.0
2016,1,12,8,0,310.0,27.0,2.4,8.0,53.0,191.51,134.63
2016,1,12,8,15,405.5,36.0,2.3,8.0,90.5,252.73,202.84
2016,1,12,8,30,501.0,45.0,2.2,8.0,128.0,317.66,261.5
2016,1,12,8,45,563.0,50.5,2.1,8.5,168.0,364.46,302.83
2016,1,12,9,0,625.0,56.0,2.0,9.0,208.0,411.9,343.05
2016,1,12,9,15,664.0,60.0,1.95,9.0,245.5,445.18,371.18
2016,1,12,9,30,703.0,64.0,1.9,9.0,283.0,474.97,395.6
2016,1,12,9,45,516.0,102.0,1.9,9.5,273.0,415.99,346.4
2016,1,12,10,0,329.0,140.0,1.9,10.0,263.0,344.52,286.61
2016,1,12,10,15,349.5,149.0,1.9,10.0,288.5,363.92,302.39
2016,1,12,10,30,370.0,158.0,1.9,10.0,314.0,382.07,316.42
2016,1,12,10,45,398.0,162.0,1.95,10.5,338.0,404.85,333.45
2016,1,12,11,0,426.0,166.0,2.0,11.0,362.0,418.26,342.83
2016,1,12,11,15,434.5,171.0,2.0,11.0,376.5,420.02,343.24
2016,1,12,11,30,443.0,176.0,2.0,11.0,391.0,419.98,342.18
2016,1,12,11,45,641.0,129.0,2.0,11.5,446.5,466.67,377.91
2016,1,12,12,0,839.0,82.0,2.0,12.0,502.0,500.96,402.13
2016,1,12,12,15,596.0,142.5,1.95,12.0,441.0,424.44,340.0
2016,1,12,12,30,353.0,203.0,1.9,12.0,380.0,350.11,280.58
2016,1,12,12,45,346.5,203.0,1.9,12.0,375.0,333.85,266.68
2016,1,12,13,0,340.0,203.0,1.9,12.0,370.0,317.0,251.85
2016,1,12,13,15,191.0,197.5,1.8,12.0,291.0,245.48,195.33
2016,1,12,13,30,42.0,192.0,1.7,12.0,212.0,185.51,149.15
2016,1,12,13,45,57.5,188.0,1.65,12.0,214.0,182.48,146.24
2016,1,12,14,0,73.0,184.0,1.6,12.0,216.0,177.91,141.72
2016,1,12,14,15,36.5,96.5,1.55,12.0,112.5,94.49,73.5
2016,1,12,14,30,0.0,9.0,1.5,12.0,9.0,8.34,1.57
2016,1,12,14,45,0.0,8.0,1.45,12.0,8.0,7.41,0.78
2016,1,12,15,0,0.0,7.0,1.4,12.0,7.0,6.48,0.0
2016,1,12,15,15,0.0,6.0,1.5,12.0,6.0,5.56,0.0
2016,1,12,15,30,0.0,5.0,1.6,12.0,5.0,4.63,0.0
2016,1,12,15,45,0.0,4.0,1.7,12.0,4.0,3.7,0.0
2016,1,12,16,0,0.0,3.0,1.8,12.0,3.0,2.77,0.0
2016,1,12,16,15,0.0,2.0,1.85,12.0,2.0,1.85,0.0
2016,1,12,16,30,0.0,1.0,1.9,12.0,1.0,0.92,0.0
2016,1,12,16,45,0.0,0.5,1.95,12.0,0.5,0.46,0.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,81.0,17.5,3.5,11.5,24.5,66.03,0.0
2016,1,13,8,0,162.0,35.0,3.6,12.0,49.0,138.5,95.88
2016,1,13,8,15,261.5,48.0,3.65,12.0,85.5,200.79,159.21
2016,1,13,8,30,361.0,61.0,3.7,12.0,122.0,268.03,218.78
2016,1,13,8,45,429.5,69.5,3.8,12.0,161.0,317.62,262.75
2016,1,13,9,0,498.0,78.0,3.9,12.0,200.0,370.57,308.44
2016,1,13,9,15,544.0,84.5,4.05,12.0,238.0,409.19,341.45
2016,1,13,9,30,590.0,91.0,4.2,12.0,276.0,446.89,373.01
2016,1,13,9,45,334.0,123.5,4.35,12.5,230.5,330.35,275.79
2016,1,13,10,0,78.0,156.0,4.5,13.0,185.0,205.81,169.49
2016,1,13,10,15,405.0,126.5,4.6,13.0,296.0,380.15,316.94
2016,1,13,10,30,732.0,97.0,4.7,13.0,407.0,535.32,443.09
2016,1,13,10,45,366.0,64.0,4.85,13.0,219.0,286.01,238.91
2016,1,13,11,0,0.0,31.0,5.0,13.0,31.0,28.79,18.95
2016,1,13,11,15,26.5,118.5,5.0,13.0,131.5,128.59,103.78
2016,1,13,11,30,53.0,206.0,5.0,13.0,232.0,228.56,186.68
2016,1,13,11,45,56.0,210.5,5.05,13.0,238.5,231.6,188.8
2016,1,13,12,0,59.0,215.0,5.1,13.0,245.0,234.29,190.79
2016,1,13,12,15,35.5,199.0,5.1,12.5,217.0,204.68,166.48
2016,1,13,12,30,12.0,183.0,5.1,12.0,189.0,175.33,142.38
2016,1,13,12,45,33.5,196.5,5.1,12.0,213.0,196.16,159.57
2016,1,13,13,0,55.0,210.0,5.1,12.0,237.0,213.55,173.59
2016,1,13,13,15,87.5,210.0,5.0,12.0,251.5,220.81,178.79
2016,1,13,13,30,120.0,210.0,4.9,12.0,266.0,224.63,180.76
2016,1,13,13,45,112.0,200.0,4.85,12.0,251.0,206.22,165.16
2016,1,13,14,0,104.0,190.0,4.8,12.0,236.0,190.3,151.73
2016,1,13,14,15,68.0,171.5,4.55,11.5,201.0,161.69,129.2
2016,1,13,14,30,32.0,153.0,4.3,11.0,166.0,136.48,109.8
2016,1,13,14,45,29.5,141.0,4.05,11.0,152.5,122.95,98.67
2016,1,13,15,0,27.0,129.0,3.8,11.0,139.0,109.64,87.89
2016,1,13,15,15,332.0,97.5,3.5,10.5,187.5,70.28,58.01
2016,1,13,15,30,637.0,66.0,3.2,10.0,236.0,47.33,37.37
2016,1,13,15,45,598.0,58.5,2.95,10.0,197.5,42.91,33.27
2016,1,13,16,0,559.0,51.0,2.7,10.0,159.0,38.39,28.95
2016,1,13,16,15,472.5,43.5,2.55,9.5,119.0,33.68,24.38
2016,1,13,16,30,386.0,36.0,2.4,9.0,79.0,28.91,19.33
2016,1,13,16,45,243.0,24.5,2.3,9.0,47.0,20.0,6.7
2016,1,13,17,0,100.0,13.0,2.2,9.0,15.0,12.39,0.0
2016,1,13,17,15,50.0,6.5,2.15,8.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,10.0,1.85,8.5,10.0,9.27,0.0
2016,1,14,8,0,0.0,20.0,1.9,9.0,20.0,18.56,8.4
2016,1,14,8,15,0.0,34.0,1.95,9.0,34.0,32.42,21.66
2016,1,14,8,30,0.0,48.0,2.0,9.0,48.0,46.68,34.45
2016,1,14,8,45,0.0,62.5,2.1,9.0,62.5,61.2,47.36
2016,1,14,9,0,0.0,77.0,2.2,9.0,77.0,75.51,59.96
2016,1,14,9,15,0.0,91.0,2.25,9.0,91.0,89.11,71.8
2016,1,14,9,30,0.0,105.0,2.3,9.0,105.0,102.61,83.4
2016,1,14,9,45,0.0,116.5,2.4,9.5,116.5,113.33,92.32
2016,1,14,10,0,0.0,128.0,2.5,10.0,128.0,124.04,101.12
2016,1,14,10,15,0.5,136.0,2.65,10.0,136.0,131.36,107.17
2016,1,14,10,30,1.0,144.0,2.8,10.0,144.0,138.74,113.25
2016,1,14,10,45,0.5,146.5,2.95,10.0,146.5,140.03,114.17
2016,1,14,11,0,0.0,149.0,3.1,10.0,149.0,141.45,115.22
2016,1,14,11,15,0.0,144.5,3.15,10.0,144.5,136.41,110.86
2016,1,14,11,30,0.0,140.0,3.2,10.0,140.0,131.59,106.72
2016,1,14,11,45,0.0,142.0,3.3,10.5,142.0,133.12,107.74
2016,1,14,12,0,0.0,144.0,3.4,11.0,144.0,134.64,108.78
2016,1,14,12,15,13.5,171.5,3.4,11.0,178.5,166.41,135.31
2016,1,14,12,30,27.0,199.0,3.4,11.0,213.0,196.89,160.45
2016,1,14,12,45,13.5,108.0,3.45,11.0,115.0,106.08,84.66
2016,1,14,13,0,0.0,17.0,3.5,11.0,17.0,15.78,7.94
2016,1,14,13,15,0.0,61.0,3.45,11.0,61.0,56.74,43.12
2016,1,14,13,30,0.0,105.0,3.4,11.0,105.0,97.27,77.62
2016,1,14,13,45,0.0,77.5,3.4,11.0,77.5,72.14,56.32
2016,1,14,14,0,0.0,50.0,3.4,11.0,50.0,46.47,34.44
2016,1,14,14,15,0.0,39.0,3.45,10.5,39.0,36.22,25.74
2016,1,14,14,30,0.0,28.0,3.5,10.0,28.0,25.99,16.96
2016,1,14,14,45,0.0,25.5,3.55,10.0,25.5,23.66,14.97
2016,1,14,15,0,0.0,23.0,3.6,10.0,23.0,21.33,12.96
2016,1,14,15,15,0.0,20.0,3.7,10.0,20.0,18.54,11.27
2016,1,14,15,30,0.0,17.0,3.8,10.0,17.0,15.75,8.72
2016,1,14,15,45,0.0,14.0,3.95,10.5,14.0,12.97,6.12
2016,1,14,16,0,0.0,11.0,4.1,11.0,11.0,10.18,3.51
2016,1,14,16,15,0.0,8.0,4.1,11.0,8.0,7.4,0.92
2016,1,14,16,30,0.0,5.0,4.1,11.0,5.0,4.62,0.0
2016,1,14,16,45,0.0,3.0,4.2,11.0,3.0,2.77,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,160.0,14.5,1.15,8.5,28.0,96.56,0.0
2016,1,15,8,0,320.0,29.0,1.2,9.0,56.0,200.11,143.2
2016,1,15,8,15,416.5,37.5,1.3,9.0,94.5,261.79,209.22
2016,1,15,8,30,513.0,46.0,1.4,9.0,133.0,327.6,267.94
2016,1,15,8,45,570.5,52.0,1.5,9.0,173.5,373.5,308.82
2016,1,15,9,0,628.0,58.0,1.6,9.0,214.0,419.86,348.79
2016,1,15,9,15,667.0,62.5,1.65,9.0,252.5,454.23,377.81
2016,1,15,9,30,706.0,67.0,1.7,9.0,291.0,487.47,405.02
2016,1,15,9,45,523.0,104.0,1.8,9.5,280.5,426.0,354.34
2016,1,15,10,0,340.0,141.0,1.9,10.0,270.0,354.37,294.79
2016,1,15,10,15,456.5,131.0,1.9,10.0,317.5,416.88,346.06
2016,1,15,10,30,573.0,121.0,1.9,10.0,365.0,473.54,390.86
2016,1,15,10,45,446.0,155.5,1.95,10.5,352.0,428.93,352.63
2016,1,15,11,0,319.0,190.0,2.0,11.0,339.0,380.15,311.6
2016,1,15,11,15,440.5,169.5,1.9,11.0,382.5,425.81,348.06
2016,1,15,11,30,562.0,149.0,1.8,11.0,426.0,461.01,374.85
2016,1,15,11,45,484.5,172.0,1.75,11.0,414.0,430.76,349.02
2016,1,15,12,0,407.0,195.0,1.7,11.0,402.0,400.89,323.99
2016,1,15,12,15,391.5,199.0,1.6,11.0,398.0,380.68,306.78
2016,1,15,12,30,376.0,203.0,1.5,11.0,394.0,364.02,292.17
2016,1,15,12,45,605.5,143.5,1.45,11.0,447.5,395.67,314.16
2016,1,15,13,0,835.0,84.0,1.4,11.0,501.0,408.33,318.56
2016,1,15,13,15,826.5,83.0,1.3,11.0,487.0,373.71,287.03
2016,1,15,13,30,818.0,82.0,1.2,11.0,473.0,337.75,254.2
2016,1,15,13,45,811.5,79.0,1.15,11.5,452.5,299.34,218.66
2016,1,15,14,0,805.0,76.0,1.1,12.0,432.0,259.86,182.13
2016,1,15,14,15,787.0,74.0,1.05,12.0,404.5,218.09,144.91
2016,1,15,14,30,769.0,72.0,1.0,12.0,377.0,176.6,109.33
2016,1,15,14,45,747.5,68.5,0.95,12.0,344.5,133.92,76.02
2016,1,15,15,0,726.0,65.0,0.9,12.0,312.0,92.33,49.46
2016,1,15,15,15,691.5,61.5,0.85,11.5,275.0,51.92,41.31
2016,1,15,15,30,657.0,58.0,0.8,11.0,238.0,40.5,31.14
2016,1,15,15,45,604.5,53.5,0.8,11.0,198.5,38.38,29.14
2016,1,15,16,0,552.0,49.0,0.8,11.0,159.0,36.28,27.05
2016,1,15,16,15,472.5,41.5,0.85,10.5,120.0,31.52,22.49
2016,1,15,16,30,393.0,34.0,0.9,10.0,81.0,26.65,17.55
2016,1,15,16,45,196.5,25.5,1.0,10.0,49.0,20.01,8.46
2016,1,15,17,0,0.0,17.0,1.1,10.0,17.0,16.2,0.0
2016,1,15,17,15,0.0,8.5,1.1,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,136.5,15.5,2.4,11.5,27.5,88.67,0.0
2016,1,16,8,0,273.0,31.0,2.4,12.0,55.0,181.81,129.98
2016,1,16,8,15,370.5,40.5,2.4,12.0,93.0,244.33,194.41
2016,1,16,8,30,468.0,50.0,2.4,12.0,131.0,311.02,253.46
2016,1,16,8,45,538.0,55.5,2.4,12.5,171.5,362.18,297.81
2016,1,16,9,0,608.0,61.0,2.4,13.0,212.0,414.23,341.39
2016,1,16,9,15,304.0,59.5,2.35,13.0,135.0,247.58,206.02
2016,1,16,9,30,0.0,58.0,2.3,13.0,58.0,53.93,40.62
2016,1,16,9,45,0.0,64.5,2.3,13.5,64.5,59.99,45.83
2016,1,16,10,0,0.0,71.0,2.3,14.0,71.0,66.06,50.82
2016,1,16,10,15,0.0,76.5,2.3,14.0,76.5,71.23,55.1
2016,1,16,10,30,0.0,82.0,2.3,14.0,82.0,76.45,59.42
2016,1,16,10,45,0.0,104.5,2.35,14.0,104.5,98.14,77.54
2016,1,16,11,0,0.0,127.0,2.4,14.0,127.0,119.78,95.46
2016,1,16,11,15,0.0,85.0,2.4,14.0,85.0,79.17,61.41
2016,1,16,11,30,0.0,43.0,2.4,14.0,43.0,39.97,28.35
2016,1,16,11,45,0.0,75.0,2.4,14.5,75.0,69.82,53.43
2016,1,16,12,0,0.0,107.0,2.4,15.0,107.0,99.8,78.27
2016,1,16,12,15,0.0,107.5,2.35,15.0,107.5,100.18,78.52
2016,1,16,12,30,0.0,108.0,2.3,15.0,108.0,100.55,78.83
2016,1,16,12,45,406.5,100.5,2.25,15.0,305.0,272.24,216.98
2016,1,16,13,0,813.0,93.0,2.2,15.0,502.0,411.08,319.21
2016,1,16,13,15,804.0,92.0,2.1,15.0,487.5,376.89,287.79
2016,1,16,13,30,795.0,91.0,2.0,15.0,473.0,341.45,255.75
2016,1,16,13,45,781.5,89.5,1.9,15.0,451.5,303.2,221.21
2016,1,16,14,0,768.0,88.0,1.8,15.0,430.0,264.46,186.17
2016,1,16,14,15,749.5,85.5,1.7,15.0,403.0,220.17,147.2
2016,1,16,14,30,731.0,83.0,1.6,15.0,376.0,179.28,112.29
2016,1,16,14,45,706.5,79.5,1.55,15.0,343.5,137.5,79.75
2016,1,16,15,0,682.0,76.0,1.5,15.0,311.0,97.13,53.65
2016,1,16,15,15,646.0,72.0,1.45,14.5,274.0,57.83,38.04
2016,1,16,15,30,610.0,68.0,1.4,14.0,237.0,48.36,37.73
2016,1,16,15,45,559.0,62.0,1.35,14.0,197.5,45.28,34.89
2016,1,16,16,0,508.0,56.0,1.3,14.0,158.0,42.19,31.93
2016,1,16,16,15,427.0,47.5,1.3,13.5,119.5,36.74,26.79
2016,1,16,16,30,346.0,39.0,1.3,13.0,81.0,31.17,21.25
2016,1,16,16,45,173.0,28.5,1.35,13.0,49.5,22.39,10.67
2016,1,16,17,0,0.0,18.0,1.4,13.0,18.0,17.16,0.0
2016,1,16,17,15,0.0,9.0,1.45,13.0,9.0,8.58,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,3.05,13.0,6.0,5.55,0.0
2016,1,17,8,0,0.0,12.0,3.1,13.0,12.0,11.11,2.83
2016,1,17,8,15,0.0,19.5,3.05,13.0,19.5,18.08,9.41
2016,1,17,8,30,0.0,27.0,3.0,13.0,27.0,25.05,15.63
2016,1,17,8,45,0.0,35.5,3.0,13.0,35.5,32.96,22.6
2016,1,17,9,0,0.0,44.0,3.0,13.0,44.0,40.87,29.52
2016,1,17,9,15,0.0,51.5,3.0,13.0,51.5,47.86,35.57
2016,1,17,9,30,0.0,59.0,3.0,13.0,59.0,54.86,41.57
2016,1,17,9,45,0.0,66.0,3.05,13.5,66.0,61.39,47.01
2016,1,17,10,0,0.0,73.0,3.1,14.0,73.0,67.94,52.41
2016,1,17,10,15,0.0,73.5,3.1,14.0,73.5,68.4,52.7
2016,1,17,10,30,0.0,74.0,3.1,14.0,74.0,68.87,53.01
2016,1,17,10,45,0.0,79.5,3.15,14.0,79.5,74.01,57.27
2016,1,17,11,0,0.0,85.0,3.2,14.0,85.0,79.2,61.55
2016,1,17,11,15,0.0,81.5,3.25,14.0,81.5,75.89,58.69
2016,1,17,11,30,0.0,78.0,3.3,14.0,78.0,72.62,55.89
2016,1,17,11,45,0.0,71.5,3.35,14.0,71.5,66.55,50.75
2016,1,17,12,0,0.0,65.0,3.4,14.0,65.0,60.49,45.63
2016,1,17,12,15,0.0,96.0,3.4,14.0,96.0,89.44,69.93
2016,1,17,12,30,0.0,127.0,3.4,14.0,127.0,118.2,93.88
2016,1,17,12,45,0.0,101.5,3.4,14.0,101.5,94.45,74.08
2016,1,17,13,0,0.0,76.0,3.4,14.0,76.0,70.76,54.28
2016,1,17,13,15,0.0,63.0,3.35,13.5,63.0,58.61,44.2
2016,1,17,13,30,0.0,50.0,3.3,13.0,50.0,46.49,34.05
2016,1,17,13,45,0.0,53.5,3.3,13.0,53.5,49.74,36.87
2016,1,17,14,0,0.0,57.0,3.3,13.0,57.0,53.0,39.7
2016,1,17,14,15,0.0,33.5,3.3,13.0,33.5,31.11,21.06
2016,1,17,14,30,0.0,10.0,3.3,13.0,10.0,9.27,2.33
2016,1,17,14,45,0.0,9.0,3.3,13.0,9.0,8.34,1.54
2016,1,17,15,0,0.0,8.0,3.3,13.0,8.0,7.41,0.75
2016,1,17,15,15,0.0,7.0,3.3,13.0,7.0,6.48,0.0
2016,1,17,15,30,0.0,6.0,3.3,13.0,6.0,5.56,0.0
2016,1,17,15,45,0.0,5.0,3.3,13.0,5.0,4.63,0.0
2016,1,17,16,0,0.0,4.0,3.3,13.0,4.0,3.7,0.0
2016,1,17,16,15,0.0,3.0,3.25,13.0,3.0,2.77,0.0
2016,1,17,16,30,0.0,2.0,3.2,13.0,2.0,1.85,0.0
2016,1,17,16,45,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2016,1,17,17,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.5,13.0,1.45,10.5,32.0,115.92,0.0
2016,1,18,8,0,415.0,26.0,1.5,11.0,64.0,235.19,171.66
2016,1,18,8,15,506.0,33.5,1.5,11.0,104.5,297.27,236.87
2016,1,18,8,30,597.0,41.0,1.5,11.0,145.0,362.67,294.83
2016,1,18,8,45,650.5,45.5,1.5,11.5,186.5,407.71,333.92
2016,1,18,9,0,704.0,50.0,1.5,12.0,228.0,452.69,371.29
2016,1,18,9,15,738.0,54.0,1.55,12.0,267.5,485.81,398.81
2016,1,18,9,30,772.0,58.0,1.6,12.0,307.0,517.42,424.23
2016,1,18,9,45,416.0,108.0,1.65,12.5,244.0,373.35,307.63
2016,1,18,10,0,60.0,158.0,1.7,13.0,181.0,198.22,161.59
2016,1,18,10,15,59.0,169.5,1.75,13.0,194.0,207.75,169.72
2016,1,18,10,30,58.0,181.0,1.8,13.0,207.0,217.06,177.0
2016,1,18,10,45,117.5,195.5,1.9,13.5,250.5,271.09,221.0
2016,1,18,11,0,177.0,210.0,2.0,14.0,294.0,316.53,257.08
2016,1,18,11,15,195.0,216.5,2.05,14.0,312.0,328.41,266.03
2016,1,18,11,30,213.0,223.0,2.1,14.0,330.0,339.14,274.09
2016,1,18,11,45,169.0,228.5,2.15,14.0,314.5,314.67,253.76
2016,1,18,12,0,125.0,234.0,2.2,14.0,299.0,291.17,234.41
2016,1,18,12,15,78.5,221.0,2.15,14.0,262.5,247.22,198.75
2016,1,18,12,30,32.0,208.0,2.1,14.0,226.0,209.62,168.25
2016,1,18,12,45,16.0,131.0,2.1,14.0,140.0,128.57,102.11
2016,1,18,13,0,0.0,54.0,2.1,14.0,54.0,50.22,36.95
2016,1,18,13,15,30.0,130.5,2.1,13.5,145.0,131.51,104.8
2016,1,18,13,30,60.0,207.0,2.1,13.0,236.0,205.73,165.19
2016,1,18,13,45,39.5,189.0,2.1,13.0,207.5,180.06,144.32
2016,1,18,14,0,19.0,171.0,2.1,13.0,179.0,158.72,127.43
2016,1,18,14,15,9.5,132.0,2.0,13.0,136.0,121.84,97.26
2016,1,18,14,30,0.0,93.0,1.9,13.0,93.0,85.71,67.5
2016,1,18,14,45,0.0,85.0,1.8,13.0,85.0,78.38,61.45
2016,1,18,15,0,0.0,77.0,1.7,13.0,77.0,71.08,55.34
2016,1,18,15,15,0.0,68.0,1.65,12.5,68.0,62.96,48.57
2016,1,18,15,30,0.0,59.0,1.6,12.0,59.0,54.86,43.88
2016,1,18,15,45,0.0,49.5,1.55,12.0,49.5,46.01,35.86
2016,1,18,16,0,0.0,40.0,1.5,12.0,40.0,37.15,27.74
2016,1,18,16,15,0.0,30.5,1.5,12.0,30.5,28.31,19.56
2016,1,18,16,30,0.0,21.0,1.5,12.0,21.0,19.47,11.34
2016,1,18,16,45,0.0,13.0,1.5,12.0,13.0,12.04,3.74
2016,1,18,17,0,0.0,5.0,1.5,12.0,5.0,4.63,0.0
2016,1,18,17,15,0.0,2.5,1.5,12.0,2.5,2.38,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,129.0,16.0,5.4,12.5,28.0,85.66,0.0
2016,1,19,8,0,258.0,32.0,5.5,13.0,56.0,178.02,130.49
2016,1,19,8,15,355.5,42.0,5.55,13.0,94.0,241.42,193.61
2016,1,19,8,30,453.0,52.0,5.6,13.0,132.0,309.1,254.09
2016,1,19,8,45,492.5,62.5,5.65,13.0,170.0,350.27,291.42
2016,1,19,9,0,532.0,73.0,5.7,13.0,208.0,391.36,327.52
2016,1,19,9,15,577.0,78.5,5.6,13.0,247.0,429.55,360.14
2016,1,19,9,30,622.0,84.0,5.5,13.0,286.0,466.86,391.14
2016,1,19,9,45,632.0,94.0,5.4,13.5,318.5,487.64,406.94
2016,1,19,10,0,642.0,104.0,5.3,14.0,351.0,506.14,420.4
2016,1,19,10,15,321.0,103.0,5.25,14.0,226.5,311.71,259.76
2016,1,19,10,30,0.0,102.0,5.2,14.0,102.0,95.93,75.69
2016,1,19,10,45,5.5,137.0,5.2,14.5,139.5,133.31,106.93
2016,1,19,11,0,11.0,172.0,5.2,15.0,177.0,170.53,137.45
2016,1,19,11,15,15.5,181.5,5.1,14.5,189.5,181.38,146.49
2016,1,19,11,30,20.0,191.0,5.0,14.0,202.0,191.98,155.36
2016,1,19,11,45,10.0,168.0,4.9,14.0,173.5,163.28,131.41
2016,1,19,12,0,0.0,145.0,4.8,14.0,145.0,135.6,108.34
2016,1,19,12,15,21.0,180.5,4.7,14.0,191.5,178.8,144.15
2016,1,19,12,30,42.0,216.0,4.6,14.0,238.0,221.86,179.27
2016,1,19,12,45,41.0,213.5,4.5,14.0,235.0,215.96,174.21
2016,1,19,13,0,40.0,211.0,4.4,14.0,232.0,210.03,169.22
2016,1,19,13,15,52.5,211.0,4.45,14.0,237.5,211.18,169.91
2016,1,19,13,30,65.0,211.0,4.5,14.0,243.0,211.12,169.46
2016,1,19,13,45,222.5,192.5,4.55,14.0,295.0,234.38,184.17
2016,1,19,14,0,380.0,174.0,4.6,14.0,347.0,246.28,187.47
2016,1,19,14,15,491.0,140.5,4.4,14.0,350.5,220.1,159.58
2016,1,19,14,30,602.0,107.0,4.2,14.0,354.0,186.0,124.78
2016,1,19,14,45,546.5,107.0,4.05,14.0,317.5,149.0,96.43
2016,1,19,15,0,491.0,107.0,3.9,14.0,281.0,115.57,74.56
2016,1,19,15,15,448.0,104.0,3.7,13.5,249.0,85.08,60.05
2016,1,19,15,30,405.0,101.0,3.5,13.0,217.0,73.02,59.88
2016,1,19,15,45,376.0,88.5,3.3,13.0,183.5,65.05,52.68
2016,1,19,16,0,347.0,76.0,3.1,13.0,150.0,56.85,45.13
2016,1,19,16,15,298.0,62.0,2.85,12.5,115.0,47.14,36.18
2016,1,19,16,30,249.0,48.0,2.6,12.0,80.0,37.11,26.72
2016,1,19,16,45,124.5,34.5,2.35,12.0,50.5,28.16,16.75
2016,1,19,17,0,0.0,21.0,2.1,12.0,21.0,18.66,0.0
2016,1,19,17,15,0.0,10.5,2.0,11.5,10.5,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,87.0,16.0,0.95,10.0,24.5,68.55,0.0
2016,1,20,8,0,174.0,32.0,1.0,10.0,49.0,140.56,103.71
2016,1,20,8,15,218.5,47.5,1.05,10.5,79.5,182.85,146.22
2016,1,20,8,30,263.0,63.0,1.1,11.0,110.0,226.72,185.21
2016,1,20,8,45,292.5,77.0,1.15,11.5,142.0,261.98,215.93
2016,1,20,9,0,322.0,91.0,1.2,12.0,174.0,297.39,245.77
2016,1,20,9,15,336.5,105.0,1.2,12.0,204.0,324.18,268.02
2016,1,20,9,30,351.0,119.0,1.2,12.0,234.0,349.98,288.85
2016,1,20,9,45,357.0,131.0,1.3,12.5,259.0,367.46,302.25
2016,1,20,10,0,363.0,143.0,1.4,13.0,284.0,374.82,307.48
2016,1,20,10,15,429.5,142.5,1.4,13.0,322.0,420.36,343.32
2016,1,20,10,30,496.0,142.0,1.4,13.0,360.0,455.85,370.55
2016,1,20,10,45,526.0,143.5,1.45,13.0,385.5,470.17,381.0
2016,1,20,11,0,556.0,145.0,1.5,13.0,411.0,482.36,389.78
2016,1,20,11,15,577.5,144.0,1.45,13.0,428.5,488.07,392.91
2016,1,20,11,30,599.0,143.0,1.4,13.0,446.0,488.01,391.55
2016,1,20,11,45,487.5,176.0,1.35,13.5,425.5,444.62,355.33
2016,1,20,12,0,376.0,209.0,1.3,14.0,405.0,401.46,319.76
2016,1,20,12,15,374.0,210.0,1.25,14.0,406.0,389.42,309.49
2016,1,20,12,30,372.0,211.0,1.2,14.0,407.0,376.34,298.06
2016,1,20,12,45,343.0,214.0,1.15,14.0,393.0,352.25,278.07
2016,1,20,13,0,314.0,217.0,1.1,14.0,379.0,328.81,258.64
2016,1,20,13,15,401.5,193.0,1.05,14.0,394.5,326.42,254.2
2016,1,20,13,30,489.0,169.0,1.0,14.0,410.0,316.19,242.34
2016,1,20,13,45,494.5,159.5,1.0,14.0,395.0,287.0,216.54
2016,1,20,14,0,500.0,150.0,1.0,14.0,380.0,256.59,189.48
2016,1,20,14,15,463.0,147.0,1.0,14.0,350.0,221.31,160.02
2016,1,20,14,30,426.0,144.0,1.0,14.0,320.0,188.46,133.34
2016,1,20,14,45,281.5,147.0,1.0,14.0,259.5,153.21,110.78
2016,1,20,15,0,137.0,150.0,1.0,14.0,199.0,131.11,100.01
2016,1,20,15,15,130.0,134.5,0.95,13.5,177.0,109.29,84.98
2016,1,20,15,30,123.0,119.0,0.9,13.0,155.0,93.33,77.74
2016,1,20,15,45,112.5,102.0,0.9,12.5,131.0,81.12,67.0
2016,1,20,16,0,102.0,85.0,0.9,12.0,107.0,68.56,55.73
2016,1,20,16,15,87.0,66.5,0.85,12.0,82.5,54.63,42.93
2016,1,20,16,30,72.0,48.0,0.8,12.0,58.0,40.3,29.61
2016,1,20,16,45,36.0,32.0,0.8,12.0,37.0,27.39,16.57
2016,1,20,17,0,0.0,16.0,0.8,12.0,16.0,14.79,0.0
2016,1,20,17,15,0.0,8.0,0.7,12.0,8.0,7.63,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,21.5,16.5,2.9,9.5,18.5,30.19,0.0
2016,1,21,8,0,43.0,33.0,2.9,10.0,37.0,64.98,45.8
2016,1,21,8,15,66.5,51.0,2.85,10.0,61.0,98.07,77.05
2016,1,21,8,30,90.0,69.0,2.8,10.0,85.0,131.02,106.61
2016,1,21,8,45,104.0,86.5,2.75,10.5,110.0,158.49,130.83
2016,1,21,9,0,118.0,104.0,2.7,11.0,135.0,185.85,154.42
2016,1,21,9,15,126.5,121.0,2.55,11.5,159.0,209.29,174.07
2016,1,21,9,30,135.0,138.0,2.4,12.0,183.0,232.32,192.86
2016,1,21,9,45,142.5,152.5,2.3,12.5,204.5,251.25,207.88
2016,1,21,10,0,150.0,167.0,2.2,13.0,226.0,269.67,222.18
2016,1,21,10,15,269.0,166.0,2.1,13.0,281.5,344.06,283.29
2016,1,21,10,30,388.0,165.0,2.0,13.0,337.0,418.02,342.15
2016,1,21,10,45,445.5,162.5,1.95,13.5,369.5,444.64,361.65
2016,1,21,11,0,503.0,160.0,1.9,14.0,402.0,469.12,379.3
2016,1,21,11,15,505.0,166.0,1.9,14.0,416.0,467.98,377.24
2016,1,21,11,30,507.0,172.0,1.9,14.0,430.0,464.92,373.77
2016,1,21,11,45,497.5,179.5,1.95,14.5,436.5,455.23,364.51
2016,1,21,12,0,488.0,187.0,2.0,15.0,443.0,444.05,354.05
2016,1,21,12,15,392.0,207.5,2.0,15.0,413.5,397.35,316.4
2016,1,21,12,30,296.0,228.0,2.0,15.0,384.0,357.88,284.56
2016,1,21,12,45,256.0,230.5,2.0,15.0,365.0,330.24,262.15
2016,1,21,13,0,216.0,233.0,2.0,15.0,346.0,303.1,240.15
2016,1,21,13,15,211.5,227.5,1.95,14.5,335.5,286.01,226.19
2016,1,21,13,30,207.0,222.0,1.9,14.0,325.0,268.75,211.9
2016,1,21,13,45,211.0,212.0,1.85,14.0,313.5,250.23,195.9
2016,1,21,14,0,215.0,202.0,1.8,14.0,302.0,231.09,179.25
2016,1,21,14,15,195.0,191.0,1.8,14.0,277.5,205.31,158.11
2016,1,21,14,30,175.0,180.0,1.8,14.0,253.0,181.03,138.55
2016,1,21,14,45,169.5,165.5,1.8,14.0,231.5,157.63,119.62
2016,1,21,15,0,164.0,151.0,1.8,14.0,210.0,134.69,102.04
2016,1,21,15,15,154.5,136.0,1.8,13.5,187.0,111.78,86.47
2016,1,21,15,30,145.0,121.0,1.8,13.0,164.0,94.79,79.12
2016,1,21,15,45,132.5,103.5,1.8,13.0,138.5,82.26,67.95
2016,1,21,16,0,120.0,86.0,1.8,13.0,113.0,69.39,56.29
2016,1,21,16,15,101.0,68.0,1.8,13.0,87.5,55.8,43.83
2016,1,21,16,30,82.0,50.0,1.8,13.0,62.0,41.85,30.88
2016,1,21,16,45,41.0,34.0,1.85,13.0,40.0,28.97,18.07
2016,1,21,17,0,0.0,18.0,1.9,13.0,18.0,16.5,0.0
2016,1,21,17,15,0.0,9.0,1.95,13.0,9.0,8.58,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
