Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,13.0,6.5,6.01,0.0
2016,1,22,8,0,0.0,13.0,2.9,13.0,13.0,12.04,3.87
2016,1,22,8,15,0.0,21.5,2.85,13.0,21.5,19.94,11.06
2016,1,22,8,30,0.0,30.0,2.8,13.0,30.0,27.84,18.06
2016,1,22,8,45,0.0,38.5,2.75,13.0,38.5,35.75,25.03
2016,1,22,9,0,0.0,47.0,2.7,13.0,47.0,43.67,31.94
2016,1,22,9,15,0.0,55.5,2.75,13.0,55.5,51.59,38.78
2016,1,22,9,30,0.0,64.0,2.8,13.0,64.0,59.53,45.55
2016,1,22,9,45,0.0,90.0,2.9,13.0,90.0,85.17,67.31
2016,1,22,10,0,0.0,116.0,3.0,13.0,116.0,111.07,89.06
2016,1,22,10,15,1.5,134.0,3.05,13.0,134.5,129.5,104.37
2016,1,22,10,30,3.0,152.0,3.1,13.0,153.0,147.77,119.43
2016,1,22,10,45,6.0,162.0,3.2,13.0,164.5,158.62,128.29
2016,1,22,11,0,9.0,172.0,3.3,13.0,176.0,169.36,137.04
2016,1,22,11,15,18.0,186.5,3.35,13.0,195.5,187.83,152.22
2016,1,22,11,30,27.0,201.0,3.4,13.0,215.0,205.83,166.9
2016,1,22,11,45,29.5,206.5,3.5,13.0,222.5,214.96,174.2
2016,1,22,12,0,32.0,212.0,3.6,13.0,230.0,219.21,177.53
2016,1,22,12,15,29.0,210.0,3.55,13.0,226.0,213.24,172.47
2016,1,22,12,30,26.0,208.0,3.5,13.0,222.0,205.72,166.2
2016,1,22,12,45,13.0,163.0,3.5,13.0,170.0,156.96,126.13
2016,1,22,13,0,0.0,118.0,3.5,13.0,118.0,109.57,86.92
2016,1,22,13,15,13.0,156.5,3.35,13.0,163.0,149.15,119.81
2016,1,22,13,30,26.0,195.0,3.2,13.0,208.0,186.43,150.27
2016,1,22,13,45,13.0,169.0,3.1,13.0,175.5,157.76,126.85
2016,1,22,14,0,0.0,143.0,3.0,13.0,143.0,130.4,104.66
2016,1,22,14,15,0.0,136.5,3.0,13.0,136.5,124.02,99.52
2016,1,22,14,30,0.0,130.0,3.0,13.0,130.0,117.6,94.32
2016,1,22,14,45,0.0,107.5,3.0,13.0,107.5,97.8,77.82
2016,1,22,15,0,0.0,85.0,3.0,13.0,85.0,78.11,61.28
2016,1,22,15,15,0.0,75.5,3.0,13.0,75.5,69.51,54.04
2016,1,22,15,30,0.0,66.0,3.0,13.0,66.0,60.97,49.16
2016,1,22,15,45,0.0,55.5,3.0,13.0,55.5,51.6,40.73
2016,1,22,16,0,0.0,45.0,3.0,13.0,45.0,41.81,31.83
2016,1,22,16,15,0.0,35.0,3.0,12.5,35.0,32.5,23.33
2016,1,22,16,30,0.0,25.0,3.0,12.0,25.0,23.19,14.75
2016,1,22,16,45,0.0,16.0,3.0,12.0,16.0,14.83,6.69
2016,1,22,17,0,0.0,7.0,3.0,12.0,7.0,6.48,0.0
2016,1,22,17,15,0.0,3.5,3.0,12.0,3.5,3.34,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,7.0,3.9,10.5,7.0,6.48,0.0
2016,1,23,8,0,0.0,14.0,4.0,11.0,14.0,12.97,4.73
2016,1,23,8,15,0.0,24.0,4.05,11.0,24.0,22.26,13.15
2016,1,23,8,30,0.0,34.0,4.1,11.0,34.0,31.57,21.42
2016,1,23,8,45,0.0,44.5,4.15,11.0,44.5,41.35,30.06
2016,1,23,9,0,0.0,55.0,4.2,11.0,55.0,51.14,38.64
2016,1,23,9,15,0.0,65.0,4.25,11.0,65.0,60.78,47.0
2016,1,23,9,30,0.0,75.0,4.3,11.0,75.0,70.44,55.29
2016,1,23,9,45,330.0,89.5,4.35,11.5,220.5,307.42,260.06
2016,1,23,10,0,660.0,104.0,4.4,12.0,366.0,525.17,438.15
2016,1,23,10,15,347.5,141.5,4.4,12.0,280.5,374.51,312.1
2016,1,23,10,30,35.0,179.0,4.4,12.0,195.0,201.61,165.14
2016,1,23,10,45,106.5,198.5,4.4,12.0,250.0,269.54,222.39
2016,1,23,11,0,178.0,218.0,4.4,12.0,305.0,328.41,270.81
2016,1,23,11,15,90.0,193.0,4.45,12.0,237.0,240.99,197.77
2016,1,23,11,30,2.0,168.0,4.5,12.0,169.0,159.67,129.15
2016,1,23,11,45,71.0,206.0,4.55,12.0,243.5,237.26,194.13
2016,1,23,12,0,140.0,244.0,4.6,12.0,318.0,311.2,254.49
2016,1,23,12,15,107.0,240.5,4.6,12.0,297.0,281.66,229.68
2016,1,23,12,30,74.0,237.0,4.6,12.0,276.0,257.5,209.58
2016,1,23,12,45,124.0,238.5,4.7,12.0,304.0,278.5,226.48
2016,1,23,13,0,174.0,240.0,4.8,12.0,332.0,293.56,237.93
2016,1,23,13,15,172.0,234.0,4.8,12.0,323.0,278.28,224.7
2016,1,23,13,30,170.0,228.0,4.8,12.0,314.0,262.78,211.27
2016,1,23,13,45,221.0,213.5,4.8,12.0,320.5,256.4,203.98
2016,1,23,14,0,272.0,199.0,4.8,12.0,327.0,243.91,190.92
2016,1,23,14,15,240.0,190.5,4.7,12.0,298.5,214.31,166.19
2016,1,23,14,30,208.0,182.0,4.6,12.0,270.0,190.15,146.55
2016,1,23,14,45,104.0,97.5,4.55,12.0,141.5,98.46,73.98
2016,1,23,15,0,0.0,13.0,4.5,12.0,13.0,12.05,4.77
2016,1,23,15,15,0.0,11.5,4.35,11.5,11.5,10.66,3.6
2016,1,23,15,30,0.0,10.0,4.2,11.0,10.0,9.26,2.77
2016,1,23,15,45,0.0,8.5,4.05,11.0,8.5,7.87,1.5
2016,1,23,16,0,0.0,7.0,3.9,11.0,7.0,6.48,0.21
2016,1,23,16,15,196.0,27.5,3.7,10.5,56.0,18.65,11.14
2016,1,23,16,30,392.0,48.0,3.5,10.0,105.0,38.33,28.32
2016,1,23,16,45,279.0,36.0,3.3,10.0,69.0,29.4,19.2
2016,1,23,17,0,166.0,24.0,3.1,10.0,33.0,19.05,0.7
2016,1,23,17,15,83.0,12.0,3.05,9.5,16.5,11.44,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,45.0,18.5,1.95,8.5,23.0,49.08,8.79
2016,1,24,8,0,90.0,37.0,1.9,9.0,46.0,100.83,75.72
2016,1,24,8,15,122.0,54.5,1.85,9.0,73.5,138.22,111.33
2016,1,24,8,30,154.0,72.0,1.8,9.0,101.0,176.29,145.54
2016,1,24,8,45,177.5,89.0,1.8,9.5,130.0,209.78,174.89
2016,1,24,9,0,201.0,106.0,1.8,10.0,159.0,243.39,203.57
2016,1,24,9,15,219.5,120.0,1.75,10.0,186.5,270.31,226.3
2016,1,24,9,30,238.0,134.0,1.7,10.0,214.0,296.95,248.28
2016,1,24,9,45,316.0,138.5,1.7,10.5,257.0,347.15,289.31
2016,1,24,10,0,394.0,143.0,1.7,11.0,300.0,406.99,336.75
2016,1,24,10,15,428.0,148.5,1.7,11.0,331.0,431.77,355.74
2016,1,24,10,30,462.0,154.0,1.7,11.0,362.0,455.04,373.46
2016,1,24,10,45,431.5,170.5,1.7,11.5,373.0,449.39,366.91
2016,1,24,11,0,401.0,187.0,1.7,12.0,384.0,441.99,359.2
2016,1,24,11,15,405.5,193.0,1.65,12.0,398.5,443.03,359.02
2016,1,24,11,30,410.0,199.0,1.6,12.0,413.0,442.39,357.42
2016,1,24,11,45,645.0,139.5,1.6,12.5,482.0,505.38,406.19
2016,1,24,12,0,880.0,80.0,1.6,13.0,551.0,553.33,441.1
2016,1,24,12,15,881.0,80.0,1.7,13.0,553.0,532.07,422.85
2016,1,24,12,30,882.0,80.0,1.8,13.0,555.0,508.15,402.62
2016,1,24,12,45,881.0,79.0,1.9,13.0,549.5,479.79,378.4
2016,1,24,13,0,880.0,78.0,2.0,13.0,544.0,449.12,351.69
2016,1,24,13,15,874.0,77.5,2.15,13.0,530.5,414.78,321.51
2016,1,24,13,30,868.0,77.0,2.3,13.0,517.0,378.72,289.14
2016,1,24,13,45,853.5,77.0,2.45,13.0,496.0,336.11,250.98
2016,1,24,14,0,839.0,77.0,2.6,13.0,475.0,295.17,213.61
2016,1,24,14,15,824.5,75.0,2.6,12.5,447.5,252.03,174.57
2016,1,24,14,30,810.0,73.0,2.6,12.0,420.0,208.75,136.02
2016,1,24,14,45,790.5,70.0,2.65,12.0,387.0,164.0,98.25
2016,1,24,15,0,771.0,67.0,2.7,12.0,354.0,120.05,65.53
2016,1,24,15,15,741.5,64.0,2.55,11.5,316.5,76.73,41.8
2016,1,24,15,30,712.0,61.0,2.4,11.0,279.0,45.67,35.77
2016,1,24,15,45,671.5,56.0,2.25,11.0,238.0,42.92,33.28
2016,1,24,16,0,631.0,51.0,2.1,11.0,197.0,40.16,30.67
2016,1,24,16,15,563.5,45.0,2.0,10.5,155.0,33.26,24.29
2016,1,24,16,30,496.0,39.0,1.9,10.0,113.0,29.82,20.86
2016,1,24,16,45,384.0,30.0,1.85,9.5,75.0,23.51,14.45
2016,1,24,17,0,272.0,21.0,1.8,9.0,37.0,16.96,2.04
2016,1,24,17,15,136.0,10.5,1.75,9.0,18.5,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.0,17.5,0.8,10.5,33.5,106.57,33.06
2016,1,25,8,0,312.0,35.0,0.8,11.0,67.0,210.31,160.96
2016,1,25,8,15,401.5,44.5,0.75,11.0,107.0,272.68,218.96
2016,1,25,8,30,491.0,54.0,0.7,11.0,147.0,338.68,275.63
2016,1,25,8,45,245.5,73.5,0.7,11.0,120.0,236.36,194.51
2016,1,25,9,0,0.0,93.0,0.7,11.0,93.0,92.66,73.71
2016,1,25,9,15,4.0,108.0,0.65,11.0,109.5,109.35,88.35
2016,1,25,9,30,8.0,123.0,0.6,11.0,126.0,126.07,102.38
2016,1,25,9,45,4.0,129.0,0.55,11.5,130.5,128.26,103.71
2016,1,25,10,0,0.0,135.0,0.5,12.0,135.0,130.66,105.21
2016,1,25,10,15,18.5,158.5,0.45,12.0,167.0,165.04,133.7
2016,1,25,10,30,37.0,182.0,0.4,12.0,199.0,206.14,166.92
2016,1,25,10,45,48.0,196.0,0.4,12.5,219.5,225.23,181.55
2016,1,25,11,0,59.0,210.0,0.4,13.0,240.0,243.82,195.69
2016,1,25,11,15,57.5,218.5,0.35,13.0,248.0,248.75,198.95
2016,1,25,11,30,56.0,227.0,0.3,13.0,256.0,253.43,202.09
2016,1,25,11,45,99.5,239.0,0.3,13.0,292.5,286.22,227.9
2016,1,25,12,0,143.0,251.0,0.3,13.0,329.0,320.71,254.25
2016,1,25,12,15,146.5,250.5,0.3,13.0,330.0,315.43,249.43
2016,1,25,12,30,150.0,250.0,0.3,13.0,331.0,309.56,244.47
2016,1,25,12,45,271.0,230.5,0.3,13.0,375.5,341.21,268.21
2016,1,25,13,0,392.0,211.0,0.3,13.0,420.0,362.72,282.56
2016,1,25,13,15,228.0,216.0,0.3,13.0,337.0,286.21,223.58
2016,1,25,13,30,64.0,221.0,0.3,13.0,254.0,221.47,174.89
2016,1,25,13,45,62.5,213.0,0.35,13.0,244.0,209.26,165.57
2016,1,25,14,0,61.0,205.0,0.4,13.0,234.0,197.05,155.83
2016,1,25,14,15,98.0,197.0,0.45,13.0,240.5,193.71,151.82
2016,1,25,14,30,135.0,189.0,0.5,13.0,247.0,183.77,142.07
2016,1,25,14,45,130.0,175.5,0.55,13.0,228.0,162.78,125.2
2016,1,25,15,0,125.0,162.0,0.6,13.0,209.0,142.19,109.26
2016,1,25,15,15,388.0,116.5,0.6,13.0,240.5,101.78,70.71
2016,1,25,15,30,651.0,71.0,0.6,13.0,272.0,49.08,38.51
2016,1,25,15,45,608.5,65.0,0.6,13.0,232.0,46.09,35.89
2016,1,25,16,0,566.0,59.0,0.6,13.0,192.0,43.06,33.07
2016,1,25,16,15,497.5,52.0,0.65,12.5,151.0,39.07,29.32
2016,1,25,16,30,429.0,45.0,0.7,12.0,110.0,35.02,25.35
2016,1,25,16,45,322.0,34.0,0.8,11.5,73.5,27.03,17.47
2016,1,25,17,0,215.0,23.0,0.9,11.0,37.0,18.7,4.48
2016,1,25,17,15,107.5,11.5,0.9,11.0,18.5,10.96,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,185.5,16.0,1.4,9.5,36.0,118.22,45.31
2016,1,26,8,0,371.0,32.0,1.5,10.0,72.0,235.73,182.82
2016,1,26,8,15,458.0,40.5,1.5,10.0,112.5,297.29,241.16
2016,1,26,8,30,545.0,49.0,1.5,10.0,153.0,362.45,298.32
2016,1,26,8,45,600.0,54.5,1.55,10.5,195.5,409.26,338.54
2016,1,26,9,0,655.0,60.0,1.6,11.0,238.0,456.46,377.54
2016,1,26,9,15,437.5,99.0,1.6,11.0,225.5,381.53,316.8
2016,1,26,9,30,220.0,138.0,1.6,11.0,213.0,292.52,242.9
2016,1,26,9,45,137.5,152.0,1.6,11.5,201.0,249.29,206.24
2016,1,26,10,0,55.0,166.0,1.6,12.0,189.0,204.8,167.8
2016,1,26,10,15,194.0,174.0,1.55,12.0,261.5,303.46,250.24
2016,1,26,10,30,333.0,182.0,1.5,12.0,334.0,401.74,328.99
2016,1,26,10,45,338.5,191.5,1.5,12.5,353.0,410.84,334.14
2016,1,26,11,0,344.0,201.0,1.5,13.0,372.0,418.54,338.68
2016,1,26,11,15,289.0,218.0,1.45,13.0,365.0,396.92,320.14
2016,1,26,11,30,234.0,235.0,1.4,13.0,358.0,369.4,297.32
2016,1,26,11,45,262.5,235.5,1.4,13.5,375.5,383.74,307.66
2016,1,26,12,0,291.0,236.0,1.4,14.0,393.0,390.55,311.72
2016,1,26,12,15,379.5,217.5,1.4,14.0,424.0,407.96,324.76
2016,1,26,12,30,468.0,199.0,1.4,14.0,455.0,423.54,335.57
2016,1,26,12,45,406.0,211.0,1.4,14.0,431.5,386.47,305.41
2016,1,26,13,0,344.0,223.0,1.4,14.0,408.0,354.52,279.57
2016,1,26,13,15,341.0,217.5,1.4,14.0,397.0,333.04,261.51
2016,1,26,13,30,338.0,212.0,1.4,14.0,386.0,311.03,242.71
2016,1,26,13,45,407.5,188.5,1.4,14.0,390.5,295.53,227.26
2016,1,26,14,0,477.0,165.0,1.4,14.0,395.0,274.22,206.05
2016,1,26,14,15,479.0,154.0,1.4,14.0,374.0,241.33,176.97
2016,1,26,14,30,481.0,143.0,1.4,14.0,353.0,207.69,147.48
2016,1,26,14,45,549.5,118.0,1.4,14.0,340.0,172.39,114.65
2016,1,26,15,0,618.0,93.0,1.4,14.0,327.0,128.57,77.41
2016,1,26,15,15,579.0,91.0,1.3,13.5,293.0,92.32,56.83
2016,1,26,15,30,540.0,89.0,1.2,13.0,259.0,63.51,51.39
2016,1,26,15,45,501.0,81.0,1.1,12.5,221.0,59.3,47.75
2016,1,26,16,0,462.0,73.0,1.0,12.0,183.0,55.03,43.9
2016,1,26,16,15,411.5,61.5,1.05,11.5,145.0,47.36,36.85
2016,1,26,16,30,361.0,50.0,1.1,11.0,107.0,39.43,29.37
2016,1,26,16,45,271.5,37.5,1.2,11.0,72.0,29.1,19.4
2016,1,26,17,0,182.0,25.0,1.3,11.0,37.0,19.7,6.41
2016,1,26,17,15,91.0,12.5,1.3,10.5,18.5,11.91,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,167.5,18.0,2.35,8.5,36.5,114.42,50.72
2016,1,27,8,0,335.0,36.0,2.4,9.0,73.0,224.08,175.82
2016,1,27,8,15,423.0,45.5,2.3,9.0,114.0,286.97,235.04
2016,1,27,8,30,511.0,55.0,2.2,9.0,155.0,353.36,293.66
2016,1,27,8,45,569.0,61.5,2.15,9.5,197.5,402.66,336.1
2016,1,27,9,0,627.0,68.0,2.1,10.0,240.0,452.42,377.28
2016,1,27,9,15,665.0,72.5,2.1,10.5,280.0,488.18,405.98
2016,1,27,9,30,703.0,77.0,2.1,11.0,320.0,522.75,432.77
2016,1,27,9,45,747.0,76.0,2.15,11.5,359.0,550.57,453.92
2016,1,27,10,0,791.0,75.0,2.2,12.0,398.0,579.52,475.34
2016,1,27,10,15,808.5,77.5,2.05,12.0,429.0,593.8,484.73
2016,1,27,10,30,826.0,80.0,1.9,12.0,460.0,605.31,491.75
2016,1,27,10,45,841.5,80.5,1.8,12.5,485.0,610.43,493.1
2016,1,27,11,0,857.0,81.0,1.7,13.0,510.0,612.52,492.01
2016,1,27,11,15,865.0,82.0,1.55,13.0,528.0,607.55,486.02
2016,1,27,11,30,873.0,83.0,1.4,13.0,546.0,599.51,477.59
2016,1,27,11,45,879.5,83.0,1.3,13.5,556.5,586.46,464.77
2016,1,27,12,0,886.0,83.0,1.2,14.0,567.0,569.47,448.89
2016,1,27,12,15,887.0,83.0,1.15,14.0,569.0,548.06,430.64
2016,1,27,12,30,888.0,83.0,1.1,14.0,571.0,523.97,410.04
2016,1,27,12,45,891.0,81.0,1.05,14.5,567.0,496.27,385.59
2016,1,27,13,0,894.0,79.0,1.0,15.0,563.0,466.01,358.74
2016,1,27,13,15,889.0,78.5,1.0,15.0,550.0,431.48,329.03
2016,1,27,13,30,884.0,78.0,1.0,15.0,537.0,395.12,297.16
2016,1,27,13,45,877.0,76.0,1.0,15.0,516.5,355.07,261.76
2016,1,27,14,0,870.0,74.0,1.0,15.0,496.0,313.73,224.69
2016,1,27,14,15,857.0,72.5,0.95,15.0,469.0,266.55,182.81
2016,1,27,14,30,844.0,71.0,0.9,15.0,442.0,222.32,143.67
2016,1,27,14,45,826.0,68.0,0.9,15.0,408.5,175.92,104.71
2016,1,27,15,0,808.0,65.0,0.9,15.0,375.0,130.12,70.03
2016,1,27,15,15,780.5,62.0,0.8,14.5,336.5,84.68,43.37
2016,1,27,15,30,753.0,59.0,0.7,14.0,298.0,43.56,33.46
2016,1,27,15,45,713.5,55.0,0.65,14.0,256.0,41.62,31.76
2016,1,27,16,0,674.0,51.0,0.6,14.0,214.0,39.71,29.97
2016,1,27,16,15,612.0,45.5,0.65,13.5,170.5,36.4,26.89
2016,1,27,16,30,550.0,40.0,0.7,13.0,127.0,33.11,23.65
2016,1,27,16,45,445.5,31.5,0.75,13.0,87.0,24.46,15.39
2016,1,27,17,0,341.0,23.0,0.8,13.0,47.0,18.43,6.58
2016,1,27,17,15,170.5,11.5,0.8,12.5,23.5,10.96,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.86,0.0
2016,1,28,7,45,0.0,12.0,1.05,10.0,12.0,11.12,0.43
2016,1,28,8,0,0.0,21.0,1.1,10.0,21.0,19.48,10.43
2016,1,28,8,15,0.0,32.5,1.1,10.0,32.5,30.18,20.12
2016,1,28,8,30,0.0,44.0,1.1,10.0,44.0,40.89,29.68
2016,1,28,8,45,0.0,56.0,1.15,10.5,56.0,52.7,40.01
2016,1,28,9,0,0.0,68.0,1.2,11.0,68.0,64.43,50.13
2016,1,28,9,15,0.0,79.5,1.15,11.5,79.5,75.57,59.57
2016,1,28,9,30,0.0,91.0,1.1,12.0,91.0,86.65,68.81
2016,1,28,9,45,168.5,124.5,1.1,12.5,194.0,236.79,196.51
2016,1,28,10,0,337.0,158.0,1.1,13.0,297.0,385.33,315.69
2016,1,28,10,15,393.5,160.0,1.2,13.0,334.0,429.17,349.13
2016,1,28,10,30,450.0,162.0,1.3,13.0,371.0,463.04,375.31
2016,1,28,10,45,225.0,131.5,1.45,13.5,236.0,279.36,228.23
2016,1,28,11,0,0.0,101.0,1.6,14.0,101.0,94.45,73.77
2016,1,28,11,15,0.0,98.0,1.55,14.0,98.0,91.49,71.51
2016,1,28,11,30,0.0,95.0,1.5,14.0,95.0,88.6,69.03
2016,1,28,11,45,0.0,97.0,1.5,14.5,97.0,90.46,70.39
2016,1,28,12,0,0.0,99.0,1.5,15.0,99.0,92.3,71.74
2016,1,28,12,15,123.0,174.0,1.5,15.0,242.0,232.11,186.6
2016,1,28,12,30,246.0,249.0,1.5,15.0,385.0,358.23,284.91
2016,1,28,12,45,158.5,244.5,1.55,15.0,332.0,302.88,240.34
2016,1,28,13,0,71.0,240.0,1.6,15.0,279.0,251.53,199.88
2016,1,28,13,15,35.5,158.0,1.55,15.0,177.5,159.9,126.64
2016,1,28,13,30,0.0,76.0,1.5,15.0,76.0,70.76,53.88
2016,1,28,13,45,2.0,120.5,1.5,15.0,121.5,111.96,88.25
2016,1,28,14,0,4.0,165.0,1.5,15.0,167.0,151.0,120.32
2016,1,28,14,15,8.0,163.5,1.45,14.5,167.0,149.42,119.16
2016,1,28,14,30,12.0,162.0,1.4,14.0,167.0,147.22,117.56
2016,1,28,14,45,6.0,128.0,1.35,14.0,130.5,116.38,92.46
2016,1,28,15,0,0.0,94.0,1.3,14.0,94.0,86.12,67.62
2016,1,28,15,15,0.0,84.5,1.2,14.0,84.5,77.46,60.48
2016,1,28,15,30,0.0,75.0,1.1,14.0,75.0,68.84,55.92
2016,1,28,15,45,0.0,64.5,1.05,14.0,64.5,59.51,47.65
2016,1,28,16,0,0.0,54.0,1.0,14.0,54.0,50.1,39.2
2016,1,28,16,15,0.0,43.0,1.0,13.5,43.0,39.95,30.04
2016,1,28,16,30,0.0,32.0,1.0,13.0,32.0,29.71,20.67
2016,1,28,16,45,0.0,22.0,1.0,12.5,22.0,20.41,12.01
2016,1,28,17,0,0.0,12.0,1.0,12.0,12.0,11.12,2.23
2016,1,28,17,15,0.0,6.0,1.0,12.0,6.0,5.72,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,2.4,13.0,3.0,0.0,0.0
2016,1,29,7,30,0.0,6.0,2.5,13.0,6.0,5.72,0.0
2016,1,29,7,45,0.0,22.0,2.65,13.0,22.0,21.67,7.01
2016,1,29,8,0,0.0,38.0,2.8,13.0,38.0,39.39,26.53
2016,1,29,8,15,14.0,56.0,2.8,13.0,58.5,65.34,49.44
2016,1,29,8,30,28.0,74.0,2.8,13.0,79.0,97.22,77.23
2016,1,29,8,45,36.5,91.5,2.85,13.5,100.5,120.4,97.27
2016,1,29,9,0,45.0,109.0,2.9,14.0,122.0,143.54,116.92
2016,1,29,9,15,50.5,125.5,2.9,14.0,142.0,163.6,133.82
2016,1,29,9,30,56.0,142.0,2.9,14.0,162.0,183.52,150.33
2016,1,29,9,45,28.0,89.5,2.95,14.0,99.5,105.38,84.51
2016,1,29,10,0,0.0,37.0,3.0,14.0,37.0,34.36,23.74
2016,1,29,10,15,0.0,70.5,3.0,14.0,70.5,65.6,50.24
2016,1,29,10,30,0.0,104.0,3.0,14.0,104.0,97.69,77.1
2016,1,29,10,45,0.0,98.5,3.0,14.0,98.5,92.15,72.3
2016,1,29,11,0,0.0,93.0,3.0,14.0,93.0,86.78,67.7
2016,1,29,11,15,0.0,89.0,3.0,14.0,89.0,82.93,64.41
2016,1,29,11,30,0.0,85.0,3.0,14.0,85.0,79.18,61.2
2016,1,29,11,45,0.0,104.5,3.0,14.0,104.5,97.53,76.47
2016,1,29,12,0,0.0,124.0,3.0,14.0,124.0,115.81,91.59
2016,1,29,12,15,0.0,86.0,3.0,14.0,86.0,80.12,61.86
2016,1,29,12,30,0.0,48.0,3.0,14.0,48.0,44.65,32.13
2016,1,29,12,45,0.0,85.5,3.0,14.0,85.5,79.65,61.55
2016,1,29,13,0,0.0,123.0,3.0,14.0,123.0,114.25,90.36
2016,1,29,13,15,0.0,74.5,3.0,14.0,74.5,69.37,52.95
2016,1,29,13,30,0.0,26.0,3.0,14.0,26.0,24.15,14.88
2016,1,29,13,45,2.0,95.5,3.0,14.0,96.5,89.43,69.93
2016,1,29,14,0,4.0,165.0,3.0,14.0,167.0,151.09,121.16
2016,1,29,14,15,2.0,89.0,3.0,13.5,90.0,83.18,64.87
2016,1,29,14,30,0.0,13.0,3.0,13.0,13.0,12.06,4.7
2016,1,29,14,45,0.0,61.5,3.0,13.0,61.5,57.2,43.38
2016,1,29,15,0,0.0,110.0,3.0,13.0,110.0,99.62,79.43
2016,1,29,15,15,0.0,98.5,3.0,13.0,98.5,89.15,70.65
2016,1,29,15,30,0.0,87.0,3.0,13.0,87.0,78.72,64.95
2016,1,29,15,45,0.0,75.0,3.0,13.0,75.0,68.23,55.62
2016,1,29,16,0,0.0,63.0,3.0,13.0,63.0,57.66,46.09
2016,1,29,16,15,0.0,50.5,2.95,12.5,50.5,46.57,36.05
2016,1,29,16,30,0.0,38.0,2.9,12.0,38.0,35.31,25.72
2016,1,29,16,45,0.0,26.0,2.9,12.0,26.0,24.13,15.3
2016,1,29,17,0,0.0,14.0,2.9,12.0,14.0,12.98,3.97
2016,1,29,17,15,0.0,7.0,2.8,12.0,7.0,6.67,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,2.4,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,2.5,8.0,15.0,14.3,0.0
2016,1,30,7,45,225.5,23.5,2.65,8.5,49.5,150.94,89.02
2016,1,30,8,0,451.0,32.0,2.8,9.0,84.0,278.33,221.78
2016,1,30,8,15,533.0,38.5,2.85,9.0,127.0,333.95,275.22
2016,1,30,8,30,615.0,45.0,2.9,9.0,170.0,397.9,332.34
2016,1,30,8,45,668.5,49.5,2.95,9.5,214.0,445.76,373.9
2016,1,30,9,0,722.0,54.0,3.0,10.0,258.0,493.62,413.85
2016,1,30,9,15,755.5,57.0,3.0,10.0,299.5,527.43,441.83
2016,1,30,9,30,789.0,60.0,3.0,10.0,341.0,559.69,467.72
2016,1,30,9,45,813.0,62.5,3.05,10.5,378.0,583.63,485.6
2016,1,30,10,0,837.0,65.0,3.1,11.0,415.0,605.18,501.13
2016,1,30,10,15,853.0,67.0,3.1,11.0,446.5,614.85,507.91
2016,1,30,10,30,869.0,69.0,3.1,11.0,478.0,625.56,515.23
2016,1,30,10,45,679.0,123.0,3.1,11.5,452.5,566.79,465.02
2016,1,30,11,0,489.0,177.0,3.1,12.0,427.0,495.18,405.14
2016,1,30,11,15,696.0,125.5,3.1,12.0,495.0,562.54,459.58
2016,1,30,11,30,903.0,74.0,3.1,12.0,563.0,615.82,501.1
2016,1,30,11,45,905.0,75.5,3.15,12.5,573.0,602.01,487.71
2016,1,30,12,0,907.0,77.0,3.2,13.0,583.0,585.22,472.24
2016,1,30,12,15,908.0,77.0,3.2,13.0,585.5,563.45,453.42
2016,1,30,12,30,909.0,77.0,3.2,13.0,588.0,538.93,432.09
2016,1,30,12,45,653.0,148.5,3.2,13.0,514.0,456.62,365.25
2016,1,30,13,0,397.0,220.0,3.2,13.0,440.0,380.95,304.37
2016,1,30,13,15,469.5,195.5,3.2,13.0,449.5,372.32,295.56
2016,1,30,13,30,542.0,171.0,3.2,13.0,459.0,356.57,279.79
2016,1,30,13,45,700.5,125.5,3.2,13.0,483.0,345.64,264.99
2016,1,30,14,0,859.0,80.0,3.2,13.0,507.0,322.41,237.94
2016,1,30,14,15,674.0,114.5,3.2,12.5,438.5,264.19,191.99
2016,1,30,14,30,489.0,149.0,3.2,12.0,370.0,221.59,161.08
2016,1,30,14,45,302.0,159.0,3.25,12.0,292.5,177.26,131.06
2016,1,30,15,0,115.0,169.0,3.3,12.0,215.0,149.75,116.76
2016,1,30,15,15,109.0,153.5,3.15,11.5,193.5,128.49,100.66
2016,1,30,15,30,103.0,138.0,3.0,11.0,172.0,107.85,91.39
2016,1,30,15,45,97.0,120.0,2.95,11.0,148.5,93.95,79.04
2016,1,30,16,0,91.0,102.0,2.9,11.0,125.0,81.04,67.4
2016,1,30,16,15,79.5,83.0,2.75,10.5,100.5,67.08,54.73
2016,1,30,16,30,68.0,64.0,2.6,10.0,76.0,52.71,41.48
2016,1,30,16,45,46.0,46.0,2.5,9.5,53.0,38.63,28.25
2016,1,30,17,0,24.0,28.0,2.4,9.0,30.0,25.02,13.77
2016,1,30,17,15,12.0,14.0,2.4,8.5,15.0,13.34,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.0,6.0,2.25,6.5,9.0,0.0,0.0
2016,1,31,7,30,212.0,12.0,2.3,7.0,18.0,99.63,0.0
2016,1,31,7,45,364.5,21.5,2.4,7.5,55.0,207.66,131.1
2016,1,31,8,0,517.0,31.0,2.5,8.0,92.0,304.98,244.39
2016,1,31,8,15,596.0,37.0,2.6,8.0,137.0,366.21,302.58
2016,1,31,8,30,675.0,43.0,2.7,8.0,182.0,429.81,359.52
2016,1,31,8,45,727.5,46.5,2.8,8.5,227.5,477.37,400.9
2016,1,31,9,0,780.0,50.0,2.9,9.0,273.0,524.8,440.49
2016,1,31,9,15,811.5,53.0,3.0,9.0,316.0,558.52,468.57
2016,1,31,9,30,843.0,56.0,3.1,9.0,359.0,586.3,491.23
2016,1,31,9,45,861.0,59.5,3.25,9.5,396.5,608.57,508.02
2016,1,31,10,0,879.0,63.0,3.4,10.0,434.0,628.24,522.3
2016,1,31,10,15,894.5,65.0,3.5,10.0,466.0,641.76,532.28
2016,1,31,10,30,910.0,67.0,3.6,10.0,498.0,652.3,539.75
2016,1,31,10,45,921.0,68.0,3.7,10.5,523.5,655.75,540.59
2016,1,31,11,0,932.0,69.0,3.8,11.0,549.0,655.97,538.84
2016,1,31,11,15,938.5,70.0,3.95,11.0,567.0,650.16,533.41
2016,1,31,11,30,945.0,71.0,4.1,11.0,585.0,641.08,525.3
2016,1,31,11,45,947.0,72.0,4.3,11.0,595.5,626.12,512.83
2016,1,31,12,0,949.0,73.0,4.5,11.0,606.0,608.06,497.57
2016,1,31,12,15,949.5,73.0,4.65,11.0,608.0,585.14,477.93
2016,1,31,12,30,950.0,73.0,4.8,11.0,610.0,559.35,455.53
2016,1,31,12,45,939.0,76.5,4.95,11.0,603.0,528.7,428.66
2016,1,31,13,0,928.0,80.0,5.1,11.0,596.0,495.98,399.5
2016,1,31,13,15,923.0,79.0,5.1,11.0,582.5,459.67,366.52
2016,1,31,13,30,918.0,78.0,5.1,11.0,569.0,421.43,331.26
2016,1,31,13,45,904.5,78.5,5.2,11.0,547.5,379.92,292.88
2016,1,31,14,0,891.0,79.0,5.3,11.0,526.0,334.23,250.51
2016,1,31,14,15,877.5,77.5,5.3,10.5,498.0,288.92,208.46
2016,1,31,14,30,864.0,76.0,5.3,10.0,470.0,243.25,166.32
2016,1,31,14,45,841.5,74.5,5.3,10.0,435.0,196.01,124.39
2016,1,31,15,0,819.0,73.0,5.3,10.0,400.0,149.75,86.81
2016,1,31,15,15,791.5,69.5,5.2,9.5,360.5,102.71,55.53
2016,1,31,15,30,764.0,66.0,5.1,9.0,321.0,57.69,37.87
2016,1,31,15,45,723.0,62.0,5.05,9.0,277.5,47.04,37.29
2016,1,31,16,0,682.0,58.0,5.0,9.0,234.0,45.35,35.7
2016,1,31,16,15,620.5,52.0,4.95,8.5,189.0,38.1,29.02
2016,1,31,16,30,559.0,46.0,4.9,8.0,144.0,34.87,25.84
2016,1,31,16,45,455.0,37.5,4.85,8.0,101.5,29.26,20.24
2016,1,31,17,0,351.0,29.0,4.8,8.0,59.0,23.5,13.13
2016,1,31,17,15,175.5,14.5,4.95,8.0,29.5,11.52,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,123.5,6.5,3.35,5.5,10.0,0.0,0.0
2016,2,1,7,30,247.0,13.0,3.4,6.0,20.0,115.88,0.0
2016,2,1,7,45,394.0,22.0,3.5,6.5,58.5,223.62,148.69
2016,2,1,8,0,541.0,31.0,3.6,7.0,97.0,318.43,257.82
2016,2,1,8,15,618.0,37.0,3.7,7.5,142.5,379.55,315.79
2016,2,1,8,30,695.0,43.0,3.8,8.0,188.0,442.93,372.38
2016,2,1,8,45,740.0,47.0,3.95,8.5,233.5,487.58,411.69
2016,2,1,9,0,785.0,51.0,4.1,9.0,279.0,531.75,449.11
2016,2,1,9,15,815.5,54.5,4.1,9.0,321.5,565.73,477.37
2016,2,1,9,30,846.0,58.0,4.1,9.0,364.0,593.7,500.06
2016,2,1,9,45,852.0,64.5,4.15,9.5,399.5,616.32,516.65
2016,2,1,10,0,858.0,71.0,4.2,10.0,435.0,631.74,527.21
2016,2,1,10,15,873.0,73.0,4.1,10.0,467.0,644.63,536.03
2016,2,1,10,30,888.0,75.0,4.0,10.0,499.0,654.54,542.37
2016,2,1,10,45,896.0,77.5,3.95,10.5,524.0,654.26,539.91
2016,2,1,11,0,904.0,80.0,3.9,11.0,549.0,654.32,537.54
2016,2,1,11,15,910.5,81.0,3.85,11.0,567.0,648.63,531.64
2016,2,1,11,30,917.0,82.0,3.8,11.0,585.0,639.76,523.16
2016,2,1,11,45,921.5,82.0,3.75,11.0,595.0,625.5,510.38
2016,2,1,12,0,926.0,82.0,3.7,11.0,605.0,608.15,495.01
2016,2,1,12,15,926.5,82.0,3.6,11.0,607.5,585.6,475.19
2016,2,1,12,30,927.0,82.0,3.5,11.0,610.0,560.25,452.84
2016,2,1,12,45,926.0,81.0,3.45,11.5,604.5,530.49,425.96
2016,2,1,13,0,925.0,80.0,3.4,12.0,599.0,498.26,396.67
2016,2,1,13,15,919.5,79.5,3.35,12.0,585.5,462.27,364.57
2016,2,1,13,30,914.0,79.0,3.3,12.0,572.0,424.38,330.25
2016,2,1,13,45,578.0,150.5,3.3,12.0,458.0,331.75,257.67
2016,2,1,14,0,242.0,222.0,3.3,12.0,344.0,264.19,208.25
