Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,556.5,147.5,3.25,11.5,409.0,266.92,199.52
2016,2,1,14,30,871.0,73.0,3.2,11.0,474.0,245.3,166.69
2016,2,1,14,45,852.5,70.5,3.15,11.0,439.5,197.43,124.28
2016,2,1,15,0,834.0,68.0,3.1,11.0,405.0,150.16,85.69
2016,2,1,15,15,808.0,65.0,2.9,10.5,365.5,102.79,53.84
2016,2,1,15,30,782.0,62.0,2.7,10.0,326.0,57.25,35.14
2016,2,1,15,45,747.0,57.5,2.55,10.0,283.0,43.0,33.51
2016,2,1,16,0,712.0,53.0,2.4,10.0,240.0,40.7,31.39
2016,2,1,16,15,654.5,48.0,2.4,9.5,195.0,37.9,28.77
2016,2,1,16,30,597.0,43.0,2.4,9.0,150.0,35.13,26.03
2016,2,1,16,45,503.0,35.0,2.4,8.5,107.0,29.35,20.37
2016,2,1,17,0,409.0,27.0,2.4,8.0,64.0,21.43,11.88
2016,2,1,17,15,204.5,13.5,2.45,7.5,32.0,10.5,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,0.0,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,17.16,0.0
2016,2,2,7,45,179.5,30.0,1.95,8.5,52.5,142.89,96.56
2016,2,2,8,0,359.0,42.0,1.9,9.0,87.0,248.82,200.01
2016,2,2,8,15,445.5,51.0,1.85,9.0,130.0,313.4,258.54
2016,2,2,8,30,532.0,60.0,1.8,9.0,173.0,381.1,317.44
2016,2,2,8,45,604.0,63.0,1.75,9.5,218.5,436.16,363.73
2016,2,2,9,0,676.0,66.0,1.7,10.0,264.0,492.01,408.87
2016,2,2,9,15,338.0,93.0,1.6,10.0,192.0,325.27,272.37
2016,2,2,9,30,0.0,120.0,1.5,10.0,120.0,116.96,94.57
2016,2,2,9,45,0.0,125.5,1.4,10.5,125.5,121.27,98.3
2016,2,2,10,0,0.0,131.0,1.3,11.0,131.0,125.8,101.69
2016,2,2,10,15,5.5,152.0,1.3,11.0,154.5,149.84,121.67
2016,2,2,10,30,11.0,173.0,1.3,11.0,178.0,173.68,141.21
2016,2,2,10,45,7.5,173.5,1.3,11.0,177.0,170.77,138.41
2016,2,2,11,0,4.0,174.0,1.3,11.0,176.0,168.1,135.92
2016,2,2,11,15,78.0,214.5,1.35,11.0,257.5,258.54,210.82
2016,2,2,11,30,152.0,255.0,1.4,11.0,339.0,346.62,281.17
2016,2,2,11,45,238.5,249.5,1.45,11.5,384.5,385.85,311.63
2016,2,2,12,0,325.0,244.0,1.5,12.0,430.0,425.87,342.11
2016,2,2,12,15,622.5,162.0,1.55,12.0,518.5,503.75,403.25
2016,2,2,12,30,920.0,80.0,1.6,12.0,607.0,558.36,443.79
2016,2,2,12,45,563.0,170.0,1.65,12.0,492.0,438.75,349.17
2016,2,2,13,0,206.0,260.0,1.7,12.0,377.0,333.67,266.48
2016,2,2,13,15,205.0,254.0,1.7,12.0,368.0,317.37,253.35
2016,2,2,13,30,204.0,248.0,1.7,12.0,359.0,300.71,239.31
2016,2,2,13,45,545.0,162.0,1.75,12.0,443.0,331.43,256.9
2016,2,2,14,0,886.0,76.0,1.8,12.0,527.0,340.1,252.07
2016,2,2,14,15,872.5,74.0,1.8,11.5,499.0,294.87,211.04
2016,2,2,14,30,859.0,72.0,1.8,11.0,471.0,245.08,166.46
2016,2,2,14,45,838.0,70.5,1.8,11.0,436.5,198.11,125.18
2016,2,2,15,0,817.0,69.0,1.8,11.0,402.0,151.97,87.54
2016,2,2,15,15,790.5,66.0,1.75,10.5,363.0,105.25,55.69
2016,2,2,15,30,764.0,63.0,1.7,10.0,324.0,60.43,36.09
2016,2,2,15,45,723.5,59.5,1.7,10.0,281.0,44.47,34.85
2016,2,2,16,0,683.0,56.0,1.7,10.0,238.0,43.12,33.6
2016,2,2,16,15,624.5,50.5,1.7,9.5,193.5,39.97,30.67
2016,2,2,16,30,566.0,45.0,1.7,9.0,149.0,33.62,24.72
2016,2,2,16,45,464.0,37.5,1.75,8.5,106.0,28.89,20.05
2016,2,2,17,0,362.0,30.0,1.8,8.0,63.0,24.06,14.36
2016,2,2,17,15,181.0,15.0,1.85,7.5,31.5,11.75,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,10.01,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,20.02,0.0
2016,2,3,7,45,199.0,30.5,1.95,5.5,56.0,154.05,108.91
2016,2,3,8,0,398.0,40.0,2.0,6.0,91.0,267.49,218.18
2016,2,3,8,15,477.0,48.5,2.0,6.5,134.0,328.73,274.14
2016,2,3,8,30,556.0,57.0,2.0,7.0,177.0,392.8,330.14
2016,2,3,8,45,600.0,64.5,2.05,7.5,219.5,437.93,368.84
2016,2,3,9,0,644.0,72.0,2.1,8.0,262.0,482.92,405.95
2016,2,3,9,15,679.5,76.5,2.1,8.0,303.5,518.65,435.03
2016,2,3,9,30,715.0,81.0,2.1,8.0,345.0,553.08,462.26
2016,2,3,9,45,474.0,131.5,2.1,8.5,314.0,459.42,383.69
2016,2,3,10,0,233.0,182.0,2.1,9.0,283.0,353.87,294.48
2016,2,3,10,15,510.5,139.5,2.05,9.0,381.5,490.99,408.33
2016,2,3,10,30,788.0,97.0,2.0,9.0,480.0,621.99,511.36
2016,2,3,10,45,561.5,157.5,2.0,9.5,437.5,535.35,438.57
2016,2,3,11,0,335.0,218.0,2.0,10.0,395.0,441.42,360.92
2016,2,3,11,15,256.0,237.0,2.0,10.0,375.0,405.21,331.0
2016,2,3,11,30,177.0,256.0,2.0,10.0,355.0,363.37,296.23
2016,2,3,11,45,128.0,256.5,2.0,10.5,328.5,328.68,267.17
2016,2,3,12,0,79.0,257.0,2.0,11.0,302.0,291.16,235.89
2016,2,3,12,15,95.5,262.0,1.95,11.0,317.0,300.66,243.45
2016,2,3,12,30,112.0,267.0,1.9,11.0,332.0,308.88,249.68
2016,2,3,12,45,191.0,260.5,1.9,11.0,370.0,337.65,272.4
2016,2,3,13,0,270.0,254.0,1.9,11.0,408.0,359.81,288.96
2016,2,3,13,15,281.0,246.0,1.85,11.0,403.0,343.97,275.08
2016,2,3,13,30,292.0,238.0,1.8,11.0,398.0,326.84,260.07
2016,2,3,13,45,184.0,231.5,1.75,11.0,331.0,269.31,214.5
2016,2,3,14,0,76.0,225.0,1.7,11.0,264.0,221.58,177.7
2016,2,3,14,15,72.5,212.5,1.6,10.5,248.5,204.36,163.9
2016,2,3,14,30,69.0,200.0,1.5,10.0,233.0,187.44,150.2
2016,2,3,14,45,50.5,181.0,1.45,10.0,204.0,163.39,131.04
2016,2,3,15,0,32.0,162.0,1.4,10.0,175.0,141.36,113.71
2016,2,3,15,15,27.5,147.0,1.35,9.5,157.5,125.28,101.02
2016,2,3,15,30,23.0,132.0,1.3,9.0,140.0,114.61,93.01
2016,2,3,15,45,17.5,115.5,1.3,9.0,121.0,99.93,84.89
2016,2,3,16,0,12.0,99.0,1.3,9.0,102.0,86.17,72.54
2016,2,3,16,15,6.0,81.5,1.35,9.0,83.0,71.52,59.17
2016,2,3,16,30,0.0,64.0,1.4,9.0,64.0,56.7,45.44
2016,2,3,16,45,0.0,45.5,1.45,9.0,45.5,40.94,30.72
2016,2,3,17,0,0.0,27.0,1.5,9.0,27.0,24.91,15.26
2016,2,3,17,15,0.0,13.5,1.45,9.0,13.5,12.52,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,81.5,8.0,2.5,6.0,11.0,39.95,0.0
2016,2,4,7,30,163.0,16.0,2.5,6.0,22.0,85.09,0.0
2016,2,4,7,45,292.0,28.0,2.55,6.5,58.5,195.63,142.2
2016,2,4,8,0,421.0,40.0,2.6,7.0,95.0,280.37,228.89
2016,2,4,8,15,499.5,48.0,2.55,7.0,138.5,341.7,285.48
2016,2,4,8,30,578.0,56.0,2.5,7.0,182.0,405.79,342.15
2016,2,4,8,45,625.5,62.0,2.5,7.5,226.0,451.8,381.61
2016,2,4,9,0,673.0,68.0,2.5,8.0,270.0,497.79,419.49
2016,2,4,9,15,707.0,72.0,2.5,8.0,311.0,532.64,447.93
2016,2,4,9,30,741.0,76.0,2.5,8.0,352.0,563.38,472.4
2016,2,4,9,45,767.5,78.5,2.55,8.5,389.5,589.04,491.49
2016,2,4,10,0,794.0,81.0,2.6,9.0,427.0,612.4,508.33
2016,2,4,10,15,531.0,144.5,2.55,9.5,383.5,511.74,423.92
2016,2,4,10,30,268.0,208.0,2.5,10.0,340.0,399.59,329.69
2016,2,4,10,45,327.0,209.0,2.5,10.5,377.0,433.9,357.14
2016,2,4,11,0,386.0,210.0,2.5,11.0,414.0,466.64,382.1
2016,2,4,11,15,432.5,206.0,2.4,11.5,442.5,491.17,399.74
2016,2,4,11,30,479.0,202.0,2.3,12.0,471.0,505.96,409.62
2016,2,4,11,45,473.0,210.0,2.25,12.5,479.5,498.44,401.64
2016,2,4,12,0,467.0,218.0,2.2,13.0,488.0,489.31,392.54
2016,2,4,12,15,672.5,155.5,2.05,13.0,546.0,530.15,423.91
2016,2,4,12,30,878.0,93.0,1.9,13.0,604.0,556.64,442.4
2016,2,4,12,45,702.5,143.0,1.8,13.0,549.5,489.08,387.45
2016,2,4,13,0,527.0,193.0,1.7,13.0,495.0,426.35,337.08
2016,2,4,13,15,521.0,190.5,1.6,13.0,483.5,399.5,314.28
2016,2,4,13,30,515.0,188.0,1.5,13.0,472.0,371.83,290.26
2016,2,4,13,45,679.5,138.0,1.45,13.5,499.0,363.03,277.49
2016,2,4,14,0,844.0,88.0,1.4,14.0,526.0,341.33,252.15
2016,2,4,14,15,688.5,118.0,1.3,13.5,463.0,283.86,206.4
2016,2,4,14,30,533.0,148.0,1.2,13.0,400.0,240.02,173.32
2016,2,4,14,45,471.0,148.0,1.2,13.0,359.0,200.64,141.84
2016,2,4,15,0,409.0,148.0,1.2,13.0,318.0,166.39,116.25
2016,2,4,15,15,388.5,138.0,1.1,12.5,287.5,133.07,92.39
2016,2,4,15,30,368.0,128.0,1.0,12.0,257.0,101.54,74.52
2016,2,4,15,45,513.5,95.0,0.95,12.0,250.0,67.73,55.34
2016,2,4,16,0,659.0,62.0,0.9,12.0,243.0,43.72,33.88
2016,2,4,16,15,602.5,56.0,0.95,11.5,198.5,40.67,31.11
2016,2,4,16,30,546.0,50.0,1.0,11.0,154.0,37.58,28.14
2016,2,4,16,45,456.5,41.0,1.05,11.0,111.5,31.68,22.41
2016,2,4,17,0,367.0,32.0,1.1,11.0,69.0,25.58,15.92
2016,2,4,17,15,183.5,16.0,1.15,10.5,34.5,12.43,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,8.5,2.35,5.5,12.0,42.46,0.0
2016,2,5,7,30,172.0,17.0,2.4,6.0,24.0,109.16,0.0
2016,2,5,7,45,300.5,29.5,2.45,6.5,61.5,202.14,150.05
2016,2,5,8,0,429.0,42.0,2.5,7.0,99.0,288.05,235.74
2016,2,5,8,15,508.0,50.0,2.5,7.5,144.0,350.34,292.42
2016,2,5,8,30,587.0,58.0,2.5,8.0,189.0,415.31,349.0
2016,2,5,8,45,640.5,63.5,2.5,8.5,234.5,464.64,390.86
2016,2,5,9,0,694.0,69.0,2.5,9.0,280.0,514.11,431.23
2016,2,5,9,15,728.5,73.0,2.5,9.5,322.0,549.78,459.21
2016,2,5,9,30,763.0,77.0,2.5,10.0,364.0,581.25,483.08
2016,2,5,9,45,745.5,80.5,2.5,10.5,384.5,580.39,480.81
2016,2,5,10,0,728.0,84.0,2.5,11.0,405.0,576.53,476.16
2016,2,5,10,15,781.5,88.0,2.4,11.5,454.0,616.32,504.98
2016,2,5,10,30,835.0,92.0,2.3,12.0,503.0,653.48,530.71
2016,2,5,10,45,841.0,95.5,2.25,12.5,527.5,656.34,530.18
2016,2,5,11,0,847.0,99.0,2.2,13.0,552.0,656.12,527.52
2016,2,5,11,15,854.5,100.5,2.05,13.0,570.5,651.64,522.07
2016,2,5,11,30,862.0,102.0,1.9,13.0,589.0,644.05,514.19
2016,2,5,11,45,680.5,154.0,1.75,13.5,543.0,572.08,455.33
2016,2,5,12,0,499.0,206.0,1.6,14.0,497.0,498.21,395.59
2016,2,5,12,15,679.5,157.0,1.45,14.0,554.5,538.27,425.81
2016,2,5,12,30,860.0,108.0,1.3,14.0,612.0,565.52,443.99
2016,2,5,12,45,869.5,102.5,1.15,14.0,608.5,537.53,419.53
2016,2,5,13,0,879.0,97.0,1.0,14.0,605.0,506.67,392.88
2016,2,5,13,15,874.0,96.0,1.0,14.0,592.0,470.98,362.95
2016,2,5,13,30,869.0,95.0,1.0,14.0,579.0,433.5,330.88
2016,2,5,13,45,870.0,90.5,1.0,14.0,560.0,393.31,295.84
2016,2,5,14,0,871.0,86.0,1.0,14.0,541.0,351.27,258.45
2016,2,5,14,15,859.0,84.0,1.05,14.0,513.5,306.22,218.45
2016,2,5,14,30,847.0,82.0,1.1,14.0,486.0,260.73,177.85
2016,2,5,14,45,828.5,80.0,1.15,14.0,452.0,213.85,137.06
2016,2,5,15,0,810.0,78.0,1.2,14.0,418.0,167.61,99.12
2016,2,5,15,15,784.5,74.5,1.2,13.5,379.0,120.39,65.8
2016,2,5,15,30,759.0,71.0,1.2,13.0,340.0,75.03,43.29
2016,2,5,15,45,712.5,68.5,1.2,13.0,295.5,46.89,36.59
2016,2,5,16,0,666.0,66.0,1.2,13.0,251.0,46.8,36.51
2016,2,5,16,15,608.0,59.5,1.2,12.5,205.5,43.45,33.46
2016,2,5,16,30,550.0,53.0,1.2,12.0,160.0,40.05,30.23
2016,2,5,16,45,454.5,44.0,1.2,11.5,116.0,34.24,24.66
2016,2,5,17,0,359.0,35.0,1.2,11.0,72.0,28.26,18.38
2016,2,5,17,15,179.5,17.5,1.2,10.5,36.0,13.68,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,103.0,8.5,2.25,7.5,13.5,49.56,0.0
2016,2,6,7,30,206.0,17.0,2.3,8.0,27.0,125.57,0.0
2016,2,6,7,45,335.5,27.5,2.35,8.5,65.0,217.53,163.22
2016,2,6,8,0,465.0,38.0,2.4,9.0,103.0,303.36,247.05
2016,2,6,8,15,539.0,45.5,2.3,9.5,147.0,363.37,301.18
2016,2,6,8,30,613.0,53.0,2.2,10.0,191.0,425.99,355.0
2016,2,6,8,45,663.0,57.0,2.1,10.5,235.5,468.73,390.84
2016,2,6,9,0,713.0,61.0,2.0,11.0,280.0,515.54,428.17
2016,2,6,9,15,744.5,65.0,1.9,11.5,322.0,550.3,454.48
2016,2,6,9,30,776.0,69.0,1.8,12.0,364.0,583.45,478.53
2016,2,6,9,45,798.0,71.5,1.75,12.5,401.0,606.81,494.58
2016,2,6,10,0,820.0,74.0,1.7,13.0,438.0,627.74,508.36
2016,2,6,10,15,835.0,76.0,1.6,13.0,469.5,640.89,516.52
2016,2,6,10,30,850.0,78.0,1.5,13.0,501.0,651.15,522.34
2016,2,6,10,45,864.0,78.0,1.4,13.5,526.0,652.13,520.33
2016,2,6,11,0,878.0,78.0,1.3,14.0,551.0,653.75,518.63
2016,2,6,11,15,725.0,126.5,1.35,14.0,525.5,601.94,477.48
2016,2,6,11,30,572.0,175.0,1.4,14.0,500.0,540.39,429.37
2016,2,6,11,45,573.5,178.0,1.45,14.5,509.0,531.29,421.45
2016,2,6,12,0,575.0,181.0,1.5,15.0,518.0,520.16,411.43
2016,2,6,12,15,738.5,130.5,1.5,15.0,565.5,548.14,432.51
2016,2,6,12,30,902.0,80.0,1.5,15.0,613.0,563.63,442.9
2016,2,6,12,45,888.5,84.0,1.55,15.5,605.0,533.08,416.8
2016,2,6,13,0,875.0,88.0,1.6,16.0,597.0,500.7,389.22
2016,2,6,13,15,660.5,149.5,1.6,16.0,529.0,429.09,332.73
2016,2,6,13,30,446.0,211.0,1.6,16.0,461.0,368.6,285.62
2016,2,6,13,45,475.0,195.5,1.6,16.0,453.5,343.91,264.13
2016,2,6,14,0,504.0,180.0,1.6,16.0,446.0,316.24,239.33
2016,2,6,14,15,536.5,160.5,1.55,16.0,430.5,283.12,209.35
2016,2,6,14,30,569.0,141.0,1.5,16.0,415.0,246.67,176.14
2016,2,6,14,45,555.5,133.0,1.45,16.0,385.0,207.68,142.78
2016,2,6,15,0,542.0,125.0,1.4,16.0,355.0,169.34,111.48
2016,2,6,15,15,642.0,95.5,1.25,15.5,343.5,123.91,73.21
2016,2,6,15,30,742.0,66.0,1.1,15.0,332.0,72.82,40.01
2016,2,6,15,45,706.0,62.0,1.0,15.0,289.5,45.8,35.31
2016,2,6,16,0,670.0,58.0,0.9,15.0,247.0,44.08,33.8
2016,2,6,16,15,615.0,52.5,0.95,14.5,203.0,37.41,27.84
2016,2,6,16,30,560.0,47.0,1.0,14.0,159.0,34.61,25.2
2016,2,6,16,45,470.0,39.5,1.05,13.5,116.0,29.96,20.75
2016,2,6,17,0,380.0,32.0,1.1,13.0,73.0,25.19,15.78
2016,2,6,17,15,190.0,16.0,1.1,12.5,36.5,12.22,0.39
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,150.0,8.0,2.35,10.5,15.5,68.46,0.0
2016,2,7,7,30,300.0,16.0,2.4,11.0,31.0,163.89,0.0
2016,2,7,7,45,424.0,24.5,2.5,11.5,71.0,251.63,189.69
2016,2,7,8,0,548.0,33.0,2.6,12.0,111.0,336.27,271.56
2016,2,7,8,15,617.5,38.5,2.65,12.5,156.5,394.79,324.31
2016,2,7,8,30,687.0,44.0,2.7,13.0,202.0,455.26,376.25
2016,2,7,8,45,730.5,48.0,2.8,13.5,247.5,500.04,413.8
2016,2,7,9,0,774.0,52.0,2.9,14.0,293.0,544.37,449.49
2016,2,7,9,15,803.5,55.0,2.8,14.0,335.5,577.86,475.7
2016,2,7,9,30,833.0,58.0,2.7,14.0,378.0,605.1,496.38
2016,2,7,9,45,847.5,62.0,2.65,14.5,415.0,626.36,510.88
2016,2,7,10,0,862.0,66.0,2.6,15.0,452.0,644.95,522.92
2016,2,7,10,15,876.5,68.0,2.5,15.0,484.5,658.34,531.54
2016,2,7,10,30,891.0,70.0,2.4,15.0,517.0,668.77,537.74
2016,2,7,10,45,902.0,71.0,2.35,15.5,542.5,672.68,538.22
2016,2,7,11,0,913.0,72.0,2.3,16.0,568.0,673.39,536.27
2016,2,7,11,15,919.5,73.0,2.3,16.0,586.5,667.97,530.97
2016,2,7,11,30,926.0,74.0,2.3,16.0,605.0,659.3,523.21
2016,2,7,11,45,930.5,74.0,2.3,16.5,615.5,645.12,510.3
2016,2,7,12,0,935.0,74.0,2.3,17.0,626.0,627.8,494.94
2016,2,7,12,15,935.5,74.0,2.25,17.0,628.5,605.12,476.06
2016,2,7,12,30,936.0,74.0,2.2,17.0,631.0,579.58,454.73
2016,2,7,12,45,935.5,73.0,2.2,17.5,626.0,549.8,429.2
2016,2,7,13,0,935.0,72.0,2.2,18.0,621.0,517.46,401.27
2016,2,7,13,15,930.5,71.5,2.2,18.0,607.5,481.4,370.65
2016,2,7,13,30,926.0,71.0,2.2,18.0,594.0,443.32,337.71
2016,2,7,13,45,918.5,70.0,2.2,18.0,573.5,401.85,301.38
2016,2,7,14,0,911.0,69.0,2.2,18.0,553.0,358.96,263.14
2016,2,7,14,15,899.5,67.5,2.1,18.0,525.0,313.31,222.1
2016,2,7,14,30,888.0,66.0,2.0,18.0,497.0,267.02,180.42
2016,2,7,14,45,872.5,64.0,1.95,18.0,463.0,219.13,138.39
2016,2,7,15,0,857.0,62.0,1.9,18.0,429.0,171.42,98.77
2016,2,7,15,15,834.5,59.5,1.75,17.5,390.0,123.08,63.97
2016,2,7,15,30,812.0,57.0,1.6,17.0,351.0,70.65,34.91
2016,2,7,15,45,779.0,53.5,1.45,17.0,307.5,38.81,28.83
2016,2,7,16,0,746.0,50.0,1.3,17.0,264.0,37.23,27.45
2016,2,7,16,15,696.5,46.0,1.3,16.0,218.5,35.2,25.7
2016,2,7,16,30,647.0,42.0,1.3,15.0,173.0,33.19,23.85
2016,2,7,16,45,564.5,35.5,1.3,14.5,128.0,28.83,19.7
2016,2,7,17,0,482.0,29.0,1.3,14.0,83.0,24.4,15.14
2016,2,7,17,15,329.0,19.5,1.3,13.5,48.0,16.71,3.97
2016,2,7,17,30,176.0,10.0,1.3,13.0,13.0,9.53,0.0
2016,2,7,17,45,88.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,9.5,2.95,10.5,16.0,59.54,0.0
2016,2,8,7,30,247.0,19.0,3.0,11.0,32.0,149.42,6.34
2016,2,8,7,45,372.5,29.0,3.15,11.5,72.0,239.25,182.81
2016,2,8,8,0,498.0,39.0,3.3,12.0,112.0,324.82,263.65
2016,2,8,8,15,572.0,46.0,3.2,12.5,157.5,385.82,318.14
2016,2,8,8,30,646.0,53.0,3.1,13.0,203.0,445.29,369.18
2016,2,8,8,45,690.0,58.0,3.05,13.5,248.5,491.09,407.22
2016,2,8,9,0,734.0,63.0,3.0,14.0,294.0,536.39,443.27
2016,2,8,9,15,766.0,66.5,2.9,14.5,337.0,571.56,469.92
2016,2,8,9,30,798.0,70.0,2.8,15.0,380.0,605.03,494.31
2016,2,8,9,45,826.5,71.0,2.75,15.5,419.0,631.3,512.69
2016,2,8,10,0,855.0,72.0,2.7,16.0,458.0,655.17,528.78
2016,2,8,10,15,870.0,74.0,2.65,16.0,490.5,668.62,537.59
2016,2,8,10,30,885.0,76.0,2.6,16.0,523.0,675.33,541.38
2016,2,8,10,45,894.5,77.5,2.55,16.5,548.5,678.77,541.53
2016,2,8,11,0,904.0,79.0,2.5,17.0,574.0,679.04,539.25
2016,2,8,11,15,911.0,80.0,2.45,17.0,592.5,673.93,533.95
2016,2,8,11,30,918.0,81.0,2.4,17.0,611.0,665.58,526.21
2016,2,8,11,45,921.5,81.5,2.35,17.5,621.5,651.34,513.04
2016,2,8,12,0,925.0,82.0,2.3,18.0,632.0,633.99,497.5
2016,2,8,12,15,925.5,82.0,2.25,18.0,635.0,611.39,478.82
2016,2,8,12,30,926.0,82.0,2.2,18.0,638.0,585.95,457.73
2016,2,8,12,45,929.0,80.0,2.15,18.5,633.5,557.12,432.91
2016,2,8,13,0,932.0,78.0,2.1,19.0,629.0,525.56,405.6
2016,2,8,13,15,927.5,77.5,2.0,19.0,615.5,489.45,374.9
2016,2,8,13,30,923.0,77.0,1.9,19.0,602.0,451.32,341.98
2016,2,8,13,45,915.0,75.5,1.85,19.0,581.0,409.15,305.43
2016,2,8,14,0,907.0,74.0,1.8,19.0,560.0,365.64,267.06
2016,2,8,14,15,895.5,72.5,1.75,19.0,532.5,319.98,226.48
2016,2,8,14,30,884.0,71.0,1.7,19.0,505.0,273.68,185.19
2016,2,8,14,45,867.5,69.0,1.65,19.0,470.5,225.59,143.26
2016,2,8,15,0,851.0,67.0,1.6,19.0,436.0,172.82,99.62
2016,2,8,15,15,828.0,64.5,1.5,18.5,396.5,124.3,64.4
2016,2,8,15,30,805.0,62.0,1.4,18.0,357.0,77.27,39.09
2016,2,8,15,45,771.0,58.5,1.3,17.5,313.0,42.7,32.19
2016,2,8,16,0,737.0,55.0,1.2,17.0,269.0,41.28,31.04
2016,2,8,16,15,686.0,50.5,1.2,16.5,223.0,38.98,29.0
2016,2,8,16,30,635.0,46.0,1.2,16.0,177.0,36.7,26.86
2016,2,8,16,45,550.0,39.0,1.3,15.5,131.5,32.0,22.42
2016,2,8,17,0,465.0,32.0,1.4,15.0,86.0,24.92,15.62
2016,2,8,17,15,310.0,21.5,1.4,14.5,50.0,17.06,5.22
2016,2,8,17,30,155.0,11.0,1.4,14.0,14.0,10.48,0.0
2016,2,8,17,45,77.5,5.5,1.45,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,90.0,10.0,2.6,9.0,15.0,46.62,0.0
2016,2,9,7,30,180.0,20.0,2.7,9.0,30.0,122.66,24.74
2016,2,9,7,45,276.0,33.5,2.8,9.5,66.0,199.15,154.49
2016,2,9,8,0,372.0,47.0,2.9,10.0,102.0,271.07,222.14
2016,2,9,8,15,431.0,57.0,2.9,10.5,143.0,324.6,270.32
2016,2,9,8,30,490.0,67.0,2.9,11.0,184.0,379.93,318.22
2016,2,9,8,45,527.5,76.0,2.95,11.5,224.5,422.67,354.23
2016,2,9,9,0,565.0,85.0,3.0,12.0,265.0,465.13,388.73
2016,2,9,9,15,601.5,88.0,2.9,12.5,303.0,499.52,415.54
2016,2,9,9,30,638.0,91.0,2.8,13.0,341.0,532.77,440.6
2016,2,9,9,45,699.0,86.0,2.7,14.0,384.5,571.23,468.51
2016,2,9,10,0,760.0,81.0,2.6,15.0,428.0,606.45,493.09
2016,2,9,10,15,663.5,116.5,2.4,15.0,434.5,585.04,473.09
2016,2,9,10,30,567.0,152.0,2.2,15.0,441.0,552.12,444.89
2016,2,9,10,45,603.5,149.0,2.05,15.5,470.0,572.44,458.47
2016,2,9,11,0,640.0,146.0,1.9,16.0,499.0,586.24,466.52
2016,2,9,11,15,779.0,115.5,1.8,16.0,559.0,634.32,502.16
2016,2,9,11,30,918.0,85.0,1.7,16.0,619.0,673.65,530.14
2016,2,9,11,45,919.5,86.0,1.6,16.5,629.5,658.62,515.64
2016,2,9,12,0,921.0,87.0,1.5,17.0,640.0,640.55,499.31
2016,2,9,12,15,922.0,87.5,1.35,17.0,642.5,618.72,480.65
2016,2,9,12,30,923.0,88.0,1.2,17.0,645.0,594.02,459.63
2016,2,9,12,45,753.0,135.0,1.1,17.5,587.0,521.88,402.6
2016,2,9,13,0,583.0,182.0,1.0,18.0,529.0,454.25,349.44
2016,2,9,13,15,521.5,198.0,0.85,18.0,503.5,417.12,319.52
2016,2,9,13,30,460.0,214.0,0.7,18.0,478.0,382.46,291.3
2016,2,9,13,45,472.0,202.5,0.55,18.0,465.0,354.57,267.5
2016,2,9,14,0,484.0,191.0,0.4,18.0,452.0,324.97,241.84
2016,2,9,14,15,325.5,206.0,0.3,18.0,378.0,268.99,200.27
2016,2,9,14,30,167.0,221.0,0.2,18.0,304.0,226.85,171.22
2016,2,9,14,45,398.5,164.5,0.15,18.0,343.5,208.88,147.61
2016,2,9,15,0,630.0,108.0,0.1,18.0,383.0,174.07,109.32
2016,2,9,15,15,451.0,127.0,0.15,17.5,315.0,137.95,90.01
2016,2,9,15,30,272.0,146.0,0.2,17.0,247.0,122.41,89.12
2016,2,9,15,45,255.0,131.0,0.25,17.0,216.5,97.3,79.7
2016,2,9,16,0,238.0,116.0,0.3,17.0,186.0,87.42,71.3
2016,2,9,16,15,218.5,98.0,0.35,16.5,154.0,75.13,60.67
2016,2,9,16,30,199.0,80.0,0.4,16.0,122.0,62.4,49.4
2016,2,9,16,45,171.0,61.5,0.5,16.0,91.0,48.86,37.08
2016,2,9,17,0,143.0,43.0,0.6,16.0,60.0,34.86,24.1
2016,2,9,17,15,71.5,26.5,0.65,16.0,35.0,21.9,9.3
2016,2,9,17,30,0.0,10.0,0.7,16.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,0.75,16.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,44.0,10.5,1.15,11.0,13.5,28.29,0.0
2016,2,10,7,30,88.0,21.0,1.1,11.0,27.0,74.6,22.39
2016,2,10,7,45,149.0,38.0,1.1,11.5,57.0,133.66,102.41
2016,2,10,8,0,210.0,55.0,1.1,12.0,87.0,198.29,160.26
2016,2,10,8,15,242.0,72.0,1.15,12.5,121.0,229.95,188.93
2016,2,10,8,30,274.0,89.0,1.2,13.0,155.0,272.36,225.19
2016,2,10,8,45,291.0,106.0,1.25,13.5,189.0,306.34,253.28
2016,2,10,9,0,308.0,123.0,1.3,14.0,223.0,339.86,280.1
2016,2,10,9,15,329.0,135.5,1.2,14.0,255.0,369.77,303.55
2016,2,10,9,30,350.0,148.0,1.1,14.0,287.0,399.18,325.95
2016,2,10,9,45,581.5,116.0,1.0,14.0,372.5,530.91,428.96
2016,2,10,10,0,813.0,84.0,0.9,14.0,458.0,648.28,515.78
2016,2,10,10,15,702.0,115.0,0.85,14.0,454.0,611.99,484.79
2016,2,10,10,30,591.0,146.0,0.8,14.0,450.0,568.39,450.13
2016,2,10,10,45,466.5,189.0,0.8,14.5,436.5,522.07,412.59
2016,2,10,11,0,342.0,232.0,0.8,15.0,423.0,470.39,370.9
2016,2,10,11,15,254.0,253.0,0.85,15.0,397.0,427.84,337.55
2016,2,10,11,30,166.0,274.0,0.9,15.0,371.0,379.55,299.47
2016,2,10,11,45,529.5,183.5,0.95,15.5,501.5,519.38,409.35
2016,2,10,12,0,893.0,93.0,1.0,16.0,632.0,633.71,493.47
2016,2,10,12,15,768.5,130.0,1.0,16.0,595.5,577.23,448.46
2016,2,10,12,30,644.0,167.0,1.0,16.0,559.0,521.19,405.31
2016,2,10,12,45,620.5,173.0,1.05,16.5,548.0,492.09,382.02
2016,2,10,13,0,597.0,179.0,1.1,17.0,537.0,462.54,357.84
2016,2,10,13,15,593.5,175.5,1.1,17.0,525.5,433.23,333.95
2016,2,10,13,30,590.0,172.0,1.1,17.0,514.0,402.8,308.66
2016,2,10,13,45,498.0,192.0,1.15,17.5,473.5,357.18,272.0
2016,2,10,14,0,406.0,212.0,1.2,18.0,433.0,320.18,242.44
2016,2,10,14,15,403.5,201.0,1.15,18.0,411.5,286.67,214.28
2016,2,10,14,30,401.0,190.0,1.1,18.0,390.0,254.47,186.91
2016,2,10,14,45,471.5,161.0,1.1,18.0,380.5,222.03,156.66
2016,2,10,15,0,542.0,132.0,1.1,18.0,371.0,182.97,121.31
2016,2,10,15,15,549.5,117.0,1.05,17.5,340.5,141.96,89.58
2016,2,10,15,30,557.0,102.0,1.0,17.0,310.0,99.14,61.9
2016,2,10,15,45,517.0,97.0,1.0,16.5,272.0,68.34,54.86
2016,2,10,16,0,477.0,92.0,1.0,16.0,234.0,65.99,52.99
2016,2,10,16,15,438.0,80.5,1.05,15.5,194.0,58.85,46.71
2016,2,10,16,30,399.0,69.0,1.1,15.0,154.0,51.44,40.03
2016,2,10,16,45,342.5,55.0,1.15,15.0,115.5,41.74,31.07
2016,2,10,17,0,286.0,41.0,1.2,15.0,77.0,31.67,21.58
2016,2,10,17,15,143.0,28.0,1.2,14.5,46.0,21.96,10.25
2016,2,10,17,30,0.0,15.0,1.2,14.0,15.0,14.3,0.0
2016,2,10,17,45,0.0,7.5,1.2,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,47.5,11.5,1.8,10.5,14.5,30.86,0.0
2016,2,11,7,30,95.0,23.0,1.8,11.0,29.0,81.89,33.44
2016,2,11,7,45,150.5,40.0,1.8,11.5,59.0,137.67,106.53
2016,2,11,8,0,206.0,57.0,1.8,12.0,89.0,189.61,154.0
2016,2,11,8,15,236.5,74.5,1.7,12.0,123.0,231.05,190.93
2016,2,11,8,30,267.0,92.0,1.6,12.0,157.0,273.16,227.32
2016,2,11,8,45,284.0,109.0,1.5,12.5,191.0,306.95,255.2
2016,2,11,9,0,301.0,126.0,1.4,13.0,225.0,340.33,281.71
2016,2,11,9,15,321.0,138.5,1.25,13.0,256.5,369.52,304.53
2016,2,11,9,30,341.0,151.0,1.1,13.0,288.0,398.21,326.25
2016,2,11,9,45,371.0,161.5,1.0,13.5,323.5,430.4,349.8
2016,2,11,10,0,401.0,172.0,0.9,14.0,359.0,471.62,379.28
2016,2,11,10,15,447.0,175.0,0.85,14.5,396.5,504.16,402.21
2016,2,11,10,30,493.0,178.0,0.8,15.0,434.0,535.2,423.53
2016,2,11,10,45,536.5,173.0,0.8,15.5,464.0,554.15,436.13
2016,2,11,11,0,580.0,168.0,0.8,16.0,494.0,570.86,446.98
2016,2,11,11,15,423.5,217.5,0.8,16.0,459.0,510.1,398.83
2016,2,11,11,30,267.0,267.0,0.8,16.0,424.0,443.94,347.04
2016,2,11,11,45,263.5,274.0,0.8,16.5,431.5,440.01,343.31
2016,2,11,12,0,260.0,281.0,0.8,17.0,439.0,435.12,338.31
2016,2,11,12,15,367.0,255.5,0.8,17.0,480.0,462.26,359.07
2016,2,11,12,30,474.0,230.0,0.8,17.0,521.0,487.03,376.97
2016,2,11,12,45,501.5,217.5,0.8,17.5,523.0,471.68,363.67
2016,2,11,13,0,529.0,205.0,0.8,18.0,525.0,453.53,348.28
2016,2,11,13,15,519.5,204.0,0.7,18.0,512.5,425.85,325.46
2016,2,11,13,30,510.0,203.0,0.6,18.0,500.0,397.54,301.94
2016,2,11,13,45,570.5,175.0,0.55,18.0,497.0,371.98,279.66
2016,2,11,14,0,631.0,147.0,0.5,18.0,494.0,341.53,252.46
2016,2,11,14,15,592.5,150.0,0.4,18.0,463.0,301.93,219.25
2016,2,11,14,30,554.0,153.0,0.3,18.0,432.0,263.71,187.38
2016,2,11,14,45,548.5,143.0,0.2,18.0,404.0,224.84,154.39
2016,2,11,15,0,543.0,133.0,0.1,18.0,376.0,185.93,122.38
2016,2,11,15,15,518.0,124.0,0.25,17.5,339.0,145.88,93.25
2016,2,11,15,30,493.0,115.0,0.4,17.0,302.0,107.96,70.1
2016,2,11,15,45,441.0,112.5,0.55,17.0,265.0,79.03,64.01
2016,2,11,16,0,389.0,110.0,0.7,17.0,228.0,79.03,64.14
2016,2,11,16,15,349.0,96.0,0.85,16.5,188.5,70.31,56.56
2016,2,11,16,30,309.0,82.0,1.0,16.0,149.0,61.26,48.49
2016,2,11,16,45,254.0,65.0,1.15,15.5,111.5,49.42,37.75
2016,2,11,17,0,199.0,48.0,1.3,15.0,74.0,37.13,26.34
2016,2,11,17,15,99.5,31.0,1.35,14.5,44.0,25.43,13.49
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.34,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
