Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,68.5,12.0,1.15,11.5,16.5,40.38,0.0
2016,2,12,7,30,137.0,24.0,1.1,12.0,33.0,112.33,56.41
2016,2,12,7,45,210.5,39.5,1.1,12.5,66.5,176.68,137.75
2016,2,12,8,0,284.0,55.0,1.1,13.0,100.0,238.2,192.87
2016,2,12,8,15,324.0,70.0,1.05,13.0,138.0,284.32,233.33
2016,2,12,8,30,364.0,85.0,1.0,13.0,176.0,331.63,273.33
2016,2,12,8,45,389.0,99.0,0.95,13.5,213.0,369.37,303.63
2016,2,12,9,0,414.0,113.0,0.9,14.0,250.0,406.74,332.48
2016,2,12,9,15,440.0,122.0,0.85,14.0,285.0,438.29,356.57
2016,2,12,9,30,466.0,131.0,0.8,14.0,320.0,469.05,379.4
2016,2,12,9,45,462.5,146.5,0.8,14.5,348.5,486.35,390.64
2016,2,12,10,0,459.0,162.0,0.8,15.0,377.0,501.52,400.12
2016,2,12,10,15,634.0,129.0,0.85,15.0,448.0,587.33,465.78
2016,2,12,10,30,809.0,96.0,0.9,15.0,519.0,665.14,523.23
2016,2,12,10,45,696.5,132.5,0.95,15.5,509.0,625.84,490.66
2016,2,12,11,0,584.0,169.0,1.0,16.0,499.0,577.1,452.54
2016,2,12,11,15,620.0,163.5,1.05,16.0,523.5,589.67,462.04
2016,2,12,11,30,656.0,158.0,1.1,16.0,548.0,595.57,465.99
2016,2,12,11,45,616.5,174.5,1.15,16.0,546.5,572.59,447.81
2016,2,12,12,0,577.0,191.0,1.2,16.0,545.0,545.88,427.1
2016,2,12,12,15,564.5,196.5,1.2,16.0,544.0,526.72,411.83
2016,2,12,12,30,552.0,202.0,1.2,16.0,543.0,506.24,395.33
2016,2,12,12,45,695.0,154.5,1.3,16.5,580.0,519.13,404.23
2016,2,12,13,0,838.0,107.0,1.4,17.0,617.0,520.79,403.31
2016,2,12,13,15,665.5,158.5,1.45,17.0,558.5,455.61,352.03
2016,2,12,13,30,493.0,210.0,1.5,17.0,500.0,398.55,307.56
2016,2,12,13,45,649.5,157.0,1.55,17.0,525.0,389.79,297.19
2016,2,12,14,0,806.0,104.0,1.6,17.0,550.0,368.75,274.76
2016,2,12,14,15,598.5,150.0,1.6,17.0,472.5,305.94,226.18
2016,2,12,14,30,391.0,196.0,1.6,17.0,395.0,262.87,195.43
2016,2,12,14,45,358.0,187.5,1.6,17.0,360.0,227.09,166.39
2016,2,12,15,0,325.0,179.0,1.6,17.0,325.0,194.0,140.32
2016,2,12,15,15,469.5,136.0,1.55,16.5,326.5,151.88,101.05
2016,2,12,15,30,614.0,93.0,1.5,16.0,328.0,98.63,58.46
2016,2,12,15,45,566.0,91.5,1.45,15.5,288.5,63.17,50.54
2016,2,12,16,0,518.0,90.0,1.4,15.0,249.0,64.89,52.24
2016,2,12,16,15,473.5,80.5,1.45,14.5,207.5,58.64,46.75
2016,2,12,16,30,429.0,71.0,1.5,14.0,166.0,52.78,41.44
2016,2,12,16,45,367.0,58.0,1.55,14.0,125.5,43.92,33.21
2016,2,12,17,0,305.0,45.0,1.6,14.0,85.0,34.73,24.48
2016,2,12,17,15,152.5,32.0,1.6,14.0,52.0,25.1,13.86
2016,2,12,17,30,0.0,19.0,1.6,14.0,19.0,18.11,0.0
2016,2,12,17,45,0.0,9.5,1.65,14.0,9.5,9.05,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,178.5,11.0,2.0,9.5,23.5,86.56,0.0
2016,2,13,7,30,357.0,22.0,2.0,10.0,47.0,208.97,122.44
2016,2,13,7,45,473.5,30.5,2.0,10.5,91.5,292.65,232.66
2016,2,13,8,0,590.0,39.0,2.0,11.0,136.0,378.52,309.6
2016,2,13,8,15,654.0,44.5,1.85,11.5,184.0,437.3,360.65
2016,2,13,8,30,718.0,50.0,1.7,12.0,232.0,497.5,410.19
2016,2,13,8,45,760.0,53.5,1.6,12.5,279.0,542.78,445.89
2016,2,13,9,0,802.0,57.0,1.5,13.0,326.0,587.39,479.36
2016,2,13,9,15,829.5,60.0,1.5,13.5,370.0,620.93,503.69
2016,2,13,9,30,857.0,63.0,1.5,14.0,414.0,647.84,522.46
2016,2,13,9,45,882.0,63.0,1.5,14.5,453.5,671.96,538.24
2016,2,13,10,0,907.0,63.0,1.5,15.0,493.0,693.61,551.72
2016,2,13,10,15,920.0,64.5,1.45,15.0,526.0,706.09,558.99
2016,2,13,10,30,933.0,66.0,1.4,15.0,559.0,715.43,564.1
2016,2,13,10,45,943.5,66.5,1.4,15.5,585.0,718.67,564.34
2016,2,13,11,0,954.0,67.0,1.4,16.0,611.0,718.57,562.38
2016,2,13,11,15,959.5,68.0,1.45,16.0,629.0,712.29,557.5
2016,2,13,11,30,965.0,69.0,1.5,16.0,647.0,702.62,549.72
2016,2,13,11,45,967.0,69.5,1.6,16.5,657.5,686.83,536.8
2016,2,13,12,0,969.0,70.0,1.7,17.0,668.0,667.83,521.34
2016,2,13,12,15,969.5,70.0,1.7,17.0,671.0,644.28,502.58
2016,2,13,12,30,970.0,70.0,1.7,17.0,674.0,617.75,481.3
2016,2,13,12,45,955.5,75.5,1.75,17.0,666.5,585.77,455.72
2016,2,13,13,0,941.0,81.0,1.8,17.0,659.0,551.76,428.07
2016,2,13,13,15,935.5,80.5,2.0,17.0,644.5,514.53,397.96
2016,2,13,13,30,930.0,80.0,2.2,17.0,630.0,475.32,365.26
2016,2,13,13,45,918.0,80.0,2.45,17.0,608.0,432.25,328.66
2016,2,13,14,0,906.0,80.0,2.7,17.0,586.0,388.09,290.1
2016,2,13,14,15,893.5,78.5,2.75,16.5,557.0,341.62,249.05
2016,2,13,14,30,881.0,77.0,2.8,16.0,528.0,294.6,206.96
2016,2,13,14,45,860.5,76.0,2.85,16.0,492.5,241.36,159.94
2016,2,13,15,0,840.0,75.0,2.9,16.0,457.0,193.15,118.47
2016,2,13,15,15,816.5,72.0,2.75,15.5,416.5,143.94,80.14
2016,2,13,15,30,793.0,69.0,2.6,15.0,376.0,96.32,50.3
2016,2,13,15,45,755.0,66.5,2.5,15.0,331.0,50.88,39.76
2016,2,13,16,0,717.0,64.0,2.4,15.0,286.0,48.06,37.32
2016,2,13,16,15,666.5,58.5,2.4,14.5,239.5,41.13,31.19
2016,2,13,16,30,616.0,53.0,2.4,14.0,193.0,38.5,28.78
2016,2,13,16,45,532.5,46.0,2.45,13.5,146.5,34.49,24.98
2016,2,13,17,0,449.0,39.0,2.5,13.0,100.0,30.41,20.89
2016,2,13,17,15,224.5,31.5,2.5,12.5,62.0,24.67,14.07
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,20.76,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,11.44,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,8.5,12.5,2.35,10.5,13.5,15.57,0.0
2016,2,14,7,30,17.0,25.0,2.4,11.0,27.0,36.55,18.8
2016,2,14,7,45,44.0,43.5,2.45,11.5,50.5,81.07,61.7
2016,2,14,8,0,71.0,62.0,2.5,12.0,74.0,117.21,94.04
2016,2,14,8,15,82.5,82.0,2.35,12.5,100.0,147.55,120.71
2016,2,14,8,30,94.0,102.0,2.2,13.0,126.0,177.64,146.51
2016,2,14,8,45,101.5,121.0,2.05,13.5,151.5,203.8,168.29
2016,2,14,9,0,109.0,140.0,1.9,14.0,177.0,229.67,189.22
2016,2,14,9,15,287.5,137.5,1.9,14.5,252.5,350.12,289.26
2016,2,14,9,30,466.0,135.0,1.9,15.0,328.0,477.63,390.35
2016,2,14,9,45,414.5,160.5,1.95,16.0,344.0,473.58,383.33
2016,2,14,10,0,363.0,186.0,2.0,17.0,360.0,456.63,367.38
2016,2,14,10,15,404.0,191.0,2.1,17.0,396.0,497.73,398.84
2016,2,14,10,30,445.0,196.0,2.2,17.0,432.0,527.87,421.45
2016,2,14,10,45,478.0,197.0,2.3,17.5,461.5,546.52,434.45
2016,2,14,11,0,511.0,198.0,2.4,18.0,491.0,563.07,445.79
2016,2,14,11,15,700.5,142.0,2.4,18.0,557.5,626.78,495.12
2016,2,14,11,30,890.0,86.0,2.4,18.0,624.0,675.89,532.4
2016,2,14,11,45,893.0,87.5,2.4,18.5,635.0,662.72,519.97
2016,2,14,12,0,896.0,89.0,2.4,19.0,646.0,646.49,505.68
2016,2,14,12,15,737.0,142.5,2.4,19.0,602.5,583.86,456.27
2016,2,14,12,30,578.0,196.0,2.4,19.0,559.0,519.92,406.04
2016,2,14,12,45,736.0,143.0,2.45,19.0,601.0,535.9,418.05
2016,2,14,13,0,894.0,90.0,2.5,19.0,643.0,540.43,419.75
2016,2,14,13,15,674.5,158.0,2.5,19.0,570.5,464.69,359.71
2016,2,14,13,30,455.0,226.0,2.5,19.0,498.0,400.15,309.14
2016,2,14,13,45,524.0,195.0,2.5,19.0,498.0,377.9,289.56
2016,2,14,14,0,593.0,164.0,2.5,19.0,498.0,350.55,264.56
2016,2,14,14,15,480.5,184.5,2.5,18.5,446.5,302.75,226.9
2016,2,14,14,30,368.0,205.0,2.5,18.0,395.0,267.18,199.91
2016,2,14,14,45,326.5,197.0,2.5,18.0,357.5,230.64,170.53
2016,2,14,15,0,285.0,189.0,2.5,18.0,320.0,197.62,144.81
2016,2,14,15,15,342.5,163.0,2.45,17.5,307.0,166.43,117.8
2016,2,14,15,30,400.0,137.0,2.4,17.0,294.0,124.16,85.05
2016,2,14,15,45,376.5,125.5,2.35,17.0,259.5,90.79,74.35
2016,2,14,16,0,353.0,114.0,2.3,17.0,225.0,81.28,66.16
2016,2,14,16,15,327.0,98.5,2.25,16.5,188.5,71.59,57.76
2016,2,14,16,30,301.0,83.0,2.2,16.0,152.0,61.51,48.81
2016,2,14,16,45,266.5,66.0,2.2,15.5,116.5,49.82,38.23
2016,2,14,17,0,232.0,49.0,2.2,15.0,81.0,37.65,27.03
2016,2,14,17,15,116.0,34.5,2.25,14.5,50.5,28.2,17.13
2016,2,14,17,30,0.0,20.0,2.3,14.0,20.0,17.94,0.0
2016,2,14,17,45,0.0,10.0,2.35,14.0,10.0,9.53,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,195.0,11.5,1.7,13.5,27.0,95.54,0.0
2016,2,15,7,30,390.0,23.0,1.7,14.0,54.0,231.23,153.0
2016,2,15,7,45,496.0,31.0,1.75,14.5,98.5,308.72,243.73
2016,2,15,8,0,602.0,39.0,1.8,15.0,143.0,390.11,315.05
2016,2,15,8,15,662.0,44.0,1.85,15.0,190.5,446.85,364.48
2016,2,15,8,30,722.0,49.0,1.9,15.0,238.0,504.81,412.86
2016,2,15,8,45,761.5,52.5,2.0,15.5,285.0,548.99,448.13
2016,2,15,9,0,801.0,56.0,2.1,16.0,332.0,592.42,481.5
2016,2,15,9,15,827.0,58.5,2.15,16.5,375.0,619.79,501.53
2016,2,15,9,30,853.0,61.0,2.2,17.0,418.0,650.07,522.78
2016,2,15,9,45,871.5,63.0,2.25,17.5,456.5,672.44,537.3
2016,2,15,10,0,890.0,65.0,2.3,18.0,495.0,692.18,549.76
2016,2,15,10,15,903.0,66.5,2.3,18.0,527.0,704.67,557.61
2016,2,15,10,30,916.0,68.0,2.3,18.0,559.0,714.07,563.31
2016,2,15,10,45,924.5,69.5,2.3,18.0,585.0,717.16,564.54
2016,2,15,11,0,933.0,71.0,2.3,18.0,611.0,716.95,563.55
2016,2,15,11,15,938.5,71.5,2.3,18.0,629.0,710.27,558.03
2016,2,15,11,30,944.0,72.0,2.3,18.0,647.0,700.29,549.65
2016,2,15,11,45,946.0,73.0,2.3,18.5,657.5,685.29,536.38
2016,2,15,12,0,948.0,74.0,2.3,19.0,668.0,667.12,520.7
2016,2,15,12,15,948.5,74.0,2.3,19.0,670.5,643.92,502.17
2016,2,15,12,30,949.0,74.0,2.3,19.0,673.0,617.8,481.17
2016,2,15,12,45,939.5,77.5,2.3,19.5,666.5,586.89,455.28
2016,2,15,13,0,930.0,81.0,2.3,20.0,660.0,553.76,427.34
2016,2,15,13,15,925.5,80.0,2.25,20.0,646.5,516.78,396.68
2016,2,15,13,30,921.0,79.0,2.2,20.0,633.0,477.79,363.78
2016,2,15,13,45,912.0,79.0,2.2,20.0,612.0,436.09,328.18
2016,2,15,14,0,903.0,79.0,2.2,20.0,591.0,393.08,290.7
2016,2,15,14,15,892.0,77.5,2.1,20.0,562.5,347.02,250.01
2016,2,15,14,30,881.0,76.0,2.0,20.0,534.0,300.29,208.36
2016,2,15,14,45,864.0,74.5,1.95,20.0,499.5,251.8,165.72
2016,2,15,15,0,847.0,73.0,1.9,20.0,465.0,198.61,120.62
2016,2,15,15,15,825.0,70.0,1.75,19.5,425.0,148.97,81.94
2016,2,15,15,30,803.0,67.0,1.6,19.0,385.0,100.76,50.96
2016,2,15,15,45,771.5,63.5,1.45,18.5,340.5,53.69,33.48
2016,2,15,16,0,740.0,60.0,1.3,18.0,296.0,44.3,33.55
2016,2,15,16,15,694.0,55.5,1.3,17.5,249.5,42.16,31.73
2016,2,15,16,30,648.0,51.0,1.3,17.0,203.0,40.03,29.8
2016,2,15,16,45,577.5,44.0,1.3,16.5,156.5,35.52,25.64
2016,2,15,17,0,507.0,37.0,1.3,16.0,110.0,28.28,18.91
2016,2,15,17,15,377.0,27.5,1.3,16.0,70.0,21.59,11.97
2016,2,15,17,30,247.0,18.0,1.3,16.0,30.0,14.59,0.0
2016,2,15,17,45,123.5,9.0,1.35,16.0,15.0,8.58,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,201.0,12.0,1.9,12.5,28.5,99.4,0.0
2016,2,16,7,30,402.0,24.0,1.9,13.0,57.0,240.92,167.23
2016,2,16,7,45,503.0,32.0,1.9,13.5,102.0,315.52,251.2
2016,2,16,8,0,604.0,40.0,1.9,14.0,147.0,394.96,320.88
2016,2,16,8,15,663.5,45.5,1.75,14.0,195.0,452.36,370.27
2016,2,16,8,30,723.0,51.0,1.6,14.0,243.0,510.98,418.19
2016,2,16,8,45,761.0,54.5,1.5,14.5,290.0,554.47,451.66
2016,2,16,9,0,799.0,58.0,1.4,15.0,337.0,597.11,482.89
2016,2,16,9,15,825.0,61.0,1.4,15.5,380.5,630.01,506.22
2016,2,16,9,30,851.0,64.0,1.4,16.0,424.0,656.1,523.67
2016,2,16,9,45,866.0,67.5,1.45,16.5,462.0,677.89,537.61
2016,2,16,10,0,881.0,71.0,1.5,17.0,500.0,696.92,549.43
2016,2,16,10,15,894.0,72.5,1.55,17.5,532.5,709.32,556.42
2016,2,16,10,30,907.0,74.0,1.6,18.0,565.0,718.65,561.32
2016,2,16,10,45,916.0,75.5,1.65,18.5,591.0,722.02,562.07
2016,2,16,11,0,925.0,77.0,1.7,19.0,617.0,722.11,560.64
2016,2,16,11,15,931.0,78.0,1.7,19.0,635.5,716.29,555.83
2016,2,16,11,30,937.0,79.0,1.7,19.0,654.0,707.15,548.17
2016,2,16,11,45,939.5,79.5,1.75,19.0,664.5,691.92,536.38
2016,2,16,12,0,942.0,80.0,1.8,19.0,675.0,673.53,522.16
2016,2,16,12,15,943.0,80.5,1.8,19.0,678.0,651.14,504.46
2016,2,16,12,30,944.0,81.0,1.8,19.0,681.0,625.8,484.31
2016,2,16,12,45,943.5,80.0,1.85,19.0,675.5,595.33,460.3
2016,2,16,13,0,943.0,79.0,1.9,19.0,670.0,562.24,433.77
2016,2,16,13,15,938.5,78.5,1.95,19.0,657.0,525.25,403.6
2016,2,16,13,30,934.0,78.0,2.0,19.0,644.0,486.19,371.04
2016,2,16,13,45,782.0,117.0,2.05,19.0,580.5,419.61,318.15
2016,2,16,14,0,630.0,156.0,2.1,19.0,517.0,361.14,271.88
2016,2,16,14,15,765.5,114.0,2.1,19.0,531.0,335.78,245.68
2016,2,16,14,30,901.0,72.0,2.1,19.0,545.0,305.47,213.17
2016,2,16,14,45,884.0,70.5,2.1,19.0,510.0,255.99,169.37
2016,2,16,15,0,867.0,69.0,2.1,19.0,475.0,206.81,127.06
2016,2,16,15,15,635.0,105.0,1.95,18.5,388.5,153.53,93.95
2016,2,16,15,30,403.0,141.0,1.8,18.0,302.0,130.31,88.74
2016,2,16,15,45,383.5,128.0,1.7,18.0,267.0,95.5,70.44
2016,2,16,16,0,364.0,115.0,1.6,18.0,232.0,81.62,66.15
2016,2,16,16,15,344.0,98.5,1.5,17.5,196.0,71.25,57.23
2016,2,16,16,30,324.0,82.0,1.4,17.0,160.0,60.46,47.74
2016,2,16,16,45,283.0,66.5,1.35,16.5,123.5,49.97,38.3
2016,2,16,17,0,242.0,51.0,1.3,16.0,87.0,39.05,28.27
2016,2,16,17,15,121.0,37.5,1.25,15.5,55.5,30.54,19.57
2016,2,16,17,30,0.0,24.0,1.2,15.0,24.0,21.24,0.0
2016,2,16,17,45,0.0,12.0,1.2,15.0,12.0,11.44,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,18.5,15.0,3.75,14.0,16.5,22.47,0.0
2016,2,17,7,30,37.0,30.0,3.6,14.0,33.0,61.25,40.29
2016,2,17,7,45,67.5,49.5,3.5,14.5,60.0,101.22,78.41
2016,2,17,8,0,98.0,69.0,3.4,15.0,87.0,141.45,113.88
2016,2,17,8,15,116.5,89.5,3.5,15.0,116.5,177.12,145.1
2016,2,17,8,30,135.0,110.0,3.6,15.0,146.0,212.89,175.81
2016,2,17,8,45,151.5,128.0,3.7,15.0,175.5,244.21,202.24
2016,2,17,9,0,168.0,146.0,3.8,15.0,205.0,275.62,228.23
2016,2,17,9,15,84.0,117.0,4.0,15.0,146.5,184.02,151.14
2016,2,17,9,30,0.0,88.0,4.2,15.0,88.0,82.49,64.21
2016,2,17,9,45,85.5,154.0,4.45,15.5,196.0,224.63,184.01
2016,2,17,10,0,171.0,220.0,4.7,16.0,304.0,356.44,291.09
2016,2,17,10,15,169.0,237.0,4.75,16.0,324.5,370.78,301.4
2016,2,17,10,30,167.0,254.0,4.8,16.0,345.0,384.18,311.24
2016,2,17,10,45,83.5,170.0,4.9,16.0,215.5,232.7,188.29
2016,2,17,11,0,0.0,86.0,5.0,16.0,86.0,80.14,61.21
2016,2,17,11,15,0.0,74.0,4.95,16.0,74.0,68.93,51.92
2016,2,17,11,30,0.0,62.0,4.9,16.0,62.0,57.73,42.58
2016,2,17,11,45,0.0,65.0,4.9,16.0,65.0,60.54,44.88
2016,2,17,12,0,0.0,68.0,4.9,16.0,68.0,63.34,47.18
2016,2,17,12,15,0.0,77.0,4.9,15.5,77.0,71.75,54.24
2016,2,17,12,30,0.0,86.0,4.9,15.0,86.0,80.17,61.32
2016,2,17,12,45,0.0,50.0,4.9,15.0,50.0,46.54,33.36
2016,2,17,13,0,0.0,14.0,4.9,15.0,14.0,13.01,5.29
2016,2,17,13,15,0.0,21.0,4.9,15.0,21.0,19.52,10.77
2016,2,17,13,30,0.0,28.0,4.9,15.0,28.0,26.04,16.26
2016,2,17,13,45,0.0,44.0,4.95,15.0,44.0,40.93,28.79
2016,2,17,14,0,0.0,60.0,5.0,15.0,60.0,55.84,41.33
2016,2,17,14,15,0.0,50.0,4.9,14.5,50.0,46.51,33.64
2016,2,17,14,30,0.0,40.0,4.8,14.0,40.0,37.18,25.9
2016,2,17,14,45,0.0,30.0,4.75,14.0,30.0,27.87,18.06
2016,2,17,15,0,0.0,20.0,4.7,14.0,20.0,18.56,10.19
2016,2,17,15,15,0.0,18.5,4.65,14.0,18.5,17.17,9.03
2016,2,17,15,30,0.0,17.0,4.6,14.0,17.0,15.77,7.87
2016,2,17,15,45,0.0,15.0,4.55,14.0,15.0,13.91,6.3
2016,2,17,16,0,0.0,13.0,4.5,14.0,13.0,12.05,5.18
2016,2,17,16,15,0.0,10.5,4.45,13.5,10.5,9.73,3.11
2016,2,17,16,30,0.0,8.0,4.4,13.0,8.0,7.41,1.01
2016,2,17,16,45,0.0,6.0,4.4,13.0,6.0,5.55,0.0
2016,2,17,17,0,0.0,4.0,4.4,13.0,4.0,3.7,0.0
2016,2,17,17,15,0.0,2.5,4.4,13.0,2.5,2.31,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,56.5,20.0,3.95,11.0,25.0,58.5,0.0
2016,2,18,7,30,113.0,40.0,4.0,11.0,50.0,125.13,91.1
2016,2,18,7,45,225.5,55.5,4.1,11.0,92.0,209.82,170.32
2016,2,18,8,0,338.0,71.0,4.2,11.0,134.0,294.66,245.42
2016,2,18,8,15,410.0,82.0,4.25,11.0,179.5,356.69,300.22
2016,2,18,8,30,482.0,93.0,4.3,11.0,225.0,421.73,356.1
2016,2,18,8,45,241.0,97.5,4.35,11.5,163.5,271.99,229.93
2016,2,18,9,0,0.0,102.0,4.4,12.0,102.0,98.48,78.78
2016,2,18,9,15,0.0,80.5,4.4,12.0,80.5,75.32,59.06
2016,2,18,9,30,0.0,59.0,4.4,12.0,59.0,54.86,41.49
2016,2,18,9,45,341.5,98.0,4.45,12.5,267.5,358.71,302.82
2016,2,18,10,0,683.0,137.0,4.5,13.0,476.0,647.44,533.67
2016,2,18,10,15,701.5,140.5,4.45,13.0,508.5,664.2,544.0
2016,2,18,10,30,720.0,144.0,4.4,13.0,541.0,678.31,553.58
2016,2,18,10,45,638.5,166.5,4.4,13.0,530.5,639.22,521.09
2016,2,18,11,0,557.0,189.0,4.4,13.0,520.0,594.69,484.64
2016,2,18,11,15,278.5,110.0,4.35,13.0,275.5,312.21,258.35
2016,2,18,11,30,0.0,31.0,4.3,13.0,31.0,28.83,18.69
2016,2,18,11,45,0.0,31.5,4.3,13.0,31.5,29.3,19.14
2016,2,18,12,0,0.0,32.0,4.3,13.0,32.0,29.77,19.52
2016,2,18,12,15,0.0,38.0,4.25,13.0,38.0,35.36,24.23
2016,2,18,12,30,0.0,44.0,4.2,13.0,44.0,40.95,28.94
2016,2,18,12,45,0.0,93.0,4.2,13.0,93.0,86.72,67.27
2016,2,18,13,0,0.0,142.0,4.2,13.0,142.0,131.96,104.8
2016,2,18,13,15,0.0,85.5,4.1,13.0,85.5,79.69,61.42
2016,2,18,13,30,0.0,29.0,4.0,13.0,29.0,26.97,17.19
2016,2,18,13,45,0.0,75.5,3.95,13.0,75.5,70.33,53.78
2016,2,18,14,0,0.0,122.0,3.9,13.0,122.0,112.92,89.42
2016,2,18,14,15,60.0,182.0,3.8,13.0,214.0,181.79,145.15
2016,2,18,14,30,120.0,242.0,3.7,13.0,306.0,237.57,188.56
2016,2,18,14,45,273.0,207.0,3.6,13.0,341.0,231.52,177.37
2016,2,18,15,0,426.0,172.0,3.5,13.0,376.0,209.95,152.1
2016,2,18,15,15,234.5,167.5,3.35,12.5,278.5,161.49,120.48
2016,2,18,15,30,43.0,163.0,3.2,12.0,181.0,138.32,110.49
2016,2,18,15,45,37.0,146.0,3.05,12.0,160.5,120.21,96.56
2016,2,18,16,0,31.0,129.0,2.9,12.0,140.0,105.61,89.06
2016,2,18,16,15,24.5,110.0,2.7,11.5,118.0,91.22,76.45
2016,2,18,16,30,18.0,91.0,2.5,11.0,96.0,79.28,65.78
2016,2,18,16,45,9.0,72.0,2.3,11.0,74.5,63.3,51.12
2016,2,18,17,0,0.0,53.0,2.1,11.0,53.0,47.15,36.13
2016,2,18,17,15,0.0,34.0,2.05,10.5,34.0,30.82,20.68
2016,2,18,17,30,0.0,15.0,2.0,10.0,15.0,13.92,0.03
2016,2,18,17,45,0.0,7.5,1.95,10.0,7.5,7.15,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,10.0,3.7,10.5,10.0,9.27,0.0
2016,2,19,7,30,0.0,20.0,3.9,11.0,20.0,18.56,9.0
2016,2,19,7,45,0.0,34.5,4.1,11.5,34.5,32.19,21.46
2016,2,19,8,0,0.0,49.0,4.3,12.0,49.0,46.87,34.39
2016,2,19,8,15,0.0,64.5,4.45,12.0,64.5,62.42,48.03
2016,2,19,8,30,0.0,80.0,4.6,12.0,80.0,77.77,61.34
2016,2,19,8,45,0.0,94.5,4.75,12.0,94.5,91.86,73.39
2016,2,19,9,0,0.0,109.0,4.9,12.0,109.0,105.88,85.23
2016,2,19,9,15,0.0,122.5,4.9,12.0,122.5,118.76,95.95
2016,2,19,9,30,0.0,136.0,4.9,12.0,136.0,131.6,106.54
2016,2,19,9,45,6.0,158.0,4.9,12.5,161.0,157.49,127.9
2016,2,19,10,0,12.0,180.0,4.9,13.0,186.0,183.26,148.88
2016,2,19,10,15,27.5,205.5,4.75,12.5,220.5,219.2,178.85
2016,2,19,10,30,43.0,231.0,4.6,12.0,255.0,263.66,215.48
2016,2,19,10,45,33.5,231.0,4.5,12.0,250.5,254.16,206.95
2016,2,19,11,0,24.0,231.0,4.4,12.0,246.0,237.94,193.12
2016,2,19,11,15,12.0,150.0,4.25,12.0,157.5,149.32,119.94
2016,2,19,11,30,0.0,69.0,4.1,12.0,69.0,64.27,48.71
2016,2,19,11,45,3.5,137.5,4.0,12.0,140.0,130.98,104.48
2016,2,19,12,0,7.0,206.0,3.9,12.0,211.0,197.69,159.21
2016,2,19,12,15,3.5,175.5,3.8,12.0,178.0,166.11,133.11
2016,2,19,12,30,0.0,145.0,3.7,12.0,145.0,135.17,107.6
2016,2,19,12,45,2.0,167.5,3.65,12.0,169.0,156.88,125.59
2016,2,19,13,0,4.0,190.0,3.6,12.0,193.0,178.11,143.03
2016,2,19,13,15,54.0,239.0,3.45,12.0,273.0,245.45,198.03
2016,2,19,13,30,104.0,288.0,3.3,12.0,353.0,306.18,246.27
2016,2,19,13,45,129.0,280.0,3.2,12.0,357.5,300.73,241.14
2016,2,19,14,0,154.0,272.0,3.1,12.0,362.0,293.77,234.63
2016,2,19,14,15,139.5,258.5,2.95,11.5,337.0,267.21,213.17
2016,2,19,14,30,125.0,245.0,2.8,11.0,312.0,241.91,192.76
2016,2,19,14,45,99.5,225.5,2.65,11.0,277.0,215.02,171.21
2016,2,19,15,0,74.0,206.0,2.5,11.0,242.0,187.22,149.22
2016,2,19,15,15,251.5,173.5,2.4,10.5,280.0,169.08,126.76
2016,2,19,15,30,429.0,141.0,2.3,10.0,318.0,136.72,94.84
2016,2,19,15,45,386.5,135.5,2.2,10.0,281.5,105.28,78.32
2016,2,19,16,0,344.0,130.0,2.1,10.0,245.0,96.89,81.92
2016,2,19,16,15,315.5,113.5,2.0,9.5,207.0,85.94,72.29
2016,2,19,16,30,287.0,97.0,1.9,9.0,169.0,74.59,62.09
2016,2,19,16,45,242.5,79.5,1.8,9.0,131.0,62.11,50.51
2016,2,19,17,0,198.0,62.0,1.7,9.0,93.0,49.21,38.34
2016,2,19,17,15,128.0,43.0,1.65,9.0,60.5,34.77,24.4
2016,2,19,17,30,58.0,24.0,1.6,9.0,28.0,19.87,4.57
2016,2,19,17,45,29.0,12.0,1.6,9.0,14.0,11.44,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,122.0,17.5,2.15,6.0,29.5,91.96,0.0
2016,2,20,7,30,244.0,35.0,2.1,6.0,59.0,189.28,147.47
2016,2,20,7,45,306.0,50.5,2.1,6.5,98.0,246.54,204.36
2016,2,20,8,0,368.0,66.0,2.1,7.0,137.0,307.46,259.11
2016,2,20,8,15,415.0,78.0,2.05,7.5,179.0,357.88,303.19
2016,2,20,8,30,462.0,90.0,2.0,8.0,221.0,409.79,346.75
2016,2,20,8,45,508.0,94.0,2.0,9.0,261.0,456.25,383.88
2016,2,20,9,0,554.0,98.0,2.0,10.0,301.0,500.3,417.79
2016,2,20,9,15,500.0,124.5,1.9,10.0,324.5,497.0,413.1
2016,2,20,9,30,446.0,151.0,1.8,10.0,348.0,494.32,408.76
2016,2,20,9,45,635.5,123.5,1.75,10.5,431.0,603.29,494.07
2016,2,20,10,0,825.0,96.0,1.7,11.0,514.0,706.11,570.22
2016,2,20,10,15,711.5,128.5,1.6,11.0,505.0,664.78,535.1
2016,2,20,10,30,598.0,161.0,1.5,11.0,496.0,615.69,495.2
2016,2,20,10,45,725.5,136.5,1.4,11.5,561.5,675.37,539.11
2016,2,20,11,0,853.0,112.0,1.3,12.0,627.0,728.98,576.13
2016,2,20,11,15,690.5,164.5,1.15,12.0,589.0,661.4,521.27
2016,2,20,11,30,528.0,217.0,1.0,12.0,551.0,587.58,463.04
2016,2,20,11,45,529.5,220.5,0.9,12.5,560.0,578.93,454.82
2016,2,20,12,0,531.0,224.0,0.8,13.0,569.0,568.33,444.43
2016,2,20,12,15,476.0,245.0,0.75,13.0,555.5,537.55,419.72
2016,2,20,12,30,421.0,266.0,0.7,13.0,542.0,507.23,395.57
2016,2,20,12,45,423.0,263.5,0.7,13.0,538.5,488.63,381.15
2016,2,20,13,0,425.0,261.0,0.7,13.0,535.0,468.75,365.41
2016,2,20,13,15,526.5,219.0,0.7,13.0,552.5,461.61,359.3
2016,2,20,13,30,628.0,177.0,0.7,13.0,570.0,447.64,346.75
2016,2,20,13,45,755.0,136.0,0.75,13.5,592.5,434.7,333.0
2016,2,20,14,0,882.0,95.0,0.8,14.0,615.0,413.3,310.81
2016,2,20,14,15,871.0,93.0,0.85,13.5,586.5,366.51,270.77
2016,2,20,14,30,860.0,91.0,0.9,13.0,558.0,319.18,229.45
2016,2,20,14,45,849.0,87.0,0.95,13.0,523.5,269.78,185.58
2016,2,20,15,0,838.0,83.0,1.0,13.0,489.0,220.33,142.16
2016,2,20,15,15,816.5,80.0,1.0,13.0,448.5,170.46,101.13
2016,2,20,15,30,795.0,77.0,1.0,13.0,408.0,122.02,66.64
2016,2,20,15,45,770.5,71.5,1.05,13.0,364.0,73.08,42.04
2016,2,20,16,0,746.0,66.0,1.1,13.0,320.0,48.43,37.95
2016,2,20,16,15,702.5,61.5,1.15,12.5,272.0,46.49,36.33
2016,2,20,16,30,659.0,57.0,1.2,12.0,224.0,40.6,31.04
2016,2,20,16,45,593.5,49.5,1.3,11.5,176.0,36.32,27.06
2016,2,20,17,0,528.0,42.0,1.4,11.0,128.0,31.88,22.77
2016,2,20,17,15,410.5,32.0,1.45,10.5,85.0,24.93,15.93
2016,2,20,17,30,293.0,22.0,1.5,10.0,42.0,17.66,4.8
2016,2,20,17,45,146.5,11.0,1.6,10.0,21.0,10.48,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,209.5,15.5,1.85,7.5,37.0,133.43,24.67
2016,2,21,7,30,419.0,31.0,1.9,8.0,74.0,272.88,214.11
2016,2,21,7,45,515.5,39.0,1.95,9.0,121.5,346.5,284.59
2016,2,21,8,0,612.0,47.0,2.0,10.0,169.0,420.86,349.5
2016,2,21,8,15,669.0,53.0,2.0,10.5,218.5,479.21,399.16
2016,2,21,8,30,726.0,59.0,2.0,11.0,268.0,538.49,447.3
2016,2,21,8,45,766.0,62.5,2.0,11.5,316.5,584.33,483.0
2016,2,21,9,0,806.0,66.0,2.0,12.0,365.0,629.31,516.7
2016,2,21,9,15,831.5,69.0,1.95,12.0,409.5,662.55,540.74
2016,2,21,9,30,857.0,72.0,1.9,12.0,454.0,693.69,562.22
2016,2,21,9,45,876.5,74.0,1.9,12.5,494.0,712.12,573.26
2016,2,21,10,0,896.0,76.0,1.9,13.0,534.0,732.87,585.99
2016,2,21,10,15,908.5,78.0,1.85,13.0,567.0,745.68,593.51
2016,2,21,10,30,921.0,80.0,1.8,13.0,600.0,755.33,598.84
2016,2,21,10,45,930.0,81.5,1.75,13.5,626.5,758.64,598.6
2016,2,21,11,0,939.0,83.0,1.7,14.0,653.0,758.6,596.14
2016,2,21,11,15,944.0,83.5,1.65,14.0,671.5,751.28,589.73
2016,2,21,11,30,949.0,84.0,1.6,14.0,690.0,740.62,581.16
2016,2,21,11,45,951.0,85.0,1.6,14.5,700.5,725.15,568.08
2016,2,21,12,0,953.0,86.0,1.6,15.0,711.0,706.47,552.29
2016,2,21,12,15,953.0,86.5,1.65,15.0,713.0,682.91,534.22
2016,2,21,12,30,953.0,87.0,1.7,15.0,715.0,656.39,513.65
2016,2,21,12,45,947.5,88.0,1.8,15.0,708.5,624.41,488.89
2016,2,21,13,0,942.0,89.0,1.9,15.0,702.0,590.05,461.7
2016,2,21,13,15,937.0,88.0,1.95,15.0,687.5,551.86,430.67
2016,2,21,13,30,932.0,87.0,2.0,15.0,673.0,511.67,397.26
2016,2,21,13,45,921.0,87.0,2.15,15.0,650.5,468.03,360.58
2016,2,21,14,0,910.0,87.0,2.3,15.0,628.0,423.23,321.87
2016,2,21,14,15,898.5,85.5,2.4,15.0,598.5,376.01,280.16
2016,2,21,14,30,887.0,84.0,2.5,15.0,569.0,328.15,237.13
2016,2,21,14,45,870.0,82.0,2.6,15.0,533.0,273.46,188.52
2016,2,21,15,0,853.0,80.0,2.7,15.0,497.0,223.49,144.33
2016,2,21,15,15,830.0,77.0,2.7,14.5,455.5,172.56,102.18
2016,2,21,15,30,807.0,74.0,2.7,14.0,414.0,123.19,66.54
2016,2,21,15,45,777.5,70.0,2.7,14.0,368.5,74.59,41.62
2016,2,21,16,0,748.0,66.0,2.7,14.0,323.0,48.24,37.6
2016,2,21,16,15,702.5,61.5,2.7,13.5,274.5,46.29,35.97
2016,2,21,16,30,657.0,57.0,2.7,13.0,226.0,40.42,30.72
2016,2,21,16,45,593.0,49.5,2.7,12.5,178.0,36.14,26.78
2016,2,21,17,0,529.0,42.0,2.7,12.0,130.0,31.7,22.52
2016,2,21,17,15,413.5,32.5,2.65,11.5,87.0,25.22,16.18
2016,2,21,17,30,298.0,23.0,2.6,11.0,44.0,18.46,6.34
2016,2,21,17,45,149.0,11.5,2.6,11.0,22.0,10.96,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,15.5,1.85,9.5,40.0,144.65,50.24
2016,2,22,7,30,459.0,31.0,1.9,10.0,80.0,294.66,231.69
2016,2,22,7,45,547.5,38.5,1.95,10.5,128.0,360.06,294.75
2016,2,22,8,0,636.0,46.0,2.0,11.0,176.0,436.29,361.12
2016,2,22,8,15,691.0,51.5,2.0,11.0,225.5,493.71,410.35
2016,2,22,8,30,746.0,57.0,2.0,11.0,275.0,551.94,458.16
