Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,781.0,61.0,2.05,11.5,323.5,595.73,492.27
2016,2,22,9,0,816.0,65.0,2.1,12.0,372.0,638.44,524.34
2016,2,22,9,15,841.0,68.0,2.1,12.5,416.5,671.61,547.29
2016,2,22,9,30,866.0,71.0,2.1,13.0,461.0,702.65,567.94
2016,2,22,9,45,883.5,73.5,2.15,13.5,501.0,720.4,578.76
2016,2,22,10,0,901.0,76.0,2.2,14.0,541.0,740.43,591.29
2016,2,22,10,15,913.5,78.0,2.2,14.0,574.5,753.29,599.27
2016,2,22,10,30,926.0,80.0,2.2,14.0,608.0,762.98,605.07
2016,2,22,10,45,934.0,82.0,2.2,14.5,634.5,766.13,605.14
2016,2,22,11,0,942.0,84.0,2.2,15.0,661.0,765.88,602.96
2016,2,22,11,15,948.0,84.5,2.15,15.0,679.5,759.2,597.07
2016,2,22,11,30,954.0,85.0,2.1,15.0,698.0,749.14,588.96
2016,2,22,11,45,956.5,86.0,2.1,15.5,709.0,733.87,576.13
2016,2,22,12,0,959.0,87.0,2.1,16.0,720.0,715.35,560.34
2016,2,22,12,15,960.0,87.0,2.1,16.0,722.5,691.7,541.74
2016,2,22,12,30,961.0,87.0,2.1,16.0,725.0,665.04,520.65
2016,2,22,12,45,955.5,88.5,2.15,16.5,719.0,633.23,494.66
2016,2,22,13,0,950.0,90.0,2.2,17.0,713.0,599.0,466.41
2016,2,22,13,15,946.0,89.5,2.2,17.0,699.0,561.4,435.72
2016,2,22,13,30,942.0,89.0,2.2,17.0,685.0,521.69,402.65
2016,2,22,13,45,933.5,88.5,2.2,17.0,663.0,478.13,365.8
2016,2,22,14,0,925.0,88.0,2.2,17.0,641.0,433.18,326.95
2016,2,22,14,15,915.0,86.0,2.1,17.0,612.0,385.25,284.71
2016,2,22,14,30,905.0,84.0,2.0,17.0,583.0,336.54,241.15
2016,2,22,14,45,827.5,88.0,1.95,17.0,522.5,271.43,186.77
2016,2,22,15,0,750.0,92.0,1.9,17.0,462.0,216.99,142.03
2016,2,22,15,15,694.5,96.0,1.75,16.5,417.0,167.64,103.01
2016,2,22,15,30,639.0,100.0,1.6,16.0,372.0,127.35,75.5
2016,2,22,15,45,702.0,84.5,1.45,15.5,353.5,81.13,47.16
2016,2,22,16,0,765.0,69.0,1.3,15.0,335.0,50.63,39.56
2016,2,22,16,15,721.5,64.0,1.3,14.5,286.0,48.34,37.66
2016,2,22,16,30,678.0,59.0,1.3,14.0,237.0,41.91,31.96
2016,2,22,16,45,608.0,52.5,1.3,13.5,187.5,38.53,28.84
2016,2,22,17,0,538.0,46.0,1.3,13.0,138.0,35.09,25.48
2016,2,22,17,15,421.5,36.0,1.35,12.5,93.0,28.29,18.86
2016,2,22,17,30,305.0,26.0,1.4,12.0,48.0,21.2,9.08
2016,2,22,17,45,152.5,13.0,1.45,12.0,24.0,12.39,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,218.5,17.0,1.55,10.0,41.5,143.99,66.89
2016,2,23,7,30,437.0,34.0,1.6,10.0,83.0,289.01,228.82
2016,2,23,7,45,530.0,42.5,1.65,10.5,131.5,363.17,297.24
2016,2,23,8,0,623.0,51.0,1.7,11.0,180.0,442.37,365.35
2016,2,23,8,15,679.0,56.5,1.8,11.5,230.5,495.37,410.34
2016,2,23,8,30,735.0,62.0,1.9,12.0,281.0,554.29,457.91
2016,2,23,8,45,774.5,65.5,2.0,12.5,330.0,600.42,493.78
2016,2,23,9,0,814.0,69.0,2.1,13.0,379.0,645.6,527.75
2016,2,23,9,15,839.5,72.5,2.1,13.0,424.5,679.79,552.21
2016,2,23,9,30,865.0,76.0,2.1,13.0,470.0,711.82,574.51
2016,2,23,9,45,883.5,78.0,2.1,13.5,510.0,734.63,588.62
2016,2,23,10,0,902.0,80.0,2.1,14.0,550.0,749.78,597.07
2016,2,23,10,15,915.0,82.0,1.95,14.0,583.5,762.98,604.09
2016,2,23,10,30,928.0,84.0,1.8,14.0,617.0,772.98,608.73
2016,2,23,10,45,935.0,86.0,1.7,14.5,643.5,775.33,607.26
2016,2,23,11,0,942.0,88.0,1.6,15.0,670.0,774.29,603.55
2016,2,23,11,15,947.5,89.0,1.55,15.0,688.5,767.7,597.7
2016,2,23,11,30,953.0,90.0,1.5,15.0,707.0,757.73,589.65
2016,2,23,11,45,953.0,92.0,1.45,15.5,717.0,741.7,576.02
2016,2,23,12,0,953.0,94.0,1.4,16.0,727.0,722.48,559.54
2016,2,23,12,15,953.5,94.0,1.3,16.0,729.5,698.5,540.17
2016,2,23,12,30,954.0,94.0,1.2,16.0,732.0,671.55,518.48
2016,2,23,12,45,944.5,97.0,1.2,16.5,724.5,638.89,492.26
2016,2,23,13,0,935.0,100.0,1.2,17.0,717.0,604.02,464.06
2016,2,23,13,15,930.5,99.0,1.1,17.0,702.5,566.02,433.21
2016,2,23,13,30,926.0,98.0,1.0,17.0,688.0,525.98,400.21
2016,2,23,13,45,916.5,97.0,0.95,17.5,666.0,481.97,363.16
2016,2,23,14,0,907.0,96.0,0.9,18.0,644.0,433.56,322.13
2016,2,23,14,15,896.0,94.5,0.85,18.0,614.5,385.8,281.31
2016,2,23,14,30,885.0,93.0,0.8,18.0,585.0,337.43,239.22
2016,2,23,14,45,866.0,91.5,0.75,18.0,548.0,286.74,195.21
2016,2,23,15,0,847.0,90.0,0.7,18.0,511.0,236.7,152.22
2016,2,23,15,15,626.0,121.5,0.65,17.5,419.0,181.04,115.65
2016,2,23,15,30,405.0,153.0,0.6,17.0,327.0,149.67,102.03
2016,2,23,15,45,375.0,143.0,0.55,17.0,291.0,115.86,82.1
2016,2,23,16,0,345.0,133.0,0.5,17.0,255.0,98.74,81.03
2016,2,23,16,15,324.0,116.0,0.55,16.5,217.5,87.58,71.65
2016,2,23,16,30,303.0,99.0,0.6,16.0,180.0,76.01,61.65
2016,2,23,16,45,260.0,82.0,0.7,15.5,141.5,63.97,50.98
2016,2,23,17,0,217.0,65.0,0.8,15.0,103.0,51.52,39.67
2016,2,23,17,15,158.0,46.5,0.9,14.5,69.5,37.54,26.71
2016,2,23,17,30,99.0,28.0,1.0,14.0,36.0,23.1,11.12
2016,2,23,17,45,49.5,14.0,1.1,14.0,18.0,13.34,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,32.5,4.5,1.1,10.5,5.0,0.0,0.0
2016,2,24,7,0,65.0,9.0,1.1,11.0,10.0,36.77,0.0
2016,2,24,7,15,207.5,23.0,1.2,11.0,44.0,148.93,81.74
2016,2,24,7,30,350.0,37.0,1.3,11.0,78.0,249.92,198.29
2016,2,24,7,45,444.5,46.5,1.4,11.5,124.0,323.77,264.91
2016,2,24,8,0,539.0,56.0,1.5,12.0,170.0,402.83,332.48
2016,2,24,8,15,596.0,62.5,1.45,12.0,218.5,459.81,380.25
2016,2,24,8,30,653.0,69.0,1.4,12.0,267.0,518.07,427.09
2016,2,24,8,45,696.0,73.0,1.4,12.5,314.5,564.76,462.7
2016,2,24,9,0,739.0,77.0,1.4,13.0,362.0,607.84,494.43
2016,2,24,9,15,765.5,80.5,1.3,13.0,405.5,641.56,518.01
2016,2,24,9,30,792.0,84.0,1.2,13.0,449.0,673.33,538.99
2016,2,24,9,45,813.5,86.0,1.2,13.5,488.0,697.57,554.02
2016,2,24,10,0,835.0,88.0,1.2,14.0,527.0,719.24,567.09
2016,2,24,10,15,848.5,90.5,1.15,14.5,559.5,732.83,573.75
2016,2,24,10,30,862.0,93.0,1.1,15.0,592.0,743.38,578.33
2016,2,24,10,45,871.5,94.0,1.1,15.5,618.0,746.18,578.16
2016,2,24,11,0,881.0,95.0,1.1,16.0,644.0,741.99,573.31
2016,2,24,11,15,887.0,96.5,1.05,16.0,662.0,736.79,568.44
2016,2,24,11,30,893.0,98.0,1.0,16.0,680.0,728.37,561.47
2016,2,24,11,45,897.0,98.0,1.0,16.5,690.5,713.86,549.41
2016,2,24,12,0,901.0,98.0,1.0,17.0,701.0,696.26,534.91
2016,2,24,12,15,901.0,98.5,0.95,17.0,703.5,673.57,517.1
2016,2,24,12,30,901.0,99.0,0.9,17.0,706.0,648.1,497.11
2016,2,24,12,45,894.0,101.0,0.85,17.0,699.0,617.32,472.99
2016,2,24,13,0,887.0,103.0,0.8,17.0,692.0,584.36,446.92
2016,2,24,13,15,882.0,102.0,0.75,17.0,678.0,547.69,417.69
2016,2,24,13,30,877.0,101.0,0.7,17.0,664.0,507.23,385.08
2016,2,24,13,45,869.5,99.5,0.7,17.0,643.0,464.87,350.61
2016,2,24,14,0,862.0,98.0,0.7,17.0,622.0,421.25,314.23
2016,2,24,14,15,850.5,96.0,0.7,17.0,593.5,374.76,274.78
2016,2,24,14,30,839.0,94.0,0.7,17.0,565.0,327.82,234.12
2016,2,24,14,45,823.0,92.0,0.7,17.0,529.5,279.52,192.07
2016,2,24,15,0,807.0,90.0,0.7,17.0,494.0,231.66,150.69
2016,2,24,15,15,785.0,86.5,0.7,17.0,454.0,182.33,110.13
2016,2,24,15,30,763.0,83.0,0.7,17.0,414.0,134.54,75.04
2016,2,24,15,45,732.0,79.0,0.7,17.0,369.0,87.74,49.31
2016,2,24,16,0,701.0,75.0,0.7,17.0,324.0,49.88,38.54
2016,2,24,16,15,657.5,69.5,0.8,16.5,276.5,47.69,36.79
2016,2,24,16,30,614.0,64.0,0.9,16.0,229.0,45.46,34.86
2016,2,24,16,45,548.5,56.0,1.0,15.5,181.5,41.01,30.83
2016,2,24,17,0,483.0,48.0,1.1,15.0,134.0,36.39,26.48
2016,2,24,17,15,375.5,37.5,1.2,14.5,91.5,29.24,19.66
2016,2,24,17,30,268.0,27.0,1.3,14.0,49.0,21.76,10.76
2016,2,24,17,45,134.0,13.5,1.4,14.0,24.5,12.87,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.8,11.0,12.0,33.62,0.0
2016,2,25,7,15,184.5,25.5,0.85,11.5,46.0,142.27,86.68
2016,2,25,7,30,314.0,41.0,0.9,12.0,80.0,237.01,187.98
2016,2,25,7,45,397.5,53.0,0.95,12.5,124.5,307.1,250.07
2016,2,25,8,0,481.0,65.0,1.0,13.0,169.0,381.72,313.01
2016,2,25,8,15,538.5,73.0,0.95,13.0,216.5,439.71,360.72
2016,2,25,8,30,596.0,81.0,0.9,13.0,264.0,498.96,407.46
2016,2,25,8,45,640.0,86.0,0.9,13.5,311.0,546.57,443.14
2016,2,25,9,0,684.0,91.0,0.9,14.0,358.0,593.79,477.32
2016,2,25,9,15,712.0,95.5,0.9,14.5,401.0,628.44,501.06
2016,2,25,9,30,740.0,100.0,0.9,15.0,444.0,661.37,523.02
2016,2,25,9,45,767.5,100.5,0.9,15.5,483.5,687.25,539.18
2016,2,25,10,0,795.0,101.0,0.9,16.0,523.0,708.37,551.64
2016,2,25,10,15,809.5,103.5,0.9,16.5,555.5,722.47,559.13
2016,2,25,10,30,824.0,106.0,0.9,17.0,588.0,733.63,564.67
2016,2,25,10,45,569.0,191.5,0.95,17.5,531.0,630.66,486.81
2016,2,25,11,0,314.0,277.0,1.0,18.0,474.0,518.81,400.83
2016,2,25,11,15,589.0,193.0,0.95,18.0,575.5,632.71,488.11
2016,2,25,11,30,864.0,109.0,0.9,18.0,677.0,726.3,555.56
2016,2,25,11,45,868.5,109.5,0.85,18.5,688.0,712.39,541.96
2016,2,25,12,0,873.0,110.0,0.8,19.0,699.0,695.42,527.51
2016,2,25,12,15,874.0,110.0,0.75,19.0,701.5,672.7,509.95
2016,2,25,12,30,875.0,110.0,0.7,19.0,704.0,647.22,490.29
2016,2,25,12,45,876.5,108.0,0.65,19.0,699.0,617.42,467.36
2016,2,25,13,0,878.0,106.0,0.6,19.0,694.0,585.1,442.23
2016,2,25,13,15,874.0,105.5,0.55,19.0,681.0,548.96,413.81
2016,2,25,13,30,870.0,105.0,0.5,19.0,668.0,510.91,383.37
2016,2,25,13,45,858.5,105.5,0.45,19.0,646.0,468.77,349.26
2016,2,25,14,0,847.0,106.0,0.4,19.0,624.0,425.69,313.66
2016,2,25,14,15,835.5,104.0,0.4,19.0,596.0,379.69,275.39
2016,2,25,14,30,824.0,102.0,0.4,19.0,568.0,333.27,235.94
2016,2,25,14,45,804.5,100.5,0.4,19.0,532.5,285.07,194.87
2016,2,25,15,0,785.0,99.0,0.4,19.0,497.0,237.7,154.69
2016,2,25,15,15,762.5,95.5,0.5,18.5,456.5,184.49,111.94
2016,2,25,15,30,740.0,92.0,0.6,18.0,416.0,137.24,77.43
2016,2,25,15,45,711.5,87.0,0.75,17.5,371.5,90.38,50.87
2016,2,25,16,0,683.0,82.0,0.9,17.0,327.0,54.98,43.02
2016,2,25,16,15,639.0,75.5,0.95,16.5,279.5,52.22,40.77
2016,2,25,16,30,595.0,69.0,1.0,16.0,232.0,49.37,38.32
2016,2,25,16,45,538.0,60.0,1.1,15.5,185.0,44.24,33.7
2016,2,25,17,0,481.0,51.0,1.2,15.0,138.0,38.89,28.7
2016,2,25,17,15,376.5,40.0,1.2,14.5,95.0,31.38,21.57
2016,2,25,17,30,272.0,29.0,1.2,14.0,52.0,23.52,12.61
2016,2,25,17,45,136.0,14.5,1.25,14.0,26.0,13.82,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.85,12.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.9,12.0,11.0,10.48,0.0
2016,2,26,7,15,68.0,28.5,1.0,12.0,37.5,83.03,52.37
2016,2,26,7,30,136.0,46.0,1.1,12.0,64.0,142.41,112.65
2016,2,26,7,45,172.5,66.0,1.2,12.0,98.0,189.99,155.41
2016,2,26,8,0,209.0,86.0,1.3,12.0,132.0,238.81,198.09
2016,2,26,8,15,233.0,105.0,1.35,12.5,168.0,279.77,232.65
2016,2,26,8,30,257.0,124.0,1.4,13.0,204.0,321.08,266.39
2016,2,26,8,45,284.0,138.0,1.5,13.5,239.5,358.22,296.07
2016,2,26,9,0,311.0,152.0,1.6,14.0,275.0,395.64,325.23
2016,2,26,9,15,354.0,163.0,1.6,14.0,318.0,440.64,360.32
2016,2,26,9,30,397.0,174.0,1.6,14.0,361.0,496.93,403.08
2016,2,26,9,45,477.0,168.5,1.65,14.5,411.0,550.3,443.26
2016,2,26,10,0,557.0,163.0,1.7,15.0,461.0,603.32,482.32
2016,2,26,10,15,588.0,164.0,1.7,15.0,495.5,630.69,501.43
2016,2,26,10,30,619.0,165.0,1.7,15.0,530.0,651.75,516.05
2016,2,26,10,45,528.0,206.5,1.7,15.0,527.5,618.78,488.64
2016,2,26,11,0,437.0,248.0,1.7,15.0,525.0,587.46,462.79
2016,2,26,11,15,415.0,263.0,1.7,15.0,531.5,570.61,449.36
2016,2,26,11,30,393.0,278.0,1.7,15.0,538.0,560.45,440.61
2016,2,26,11,45,491.0,246.5,1.75,15.5,576.5,591.56,464.12
2016,2,26,12,0,589.0,215.0,1.8,16.0,615.0,611.57,478.75
2016,2,26,12,15,731.0,162.5,1.85,16.0,660.5,636.3,498.05
2016,2,26,12,30,873.0,110.0,1.9,16.0,706.0,649.48,508.21
2016,2,26,12,45,696.0,174.0,2.0,16.0,647.0,577.45,451.94
2016,2,26,13,0,519.0,238.0,2.1,16.0,588.0,510.05,399.28
2016,2,26,13,15,689.5,171.5,2.15,15.5,626.5,516.36,404.77
2016,2,26,13,30,860.0,105.0,2.2,15.0,665.0,509.38,398.03
2016,2,26,13,45,660.0,170.0,2.3,15.0,591.5,440.31,342.67
2016,2,26,14,0,460.0,235.0,2.4,15.0,518.0,384.35,298.51
2016,2,26,14,15,642.0,165.5,2.45,15.0,541.5,365.1,278.26
2016,2,26,14,30,824.0,96.0,2.5,15.0,565.0,330.89,242.99
2016,2,26,14,45,811.0,92.5,2.6,15.0,530.5,282.56,199.55
2016,2,26,15,0,798.0,89.0,2.7,15.0,496.0,234.42,156.57
2016,2,26,15,15,532.5,135.5,2.7,14.5,397.5,184.69,125.13
2016,2,26,15,30,267.0,182.0,2.7,14.0,299.0,166.52,122.98
2016,2,26,15,45,133.5,134.5,2.7,13.5,193.0,114.76,87.92
2016,2,26,16,0,0.0,87.0,2.7,13.0,87.0,79.44,65.47
2016,2,26,16,15,0.0,74.5,2.55,12.5,74.5,68.42,55.9
2016,2,26,16,30,0.0,62.0,2.4,12.0,62.0,57.31,46.05
2016,2,26,16,45,0.0,49.5,2.3,12.0,49.5,46.01,35.78
2016,2,26,17,0,0.0,37.0,2.2,12.0,37.0,34.36,25.06
2016,2,26,17,15,0.0,25.5,2.05,11.5,25.5,23.66,15.16
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,12.97,4.77
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,6.67,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,77.5,7.0,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,155.0,14.0,1.5,10.0,19.0,82.55,0.0
2016,2,27,7,15,298.5,25.5,1.5,10.0,57.0,204.28,143.47
2016,2,27,7,30,442.0,37.0,1.5,10.0,95.0,302.99,244.89
2016,2,27,7,45,522.5,45.0,1.55,10.5,142.5,371.58,306.49
2016,2,27,8,0,603.0,53.0,1.6,11.0,190.0,444.32,368.52
2016,2,27,8,15,654.5,59.0,1.55,11.5,239.0,499.82,413.92
2016,2,27,8,30,706.0,65.0,1.5,12.0,288.0,552.71,455.3
2016,2,27,8,45,739.0,69.5,1.5,12.5,335.5,595.63,487.45
2016,2,27,9,0,772.0,74.0,1.5,13.0,383.0,637.43,517.38
2016,2,27,9,15,796.5,77.0,1.4,13.0,426.5,669.98,539.17
2016,2,27,9,30,821.0,80.0,1.3,13.0,470.0,700.46,558.94
2016,2,27,9,45,839.0,82.5,1.2,13.5,509.0,723.25,571.67
2016,2,27,10,0,857.0,85.0,1.1,14.0,548.0,743.31,582.22
2016,2,27,10,15,870.0,87.0,1.05,14.0,580.5,756.16,589.22
2016,2,27,10,30,883.0,89.0,1.0,14.0,613.0,761.38,590.97
2016,2,27,10,45,744.0,139.5,0.95,14.5,594.0,714.74,554.91
2016,2,27,11,0,605.0,190.0,0.9,15.0,575.0,656.52,508.9
2016,2,27,11,15,761.5,141.0,0.9,15.0,639.5,709.37,548.92
2016,2,27,11,30,918.0,92.0,0.9,15.0,704.0,751.1,577.94
2016,2,27,11,45,921.0,92.5,0.95,15.5,714.5,735.98,566.08
2016,2,27,12,0,924.0,93.0,1.0,16.0,725.0,717.71,552.08
2016,2,27,12,15,715.5,171.0,1.0,16.0,661.5,637.5,491.06
2016,2,27,12,30,507.0,249.0,1.0,16.0,598.0,556.76,429.67
2016,2,27,12,45,695.5,179.5,1.0,16.0,654.5,585.03,452.01
2016,2,27,13,0,884.0,110.0,1.0,16.0,711.0,599.01,461.63
2016,2,27,13,15,879.5,109.5,1.0,16.0,697.0,562.2,432.19
2016,2,27,13,30,875.0,109.0,1.0,16.0,683.0,523.49,401.11
2016,2,27,13,45,704.5,158.5,1.05,16.0,611.0,452.08,345.83
2016,2,27,14,0,534.0,208.0,1.1,16.0,539.0,392.63,299.87
2016,2,27,14,15,567.0,186.0,1.1,16.0,524.0,357.82,270.23
2016,2,27,14,30,600.0,164.0,1.1,16.0,509.0,319.8,236.81
2016,2,27,14,45,600.0,152.5,1.1,16.0,480.0,277.68,200.22
2016,2,27,15,0,600.0,141.0,1.1,16.0,451.0,235.0,163.14
2016,2,27,15,15,695.0,111.0,1.1,15.5,442.0,191.47,122.45
2016,2,27,15,30,790.0,81.0,1.1,15.0,433.0,143.13,80.65
2016,2,27,15,45,627.0,97.5,1.1,15.0,359.0,98.85,59.1
2016,2,27,16,0,464.0,114.0,1.1,15.0,285.0,78.89,64.42
2016,2,27,16,15,564.0,87.5,1.15,14.5,266.5,61.38,49.2
2016,2,27,16,30,664.0,61.0,1.2,14.0,248.0,42.56,32.57
2016,2,27,16,45,603.5,54.0,1.25,13.5,199.0,38.86,29.23
2016,2,27,17,0,543.0,47.0,1.3,13.0,150.0,35.03,25.6
2016,2,27,17,15,438.5,38.0,1.35,12.5,105.0,29.21,20.0
2016,2,27,17,30,334.0,29.0,1.4,12.0,60.0,23.17,13.22
2016,2,27,17,45,167.0,14.5,1.5,12.0,30.0,11.44,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.0,9.5,8.5,8.1,0.0
2016,2,28,7,0,0.0,17.0,2.0,10.0,17.0,16.2,0.0
2016,2,28,7,15,133.0,33.0,2.0,10.5,51.0,123.91,88.74
2016,2,28,7,30,266.0,49.0,2.0,11.0,85.0,225.91,183.09
2016,2,28,7,45,323.0,64.5,2.05,11.5,126.5,283.56,234.73
2016,2,28,8,0,380.0,80.0,2.1,12.0,168.0,344.32,287.13
2016,2,28,8,15,421.0,93.0,2.1,12.0,211.5,394.36,329.49
2016,2,28,8,30,462.0,106.0,2.1,12.0,255.0,445.39,371.24
2016,2,28,8,45,508.5,109.0,2.1,12.5,296.0,488.57,405.15
2016,2,28,9,0,555.0,112.0,2.1,13.0,337.0,537.43,442.35
2016,2,28,9,15,350.0,162.0,2.05,13.0,309.5,439.44,361.14
2016,2,28,9,30,145.0,212.0,2.0,13.0,282.0,339.32,276.9
2016,2,28,9,45,275.0,211.0,1.95,13.5,356.5,442.16,359.83
2016,2,28,10,0,405.0,210.0,1.9,14.0,431.0,546.34,439.61
2016,2,28,10,15,416.5,221.5,1.85,14.0,460.0,565.08,451.78
2016,2,28,10,30,428.0,233.0,1.8,14.0,489.0,581.97,463.1
2016,2,28,10,45,270.5,267.0,1.8,14.5,431.0,486.27,386.3
2016,2,28,11,0,113.0,301.0,1.8,15.0,373.0,383.16,303.33
2016,2,28,11,15,77.0,292.0,1.8,15.0,342.0,343.33,271.95
2016,2,28,11,30,41.0,283.0,1.8,15.0,311.0,304.75,240.99
2016,2,28,11,45,162.5,301.0,1.85,15.0,413.0,409.42,324.44
2016,2,28,12,0,284.0,319.0,1.9,15.0,515.0,506.54,398.79
2016,2,28,12,15,236.5,327.0,1.95,15.0,490.5,467.57,367.69
2016,2,28,12,30,189.0,335.0,2.0,15.0,466.0,434.87,342.07
2016,2,28,12,45,233.5,326.0,2.05,15.0,486.5,443.04,348.76
2016,2,28,13,0,278.0,317.0,2.1,15.0,507.0,449.01,353.19
2016,2,28,13,15,427.5,263.5,2.1,15.0,549.0,465.59,366.02
2016,2,28,13,30,577.0,210.0,2.1,15.0,591.0,470.07,368.15
2016,2,28,13,45,693.0,169.5,2.1,15.0,613.0,459.29,357.06
2016,2,28,14,0,809.0,129.0,2.1,15.0,635.0,440.17,337.9
2016,2,28,14,15,594.0,181.5,2.05,15.0,544.0,365.71,279.08
2016,2,28,14,30,379.0,234.0,2.0,15.0,453.0,313.58,239.71
2016,2,28,14,45,325.0,228.5,2.0,15.0,408.0,272.51,206.82
2016,2,28,15,0,271.0,223.0,2.0,15.0,363.0,236.19,178.28
2016,2,28,15,15,232.0,208.0,1.95,15.0,321.5,205.63,154.64
2016,2,28,15,30,193.0,193.0,1.9,15.0,280.0,174.03,131.28
2016,2,28,15,45,96.5,154.5,1.9,15.0,198.0,127.78,98.87
2016,2,28,16,0,0.0,116.0,1.9,15.0,116.0,102.61,85.19
2016,2,28,16,15,0.0,99.5,1.85,14.5,99.5,88.65,73.27
2016,2,28,16,30,0.0,83.0,1.8,14.0,83.0,74.53,60.95
2016,2,28,16,45,0.0,67.0,1.75,13.5,67.0,60.66,48.61
2016,2,28,17,0,0.0,51.0,1.7,13.0,51.0,46.64,35.91
2016,2,28,17,15,0.0,35.5,1.8,12.5,35.5,32.88,23.25
2016,2,28,17,30,0.0,20.0,1.9,12.0,20.0,18.56,9.67
2016,2,28,17,45,0.0,10.0,2.0,11.5,10.0,9.27,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,87.0,8.0,1.45,9.5,12.0,44.32,0.0
2016,2,29,7,0,174.0,16.0,1.4,10.0,24.0,116.41,0.0
2016,2,29,7,15,311.5,28.0,1.45,10.5,64.0,218.28,166.31
2016,2,29,7,30,449.0,40.0,1.5,11.0,104.0,316.36,257.43
2016,2,29,7,45,535.0,47.5,1.55,11.5,153.0,388.96,321.02
2016,2,29,8,0,621.0,55.0,1.6,12.0,202.0,465.96,385.52
2016,2,29,8,15,671.0,60.5,1.55,12.5,252.0,521.12,429.75
2016,2,29,8,30,721.0,66.0,1.5,13.0,302.0,573.72,470.14
2016,2,29,8,45,750.0,71.5,1.5,13.5,349.0,615.81,501.0
2016,2,29,9,0,779.0,77.0,1.5,14.0,396.0,656.58,529.1
2016,2,29,9,15,802.0,80.0,1.5,14.5,440.0,688.42,549.86
2016,2,29,9,30,825.0,83.0,1.5,15.0,484.0,718.11,568.7
2016,2,29,9,45,837.0,87.5,1.5,15.5,521.5,738.9,580.89
2016,2,29,10,0,849.0,92.0,1.5,16.0,559.0,756.81,591.02
2016,2,29,10,15,861.5,94.0,1.45,16.0,591.5,769.24,597.87
2016,2,29,10,30,874.0,96.0,1.4,16.0,624.0,778.56,602.64
2016,2,29,10,45,888.5,95.0,1.35,16.5,651.0,778.46,599.83
2016,2,29,11,0,903.0,94.0,1.3,17.0,678.0,779.91,598.33
2016,2,29,11,15,908.5,94.5,1.3,17.0,696.0,772.96,592.82
2016,2,29,11,30,914.0,95.0,1.3,17.0,714.0,762.76,585.27
2016,2,29,11,45,923.5,92.5,1.3,17.5,725.5,749.04,574.36
2016,2,29,12,0,933.0,90.0,1.3,18.0,737.0,732.01,561.31
2016,2,29,12,15,933.5,90.0,1.25,18.0,739.5,708.21,542.95
2016,2,29,12,30,934.0,90.0,1.2,18.0,742.0,681.5,522.32
2016,2,29,12,45,749.0,159.0,1.2,18.5,679.0,605.87,463.96
2016,2,29,13,0,564.0,228.0,1.2,19.0,616.0,534.46,408.84
2016,2,29,13,15,473.0,255.0,1.15,19.0,576.0,485.45,371.3
2016,2,29,13,30,382.0,282.0,1.1,19.0,536.0,441.47,337.25
2016,2,29,13,45,469.5,242.5,1.05,19.0,545.0,426.01,324.38
2016,2,29,14,0,557.0,203.0,1.0,19.0,554.0,403.52,304.76
2016,2,29,14,15,708.5,148.5,0.9,19.0,574.0,383.38,284.23
2016,2,29,14,30,860.0,94.0,0.8,19.0,594.0,351.87,252.56
2016,2,29,14,45,840.0,93.0,0.75,19.0,558.0,301.71,209.18
2016,2,29,15,0,820.0,92.0,0.7,19.0,522.0,252.36,166.61
2016,2,29,15,15,799.0,89.0,0.6,19.0,480.5,202.22,124.65
2016,2,29,15,30,778.0,86.0,0.5,19.0,439.0,153.53,87.16
2016,2,29,15,45,641.0,98.0,0.4,19.0,369.0,106.06,61.23
2016,2,29,16,0,504.0,110.0,0.3,19.0,299.0,78.12,62.56
2016,2,29,16,15,462.0,102.5,0.25,18.5,257.5,72.02,57.6
2016,2,29,16,30,420.0,95.0,0.2,18.0,216.0,68.3,54.52
2016,2,29,16,45,371.5,81.5,0.2,17.5,173.5,59.83,47.14
2016,2,29,17,0,323.0,68.0,0.2,17.0,131.0,51.0,39.21
2016,2,29,17,15,256.0,51.5,0.2,16.5,92.5,39.34,28.59
2016,2,29,17,30,189.0,35.0,0.2,16.0,54.0,27.2,16.99
2016,2,29,17,45,94.5,17.5,0.2,16.0,27.0,13.72,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,10.96,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,25.69,0.0
2016,3,1,7,15,149.0,36.0,1.65,11.5,57.5,146.63,112.07
2016,3,1,7,30,298.0,49.0,1.7,12.0,92.0,245.49,200.18
2016,3,1,7,45,353.0,63.0,1.8,12.5,134.0,302.4,250.43
2016,3,1,8,0,408.0,77.0,1.9,13.0,176.0,362.17,301.35
2016,3,1,8,15,438.5,90.5,1.9,13.5,218.0,407.8,338.74
2016,3,1,8,30,469.0,104.0,1.9,14.0,260.0,453.67,374.9
2016,3,1,8,45,500.5,112.5,1.95,14.5,301.0,494.04,405.87
2016,3,1,9,0,532.0,121.0,2.0,15.0,342.0,534.11,435.75
2016,3,1,9,15,684.5,101.0,2.1,15.0,416.5,634.47,513.58
2016,3,1,9,30,837.0,81.0,2.2,15.0,491.0,728.38,581.92
2016,3,1,9,45,862.5,80.0,2.3,15.5,531.5,753.03,597.23
2016,3,1,10,0,888.0,79.0,2.4,16.0,572.0,770.0,607.49
2016,3,1,10,15,899.5,81.0,2.45,16.0,605.0,782.25,615.25
2016,3,1,10,30,911.0,83.0,2.5,16.0,638.0,791.33,620.88
2016,3,1,10,45,921.5,83.0,2.55,16.0,664.5,794.14,622.16
2016,3,1,11,0,932.0,83.0,2.6,16.0,691.0,793.62,621.26
2016,3,1,11,15,937.0,84.0,2.6,16.0,708.5,786.68,615.6
2016,3,1,11,30,942.0,85.0,2.6,16.0,726.0,776.38,607.72
2016,3,1,11,45,946.0,84.0,2.6,16.0,736.5,759.95,595.59
2016,3,1,12,0,950.0,83.0,2.6,16.0,747.0,740.3,581.27
2016,3,1,12,15,949.5,83.5,2.55,16.0,748.5,715.99,562.58
2016,3,1,12,30,949.0,84.0,2.5,16.0,750.0,688.75,540.99
2016,3,1,12,45,943.0,85.0,2.5,16.0,742.5,655.86,515.13
2016,3,1,13,0,937.0,86.0,2.5,16.0,735.0,620.64,487.07
2016,3,1,13,15,931.5,85.5,2.5,16.0,720.0,582.12,455.97
2016,3,1,13,30,926.0,85.0,2.5,16.0,705.0,541.65,422.64
2016,3,1,13,45,918.0,83.5,2.5,16.0,682.0,497.35,385.56
2016,3,1,14,0,910.0,82.0,2.5,16.0,659.0,451.71,346.48
2016,3,1,14,15,898.5,80.5,2.45,16.0,629.5,403.65,304.46
2016,3,1,14,30,887.0,79.0,2.4,16.0,600.0,354.99,261.1
2016,3,1,14,45,443.5,120.0,2.4,16.0,380.5,215.7,158.02
2016,3,1,15,0,0.0,161.0,2.4,16.0,161.0,145.31,114.95
2016,3,1,15,15,6.0,163.0,2.35,15.5,166.0,146.64,116.42
2016,3,1,15,30,12.0,165.0,2.3,15.0,171.0,146.73,116.75
2016,3,1,15,45,101.0,160.5,2.3,15.0,200.0,133.81,103.44
2016,3,1,16,0,190.0,156.0,2.3,15.0,229.0,121.49,101.63
2016,3,1,16,15,432.0,107.0,2.1,14.5,242.5,75.02,61.22
2016,3,1,16,30,674.0,58.0,1.9,14.0,256.0,43.4,33.31
2016,3,1,16,45,610.0,53.0,1.75,14.0,206.5,37.39,27.89
2016,3,1,17,0,546.0,48.0,1.6,14.0,157.0,35.2,25.73
2016,3,1,17,15,450.5,39.5,1.5,13.5,112.0,29.88,20.68
2016,3,1,17,30,355.0,31.0,1.4,13.0,67.0,24.37,14.97
2016,3,1,17,45,177.5,15.5,1.35,12.5,33.5,11.94,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,9.0,0.9,11.5,15.0,56.72,0.0
2016,3,2,7,0,224.0,18.0,1.0,12.0,30.0,146.84,36.91
2016,3,2,7,15,352.5,28.5,1.05,12.5,71.0,242.2,187.84
2016,3,2,7,30,481.0,39.0,1.1,13.0,112.0,336.62,272.36
2016,3,2,7,45,555.5,46.0,1.15,13.5,160.5,403.72,330.2
2016,3,2,8,0,630.0,53.0,1.2,14.0,209.0,470.65,385.56
2016,3,2,8,15,334.5,92.0,1.2,14.0,176.5,344.63,284.18
2016,3,2,8,30,39.0,131.0,1.2,14.0,144.0,167.78,136.13
2016,3,2,8,45,103.5,155.0,1.2,14.5,197.0,249.07,204.11
2016,3,2,9,0,168.0,179.0,1.2,15.0,250.0,322.13,262.57
2016,3,2,9,15,193.0,197.5,1.2,15.0,287.0,361.02,292.48
2016,3,2,9,30,218.0,216.0,1.2,15.0,324.0,399.77,321.94
2016,3,2,9,45,318.5,215.5,1.3,15.5,386.5,484.44,387.25
2016,3,2,10,0,419.0,215.0,1.4,16.0,449.0,569.67,450.71
2016,3,2,10,15,478.0,209.0,1.45,16.0,491.0,606.34,477.43
2016,3,2,10,30,537.0,203.0,1.5,16.0,533.0,641.42,503.11
2016,3,2,10,45,409.5,251.5,1.6,16.5,509.0,588.94,460.42
2016,3,2,11,0,282.0,300.0,1.7,17.0,485.0,527.52,411.63
2016,3,2,11,15,231.0,315.5,1.8,17.0,470.0,490.12,383.03
2016,3,2,11,30,180.0,331.0,1.9,17.0,455.0,461.21,360.23
2016,3,2,11,45,186.0,336.0,2.0,17.0,465.5,463.01,361.68
2016,3,2,12,0,192.0,341.0,2.1,17.0,476.0,463.83,362.2
2016,3,2,12,15,153.0,340.5,2.15,17.0,448.0,428.43,334.61
2016,3,2,12,30,114.0,340.0,2.2,17.0,420.0,391.81,306.21
2016,3,2,12,45,138.0,339.0,2.3,17.0,436.0,400.45,313.25
2016,3,2,13,0,162.0,338.0,2.4,17.0,452.0,404.37,316.33
2016,3,2,13,15,153.0,337.5,2.4,16.5,443.0,388.75,304.51
2016,3,2,13,30,144.0,337.0,2.4,16.0,434.0,373.27,292.82
2016,3,2,13,45,74.5,264.5,2.45,16.0,314.5,271.78,214.03
2016,3,2,14,0,5.0,192.0,2.5,16.0,195.0,177.78,140.04
2016,3,2,14,15,19.0,214.5,2.5,15.5,226.0,201.37,159.48
2016,3,2,14,30,33.0,237.0,2.5,15.0,257.0,217.56,172.55
2016,3,2,14,45,25.5,217.0,2.5,15.0,232.0,200.38,159.01
2016,3,2,15,0,18.0,197.0,2.5,15.0,207.0,179.17,142.33
2016,3,2,15,15,96.0,199.0,2.45,14.5,244.5,184.88,144.22
2016,3,2,15,30,174.0,201.0,2.4,14.0,282.0,180.78,138.01
2016,3,2,15,45,204.5,178.0,2.35,14.0,263.5,153.06,115.97
2016,3,2,16,0,235.0,155.0,2.3,14.0,245.0,115.87,90.56
2016,3,2,16,15,209.5,139.0,2.15,13.5,211.0,102.36,85.6
2016,3,2,16,30,184.0,123.0,2.0,13.0,177.0,96.36,80.54
2016,3,2,16,45,174.0,101.0,1.9,13.0,144.5,77.09,63.36
2016,3,2,17,0,164.0,79.0,1.8,13.0,112.0,61.61,49.29
2016,3,2,17,15,128.5,58.5,1.8,12.5,80.0,46.57,35.48
2016,3,2,17,30,93.0,38.0,1.8,12.0,48.0,30.97,20.78
2016,3,2,17,45,46.5,19.0,1.8,12.0,24.0,15.94,1.11
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.0,1.55,12.0,1.0,0.95,0.0
2016,3,3,7,0,0.0,2.0,1.6,12.0,2.0,1.85,0.0
2016,3,3,7,15,0.0,4.5,1.55,12.0,4.5,4.16,0.0
2016,3,3,7,30,0.0,7.0,1.5,12.0,7.0,6.48,0.0
2016,3,3,7,45,0.0,10.0,1.5,12.5,10.0,9.26,2.32
2016,3,3,8,0,0.0,13.0,1.5,13.0,13.0,12.04,4.76
2016,3,3,8,15,0.0,16.0,1.4,13.0,16.0,14.83,7.19
2016,3,3,8,30,0.0,19.0,1.3,13.0,19.0,17.62,9.59
2016,3,3,8,45,0.0,43.5,1.2,13.5,43.5,40.41,29.09
2016,3,3,9,0,0.0,68.0,1.1,14.0,68.0,63.26,48.32
2016,3,3,9,15,0.0,112.5,1.1,14.0,112.5,106.77,84.57
2016,3,3,9,30,0.0,157.0,1.1,14.0,157.0,151.66,121.19
2016,3,3,9,45,0.0,119.0,1.1,14.0,119.0,112.31,88.47
2016,3,3,10,0,0.0,81.0,1.1,14.0,81.0,75.45,57.84
2016,3,3,10,15,57.5,184.5,1.1,14.0,220.5,227.99,183.96
2016,3,3,10,30,115.0,288.0,1.1,14.0,360.0,380.42,302.88
2016,3,3,10,45,221.5,290.5,1.15,14.0,435.0,469.8,371.68
2016,3,3,11,0,328.0,293.0,1.2,14.0,510.0,556.23,436.71
2016,3,3,11,15,286.5,310.0,1.3,14.0,503.5,534.53,418.83
2016,3,3,11,30,245.0,327.0,1.4,14.0,497.0,505.48,396.5
2016,3,3,11,45,246.5,331.0,1.5,14.0,504.0,502.04,394.1
2016,3,3,12,0,248.0,335.0,1.6,14.0,511.0,497.62,390.74
2016,3,3,12,15,208.5,341.0,1.5,14.0,489.0,466.64,365.94
2016,3,3,12,30,169.0,347.0,1.4,14.0,467.0,436.8,342.24
2016,3,3,12,45,115.0,331.5,1.35,14.0,413.0,380.11,298.35
2016,3,3,13,0,61.0,316.0,1.3,14.0,359.0,326.14,256.39
