Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,61.0,310.0,1.2,14.0,352.5,315.62,248.32
2016,3,3,13,30,61.0,304.0,1.1,14.0,346.0,305.01,239.91
2016,3,3,13,45,34.5,256.0,1.05,14.0,279.5,246.35,194.22
2016,3,3,14,0,8.0,208.0,1.0,14.0,213.0,193.17,152.59
2016,3,3,14,15,14.5,215.5,1.0,14.0,224.5,200.69,158.92
2016,3,3,14,30,21.0,223.0,1.0,14.0,236.0,207.1,164.04
2016,3,3,14,45,10.5,179.5,1.0,14.0,186.0,165.12,130.79
2016,3,3,15,0,0.0,136.0,1.0,14.0,136.0,124.21,98.18
2016,3,3,15,15,0.0,135.0,0.9,14.0,135.0,122.6,97.2
2016,3,3,15,30,0.0,134.0,0.8,14.0,134.0,120.74,95.9
2016,3,3,15,45,0.0,123.5,0.7,14.0,123.5,110.89,87.97
2016,3,3,16,0,0.0,113.0,0.6,14.0,113.0,101.0,79.97
2016,3,3,16,15,0.0,98.0,0.6,13.5,98.0,87.99,72.81
2016,3,3,16,30,0.0,83.0,0.6,13.0,83.0,75.01,61.59
2016,3,3,16,45,0.0,67.5,0.6,13.0,67.5,61.5,49.54
2016,3,3,17,0,0.0,52.0,0.6,13.0,52.0,47.84,37.16
2016,3,3,17,15,0.0,37.0,0.6,13.0,37.0,34.38,24.79
2016,3,3,17,30,0.0,22.0,0.6,13.0,22.0,20.41,11.86
2016,3,3,17,45,0.0,11.0,0.65,13.0,11.0,10.19,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.3,11.5,8.5,8.1,0.0
2016,3,4,7,0,0.0,17.0,1.3,12.0,17.0,15.78,3.15
2016,3,4,7,15,3.5,36.0,1.3,12.0,37.0,38.26,25.93
2016,3,4,7,30,7.0,55.0,1.3,12.0,57.0,60.44,45.71
2016,3,4,7,45,16.0,75.5,1.3,12.0,79.5,87.25,69.26
2016,3,4,8,0,25.0,96.0,1.3,12.0,102.0,121.6,98.91
2016,3,4,8,15,32.5,115.5,1.35,12.5,125.5,147.21,120.48
2016,3,4,8,30,40.0,135.0,1.4,13.0,149.0,172.87,141.64
2016,3,4,8,45,40.0,153.0,1.5,13.5,169.0,191.44,156.36
2016,3,4,9,0,40.0,171.0,1.6,14.0,189.0,209.76,170.61
2016,3,4,9,15,26.5,176.0,1.75,14.0,188.5,202.64,163.98
2016,3,4,9,30,13.0,181.0,1.9,14.0,188.0,186.56,150.13
2016,3,4,9,45,22.5,204.0,2.05,14.0,217.0,216.42,174.35
2016,3,4,10,0,32.0,227.0,2.2,14.0,246.0,256.12,206.06
2016,3,4,10,15,16.5,199.0,2.2,14.0,209.0,203.89,163.17
2016,3,4,10,30,1.0,171.0,2.2,14.0,172.0,163.1,129.49
2016,3,4,10,45,13.0,214.5,2.25,14.5,223.0,214.65,171.05
2016,3,4,11,0,25.0,258.0,2.3,15.0,274.0,265.78,211.25
2016,3,4,11,15,12.5,186.0,2.25,15.0,194.0,184.84,146.18
2016,3,4,11,30,0.0,114.0,2.2,15.0,114.0,106.55,82.49
2016,3,4,11,45,2.0,150.5,2.2,15.0,152.0,142.38,111.76
2016,3,4,12,0,4.0,187.0,2.2,15.0,190.0,177.92,140.32
2016,3,4,12,15,2.5,176.5,2.3,15.0,178.5,166.58,131.08
2016,3,4,12,30,1.0,166.0,2.4,15.0,167.0,155.44,122.11
2016,3,4,12,45,0.5,144.0,2.5,15.0,144.5,134.44,105.18
2016,3,4,13,0,0.0,122.0,2.6,15.0,122.0,113.64,88.33
2016,3,4,13,15,0.0,119.5,2.6,14.5,119.5,111.24,86.63
2016,3,4,13,30,0.0,117.0,2.6,14.0,117.0,108.85,84.92
2016,3,4,13,45,42.5,207.0,2.65,14.0,234.5,207.87,165.6
2016,3,4,14,0,85.0,297.0,2.7,14.0,352.0,297.95,236.71
2016,3,4,14,15,99.5,287.0,2.6,14.0,348.5,287.91,227.99
2016,3,4,14,30,114.0,277.0,2.5,14.0,345.0,276.34,218.14
2016,3,4,14,45,110.0,259.5,2.4,14.0,322.5,252.26,198.58
2016,3,4,15,0,106.0,242.0,2.3,14.0,300.0,228.62,179.4
2016,3,4,15,15,55.0,200.0,2.25,14.0,230.0,179.3,141.44
2016,3,4,15,30,4.0,158.0,2.2,14.0,160.0,140.78,112.45
2016,3,4,15,45,2.0,83.5,2.15,14.0,84.5,77.62,60.22
2016,3,4,16,0,0.0,9.0,2.1,14.0,9.0,8.34,1.51
2016,3,4,16,15,0.0,7.5,2.15,13.5,7.5,6.95,0.61
2016,3,4,16,30,0.0,6.0,2.2,13.0,6.0,5.56,0.0
2016,3,4,16,45,0.0,5.0,2.3,13.0,5.0,4.63,0.0
2016,3,4,17,0,0.0,4.0,2.4,13.0,4.0,3.7,0.0
2016,3,4,17,15,0.0,2.5,2.45,13.0,2.5,2.31,0.0
2016,3,4,17,30,0.0,1.0,2.5,13.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,2.6,13.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.0,3.15,13.5,9.0,8.58,0.0
2016,3,5,7,0,0.0,18.0,3.3,14.0,18.0,16.71,4.86
2016,3,5,7,15,3.5,37.5,3.35,14.0,38.5,39.77,27.07
2016,3,5,7,30,7.0,57.0,3.4,14.0,59.0,62.56,47.19
2016,3,5,7,45,18.0,77.5,3.5,14.0,82.5,97.12,77.2
2016,3,5,8,0,29.0,98.0,3.6,14.0,106.0,126.31,102.46
2016,3,5,8,15,37.0,118.5,3.75,14.0,130.5,153.67,125.75
2016,3,5,8,30,45.0,139.0,3.9,14.0,155.0,181.04,148.67
2016,3,5,8,45,31.0,149.5,4.05,14.5,161.5,180.53,147.27
2016,3,5,9,0,17.0,160.0,4.2,15.0,168.0,170.58,137.99
2016,3,5,9,15,12.5,167.0,4.25,15.0,173.0,172.85,139.36
2016,3,5,9,30,8.0,174.0,4.3,15.0,178.0,175.24,140.79
2016,3,5,9,45,9.5,186.5,4.35,15.0,192.0,188.01,150.93
2016,3,5,10,0,11.0,199.0,4.4,15.0,206.0,200.76,160.97
2016,3,5,10,15,6.0,185.0,4.45,15.0,189.0,181.58,144.88
2016,3,5,10,30,1.0,171.0,4.5,15.0,172.0,163.06,129.4
2016,3,5,10,45,0.5,156.0,4.6,15.5,156.5,147.57,116.36
2016,3,5,11,0,0.0,141.0,4.7,16.0,141.0,132.45,103.69
2016,3,5,11,15,7.5,193.0,4.75,16.0,198.5,187.84,148.71
2016,3,5,11,30,15.0,245.0,4.8,16.0,256.0,242.83,192.75
2016,3,5,11,45,23.0,267.5,4.85,16.0,284.5,269.0,213.52
2016,3,5,12,0,31.0,290.0,4.9,16.0,313.0,298.81,237.1
2016,3,5,12,15,28.0,285.5,4.9,16.0,306.0,289.38,229.41
2016,3,5,12,30,25.0,281.0,4.9,16.0,299.0,277.99,220.3
2016,3,5,12,45,12.5,175.5,4.9,16.0,184.5,171.05,134.75
2016,3,5,13,0,0.0,70.0,4.9,16.0,70.0,65.26,48.43
2016,3,5,13,15,0.0,69.0,5.05,15.5,69.0,64.32,47.83
2016,3,5,13,30,0.0,68.0,5.2,15.0,68.0,63.38,47.19
2016,3,5,13,45,8.5,151.5,5.35,15.0,157.0,144.11,113.79
2016,3,5,14,0,17.0,235.0,5.5,15.0,246.0,220.74,176.07
2016,3,5,14,15,8.5,143.5,6.0,15.0,149.0,135.53,106.89
2016,3,5,14,30,0.0,52.0,6.5,15.0,52.0,48.4,34.97
2016,3,5,14,45,0.0,35.0,7.05,15.0,35.0,32.54,21.76
2016,3,5,15,0,0.0,18.0,7.6,15.0,18.0,16.72,8.47
2016,3,5,15,15,0.0,13.5,7.85,15.0,13.5,12.53,4.96
2016,3,5,15,30,0.0,9.0,8.1,15.0,9.0,8.35,1.43
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,6.49,0.0
2016,3,5,16,0,0.0,5.0,8.7,15.0,5.0,4.63,0.0
2016,3,5,16,15,0.0,4.5,8.65,14.5,4.5,4.17,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,8.6,14.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,8.6,14.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,8.4,14.0,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,55.0,15.5,2.5,10.5,19.5,39.36,0.0
2016,3,6,7,0,110.0,31.0,2.5,11.0,39.0,109.36,70.01
2016,3,6,7,15,225.5,47.5,2.65,11.0,80.5,204.32,164.43
2016,3,6,7,30,341.0,64.0,2.8,11.0,122.0,295.49,245.28
2016,3,6,7,45,416.5,75.5,3.0,11.5,170.0,363.95,305.11
2016,3,6,8,0,492.0,87.0,3.2,12.0,218.0,436.66,366.55
2016,3,6,8,15,545.5,95.0,3.3,12.0,267.5,497.37,416.78
2016,3,6,8,30,599.0,103.0,3.4,12.0,317.0,557.0,464.79
2016,3,6,8,45,631.0,111.0,3.5,12.5,364.0,601.68,498.77
2016,3,6,9,0,663.0,119.0,3.6,13.0,411.0,645.35,531.15
2016,3,6,9,15,355.5,166.0,3.65,13.0,324.5,459.54,379.79
2016,3,6,9,30,48.0,213.0,3.7,13.0,238.0,258.27,210.22
2016,3,6,9,45,33.0,213.5,3.75,13.0,231.5,244.43,198.51
2016,3,6,10,0,18.0,214.0,3.8,13.0,225.0,221.61,179.07
2016,3,6,10,15,252.0,222.5,3.8,13.0,382.0,441.14,361.1
2016,3,6,10,30,486.0,231.0,3.8,13.0,539.0,640.27,517.53
2016,3,6,10,45,516.5,229.0,3.8,13.0,568.0,656.04,527.98
2016,3,6,11,0,547.0,227.0,3.8,13.0,597.0,669.55,537.72
2016,3,6,11,15,407.5,279.5,3.85,13.0,559.5,606.02,485.55
2016,3,6,11,30,268.0,332.0,3.9,13.0,522.0,537.19,429.41
2016,3,6,11,45,203.5,342.0,3.95,13.5,487.5,484.32,386.59
2016,3,6,12,0,139.0,352.0,4.0,14.0,453.0,439.83,349.95
2016,3,6,12,15,79.0,309.5,4.1,14.0,367.0,346.99,276.69
2016,3,6,12,30,19.0,267.0,4.2,14.0,281.0,261.16,207.84
2016,3,6,12,45,12.0,230.5,4.3,14.0,239.0,221.57,176.32
2016,3,6,13,0,5.0,194.0,4.4,14.0,197.0,182.9,145.18
2016,3,6,13,15,4.0,190.5,4.45,13.5,193.0,178.49,142.0
2016,3,6,13,30,3.0,187.0,4.5,13.0,189.0,174.15,138.85
2016,3,6,13,45,5.5,197.5,4.6,13.0,201.5,184.05,147.1
2016,3,6,14,0,8.0,208.0,4.7,13.0,214.0,193.41,154.89
2016,3,6,14,15,81.5,246.0,4.75,13.0,296.0,248.68,199.14
2016,3,6,14,30,155.0,284.0,4.8,13.0,378.0,292.5,232.65
2016,3,6,14,45,79.0,228.5,4.85,13.0,276.5,220.57,175.68
2016,3,6,15,0,3.0,173.0,4.9,13.0,175.0,156.52,125.64
2016,3,6,15,15,1.5,113.5,4.9,12.5,114.5,104.64,83.0
2016,3,6,15,30,0.0,54.0,4.9,12.0,54.0,50.21,37.35
2016,3,6,15,45,0.0,33.0,4.9,12.0,33.0,30.65,20.72
2016,3,6,16,0,0.0,12.0,4.9,12.0,12.0,11.13,3.96
2016,3,6,16,15,0.0,10.0,4.9,11.5,10.0,9.27,2.75
2016,3,6,16,30,0.0,8.0,4.9,11.0,8.0,7.41,1.08
2016,3,6,16,45,0.0,6.5,4.9,11.0,6.5,6.02,0.0
2016,3,6,17,0,0.0,5.0,4.9,11.0,5.0,4.63,0.0
2016,3,6,17,15,0.0,3.5,4.95,11.0,3.5,3.24,0.0
2016,3,6,17,30,0.0,2.0,5.0,11.0,2.0,1.85,0.0
2016,3,6,17,45,0.0,1.0,5.1,11.0,1.0,0.92,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.0,2.9,8.0,11.0,10.48,0.0
2016,3,7,7,0,0.0,22.0,3.0,8.0,22.0,20.43,9.45
2016,3,7,7,15,5.0,42.0,3.1,8.0,42.5,45.66,33.07
2016,3,7,7,30,10.0,62.0,3.2,8.0,63.0,69.81,54.78
2016,3,7,7,45,19.0,82.0,3.3,8.5,86.5,102.82,83.89
2016,3,7,8,0,28.0,102.0,3.4,9.0,110.0,130.07,107.65
2016,3,7,8,15,34.5,122.0,3.45,9.0,133.5,155.76,129.8
2016,3,7,8,30,41.0,142.0,3.5,9.0,157.0,181.44,151.57
2016,3,7,8,45,36.0,157.5,3.55,9.5,172.0,193.31,160.75
2016,3,7,9,0,31.0,173.0,3.6,10.0,187.0,204.9,169.52
2016,3,7,9,15,72.0,202.5,3.6,10.0,239.5,267.26,221.88
2016,3,7,9,30,113.0,232.0,3.6,10.0,292.0,341.15,282.4
2016,3,7,9,45,149.5,251.0,3.65,10.5,335.5,388.23,319.76
2016,3,7,10,0,186.0,270.0,3.7,11.0,379.0,435.04,356.33
2016,3,7,10,15,158.5,286.0,3.75,11.0,382.0,427.45,348.55
2016,3,7,10,30,131.0,302.0,3.8,11.0,385.0,418.91,340.32
2016,3,7,10,45,196.0,310.5,3.85,11.0,441.0,474.14,384.86
2016,3,7,11,0,261.0,319.0,3.9,11.0,497.0,536.37,433.75
2016,3,7,11,15,311.0,316.0,3.95,11.0,534.0,563.73,455.14
2016,3,7,11,30,361.0,313.0,4.0,11.0,571.0,588.84,474.77
2016,3,7,11,45,431.5,291.0,4.1,11.5,602.5,613.16,493.46
2016,3,7,12,0,502.0,269.0,4.2,12.0,634.0,627.82,504.69
2016,3,7,12,15,517.0,264.5,4.25,12.0,641.0,616.52,495.65
2016,3,7,12,30,532.0,260.0,4.3,12.0,648.0,602.9,484.81
2016,3,7,12,45,408.0,299.0,4.35,12.0,595.5,537.47,431.84
2016,3,7,13,0,284.0,338.0,4.4,12.0,543.0,480.59,385.47
2016,3,7,13,15,161.5,315.0,4.4,12.0,431.5,376.89,302.83
2016,3,7,13,30,39.0,292.0,4.4,12.0,320.0,284.37,228.3
2016,3,7,13,45,44.5,288.5,4.4,12.5,319.0,279.58,224.31
2016,3,7,14,0,50.0,285.0,4.4,13.0,318.0,274.12,219.53
2016,3,7,14,15,439.5,201.0,4.35,13.0,471.0,340.38,268.31
2016,3,7,14,30,829.0,117.0,4.3,13.0,624.0,381.2,290.32
2016,3,7,14,45,824.0,110.5,4.25,13.0,590.0,331.21,244.49
2016,3,7,15,0,819.0,104.0,4.2,13.0,556.0,280.71,198.23
2016,3,7,15,15,799.0,100.5,4.05,13.0,514.0,229.59,152.71
2016,3,7,15,30,779.0,97.0,3.9,13.0,472.0,179.87,111.0
2016,3,7,15,45,757.5,91.0,3.8,13.0,426.5,124.21,69.91
2016,3,7,16,0,736.0,85.0,3.7,13.0,381.0,75.63,45.12
2016,3,7,16,15,696.0,79.5,3.55,12.5,331.0,52.86,41.93
2016,3,7,16,30,656.0,74.0,3.4,12.0,281.0,50.97,40.39
2016,3,7,16,45,603.5,66.5,3.3,11.5,231.0,47.34,37.18
2016,3,7,17,0,551.0,59.0,3.2,11.0,181.0,43.56,33.68
2016,3,7,17,15,457.5,49.5,3.25,10.5,133.0,37.76,28.17
2016,3,7,17,30,364.0,40.0,3.3,10.0,85.0,31.74,22.17
2016,3,7,17,45,215.5,26.0,3.35,10.0,49.0,20.96,9.69
2016,3,7,18,0,67.0,12.0,3.4,10.0,13.0,11.44,0.0
2016,3,7,18,15,33.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,54.0,14.5,2.05,8.0,19.0,38.44,0.0
2016,3,8,7,0,108.0,29.0,2.0,9.0,38.0,105.15,74.97
2016,3,8,7,15,159.5,48.0,1.95,9.0,72.0,159.55,129.67
2016,3,8,7,30,211.0,67.0,1.9,9.0,106.0,216.4,180.94
2016,3,8,7,45,229.0,88.0,1.85,9.5,142.0,258.3,217.67
2016,3,8,8,0,247.0,109.0,1.8,10.0,178.0,300.16,253.01
2016,3,8,8,15,278.5,123.0,1.75,10.0,215.0,341.91,287.88
2016,3,8,8,30,310.0,137.0,1.7,10.0,252.0,384.69,322.57
2016,3,8,8,45,424.5,135.0,1.7,10.5,314.5,481.51,400.05
2016,3,8,9,0,539.0,133.0,1.7,11.0,377.0,569.98,468.23
2016,3,8,9,15,442.0,172.5,1.75,11.0,385.0,548.2,447.67
2016,3,8,9,30,345.0,212.0,1.8,11.0,393.0,508.96,414.63
2016,3,8,9,45,440.0,202.0,1.85,11.5,450.5,583.66,472.23
2016,3,8,10,0,535.0,192.0,1.9,12.0,508.0,647.26,519.49
2016,3,8,10,15,515.0,211.5,1.9,12.0,529.0,650.68,519.65
2016,3,8,10,30,495.0,231.0,1.9,12.0,550.0,651.48,518.47
2016,3,8,10,45,252.5,226.5,1.95,12.0,389.5,439.86,354.2
2016,3,8,11,0,10.0,222.0,2.0,12.0,229.0,218.71,174.33
2016,3,8,11,15,28.0,265.5,1.95,11.5,285.5,280.9,225.27
2016,3,8,11,30,46.0,309.0,1.9,11.0,342.0,335.25,268.34
2016,3,8,11,45,242.5,303.5,1.9,11.0,481.0,482.48,386.47
2016,3,8,12,0,439.0,298.0,1.9,11.0,620.0,612.34,485.86
2016,3,8,12,15,403.5,311.5,1.9,11.0,607.5,580.67,459.86
2016,3,8,12,30,368.0,325.0,1.9,11.0,595.0,553.83,438.62
2016,3,8,12,45,257.0,339.0,1.95,11.0,527.0,480.29,381.23
2016,3,8,13,0,146.0,353.0,2.0,11.0,459.0,411.81,327.36
2016,3,8,13,15,132.0,344.5,2.05,10.5,438.5,386.63,308.55
2016,3,8,13,30,118.0,336.0,2.1,10.0,418.0,362.35,290.03
2016,3,8,13,45,93.0,317.5,2.2,10.0,381.0,327.57,262.67
2016,3,8,14,0,68.0,299.0,2.3,10.0,344.0,293.81,236.06
2016,3,8,14,15,34.0,200.5,2.15,10.0,223.0,192.84,154.99
2016,3,8,14,30,0.0,102.0,2.0,10.0,102.0,94.86,74.78
2016,3,8,14,45,62.5,177.0,1.85,10.0,212.0,175.12,140.18
2016,3,8,15,0,125.0,252.0,1.7,10.0,322.0,237.63,188.57
2016,3,8,15,15,62.5,172.5,1.55,10.0,207.5,161.32,128.0
2016,3,8,15,30,0.0,93.0,1.4,10.0,93.0,86.19,68.19
2016,3,8,15,45,0.0,84.5,1.3,10.0,84.5,78.47,61.94
2016,3,8,16,0,0.0,76.0,1.2,10.0,76.0,70.74,55.52
2016,3,8,16,15,0.0,66.0,1.2,9.5,66.0,61.39,50.16
2016,3,8,16,30,0.0,56.0,1.2,9.0,56.0,52.06,41.89
2016,3,8,16,45,0.0,46.0,1.3,9.0,46.0,42.73,33.42
2016,3,8,17,0,0.0,36.0,1.4,9.0,36.0,33.42,24.82
2016,3,8,17,15,0.0,26.5,1.45,8.5,26.5,24.58,16.61
2016,3,8,17,30,0.0,17.0,1.5,8.0,17.0,15.75,8.33
2016,3,8,17,45,0.0,9.5,1.6,8.0,9.5,8.79,1.09
2016,3,8,18,0,0.0,2.0,1.7,8.0,2.0,1.91,0.0
2016,3,8,18,15,0.0,1.0,1.7,8.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,105.0,16.0,2.4,10.0,25.0,81.66,0.0
2016,3,9,7,0,210.0,32.0,2.4,10.0,50.0,172.8,129.19
2016,3,9,7,15,316.5,45.0,2.4,10.0,93.5,251.4,206.14
2016,3,9,7,30,423.0,58.0,2.4,10.0,137.0,341.08,285.29
2016,3,9,7,45,211.5,49.5,2.4,10.5,89.0,207.24,174.88
2016,3,9,8,0,0.0,41.0,2.4,11.0,41.0,38.07,27.33
2016,3,9,8,15,0.0,50.0,2.35,11.0,50.0,46.46,34.67
2016,3,9,8,30,0.0,59.0,2.3,11.0,59.0,54.86,41.83
2016,3,9,8,45,0.0,75.5,2.3,11.0,75.5,70.27,54.9
2016,3,9,9,0,0.0,92.0,2.3,11.0,92.0,86.27,68.33
2016,3,9,9,15,1.5,131.0,2.25,11.0,132.0,126.31,101.87
2016,3,9,9,30,3.0,170.0,2.2,11.0,172.0,166.7,135.12
2016,3,9,9,45,1.5,167.0,2.15,11.5,168.0,161.34,129.94
2016,3,9,10,0,0.0,164.0,2.1,12.0,164.0,156.32,125.22
2016,3,9,10,15,1.5,173.0,2.1,12.0,174.0,165.84,132.81
2016,3,9,10,30,3.0,182.0,2.1,12.0,184.0,175.32,140.33
2016,3,9,10,45,2.0,176.5,2.15,12.5,178.5,168.6,134.34
2016,3,9,11,0,1.0,171.0,2.2,13.0,173.0,162.05,128.59
2016,3,9,11,15,1.0,168.5,2.25,13.0,170.0,159.3,126.24
2016,3,9,11,30,1.0,166.0,2.3,13.0,167.0,156.61,123.96
2016,3,9,11,45,9.5,215.5,2.35,13.5,222.5,209.59,166.58
2016,3,9,12,0,18.0,265.0,2.4,14.0,278.0,261.74,207.63
2016,3,9,12,15,9.5,213.0,2.4,14.0,219.5,205.67,162.73
2016,3,9,12,30,1.0,161.0,2.4,14.0,161.0,150.82,118.58
2016,3,9,12,45,1.5,166.5,2.45,14.5,167.5,155.96,122.65
2016,3,9,13,0,2.0,172.0,2.5,15.0,174.0,160.98,126.53
2016,3,9,13,15,4.5,190.5,2.5,15.0,194.5,178.86,141.01
2016,3,9,13,30,7.0,209.0,2.5,15.0,215.0,196.18,154.96
2016,3,9,13,45,15.0,232.0,2.55,15.0,242.5,219.45,173.67
2016,3,9,14,0,23.0,255.0,2.6,15.0,270.0,241.22,191.05
2016,3,9,14,15,21.0,242.5,2.6,15.0,256.0,227.16,179.97
2016,3,9,14,30,19.0,230.0,2.6,15.0,242.0,213.32,169.15
2016,3,9,14,45,15.5,213.5,2.6,15.0,223.0,195.93,155.49
2016,3,9,15,0,12.0,197.0,2.6,15.0,204.0,178.98,142.18
2016,3,9,15,15,6.0,170.0,2.5,14.5,173.5,153.43,122.12
2016,3,9,15,30,0.0,143.0,2.4,14.0,143.0,128.7,102.57
2016,3,9,15,45,0.0,136.0,2.3,14.0,136.0,121.62,97.01
2016,3,9,16,0,0.0,129.0,2.2,14.0,129.0,114.33,91.2
2016,3,9,16,15,0.0,112.5,2.05,13.5,112.5,99.9,83.35
2016,3,9,16,30,0.0,96.0,1.9,13.0,96.0,85.84,71.22
2016,3,9,16,45,0.0,79.5,1.75,13.0,79.5,71.63,58.61
2016,3,9,17,0,0.0,63.0,1.6,13.0,63.0,57.28,45.66
2016,3,9,17,15,0.0,46.5,1.6,12.5,46.5,42.77,32.46
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,27.86,18.75
2016,3,9,17,45,0.0,17.5,1.6,12.0,17.5,16.23,6.97
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.46,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.39,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.85,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.78,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.7,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.63,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.56,0.0
2016,3,10,8,45,0.0,7.5,4.05,13.5,7.5,6.95,0.31
2016,3,10,9,0,0.0,9.0,4.2,14.0,9.0,8.35,1.48
2016,3,10,9,15,0.0,15.0,4.15,14.0,15.0,13.92,6.21
2016,3,10,9,30,0.0,21.0,4.1,14.0,21.0,19.51,10.92
2016,3,10,9,45,0.0,61.5,4.1,14.0,61.5,57.24,42.7
2016,3,10,10,0,0.0,102.0,4.1,14.0,102.0,95.36,74.38
2016,3,10,10,15,0.0,82.0,4.0,14.0,82.0,76.42,58.45
2016,3,10,10,30,0.0,62.0,3.9,14.0,62.0,57.75,42.81
2016,3,10,10,45,0.0,73.5,3.8,14.0,73.5,68.51,51.7
2016,3,10,11,0,0.0,85.0,3.7,14.0,85.0,79.27,60.54
2016,3,10,11,15,0.0,120.5,3.6,14.0,120.5,112.76,88.05
2016,3,10,11,30,0.0,156.0,3.5,14.0,156.0,146.33,115.35
2016,3,10,11,45,0.5,158.0,3.45,14.0,158.5,148.38,116.9
2016,3,10,12,0,1.0,160.0,3.4,14.0,161.0,150.4,118.5
2016,3,10,12,15,0.5,139.5,3.3,14.0,140.0,130.62,102.36
2016,3,10,12,30,0.0,119.0,3.2,14.0,119.0,111.04,86.37
2016,3,10,12,45,0.0,137.5,3.15,14.5,137.5,128.14,100.2
2016,3,10,13,0,0.0,156.0,3.1,15.0,156.0,145.06,113.75
2016,3,10,13,15,0.0,89.5,3.0,14.5,89.5,83.51,63.71
2016,3,10,13,30,0.0,23.0,2.9,14.0,23.0,21.41,12.31
2016,3,10,13,45,0.0,28.5,2.8,14.0,28.5,26.53,16.64
2016,3,10,14,0,0.0,34.0,2.7,14.0,34.0,31.65,20.96
2016,3,10,14,15,0.0,42.0,2.55,14.0,42.0,39.09,27.25
2016,3,10,14,30,0.0,50.0,2.4,14.0,50.0,46.54,33.56
2016,3,10,14,45,0.0,46.0,2.3,14.0,46.0,42.8,30.49
2016,3,10,15,0,0.0,42.0,2.2,14.0,42.0,39.06,27.43
2016,3,10,15,15,0.0,48.5,2.1,14.0,48.5,45.1,32.62
2016,3,10,15,30,0.0,55.0,2.0,14.0,55.0,51.15,37.83
2016,3,10,15,45,0.0,52.5,1.9,14.0,52.5,48.81,35.96
2016,3,10,16,0,0.0,50.0,1.8,14.0,50.0,46.47,34.09
2016,3,10,16,15,0.0,43.5,1.75,13.5,43.5,40.41,30.65
2016,3,10,16,30,0.0,37.0,1.7,13.0,37.0,34.35,25.34
2016,3,10,16,45,0.0,30.5,1.7,13.0,30.5,28.3,19.9
2016,3,10,17,0,0.0,24.0,1.7,13.0,24.0,22.25,14.39
2016,3,10,17,15,0.0,17.5,1.8,13.0,17.5,16.21,8.83
2016,3,10,17,30,0.0,11.0,1.9,13.0,11.0,10.18,3.27
2016,3,10,17,45,0.0,6.5,2.05,13.0,6.5,6.01,0.0
2016,3,10,18,0,0.0,2.0,2.2,13.0,2.0,1.91,0.0
2016,3,10,18,15,0.0,1.0,2.3,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,5.15,12.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,5.2,12.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,1.5,5.15,12.0,1.5,1.39,0.0
2016,3,11,7,30,0.0,2.0,5.1,12.0,2.0,1.85,0.0
2016,3,11,7,45,0.0,3.0,5.05,12.0,3.0,2.78,0.0
2016,3,11,8,0,0.0,4.0,5.0,12.0,4.0,3.7,0.0
2016,3,11,8,15,0.0,5.0,4.85,11.5,5.0,4.63,0.0
2016,3,11,8,30,0.0,6.0,4.7,11.0,6.0,5.56,0.0
2016,3,11,8,45,0.0,32.5,4.55,11.0,32.5,30.18,20.44
2016,3,11,9,0,0.0,59.0,4.4,11.0,59.0,54.87,41.56
2016,3,11,9,15,0.0,41.0,4.45,11.0,41.0,38.11,27.08
2016,3,11,9,30,0.0,23.0,4.5,11.0,23.0,21.37,12.68
2016,3,11,9,45,26.5,141.5,4.6,11.0,157.5,161.44,131.84
2016,3,11,10,0,53.0,260.0,4.7,11.0,292.0,308.62,252.67
2016,3,11,10,15,32.0,240.5,4.45,11.0,260.5,267.78,217.92
2016,3,11,10,30,11.0,221.0,4.2,11.0,229.0,220.39,178.24
2016,3,11,10,45,124.0,277.5,4.0,11.0,365.0,384.45,313.31
2016,3,11,11,0,237.0,334.0,3.8,11.0,501.0,528.02,426.54
2016,3,11,11,15,132.5,311.5,3.6,11.0,405.0,416.72,336.13
2016,3,11,11,30,28.0,289.0,3.4,11.0,309.0,301.81,242.35
2016,3,11,11,45,63.0,324.0,3.25,11.5,370.5,359.4,288.34
2016,3,11,12,0,98.0,359.0,3.1,12.0,432.0,414.37,330.72
2016,3,11,12,15,230.5,347.0,3.15,12.0,519.5,493.72,394.41
2016,3,11,12,30,363.0,335.0,3.2,12.0,607.0,563.64,449.15
2016,3,11,12,45,379.0,327.0,3.25,12.0,609.0,550.2,438.3
2016,3,11,13,0,395.0,319.0,3.3,12.0,611.0,534.89,426.26
2016,3,11,13,15,633.0,219.5,3.6,12.0,676.5,564.23,451.31
2016,3,11,13,30,871.0,120.0,3.9,12.0,742.0,574.35,459.39
2016,3,11,13,45,448.0,191.5,4.2,12.0,511.0,389.1,312.24
2016,3,11,14,0,25.0,263.0,4.5,12.0,280.0,249.32,200.15
2016,3,11,14,15,12.5,195.0,4.65,12.0,203.5,182.98,146.78
2016,3,11,14,30,0.0,127.0,4.8,12.0,127.0,117.39,93.09
2016,3,11,14,45,49.0,191.5,4.95,12.0,219.5,183.71,147.09
2016,3,11,15,0,98.0,256.0,5.1,12.0,312.0,240.89,192.27
2016,3,11,15,15,52.0,211.5,5.0,11.5,241.0,189.81,152.09
2016,3,11,15,30,6.0,167.0,4.9,11.0,170.0,149.3,120.91
2016,3,11,15,45,3.0,91.5,4.85,11.0,93.0,84.92,67.04
2016,3,11,16,0,0.0,16.0,4.8,11.0,16.0,14.84,7.19
2016,3,11,16,15,0.0,13.5,4.65,10.5,13.5,12.52,5.73
2016,3,11,16,30,0.0,11.0,4.5,10.0,11.0,10.19,3.65
2016,3,11,16,45,0.0,9.0,4.4,10.0,9.0,8.34,1.95
2016,3,11,17,0,0.0,7.0,4.3,10.0,7.0,6.48,0.24
2016,3,11,17,15,0.0,5.0,4.2,9.5,5.0,4.63,0.0
2016,3,11,17,30,0.0,3.0,4.1,9.0,3.0,2.77,0.0
2016,3,11,17,45,0.0,1.5,4.05,9.0,1.5,1.39,0.0
2016,3,11,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,3.45,10.0,4.5,4.16,0.0
2016,3,12,7,0,0.0,9.0,3.6,10.0,9.0,8.33,1.17
2016,3,12,7,15,0.0,16.0,3.7,10.0,16.0,14.82,7.01
2016,3,12,7,30,0.0,23.0,3.8,10.0,23.0,21.32,12.82
2016,3,12,7,45,0.0,31.0,3.95,10.5,31.0,28.76,19.35
2016,3,12,8,0,0.0,39.0,4.1,11.0,39.0,36.21,25.8
2016,3,12,8,15,0.0,47.0,4.2,11.0,47.0,43.66,32.22
2016,3,12,8,30,0.0,55.0,4.3,11.0,55.0,51.13,38.56
2016,3,12,8,45,0.0,100.0,4.4,11.0,100.0,94.69,75.68
2016,3,12,9,0,0.0,145.0,4.5,11.0,145.0,140.51,114.11
2016,3,12,9,15,1.5,158.0,4.55,11.0,159.0,153.94,125.03
2016,3,12,9,30,3.0,171.0,4.6,11.0,173.0,167.38,135.92
2016,3,12,9,45,35.5,220.0,4.65,11.0,242.0,253.08,207.38
2016,3,12,10,0,68.0,269.0,4.7,11.0,311.0,330.63,270.64
2016,3,12,10,15,44.0,258.0,4.75,11.0,285.5,296.21,241.41
2016,3,12,10,30,20.0,247.0,4.8,11.0,260.0,253.73,205.82
2016,3,12,10,45,10.0,198.5,4.85,11.5,205.0,196.44,158.29
2016,3,12,11,0,0.0,150.0,4.9,12.0,150.0,141.01,112.07
2016,3,12,11,15,15.5,223.5,5.0,12.0,235.5,223.59,180.07
2016,3,12,11,30,31.0,297.0,5.1,12.0,321.0,312.09,251.42
2016,3,12,11,45,15.5,222.0,5.2,12.0,234.0,220.34,176.93
2016,3,12,12,0,0.0,147.0,5.3,12.0,147.0,137.46,108.84
2016,3,12,12,15,2.0,164.5,5.2,12.0,166.5,155.08,123.41
2016,3,12,12,30,4.0,182.0,5.1,12.0,186.0,172.42,137.63
2016,3,12,12,45,4.5,189.5,5.1,12.5,193.5,179.2,142.91
2016,3,12,13,0,5.0,197.0,5.1,13.0,201.0,185.83,148.08
2016,3,12,13,15,6.0,202.0,5.05,13.0,206.5,190.29,151.77
2016,3,12,13,30,7.0,207.0,5.0,13.0,212.0,194.53,155.32
2016,3,12,13,45,4.0,188.5,4.95,13.0,191.5,175.55,139.97
2016,3,12,14,0,1.0,170.0,4.9,13.0,171.0,156.97,124.95
2016,3,12,14,15,0.5,157.0,4.75,12.5,157.5,144.69,115.28
2016,3,12,14,30,0.0,144.0,4.6,12.0,144.0,132.54,105.66
2016,3,12,14,45,67.5,202.5,4.5,12.0,241.5,198.56,158.71
2016,3,12,15,0,135.0,261.0,4.4,12.0,339.0,249.11,197.43
2016,3,12,15,15,149.5,241.5,4.3,12.0,321.5,226.07,177.43
2016,3,12,15,30,164.0,222.0,4.2,12.0,304.0,201.65,156.59
2016,3,12,15,45,133.0,200.0,4.1,12.0,262.5,169.71,132.3
2016,3,12,16,0,102.0,178.0,4.0,12.0,221.0,147.9,117.39
2016,3,12,16,15,88.0,158.5,3.9,12.0,192.5,126.9,107.7
2016,3,12,16,30,74.0,139.0,3.8,12.0,164.0,112.36,95.06
2016,3,12,16,45,59.5,116.5,3.75,12.0,134.5,95.58,80.21
2016,3,12,17,0,45.0,94.0,3.7,12.0,105.0,78.4,64.73
2016,3,12,17,15,28.5,71.5,3.6,11.5,78.0,60.8,48.72
2016,3,12,17,30,12.0,49.0,3.5,11.0,51.0,43.72,32.9
2016,3,12,17,45,6.0,29.0,3.4,11.0,30.0,26.46,16.11
2016,3,12,18,0,0.0,9.0,3.3,11.0,9.0,8.34,0.0
2016,3,12,18,15,0.0,4.5,3.2,11.0,4.5,4.29,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.5,3.6,12.0,10.5,9.73,0.0
2016,3,13,7,0,0.0,21.0,3.7,12.0,21.0,19.48,10.32
2016,3,13,7,15,0.0,35.5,3.75,12.0,35.5,32.98,22.34
2016,3,13,7,30,0.0,50.0,3.8,12.0,50.0,47.05,34.75
2016,3,13,7,45,0.0,66.5,3.9,12.0,66.5,63.66,49.22
2016,3,13,8,0,0.0,83.0,4.0,12.0,83.0,80.09,63.35
2016,3,13,8,15,0.0,99.5,4.05,12.0,99.5,96.37,77.14
2016,3,13,8,30,0.0,116.0,4.1,12.0,116.0,112.53,90.65
2016,3,13,8,45,0.0,113.5,4.2,12.0,113.5,108.54,87.01
2016,3,13,9,0,0.0,111.0,4.3,12.0,111.0,105.18,83.93
2016,3,13,9,15,0.0,121.0,4.3,12.0,121.0,114.71,91.69
2016,3,13,9,30,0.0,131.0,4.3,12.0,131.0,124.22,99.37
2016,3,13,9,45,13.0,184.5,4.3,12.0,192.5,188.06,152.46
2016,3,13,10,0,26.0,238.0,4.3,12.0,254.0,252.39,204.91
2016,3,13,10,15,41.5,266.0,4.35,12.0,293.0,302.79,245.48
2016,3,13,10,30,57.0,294.0,4.4,12.0,332.0,342.33,276.96
2016,3,13,10,45,30.5,241.0,4.45,12.5,262.0,262.63,211.59
2016,3,13,11,0,4.0,188.0,4.5,13.0,192.0,180.81,144.11
2016,3,13,11,15,2.0,143.0,4.55,13.0,145.0,135.71,107.2
2016,3,13,11,30,0.0,98.0,4.6,13.0,98.0,91.5,70.68
2016,3,13,11,45,5.5,169.5,4.65,13.0,174.0,163.03,129.59
2016,3,13,12,0,11.0,241.0,4.7,13.0,250.0,234.1,187.1
2016,3,13,12,15,11.5,243.0,4.65,13.0,252.0,235.32,187.89
2016,3,13,12,30,12.0,245.0,4.6,13.0,254.0,236.45,188.76
2016,3,13,12,45,10.5,233.5,4.6,13.0,241.5,223.73,178.51
2016,3,13,13,0,9.0,222.0,4.6,13.0,229.0,211.22,168.47
2016,3,13,13,15,7.5,211.5,4.5,13.0,217.0,199.82,159.31
2016,3,13,13,30,6.0,201.0,4.4,13.0,205.0,188.63,150.32
2016,3,13,13,45,3.0,129.5,4.35,13.0,131.5,121.73,95.77
2016,3,13,14,0,0.0,58.0,4.3,13.0,58.0,54.04,39.76
2016,3,13,14,15,0.0,94.0,4.2,13.0,94.0,87.67,67.94
2016,3,13,14,30,0.0,130.0,4.1,13.0,130.0,120.11,94.97
2016,3,13,14,45,0.0,125.0,4.05,13.0,125.0,115.38,91.21
2016,3,13,15,0,0.0,120.0,4.0,13.0,120.0,110.65,87.5
2016,3,13,15,15,0.0,113.5,3.9,13.0,113.5,104.59,82.68
2016,3,13,15,30,0.0,107.0,3.8,13.0,107.0,98.53,77.84
2016,3,13,15,45,0.0,78.0,3.75,13.0,78.0,72.61,56.22
2016,3,13,16,0,0.0,49.0,3.7,13.0,49.0,45.54,33.38
2016,3,13,16,15,0.0,43.0,3.65,13.0,43.0,39.94,30.26
2016,3,13,16,30,0.0,37.0,3.6,13.0,37.0,34.35,25.31
2016,3,13,16,45,0.0,30.5,3.55,13.0,30.5,28.3,19.88
2016,3,13,17,0,0.0,24.0,3.5,13.0,24.0,22.25,14.39
2016,3,13,17,15,0.0,18.0,3.45,12.5,18.0,16.68,9.29
2016,3,13,17,30,0.0,12.0,3.4,12.0,12.0,11.11,4.16
2016,3,13,17,45,0.0,7.0,3.35,12.0,7.0,6.48,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.85,0.0
2016,3,13,18,15,0.0,1.0,3.15,12.0,1.0,0.95,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
