Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,63.5,22.5,2.5,9.5,29.5,69.81,34.57
2016,3,14,7,0,127.0,45.0,2.5,10.0,59.0,140.02,110.87
2016,3,14,7,15,190.0,64.5,2.5,10.0,98.5,202.23,167.43
2016,3,14,7,30,253.0,84.0,2.5,10.0,138.0,268.45,225.95
2016,3,14,7,45,300.5,101.0,2.55,10.0,181.5,324.97,275.0
2016,3,14,8,0,348.0,118.0,2.6,10.0,225.0,395.26,333.7
2016,3,14,8,15,407.0,121.5,2.6,10.0,268.0,448.33,377.49
2016,3,14,8,30,466.0,125.0,2.6,10.0,311.0,503.4,421.85
2016,3,14,8,45,311.5,168.0,2.65,10.5,298.5,433.89,361.56
2016,3,14,9,0,157.0,211.0,2.7,11.0,286.0,356.86,294.76
2016,3,14,9,15,291.0,210.0,2.65,11.0,365.5,471.32,388.53
2016,3,14,9,30,425.0,209.0,2.6,11.0,445.0,589.42,480.96
2016,3,14,9,45,528.0,189.5,2.6,11.5,503.5,652.14,528.14
2016,3,14,10,0,631.0,170.0,2.6,12.0,562.0,719.99,578.21
2016,3,14,10,15,550.0,212.0,2.6,12.0,566.0,692.5,553.98
2016,3,14,10,30,469.0,254.0,2.6,12.0,570.0,666.37,531.41
2016,3,14,10,45,538.5,238.0,2.6,12.5,613.5,699.89,556.12
2016,3,14,11,0,608.0,222.0,2.6,13.0,657.0,733.88,580.22
2016,3,14,11,15,742.0,177.0,2.6,13.0,720.0,783.61,618.09
2016,3,14,11,30,876.0,132.0,2.6,13.0,783.0,824.89,646.97
2016,3,14,11,45,884.0,129.5,2.6,13.0,794.0,809.31,635.08
2016,3,14,12,0,892.0,127.0,2.6,13.0,805.0,790.53,621.49
2016,3,14,12,15,892.5,127.0,2.65,13.0,806.0,765.7,603.88
2016,3,14,12,30,893.0,127.0,2.7,13.0,807.0,738.07,583.0
2016,3,14,12,45,880.0,132.0,2.75,13.5,797.5,703.73,555.59
2016,3,14,13,0,867.0,137.0,2.8,14.0,788.0,667.61,526.53
2016,3,14,13,15,862.0,136.0,2.85,14.0,772.5,629.09,496.3
2016,3,14,13,30,857.0,135.0,2.9,14.0,757.0,588.83,464.03
2016,3,14,13,45,844.5,135.0,3.0,14.0,733.0,544.17,427.73
2016,3,14,14,0,832.0,135.0,3.1,14.0,709.0,498.79,389.91
2016,3,14,14,15,820.0,133.0,3.15,13.5,678.5,451.39,350.08
2016,3,14,14,30,808.0,131.0,3.2,13.0,648.0,403.73,308.92
2016,3,14,14,45,790.5,128.5,3.3,13.0,611.0,349.35,261.15
2016,3,14,15,0,773.0,126.0,3.4,13.0,574.0,299.74,216.63
2016,3,14,15,15,751.5,122.0,3.4,12.5,531.5,249.07,171.96
2016,3,14,15,30,730.0,118.0,3.4,12.0,489.0,200.06,130.17
2016,3,14,15,45,697.5,114.0,3.45,12.0,441.5,151.8,93.1
2016,3,14,16,0,665.0,110.0,3.5,12.0,394.0,106.85,66.19
2016,3,14,16,15,624.5,103.5,3.45,11.5,344.5,69.82,57.21
2016,3,14,16,30,584.0,97.0,3.4,11.0,295.0,68.01,55.85
2016,3,14,16,45,527.5,87.5,3.35,11.0,245.0,63.48,51.81
2016,3,14,17,0,471.0,78.0,3.3,11.0,195.0,57.3,46.14
2016,3,14,17,15,385.5,66.0,3.2,10.5,147.0,49.52,38.92
2016,3,14,17,30,300.0,54.0,3.1,10.0,99.0,41.43,31.15
2016,3,14,17,45,150.0,38.0,3.05,9.5,60.5,30.95,20.48
2016,3,14,18,0,0.0,22.0,3.0,9.0,22.0,19.66,0.0
2016,3,14,18,15,0.0,11.0,2.95,9.0,11.0,10.48,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,174.0,19.0,1.8,8.5,39.5,133.21,81.43
2016,3,15,7,0,348.0,38.0,1.8,9.0,79.0,258.87,209.58
2016,3,15,7,15,442.0,48.0,1.75,9.5,127.0,337.38,280.31
2016,3,15,7,30,536.0,58.0,1.7,10.0,175.0,422.12,352.83
2016,3,15,7,45,600.5,64.0,1.65,10.5,226.5,488.31,407.49
2016,3,15,8,0,665.0,70.0,1.6,11.0,278.0,556.96,461.59
2016,3,15,8,15,704.0,75.0,1.6,11.5,329.0,608.28,500.04
2016,3,15,8,30,743.0,80.0,1.6,12.0,380.0,656.0,533.61
2016,3,15,8,45,773.0,83.0,1.6,12.5,428.5,697.86,561.83
2016,3,15,9,0,803.0,86.0,1.6,13.0,477.0,738.27,588.34
2016,3,15,9,15,823.0,89.0,1.55,13.0,521.0,769.01,607.98
2016,3,15,9,30,843.0,92.0,1.5,13.0,565.0,797.37,625.73
2016,3,15,9,45,859.0,94.0,1.45,13.5,604.0,818.7,637.19
2016,3,15,10,0,875.0,96.0,1.4,14.0,643.0,831.28,642.54
2016,3,15,10,15,885.5,97.5,1.4,14.0,675.0,841.82,648.44
2016,3,15,10,30,896.0,99.0,1.4,14.0,707.0,849.19,652.3
2016,3,15,10,45,904.5,100.0,1.4,14.5,732.5,851.12,651.38
2016,3,15,11,0,913.0,101.0,1.4,15.0,758.0,849.72,648.39
2016,3,15,11,15,917.5,102.0,1.4,15.0,775.5,841.75,642.31
2016,3,15,11,30,922.0,103.0,1.4,15.0,793.0,830.48,634.17
2016,3,15,11,45,924.5,103.5,1.45,15.5,802.5,813.9,621.97
2016,3,15,12,0,927.0,104.0,1.5,16.0,812.0,794.17,607.72
2016,3,15,12,15,927.5,104.0,1.55,16.0,813.5,769.45,591.16
2016,3,15,12,30,928.0,104.0,1.6,16.0,815.0,741.85,572.31
2016,3,15,12,45,927.5,102.5,1.65,16.0,808.5,709.41,548.58
2016,3,15,13,0,927.0,101.0,1.7,16.0,802.0,674.44,522.5
2016,3,15,13,15,923.5,100.5,1.75,16.0,787.0,636.22,493.38
2016,3,15,13,30,920.0,100.0,1.8,16.0,772.0,595.95,461.95
2016,3,15,13,45,913.0,99.0,1.85,16.0,749.0,551.6,426.58
2016,3,15,14,0,906.0,98.0,1.9,16.0,726.0,505.87,389.11
2016,3,15,14,15,896.5,96.5,1.95,16.0,696.0,457.49,348.51
2016,3,15,14,30,887.0,95.0,2.0,16.0,666.0,408.37,306.18
2016,3,15,14,45,874.0,92.5,2.05,16.0,629.0,356.81,260.97
2016,3,15,15,0,861.0,90.0,2.1,16.0,592.0,299.86,210.88
2016,3,15,15,15,843.5,87.5,2.1,15.5,550.0,247.35,164.73
2016,3,15,15,30,826.0,85.0,2.1,15.0,508.0,195.92,120.88
2016,3,15,15,45,802.5,81.5,2.15,15.0,461.0,144.35,81.01
2016,3,15,16,0,779.0,78.0,2.2,15.0,414.0,94.97,51.24
2016,3,15,16,15,745.5,73.5,2.2,14.5,364.0,52.01,40.76
2016,3,15,16,30,712.0,69.0,2.2,14.0,314.0,50.46,39.59
2016,3,15,16,45,661.0,63.5,2.2,14.0,262.5,43.61,33.5
2016,3,15,17,0,610.0,58.0,2.2,14.0,211.0,41.36,31.43
2016,3,15,17,15,532.5,50.0,2.3,13.5,161.0,36.86,27.25
2016,3,15,17,30,455.0,42.0,2.4,13.0,111.0,32.18,22.72
2016,3,15,17,45,318.5,30.5,2.55,12.5,69.5,23.97,14.55
2016,3,15,18,0,182.0,19.0,2.7,12.0,28.0,15.31,0.0
2016,3,15,18,15,91.0,9.5,2.7,11.5,14.0,9.05,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,10.0,12.0,11.44,0.0
2016,3,16,6,45,196.0,24.0,0.9,10.5,48.5,153.44,101.74
2016,3,16,7,0,392.0,36.0,0.8,11.0,85.0,281.83,226.23
2016,3,16,7,15,481.5,45.0,0.8,11.5,133.5,358.46,293.4
2016,3,16,7,30,571.0,54.0,0.8,12.0,182.0,441.03,362.09
2016,3,16,7,45,627.5,60.0,0.85,12.5,233.5,503.35,412.31
2016,3,16,8,0,684.0,66.0,0.9,13.0,285.0,567.66,461.9
2016,3,16,8,15,722.0,71.0,1.0,13.5,336.0,615.63,497.04
2016,3,16,8,30,760.0,76.0,1.1,14.0,387.0,667.08,533.36
2016,3,16,8,45,787.0,79.5,1.25,14.5,435.0,707.68,561.36
2016,3,16,9,0,814.0,83.0,1.4,15.0,483.0,746.7,587.83
2016,3,16,9,15,833.0,85.5,1.4,15.0,527.0,776.28,606.78
2016,3,16,9,30,852.0,88.0,1.4,15.0,571.0,803.44,623.96
2016,3,16,9,45,866.5,90.5,1.45,15.5,609.5,818.26,631.89
2016,3,16,10,0,881.0,93.0,1.5,16.0,648.0,836.33,642.26
2016,3,16,10,15,891.0,94.5,1.5,16.0,680.0,846.51,647.82
2016,3,16,10,30,901.0,96.0,1.5,16.0,712.0,853.5,651.4
2016,3,16,10,45,908.5,97.0,1.55,16.5,737.5,854.6,650.52
2016,3,16,11,0,916.0,98.0,1.6,17.0,763.0,852.38,647.57
2016,3,16,11,15,920.5,99.0,1.6,17.0,780.0,844.38,641.49
2016,3,16,11,30,925.0,100.0,1.6,17.0,797.0,833.07,633.35
2016,3,16,11,45,928.0,100.5,1.6,17.5,806.5,816.82,620.8
2016,3,16,12,0,931.0,101.0,1.6,18.0,816.0,797.38,606.24
2016,3,16,12,15,931.0,101.0,1.6,18.0,817.0,772.19,588.95
2016,3,16,12,30,931.0,101.0,1.6,18.0,818.0,744.14,569.71
2016,3,16,12,45,932.0,99.0,1.65,18.0,812.0,712.11,546.53
2016,3,16,13,0,933.0,97.0,1.7,18.0,806.0,677.46,520.93
2016,3,16,13,15,929.0,96.5,1.7,18.0,791.0,638.73,491.37
2016,3,16,13,30,925.0,96.0,1.7,18.0,776.0,597.98,459.62
2016,3,16,13,45,919.0,94.5,1.7,18.0,753.0,553.48,424.3
2016,3,16,14,0,913.0,93.0,1.7,18.0,730.0,507.51,386.89
2016,3,16,14,15,904.0,91.5,1.7,18.0,700.0,459.03,346.51
2016,3,16,14,30,895.0,90.0,1.7,18.0,670.0,409.76,304.41
2016,3,16,14,45,882.5,88.0,1.7,18.0,633.5,358.39,259.75
2016,3,16,15,0,870.0,86.0,1.7,18.0,597.0,307.01,214.4
2016,3,16,15,15,853.5,83.5,1.65,18.0,554.5,248.68,163.73
2016,3,16,15,30,837.0,81.0,1.6,18.0,512.0,196.85,119.63
2016,3,16,15,45,814.0,78.0,1.6,18.0,465.5,145.1,79.83
2016,3,16,16,0,791.0,75.0,1.6,18.0,419.0,95.46,49.75
2016,3,16,16,15,758.5,70.5,1.55,17.5,369.0,49.48,38.02
2016,3,16,16,30,726.0,66.0,1.5,17.0,319.0,47.82,36.77
2016,3,16,16,45,678.0,61.0,1.45,16.5,267.0,45.65,34.97
2016,3,16,17,0,630.0,56.0,1.4,16.0,215.0,39.61,29.63
2016,3,16,17,15,555.0,48.5,1.45,15.0,165.0,35.46,25.88
2016,3,16,17,30,480.0,41.0,1.5,14.0,115.0,31.15,21.77
2016,3,16,17,45,348.5,30.0,1.6,13.5,72.5,23.38,14.13
2016,3,16,18,0,217.0,19.0,1.7,13.0,30.0,15.19,0.0
2016,3,16,18,15,108.5,9.5,1.7,13.0,15.0,9.05,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,145.0,12.0,2.2,11.0,15.0,77.42,0.0
2016,3,17,6,45,300.5,23.5,2.35,11.5,54.5,207.75,146.58
2016,3,17,7,0,456.0,35.0,2.5,12.0,94.0,316.83,256.55
2016,3,17,7,15,542.0,43.0,2.45,12.5,144.0,393.02,324.66
2016,3,17,7,30,628.0,51.0,2.4,13.0,194.0,470.42,390.63
2016,3,17,7,45,681.5,56.5,2.4,13.5,247.0,533.03,441.93
2016,3,17,8,0,735.0,62.0,2.4,14.0,300.0,597.07,491.79
2016,3,17,8,15,770.5,66.0,2.3,14.5,352.0,647.38,527.61
2016,3,17,8,30,806.0,70.0,2.2,15.0,404.0,697.14,561.67
2016,3,17,8,45,831.0,73.5,2.1,15.5,453.0,737.33,587.52
2016,3,17,9,0,856.0,77.0,2.0,16.0,502.0,775.75,611.39
2016,3,17,9,15,874.0,79.5,1.9,16.0,547.0,799.14,625.13
2016,3,17,9,30,892.0,82.0,1.8,16.0,592.0,826.21,641.39
2016,3,17,9,45,905.5,84.0,1.75,16.5,630.5,846.26,651.81
2016,3,17,10,0,919.0,86.0,1.7,17.0,669.0,863.29,660.15
2016,3,17,10,15,928.0,87.5,1.65,17.5,701.5,872.84,663.4
2016,3,17,10,30,937.0,89.0,1.6,18.0,734.0,879.06,664.56
2016,3,17,10,45,943.5,90.0,1.55,18.5,759.5,879.26,661.8
2016,3,17,11,0,950.0,91.0,1.5,19.0,785.0,876.01,656.96
2016,3,17,11,15,954.0,92.0,1.4,19.0,802.0,867.29,649.24
2016,3,17,11,30,958.0,93.0,1.3,19.0,819.0,855.15,639.41
2016,3,17,11,45,960.0,93.5,1.25,19.5,828.5,837.57,625.59
2016,3,17,12,0,962.0,94.0,1.2,20.0,838.0,816.76,609.81
2016,3,17,12,15,962.0,94.0,1.1,20.0,839.0,790.83,591.25
2016,3,17,12,30,962.0,94.0,1.0,20.0,840.0,761.96,570.8
2016,3,17,12,45,958.5,94.5,0.95,20.0,832.0,728.41,546.72
2016,3,17,13,0,955.0,95.0,0.9,20.0,824.0,692.37,520.04
2016,3,17,13,15,951.0,94.5,0.8,20.0,808.5,652.8,489.87
2016,3,17,13,30,947.0,94.0,0.7,20.0,793.0,611.16,457.66
2016,3,17,13,45,940.5,92.5,0.6,20.5,769.5,565.45,421.11
2016,3,17,14,0,934.0,91.0,0.5,21.0,746.0,518.29,382.81
2016,3,17,14,15,925.0,89.5,0.5,20.5,715.5,468.81,344.15
2016,3,17,14,30,916.0,88.0,0.5,20.0,685.0,418.51,303.52
2016,3,17,14,45,903.5,86.0,0.5,20.0,647.5,366.08,259.55
2016,3,17,15,0,891.0,84.0,0.5,20.0,610.0,313.62,214.72
2016,3,17,15,15,874.0,81.5,0.55,20.0,567.0,259.97,169.09
2016,3,17,15,30,857.0,79.0,0.6,20.0,524.0,200.97,120.36
2016,3,17,15,45,834.0,76.0,0.7,20.0,476.5,148.08,80.19
2016,3,17,16,0,811.0,73.0,0.8,20.0,429.0,97.31,49.31
2016,3,17,16,15,779.0,69.0,0.85,19.5,378.0,48.2,36.57
2016,3,17,16,30,747.0,65.0,0.9,19.0,327.0,46.9,35.67
2016,3,17,16,45,699.5,60.0,0.95,18.5,274.5,44.69,33.84
2016,3,17,17,0,652.0,55.0,1.0,18.0,222.0,42.44,31.88
2016,3,17,17,15,577.5,48.0,1.1,17.5,171.0,34.94,25.15
2016,3,17,17,30,503.0,41.0,1.2,17.0,120.0,31.03,21.41
2016,3,17,17,45,372.5,30.0,1.35,16.5,76.5,23.26,13.93
2016,3,17,18,0,242.0,19.0,1.5,16.0,33.0,15.08,0.55
2016,3,17,18,15,121.0,9.5,1.5,15.5,16.5,9.05,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,129.0,14.0,2.4,10.0,18.0,72.62,0.0
2016,3,18,6,45,276.0,27.0,2.45,10.5,57.5,201.63,148.24
2016,3,18,7,0,423.0,40.0,2.5,11.0,97.0,306.93,250.45
2016,3,18,7,15,510.0,48.5,2.45,11.5,147.0,383.77,318.82
2016,3,18,7,30,597.0,57.0,2.4,12.0,197.0,466.06,388.6
2016,3,18,7,45,648.0,64.0,2.4,12.5,249.5,527.48,438.87
2016,3,18,8,0,699.0,71.0,2.4,13.0,302.0,590.4,488.13
2016,3,18,8,15,385.0,122.0,2.4,13.0,252.5,439.87,364.89
2016,3,18,8,30,71.0,173.0,2.4,13.0,203.0,238.94,196.01
2016,3,18,8,45,42.0,176.0,2.4,13.5,194.5,217.53,177.39
2016,3,18,9,0,13.0,179.0,2.4,14.0,186.0,185.93,149.85
2016,3,18,9,15,37.5,213.5,2.4,14.0,235.0,251.97,203.77
2016,3,18,9,30,62.0,248.0,2.4,14.0,284.0,308.28,248.6
2016,3,18,9,45,36.5,232.0,2.4,14.5,253.5,266.69,213.61
2016,3,18,10,0,11.0,216.0,2.4,15.0,223.0,217.19,172.59
2016,3,18,10,15,13.5,230.0,2.35,15.0,239.0,232.29,184.47
2016,3,18,10,30,16.0,244.0,2.3,15.0,255.0,247.26,196.0
2016,3,18,10,45,25.0,272.0,2.3,15.5,290.0,281.35,222.32
2016,3,18,11,0,34.0,300.0,2.3,16.0,325.0,323.57,254.45
2016,3,18,11,15,126.5,336.0,2.25,16.0,432.5,439.47,345.02
2016,3,18,11,30,219.0,372.0,2.2,16.0,540.0,542.51,422.63
2016,3,18,11,45,571.0,245.0,2.2,16.0,687.5,693.41,540.12
2016,3,18,12,0,923.0,118.0,2.2,16.0,835.0,814.35,628.97
2016,3,18,12,15,923.0,118.0,2.15,16.0,836.0,788.98,609.49
2016,3,18,12,30,923.0,118.0,2.1,16.0,837.0,760.78,589.22
2016,3,18,12,45,919.5,118.0,2.1,16.0,829.5,727.54,564.35
2016,3,18,13,0,916.0,118.0,2.1,16.0,822.0,691.96,537.36
2016,3,18,13,15,912.0,117.0,2.15,16.0,806.0,652.99,507.65
2016,3,18,13,30,908.0,116.0,2.2,16.0,790.0,612.06,475.74
2016,3,18,13,45,902.5,114.0,2.3,16.0,767.0,567.72,440.6
2016,3,18,14,0,897.0,112.0,2.4,16.0,744.0,521.92,403.26
2016,3,18,14,15,887.0,110.0,2.45,15.5,713.5,469.28,360.17
2016,3,18,14,30,877.0,108.0,2.5,15.0,683.0,419.13,317.58
2016,3,18,14,45,865.0,105.0,2.55,15.0,645.5,367.12,271.83
2016,3,18,15,0,853.0,102.0,2.6,15.0,608.0,315.21,225.42
2016,3,18,15,15,670.5,139.0,2.65,14.5,519.5,253.58,177.79
2016,3,18,15,30,488.0,176.0,2.7,14.0,431.0,213.93,150.91
2016,3,18,15,45,378.5,177.5,2.75,14.0,364.5,179.14,127.71
2016,3,18,16,0,269.0,179.0,2.8,14.0,298.0,148.61,110.54
2016,3,18,16,15,249.5,162.0,2.65,13.5,262.5,117.6,98.72
2016,3,18,16,30,230.0,145.0,2.5,13.0,227.0,106.22,89.16
2016,3,18,16,45,212.5,123.5,2.45,13.0,190.0,92.32,76.99
2016,3,18,17,0,195.0,102.0,2.4,13.0,153.0,77.82,64.06
2016,3,18,17,15,166.5,81.0,2.3,12.5,117.5,63.06,50.74
2016,3,18,17,30,138.0,60.0,2.2,12.0,82.0,47.71,36.63
2016,3,18,17,45,83.0,40.5,2.15,11.5,52.5,34.3,23.83
2016,3,18,18,0,28.0,21.0,2.1,11.0,23.0,18.4,3.74
2016,3,18,18,15,14.0,10.5,2.05,10.5,11.5,10.01,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,20.33,0.0
2016,3,19,6,45,185.0,31.0,1.7,11.5,57.0,159.62,119.26
2016,3,19,7,0,370.0,43.0,1.8,12.0,95.0,283.15,230.59
2016,3,19,7,15,453.0,52.5,1.85,12.0,142.5,357.34,296.23
2016,3,19,7,30,536.0,62.0,1.9,12.0,190.0,436.7,363.89
2016,3,19,7,45,591.5,68.5,1.95,12.0,241.0,498.64,415.26
2016,3,19,8,0,647.0,75.0,2.0,12.0,292.0,562.45,466.26
2016,3,19,8,15,423.5,126.5,2.0,12.0,277.5,474.66,393.19
2016,3,19,8,30,200.0,178.0,2.0,12.0,263.0,352.98,291.74
2016,3,19,8,45,230.5,196.5,2.05,12.5,305.0,411.25,337.88
2016,3,19,9,0,261.0,215.0,2.1,13.0,347.0,457.72,373.01
2016,3,19,9,15,209.0,240.5,2.05,13.0,352.5,433.35,351.29
2016,3,19,9,30,157.0,266.0,2.0,13.0,358.0,418.53,337.21
2016,3,19,9,45,111.5,275.5,2.0,13.5,343.0,377.13,302.53
2016,3,19,10,0,66.0,285.0,2.0,14.0,328.0,346.66,276.32
2016,3,19,10,15,62.5,297.0,2.0,14.0,339.0,353.53,281.07
2016,3,19,10,30,59.0,309.0,2.0,14.0,350.0,360.09,285.43
2016,3,19,10,45,78.0,330.0,2.0,14.5,386.5,394.46,311.28
2016,3,19,11,0,97.0,351.0,2.0,15.0,423.0,427.82,335.85
2016,3,19,11,15,74.5,345.5,2.0,15.0,401.5,399.39,313.09
2016,3,19,11,30,52.0,340.0,2.0,15.0,380.0,371.68,291.19
2016,3,19,11,45,42.5,330.5,2.05,15.0,363.5,351.04,275.18
2016,3,19,12,0,33.0,321.0,2.1,15.0,347.0,331.02,259.57
2016,3,19,12,15,41.0,333.0,2.1,15.0,365.5,344.74,270.28
2016,3,19,12,30,49.0,345.0,2.1,15.0,384.0,357.51,280.08
2016,3,19,12,45,57.0,350.0,2.1,15.0,394.5,362.84,284.19
2016,3,19,13,0,65.0,355.0,2.1,15.0,405.0,367.24,287.61
2016,3,19,13,15,58.5,342.5,2.05,15.0,387.0,346.6,271.61
2016,3,19,13,30,52.0,330.0,2.0,15.0,369.0,326.58,256.2
2016,3,19,13,45,210.0,318.5,2.0,15.0,468.5,390.5,306.39
2016,3,19,14,0,368.0,307.0,2.0,15.0,568.0,438.59,341.75
2016,3,19,14,15,633.0,198.5,2.0,15.0,625.0,436.57,336.99
2016,3,19,14,30,898.0,90.0,2.0,15.0,682.0,418.77,316.52
2016,3,19,14,45,572.5,179.0,2.05,15.0,549.0,331.61,249.79
2016,3,19,15,0,247.0,268.0,2.1,15.0,416.0,283.62,217.73
2016,3,19,15,15,234.0,249.5,2.15,14.5,381.5,255.3,195.04
2016,3,19,15,30,221.0,231.0,2.2,14.0,347.0,222.66,169.13
2016,3,19,15,45,515.5,151.5,2.3,14.0,390.0,170.42,114.37
2016,3,19,16,0,810.0,72.0,2.4,14.0,433.0,101.1,52.29
2016,3,19,16,15,440.0,108.0,2.35,13.5,301.0,75.65,61.85
2016,3,19,16,30,70.0,144.0,2.3,13.0,169.0,116.75,98.47
2016,3,19,16,45,366.5,99.0,2.3,13.0,198.5,70.17,57.32
2016,3,19,17,0,663.0,54.0,2.3,13.0,228.0,41.26,31.49
2016,3,19,17,15,591.5,47.0,2.15,12.5,177.0,37.02,27.6
2016,3,19,17,30,520.0,40.0,2.0,12.0,126.0,29.89,20.94
2016,3,19,17,45,396.5,30.5,1.9,11.5,82.0,23.46,14.63
2016,3,19,18,0,273.0,21.0,1.8,11.0,38.0,16.72,4.07
2016,3,19,18,15,136.5,10.5,1.75,10.5,19.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.0,2.4,11.0,2.0,1.91,0.0
2016,3,20,6,30,0.0,4.0,2.5,11.0,4.0,3.7,0.0
2016,3,20,6,45,0.0,11.5,2.6,11.5,11.5,10.65,2.85
2016,3,20,7,0,0.0,19.0,2.7,12.0,19.0,17.61,9.24
2016,3,20,7,15,0.0,29.0,2.75,12.0,29.0,26.9,17.45
2016,3,20,7,30,0.0,39.0,2.8,12.0,39.0,36.21,25.63
2016,3,20,7,45,0.0,49.0,2.85,12.5,49.0,45.53,33.66
2016,3,20,8,0,0.0,59.0,2.9,13.0,59.0,54.86,41.54
2016,3,20,8,15,0.0,33.5,2.9,13.0,33.5,31.1,21.11
2016,3,20,8,30,0.0,8.0,2.9,13.0,8.0,7.42,0.72
2016,3,20,8,45,0.0,40.0,2.95,13.5,40.0,37.17,26.1
2016,3,20,9,0,0.0,72.0,3.0,14.0,72.0,67.02,51.13
2016,3,20,9,15,76.0,170.5,3.05,14.0,215.0,234.8,192.09
2016,3,20,9,30,152.0,269.0,3.1,14.0,358.0,418.18,338.48
2016,3,20,9,45,122.5,284.0,3.2,14.0,358.5,407.67,327.8
2016,3,20,10,0,93.0,299.0,3.3,14.0,359.0,384.75,308.44
2016,3,20,10,15,49.0,248.5,3.4,14.0,280.5,290.31,232.64
2016,3,20,10,30,5.0,198.0,3.5,14.0,202.0,192.38,152.73
2016,3,20,10,45,13.0,238.0,3.65,14.5,248.0,237.67,188.99
2016,3,20,11,0,21.0,278.0,3.8,15.0,294.0,282.52,224.08
2016,3,20,11,15,13.5,237.5,3.85,15.0,248.0,235.7,186.52
2016,3,20,11,30,6.0,197.0,3.9,15.0,202.0,190.07,149.84
2016,3,20,11,45,3.0,168.0,4.0,15.0,170.5,159.78,125.41
2016,3,20,12,0,0.0,139.0,4.1,15.0,139.0,129.96,101.21
2016,3,20,12,15,0.0,106.5,4.1,15.0,106.5,99.46,76.4
2016,3,20,12,30,0.0,74.0,4.1,15.0,74.0,69.06,51.52
2016,3,20,12,45,3.0,137.0,4.15,15.0,139.5,129.73,101.23
2016,3,20,13,0,6.0,200.0,4.2,15.0,205.0,189.43,149.45
2016,3,20,13,15,3.0,172.5,4.1,15.0,175.0,161.82,127.15
2016,3,20,13,30,0.0,145.0,4.0,15.0,145.0,134.62,105.2
2016,3,20,13,45,3.0,174.0,3.95,15.0,176.5,162.24,127.77
2016,3,20,14,0,6.0,203.0,3.9,15.0,208.0,188.95,149.43
2016,3,20,14,15,3.0,183.5,3.8,14.5,186.0,169.49,134.12
2016,3,20,14,30,0.0,164.0,3.7,14.0,164.0,150.44,119.14
2016,3,20,14,45,0.5,167.0,3.6,14.0,167.0,152.64,121.19
2016,3,20,15,0,1.0,170.0,3.5,14.0,170.0,154.55,123.01
2016,3,20,15,15,19.5,191.0,3.35,14.0,201.0,175.05,139.39
2016,3,20,15,30,38.0,212.0,3.2,14.0,232.0,184.49,146.51
2016,3,20,15,45,35.0,194.0,3.1,14.0,211.5,165.36,131.3
2016,3,20,16,0,32.0,176.0,3.0,14.0,191.0,146.68,116.71
2016,3,20,16,15,162.0,155.5,2.85,13.5,216.0,121.63,102.23
2016,3,20,16,30,292.0,135.0,2.7,13.0,241.0,99.74,83.42
2016,3,20,16,45,263.0,118.5,2.6,13.0,203.0,89.04,74.1
2016,3,20,17,0,234.0,102.0,2.5,13.0,165.0,77.91,64.17
2016,3,20,17,15,203.5,82.0,2.4,12.5,128.0,63.85,51.51
2016,3,20,17,30,173.0,62.0,2.3,12.0,91.0,49.26,38.09
2016,3,20,17,45,118.0,43.0,2.2,12.0,59.5,34.83,24.46
2016,3,20,18,0,63.0,24.0,2.1,12.0,28.0,19.93,6.99
2016,3,20,18,15,31.5,12.0,2.1,11.5,14.0,11.44,0.0
2016,3,20,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,1.5,3.05,11.5,1.5,1.39,0.0
2016,3,21,7,0,0.0,3.0,3.2,12.0,3.0,2.77,0.0
2016,3,21,7,15,0.0,5.0,3.3,12.0,5.0,4.63,0.0
2016,3,21,7,30,0.0,7.0,3.4,12.0,7.0,6.48,0.0
2016,3,21,7,45,0.0,9.0,3.55,12.0,9.0,8.34,1.58
2016,3,21,8,0,0.0,11.0,3.7,12.0,11.0,10.19,3.18
2016,3,21,8,15,0.0,35.5,3.75,12.0,35.5,32.96,22.81
2016,3,21,8,30,0.0,60.0,3.8,12.0,60.0,55.8,42.28
2016,3,21,8,45,0.0,49.5,3.9,12.5,49.5,46.02,33.72
2016,3,21,9,0,0.0,39.0,4.0,13.0,39.0,36.25,25.25
2016,3,21,9,15,0.0,35.5,4.05,13.0,35.5,33.0,22.41
2016,3,21,9,30,0.0,32.0,4.1,13.0,32.0,29.76,19.59
2016,3,21,9,45,0.0,60.0,4.2,13.5,60.0,55.87,41.44
2016,3,21,10,0,0.0,88.0,4.3,14.0,88.0,82.05,63.04
2016,3,21,10,15,141.5,207.5,4.4,14.0,307.5,335.23,273.44
2016,3,21,10,30,283.0,327.0,4.5,14.0,527.0,588.91,471.75
2016,3,21,10,45,249.5,345.0,4.65,14.0,526.0,573.41,457.4
2016,3,21,11,0,216.0,363.0,4.8,14.0,525.0,548.05,436.91
2016,3,21,11,15,108.0,255.5,4.85,14.0,336.5,344.17,276.51
2016,3,21,11,30,0.0,148.0,4.9,14.0,148.0,138.72,108.7
2016,3,21,11,45,8.5,212.5,5.0,14.5,219.5,206.21,163.49
2016,3,21,12,0,17.0,277.0,5.1,15.0,291.0,272.87,216.37
2016,3,21,12,15,16.5,277.5,5.1,15.0,291.0,271.57,215.13
2016,3,21,12,30,16.0,278.0,5.1,15.0,291.0,270.23,214.03
2016,3,21,12,45,8.0,165.5,5.1,15.0,172.0,159.54,125.38
2016,3,21,13,0,0.0,53.0,5.1,15.0,53.0,49.43,35.34
2016,3,21,13,15,0.0,52.0,5.0,14.5,52.0,48.49,34.7
2016,3,21,13,30,0.0,51.0,4.9,14.0,51.0,47.54,34.03
2016,3,21,13,45,3.5,128.5,4.85,14.0,131.0,121.21,94.96
2016,3,21,14,0,7.0,206.0,4.8,14.0,211.0,192.14,152.82
2016,3,21,14,15,14.5,228.5,4.8,14.0,239.0,213.89,170.46
2016,3,21,14,30,22.0,251.0,4.8,14.0,267.0,233.97,186.73
2016,3,21,14,45,121.5,263.5,4.8,14.0,338.0,262.72,208.06
2016,3,21,15,0,221.0,276.0,4.8,14.0,409.0,289.62,226.22
2016,3,21,15,15,331.0,234.0,4.65,13.5,418.5,261.65,198.83
2016,3,21,15,30,441.0,192.0,4.5,13.0,428.0,222.07,160.86
2016,3,21,15,45,542.5,158.5,4.35,13.0,422.0,181.99,123.37
2016,3,21,16,0,644.0,125.0,4.2,13.0,416.0,130.68,81.97
2016,3,21,16,15,359.5,136.0,4.0,12.5,295.5,96.89,73.81
2016,3,21,16,30,75.0,147.0,3.8,12.0,175.0,118.99,100.86
2016,3,21,16,45,65.5,127.0,3.65,12.0,148.5,103.92,87.61
2016,3,21,17,0,56.0,107.0,3.5,12.0,122.0,88.51,73.88
2016,3,21,17,15,211.0,83.0,3.35,11.5,122.0,64.58,52.39
2016,3,21,17,30,366.0,59.0,3.2,11.0,122.0,44.82,34.36
2016,3,21,17,45,252.5,43.5,3.1,11.0,80.0,33.67,23.65
2016,3,21,18,0,139.0,28.0,3.0,11.0,38.0,22.06,9.36
2016,3,21,18,15,69.5,14.0,2.95,10.5,19.0,13.34,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,80.5,10.5,2.25,8.5,15.0,45.03,0.0
2016,3,22,6,30,161.0,21.0,2.3,9.0,30.0,121.66,36.78
2016,3,22,6,45,300.0,34.0,2.4,9.5,72.5,226.6,179.83
2016,3,22,7,0,439.0,47.0,2.5,10.0,115.0,331.71,274.75
2016,3,22,7,15,520.0,55.0,2.6,10.0,165.5,406.82,341.59
2016,3,22,7,30,601.0,63.0,2.7,10.0,216.0,486.61,409.94
2016,3,22,7,45,654.5,69.0,2.8,10.5,269.5,549.43,461.39
2016,3,22,8,0,708.0,75.0,2.9,11.0,323.0,613.82,511.83
2016,3,22,8,15,743.0,79.5,2.9,11.0,374.5,660.0,546.14
2016,3,22,8,30,778.0,84.0,2.9,11.0,426.0,709.83,582.43
2016,3,22,8,45,807.0,86.0,2.95,11.5,475.5,751.0,610.56
2016,3,22,9,0,836.0,88.0,3.0,12.0,525.0,790.56,637.02
2016,3,22,9,15,854.0,91.0,3.0,12.0,569.0,820.36,656.83
2016,3,22,9,30,872.0,94.0,3.0,12.0,613.0,847.59,674.72
2016,3,22,9,45,889.0,94.0,3.05,12.5,652.5,861.45,682.01
2016,3,22,10,0,906.0,94.0,3.1,13.0,692.0,878.89,692.04
2016,3,22,10,15,915.5,96.0,3.1,13.0,724.0,889.11,697.89
2016,3,22,10,30,925.0,98.0,3.1,13.0,756.0,896.01,701.59
2016,3,22,10,45,933.5,98.0,3.1,13.0,781.5,896.52,700.92
2016,3,22,11,0,942.0,98.0,3.1,13.0,807.0,893.63,698.06
2016,3,22,11,15,502.5,227.0,3.1,13.0,606.0,655.31,520.55
2016,3,22,11,30,63.0,356.0,3.1,13.0,405.0,396.68,313.37
2016,3,22,11,45,42.5,327.0,3.15,13.5,360.5,347.83,275.4
2016,3,22,12,0,22.0,298.0,3.2,14.0,316.0,296.58,234.46
2016,3,22,12,15,114.0,346.0,3.25,14.0,437.0,414.96,328.82
2016,3,22,12,30,206.0,394.0,3.3,14.0,558.0,517.09,407.48
2016,3,22,12,45,358.5,342.0,3.4,14.0,624.5,563.16,444.75
2016,3,22,13,0,511.0,290.0,3.5,14.0,691.0,597.95,472.75
2016,3,22,13,15,516.5,281.5,3.55,14.0,680.0,569.51,450.33
2016,3,22,13,30,522.0,273.0,3.6,14.0,669.0,539.63,426.72
2016,3,22,13,45,727.5,184.0,3.7,14.0,718.5,543.55,429.83
2016,3,22,14,0,933.0,95.0,3.8,14.0,768.0,534.96,420.77
2016,3,22,14,15,924.5,93.5,3.8,14.0,737.0,485.44,378.08
2016,3,22,14,30,916.0,92.0,3.8,14.0,706.0,435.08,333.81
2016,3,22,14,45,906.5,89.0,3.85,14.0,669.0,382.52,286.82
2016,3,22,15,0,897.0,86.0,3.9,14.0,632.0,329.69,238.79
2016,3,22,15,15,881.0,84.0,3.85,13.5,589.0,276.07,190.48
2016,3,22,15,30,865.0,82.0,3.8,13.0,546.0,216.95,138.64
2016,3,22,15,45,845.0,78.0,3.8,13.0,498.5,162.88,94.04
2016,3,22,16,0,825.0,74.0,3.8,13.0,451.0,110.62,57.98
2016,3,22,16,15,794.5,70.5,3.7,12.5,399.5,60.59,37.38
2016,3,22,16,30,764.0,67.0,3.6,12.0,348.0,47.83,37.5
2016,3,22,16,45,721.5,62.0,3.5,12.0,295.0,45.69,35.65
2016,3,22,17,0,679.0,57.0,3.4,12.0,242.0,43.5,33.66
2016,3,22,17,15,609.5,50.5,3.3,11.5,190.0,36.37,27.16
2016,3,22,17,30,540.0,44.0,3.2,11.0,138.0,32.97,23.85
2016,3,22,17,45,420.0,34.0,3.1,10.5,92.0,26.23,17.3
2016,3,22,18,0,300.0,24.0,3.0,10.0,46.0,19.16,8.13
2016,3,22,18,15,150.0,12.0,2.95,10.0,23.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,113.5,10.5,1.8,7.5,17.0,59.85,0.0
2016,3,23,6,30,227.0,21.0,1.8,8.0,34.0,157.55,72.74
2016,3,23,6,45,353.5,33.0,1.8,8.5,78.0,254.97,204.58
2016,3,23,7,0,480.0,45.0,1.8,9.0,122.0,354.72,294.27
2016,3,23,7,15,556.5,53.0,1.75,9.5,173.5,428.8,358.68
2016,3,23,7,30,633.0,61.0,1.7,10.0,225.0,507.31,423.64
2016,3,23,7,45,680.0,67.0,1.7,10.5,278.0,566.96,470.97
2016,3,23,8,0,727.0,73.0,1.7,11.0,331.0,623.83,513.51
2016,3,23,8,15,760.5,77.5,1.7,11.5,383.0,673.76,548.63
2016,3,23,8,30,794.0,82.0,1.7,12.0,435.0,722.95,582.13
2016,3,23,8,45,729.0,102.0,1.75,12.5,453.5,715.46,573.75
2016,3,23,9,0,664.0,122.0,1.8,13.0,472.0,698.61,559.11
2016,3,23,9,15,771.0,108.5,1.7,13.5,547.0,775.56,611.68
2016,3,23,9,30,878.0,95.0,1.6,14.0,622.0,857.13,664.57
2016,3,23,9,45,892.0,97.0,1.55,14.5,661.0,870.72,669.62
2016,3,23,10,0,906.0,99.0,1.5,15.0,700.0,887.82,677.88
2016,3,23,10,15,799.5,143.0,1.5,15.0,691.5,850.82,651.14
2016,3,23,10,30,693.0,187.0,1.5,15.0,683.0,806.73,620.11
2016,3,23,10,45,814.0,146.5,1.5,15.5,748.5,855.73,652.33
2016,3,23,11,0,935.0,106.0,1.5,16.0,814.0,899.38,679.33
2016,3,23,11,15,792.0,172.0,1.55,16.0,781.0,843.24,640.76
2016,3,23,11,30,649.0,238.0,1.6,16.0,748.0,776.78,593.16
2016,3,23,11,45,796.0,174.5,1.7,16.5,806.0,811.29,619.83
2016,3,23,12,0,943.0,111.0,1.8,17.0,864.0,837.78,637.32
2016,3,23,12,15,943.0,111.0,1.85,17.0,864.5,811.74,619.51
2016,3,23,12,30,943.0,111.0,1.9,17.0,865.0,782.83,600.17
2016,3,23,12,45,929.5,116.5,1.95,17.0,854.5,747.06,575.0
2016,3,23,13,0,916.0,122.0,2.0,17.0,844.0,709.41,547.17
2016,3,23,13,15,911.5,121.5,2.05,16.5,828.0,670.28,518.81
2016,3,23,13,30,907.0,121.0,2.1,16.0,812.0,629.24,488.18
2016,3,23,13,45,896.0,121.5,2.2,16.0,787.5,583.9,452.72
2016,3,23,14,0,885.0,122.0,2.3,16.0,763.0,534.77,413.41
2016,3,23,14,15,874.5,120.0,2.35,16.0,731.5,485.15,372.38
2016,3,23,14,30,864.0,118.0,2.4,16.0,700.0,435.06,329.81
2016,3,23,14,45,849.0,115.5,2.45,16.0,662.0,382.78,284.53
2016,3,23,15,0,834.0,113.0,2.5,16.0,624.0,330.95,238.78
2016,3,23,15,15,815.5,110.0,2.5,15.5,580.5,278.56,192.81
2016,3,23,15,30,797.0,107.0,2.5,15.0,537.0,227.48,148.66
2016,3,23,15,45,537.0,146.5,2.55,15.0,425.0,175.5,116.81
2016,3,23,16,0,277.0,186.0,2.6,15.0,313.0,158.69,116.85
2016,3,23,16,15,341.0,154.5,2.6,14.5,293.0,119.14,90.47
2016,3,23,16,30,405.0,123.0,2.6,14.0,273.0,84.81,69.92
2016,3,23,16,45,355.5,113.0,2.6,14.0,230.5,79.87,65.7
2016,3,23,17,0,306.0,103.0,2.6,14.0,188.0,78.75,64.7
2016,3,23,17,15,358.5,80.5,2.55,13.5,159.0,59.69,47.69
2016,3,23,17,30,411.0,58.0,2.5,13.0,130.0,45.38,34.65
2016,3,23,17,45,291.0,44.0,2.5,12.5,86.5,33.96,23.91
2016,3,23,18,0,171.0,30.0,2.5,12.0,43.0,23.6,11.87
2016,3,23,18,15,85.5,15.0,2.45,11.5,21.5,14.3,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
