Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,80.0,12.0,2.6,9.5,17.0,46.9,0.0
2016,3,24,6,30,160.0,24.0,2.7,10.0,34.0,129.84,71.77
2016,3,24,6,45,264.5,39.0,2.8,10.5,74.5,214.68,172.41
2016,3,24,7,0,369.0,54.0,2.9,11.0,115.0,301.72,250.64
2016,3,24,7,15,446.0,65.0,2.9,11.5,165.0,377.67,316.85
2016,3,24,7,30,523.0,76.0,2.9,12.0,215.0,456.6,383.11
2016,3,24,7,45,550.5,90.0,2.95,12.5,263.5,508.91,425.25
2016,3,24,8,0,578.0,104.0,3.0,13.0,312.0,561.19,465.8
2016,3,24,8,15,616.5,111.5,3.0,13.5,363.0,614.1,505.59
2016,3,24,8,30,655.0,119.0,3.0,14.0,414.0,666.83,543.9
2016,3,24,8,45,667.0,131.0,3.05,14.5,459.0,703.05,568.44
2016,3,24,9,0,679.0,143.0,3.1,15.0,504.0,737.19,591.12
2016,3,24,9,15,701.5,147.5,3.0,15.0,547.0,769.49,612.51
2016,3,24,9,30,724.0,152.0,2.9,15.0,590.0,799.68,632.09
2016,3,24,9,45,756.0,148.5,2.8,15.5,631.0,826.74,648.0
2016,3,24,10,0,788.0,145.0,2.7,16.0,672.0,851.35,661.99
2016,3,24,10,15,800.0,148.0,2.6,16.0,704.0,859.37,665.46
2016,3,24,10,30,812.0,151.0,2.5,16.0,736.0,868.65,670.04
2016,3,24,10,45,817.5,154.5,2.45,16.5,760.5,869.76,668.15
2016,3,24,11,0,823.0,158.0,2.4,17.0,785.0,867.69,664.28
2016,3,24,11,15,828.5,159.5,2.4,17.0,802.5,860.44,658.67
2016,3,24,11,30,834.0,161.0,2.4,17.0,820.0,850.08,651.08
2016,3,24,11,45,831.5,165.0,2.4,17.0,827.5,832.71,638.77
2016,3,24,12,0,829.0,169.0,2.4,17.0,835.0,812.57,624.66
2016,3,24,12,15,829.0,169.0,2.4,17.0,835.5,787.86,606.98
2016,3,24,12,30,829.0,169.0,2.4,17.0,836.0,760.61,586.91
2016,3,24,12,45,858.0,151.0,2.4,17.5,835.5,734.04,566.66
2016,3,24,13,0,887.0,133.0,2.4,18.0,835.0,703.47,543.13
2016,3,24,13,15,883.0,132.0,2.4,18.0,819.5,664.31,513.36
2016,3,24,13,30,879.0,131.0,2.4,18.0,804.0,623.32,481.63
2016,3,24,13,45,869.5,130.5,2.4,18.0,780.0,578.21,446.08
2016,3,24,14,0,860.0,130.0,2.4,18.0,756.0,532.13,408.9
2016,3,24,14,15,849.5,128.0,2.4,17.5,725.5,483.53,369.57
2016,3,24,14,30,839.0,126.0,2.4,17.0,695.0,434.53,328.71
2016,3,24,14,45,816.5,127.0,2.45,17.0,656.0,383.82,285.12
2016,3,24,15,0,794.0,128.0,2.5,17.0,617.0,334.35,241.84
2016,3,24,15,15,775.0,124.0,2.55,16.5,574.0,277.56,192.96
2016,3,24,15,30,756.0,120.0,2.6,16.0,531.0,227.12,149.66
2016,3,24,15,45,728.0,116.0,2.65,16.0,483.5,177.12,109.31
2016,3,24,16,0,700.0,112.0,2.7,16.0,436.0,129.94,76.73
2016,3,24,16,15,665.0,105.5,2.8,15.5,385.0,83.67,55.07
2016,3,24,16,30,630.0,99.0,2.9,15.0,334.0,67.11,54.07
2016,3,24,16,45,598.0,87.5,3.0,15.0,284.0,61.09,48.86
2016,3,24,17,0,566.0,76.0,3.1,15.0,234.0,54.68,43.17
2016,3,24,17,15,496.0,66.0,3.1,14.5,183.5,49.12,38.16
2016,3,24,17,30,426.0,56.0,3.1,14.0,133.0,43.28,32.69
2016,3,24,17,45,326.0,42.0,3.15,13.5,89.5,33.25,23.25
2016,3,24,18,0,226.0,28.0,3.2,13.0,46.0,22.65,11.61
2016,3,24,18,15,113.0,14.0,3.1,12.5,23.0,13.34,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,91.0,13.5,2.05,9.0,19.5,53.59,0.0
2016,3,25,6,30,182.0,27.0,2.1,9.0,39.0,147.68,92.88
2016,3,25,6,45,304.0,40.0,2.2,9.5,82.5,239.23,193.87
2016,3,25,7,0,426.0,53.0,2.3,10.0,126.0,336.93,280.6
2016,3,25,7,15,501.0,62.0,2.4,10.5,176.5,410.28,344.48
2016,3,25,7,30,576.0,71.0,2.5,11.0,227.0,487.79,409.31
2016,3,25,7,45,639.0,74.5,2.6,11.5,281.0,553.95,462.76
2016,3,25,8,0,702.0,78.0,2.7,12.0,335.0,622.12,515.29
2016,3,25,8,15,735.0,82.5,2.75,12.5,386.0,670.67,550.1
2016,3,25,8,30,768.0,87.0,2.8,13.0,437.0,715.21,581.06
2016,3,25,8,45,796.5,89.5,2.85,13.5,486.0,756.53,608.96
2016,3,25,9,0,825.0,92.0,2.9,14.0,535.0,796.23,635.17
2016,3,25,9,15,843.0,95.0,2.75,14.5,579.0,825.85,652.41
2016,3,25,9,30,861.0,98.0,2.6,15.0,623.0,852.93,667.54
2016,3,25,9,45,870.5,101.5,2.5,15.5,660.5,870.56,676.16
2016,3,25,10,0,880.0,105.0,2.4,16.0,698.0,878.71,678.2
2016,3,25,10,15,890.0,107.0,2.35,16.0,730.0,889.03,683.61
2016,3,25,10,30,900.0,109.0,2.3,16.0,762.0,896.12,686.88
2016,3,25,10,45,903.0,112.5,2.25,16.5,786.0,895.49,683.7
2016,3,25,11,0,906.0,116.0,2.2,17.0,810.0,891.52,678.47
2016,3,25,11,15,910.0,117.0,2.15,17.0,826.5,882.52,671.25
2016,3,25,11,30,914.0,118.0,2.1,17.0,843.0,870.25,662.0
2016,3,25,11,45,918.5,117.0,2.05,17.5,852.0,853.19,648.39
2016,3,25,12,0,923.0,116.0,2.0,18.0,861.0,832.99,632.82
2016,3,25,12,15,922.5,116.0,2.0,18.0,861.0,806.9,614.95
2016,3,25,12,30,922.0,116.0,2.0,18.0,861.0,778.05,595.2
2016,3,25,12,45,926.0,112.0,2.05,18.0,854.5,745.93,573.01
2016,3,25,13,0,930.0,108.0,2.1,18.0,848.0,711.09,547.53
2016,3,25,13,15,926.0,107.0,2.15,18.0,832.0,671.41,517.85
2016,3,25,13,30,922.0,106.0,2.2,18.0,816.0,629.76,485.99
2016,3,25,13,45,915.5,104.5,2.25,18.0,792.0,584.56,450.64
2016,3,25,14,0,909.0,103.0,2.3,18.0,768.0,537.99,413.24
2016,3,25,14,15,899.5,101.5,2.35,17.5,736.5,488.92,373.54
2016,3,25,14,30,890.0,100.0,2.4,17.0,705.0,439.16,331.98
2016,3,25,14,45,874.0,99.0,2.5,17.0,667.0,387.09,287.01
2016,3,25,15,0,858.0,98.0,2.6,17.0,629.0,329.95,237.22
2016,3,25,15,15,841.0,95.0,2.65,17.0,586.0,276.68,190.02
2016,3,25,15,30,824.0,92.0,2.7,17.0,543.0,224.49,144.44
2016,3,25,15,45,795.5,90.0,2.8,17.0,494.0,172.9,102.51
2016,3,25,16,0,767.0,88.0,2.9,17.0,445.0,124.09,68.63
2016,3,25,16,15,735.0,83.5,2.95,16.5,394.5,76.17,46.29
2016,3,25,16,30,703.0,79.0,3.0,16.0,344.0,51.56,40.15
2016,3,25,16,45,654.5,73.5,3.1,15.5,291.5,49.74,38.71
2016,3,25,17,0,606.0,68.0,3.2,15.0,239.0,47.85,37.12
2016,3,25,17,15,536.5,60.0,3.2,14.5,188.5,43.74,33.41
2016,3,25,17,30,467.0,52.0,3.2,14.0,138.0,39.46,29.34
2016,3,25,17,45,355.0,40.5,3.25,13.5,93.5,31.67,21.93
2016,3,25,18,0,243.0,29.0,3.3,13.0,49.0,23.46,12.67
2016,3,25,18,15,121.5,14.5,3.25,12.5,24.5,13.82,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,143.5,11.5,2.4,10.5,22.0,75.78,0.0
2016,3,26,6,30,287.0,23.0,2.4,11.0,44.0,198.5,134.96
2016,3,26,6,45,398.5,33.0,2.45,12.0,88.5,283.42,229.09
2016,3,26,7,0,510.0,43.0,2.5,13.0,133.0,375.72,310.1
2016,3,26,7,15,577.0,49.5,2.45,13.0,183.5,443.9,369.46
2016,3,26,7,30,644.0,56.0,2.4,13.0,234.0,512.17,426.52
2016,3,26,7,45,686.5,61.5,2.4,13.5,285.5,569.37,471.33
2016,3,26,8,0,729.0,67.0,2.4,14.0,337.0,627.27,513.94
2016,3,26,8,15,759.0,70.5,2.4,14.5,387.0,673.56,546.3
2016,3,26,8,30,789.0,74.0,2.4,15.0,437.0,718.99,577.15
2016,3,26,8,45,810.0,77.5,2.4,15.5,484.0,756.02,601.12
2016,3,26,9,0,831.0,81.0,2.4,16.0,531.0,791.14,623.31
2016,3,26,9,15,847.0,83.5,2.45,16.0,573.5,812.23,636.74
2016,3,26,9,30,863.0,86.0,2.5,16.0,616.0,837.33,653.16
2016,3,26,9,45,874.0,88.0,2.55,16.5,653.0,854.85,662.94
2016,3,26,10,0,885.0,90.0,2.6,17.0,690.0,869.39,670.75
2016,3,26,10,15,893.5,91.5,2.6,17.0,721.0,878.11,675.48
2016,3,26,10,30,902.0,93.0,2.6,17.0,752.0,883.61,678.16
2016,3,26,10,45,907.0,94.5,2.65,17.5,775.0,882.81,675.77
2016,3,26,11,0,912.0,96.0,2.7,18.0,798.0,878.7,671.3
2016,3,26,11,15,915.5,97.0,2.7,18.0,814.5,869.49,664.36
2016,3,26,11,30,919.0,98.0,2.7,18.0,831.0,857.03,655.34
2016,3,26,11,45,912.5,103.0,2.75,18.0,837.5,837.35,641.77
2016,3,26,12,0,906.0,108.0,2.8,18.0,844.0,814.79,626.27
2016,3,26,12,15,906.0,108.5,2.8,18.0,844.5,790.07,608.98
2016,3,26,12,30,906.0,109.0,2.8,18.0,845.0,762.6,589.73
2016,3,26,12,45,728.5,198.0,2.85,18.0,786.5,693.22,536.72
2016,3,26,13,0,551.0,287.0,2.9,18.0,728.0,627.26,485.0
2016,3,26,13,15,545.0,281.0,2.95,18.0,710.5,592.45,459.05
2016,3,26,13,30,539.0,275.0,3.0,18.0,693.0,556.97,431.92
2016,3,26,13,45,553.5,260.0,3.05,18.0,677.5,524.27,406.5
2016,3,26,14,0,568.0,245.0,3.1,18.0,662.0,489.59,378.84
2016,3,26,14,15,574.5,229.5,3.15,17.5,637.0,448.96,346.53
2016,3,26,14,30,581.0,214.0,3.2,17.0,612.0,407.15,312.3
2016,3,26,14,45,538.5,215.5,3.25,17.0,569.0,360.85,273.82
2016,3,26,15,0,496.0,217.0,3.3,17.0,526.0,318.06,238.02
2016,3,26,15,15,533.5,188.0,3.3,17.0,500.0,274.92,199.59
2016,3,26,15,30,571.0,159.0,3.3,17.0,474.0,227.56,157.49
2016,3,26,15,45,519.5,157.0,3.35,17.0,424.0,185.52,124.81
2016,3,26,16,0,468.0,155.0,3.4,17.0,374.0,148.19,99.52
2016,3,26,16,15,483.5,132.5,3.4,16.5,337.0,103.47,72.42
2016,3,26,16,30,499.0,110.0,3.4,16.0,300.0,75.38,61.1
2016,3,26,16,45,458.0,101.0,3.4,15.5,255.5,70.92,57.43
2016,3,26,17,0,417.0,92.0,3.4,15.0,211.0,66.21,53.4
2016,3,26,17,15,366.0,77.5,3.35,14.5,166.5,57.03,45.21
2016,3,26,17,30,315.0,63.0,3.3,14.0,122.0,47.4,36.38
2016,3,26,17,45,227.0,47.0,3.3,13.5,82.5,36.04,25.79
2016,3,26,18,0,139.0,31.0,3.3,13.0,43.0,24.2,13.61
2016,3,26,18,15,69.5,15.5,3.25,13.0,21.5,14.77,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,126.0,14.0,2.6,10.0,24.0,70.79,0.0
2016,3,27,6,30,252.0,28.0,2.7,10.0,48.0,190.07,136.16
2016,3,27,6,45,361.5,40.0,2.8,10.5,93.0,273.47,223.32
2016,3,27,7,0,471.0,52.0,2.9,11.0,138.0,366.13,305.39
2016,3,27,7,15,543.0,60.5,2.9,11.0,189.5,439.13,369.12
2016,3,27,7,30,615.0,69.0,2.9,11.0,241.0,516.08,433.64
2016,3,27,7,45,660.5,75.5,2.95,11.5,294.0,575.43,481.01
2016,3,27,8,0,706.0,82.0,3.0,12.0,347.0,635.74,526.65
2016,3,27,8,15,739.5,86.5,3.1,12.5,399.0,684.97,562.13
2016,3,27,8,30,773.0,91.0,3.2,13.0,451.0,729.92,593.57
2016,3,27,8,45,796.5,95.0,3.3,13.5,499.5,769.2,620.17
2016,3,27,9,0,820.0,99.0,3.4,14.0,548.0,806.62,645.03
2016,3,27,9,15,838.0,102.5,3.45,14.0,592.0,836.7,665.23
2016,3,27,9,30,856.0,106.0,3.5,14.0,636.0,864.23,683.54
2016,3,27,9,45,868.0,109.0,3.6,14.5,674.5,883.25,694.74
2016,3,27,10,0,880.0,112.0,3.7,15.0,713.0,899.21,703.86
2016,3,27,10,15,890.0,114.0,3.75,15.0,745.5,902.71,705.26
2016,3,27,10,30,900.0,116.0,3.8,15.0,778.0,909.62,709.33
2016,3,27,10,45,906.0,118.5,3.85,15.0,802.5,910.29,709.1
2016,3,27,11,0,912.0,121.0,3.9,15.0,827.0,907.6,706.69
2016,3,27,11,15,916.5,122.0,3.9,15.0,844.5,898.76,699.8
2016,3,27,11,30,921.0,123.0,3.9,15.0,862.0,886.63,690.77
2016,3,27,11,45,920.0,125.5,3.95,15.5,870.0,868.29,676.44
2016,3,27,12,0,919.0,128.0,4.0,16.0,878.0,846.91,660.09
2016,3,27,12,15,919.5,128.5,4.0,16.0,878.5,821.88,642.21
2016,3,27,12,30,920.0,129.0,4.0,16.0,879.0,794.02,622.31
2016,3,27,12,45,908.5,134.0,4.05,16.0,869.5,759.21,596.59
2016,3,27,13,0,897.0,139.0,4.1,16.0,860.0,723.12,568.78
2016,3,27,13,15,681.5,221.5,4.1,16.0,763.0,626.05,492.38
2016,3,27,13,30,466.0,304.0,4.1,16.0,666.0,541.01,424.75
2016,3,27,13,45,555.5,260.5,4.2,16.0,679.5,527.26,414.36
2016,3,27,14,0,645.0,217.0,4.3,16.0,693.0,505.18,396.14
2016,3,27,14,15,607.0,218.5,4.35,15.5,652.0,455.71,356.22
2016,3,27,14,30,569.0,220.0,4.4,15.0,611.0,408.81,317.72
2016,3,27,14,45,573.0,204.0,4.45,15.0,580.0,365.17,280.07
2016,3,27,15,0,577.0,188.0,4.5,15.0,549.0,320.78,241.02
2016,3,27,15,15,500.5,196.5,4.45,14.5,494.5,274.84,203.29
2016,3,27,15,30,424.0,205.0,4.4,14.0,440.0,236.26,172.8
2016,3,27,15,45,427.0,184.5,4.4,13.5,403.5,194.63,138.22
2016,3,27,16,0,430.0,164.0,4.4,13.0,367.0,152.91,106.33
2016,3,27,16,15,460.0,138.5,4.3,12.5,334.0,108.46,77.49
2016,3,27,16,30,490.0,113.0,4.2,12.0,301.0,77.32,63.8
2016,3,27,16,45,425.5,109.0,4.15,12.0,255.5,76.5,63.22
2016,3,27,17,0,361.0,105.0,4.1,12.0,210.0,75.71,62.54
2016,3,27,17,15,311.5,88.0,4.1,11.5,165.5,64.88,52.79
2016,3,27,17,30,262.0,71.0,4.1,11.0,121.0,53.5,42.3
2016,3,27,17,45,190.5,52.5,4.1,11.0,82.5,42.14,31.48
2016,3,27,18,0,119.0,34.0,4.1,11.0,44.0,27.82,16.99
2016,3,27,18,15,59.5,17.0,4.1,10.5,22.0,14.24,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.0,13.5,4.3,7.5,28.0,92.95,0.0
2016,3,28,6,30,348.0,27.0,4.4,8.0,56.0,238.65,179.5
2016,3,28,6,45,463.0,36.0,4.55,8.5,104.0,325.82,270.33
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,422.6,357.48
2016,3,28,7,15,643.0,51.0,4.75,9.0,206.0,487.97,416.47
2016,3,28,7,30,708.0,57.0,4.8,9.0,260.0,561.45,479.62
2016,3,28,7,45,751.0,61.5,4.9,9.5,314.0,620.22,526.68
2016,3,28,8,0,794.0,66.0,5.0,10.0,368.0,679.52,572.15
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.0,727.39,608.05
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,774.2,642.39
2016,3,28,8,45,874.0,76.0,5.0,10.5,523.5,805.57,663.08
2016,3,28,9,0,895.0,79.0,5.0,11.0,573.0,841.35,686.88
2016,3,28,9,15,910.5,81.5,4.95,11.0,617.5,869.58,705.69
2016,3,28,9,30,926.0,84.0,4.9,11.0,662.0,895.06,722.38
2016,3,28,9,45,937.0,85.5,4.85,11.5,700.5,912.55,731.77
2016,3,28,10,0,948.0,87.0,4.8,12.0,739.0,926.85,738.89
2016,3,28,10,15,956.0,88.5,4.75,12.0,771.0,935.22,743.19
2016,3,28,10,30,964.0,90.0,4.7,12.0,803.0,940.14,745.17
2016,3,28,10,45,969.0,91.5,4.7,12.5,827.0,938.96,741.89
2016,3,28,11,0,974.0,93.0,4.7,13.0,851.0,934.25,736.29
2016,3,28,11,15,977.0,93.5,4.65,13.0,867.5,923.28,727.39
2016,3,28,11,30,980.0,94.0,4.6,13.0,884.0,908.87,716.22
2016,3,28,11,45,980.5,95.0,4.6,13.0,892.0,889.56,702.02
2016,3,28,12,0,981.0,96.0,4.6,13.0,900.0,867.02,685.59
2016,3,28,12,15,980.5,96.0,4.5,13.0,899.5,839.6,665.01
2016,3,28,12,30,980.0,96.0,4.4,13.0,899.0,809.25,642.37
2016,3,28,12,45,961.5,104.5,4.35,13.0,887.0,771.52,614.64
2016,3,28,13,0,943.0,113.0,4.3,13.0,875.0,732.04,583.66
2016,3,28,13,15,938.5,112.5,4.2,13.0,858.0,691.81,551.37
2016,3,28,13,30,934.0,112.0,4.1,13.0,841.0,649.64,517.09
2016,3,28,13,45,926.0,111.0,4.05,13.0,816.0,603.37,479.2
2016,3,28,14,0,918.0,110.0,4.0,13.0,791.0,555.84,439.43
2016,3,28,14,15,539.0,220.0,3.9,13.0,616.0,428.18,337.72
2016,3,28,14,30,160.0,330.0,3.8,13.0,441.0,343.12,271.59
2016,3,28,14,45,80.0,244.0,3.75,13.0,299.5,240.9,191.3
2016,3,28,15,0,0.0,158.0,3.7,13.0,158.0,144.31,114.75
2016,3,28,15,15,0.0,111.5,3.6,13.0,111.5,103.16,81.11
2016,3,28,15,30,0.0,65.0,3.5,13.0,65.0,60.5,45.63
2016,3,28,15,45,108.5,133.5,3.4,13.0,185.5,127.04,96.76
2016,3,28,16,0,217.0,202.0,3.3,13.0,306.0,176.2,133.88
2016,3,28,16,15,393.5,150.5,3.15,12.5,313.0,116.18,84.61
2016,3,28,16,30,570.0,99.0,3.0,12.0,320.0,65.9,53.58
2016,3,28,16,45,519.0,94.0,2.95,12.0,273.0,65.32,53.22
2016,3,28,17,0,468.0,89.0,2.9,12.0,226.0,63.87,51.95
2016,3,28,17,15,416.5,76.0,2.9,11.5,179.5,55.78,44.67
2016,3,28,17,30,365.0,63.0,2.9,11.0,133.0,47.29,36.81
2016,3,28,17,45,285.5,47.5,2.9,10.5,92.0,36.36,26.53
2016,3,28,18,0,206.0,32.0,2.9,10.0,51.0,24.94,15.0
2016,3,28,18,15,103.0,16.0,2.9,9.5,25.5,12.61,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,180.5,13.5,1.7,7.5,29.5,116.41,0.0
2016,3,29,6,30,361.0,27.0,1.8,8.0,59.0,246.53,188.88
2016,3,29,6,45,474.5,35.5,1.95,8.5,108.0,333.31,274.91
2016,3,29,7,0,588.0,44.0,2.1,9.0,157.0,424.9,355.87
2016,3,29,7,15,651.0,50.0,2.25,9.5,210.5,494.59,415.9
2016,3,29,7,30,714.0,56.0,2.4,10.0,264.0,567.19,475.67
2016,3,29,7,45,757.5,60.0,2.6,10.5,318.5,625.97,521.14
2016,3,29,8,0,801.0,64.0,2.8,11.0,373.0,685.31,565.4
2016,3,29,8,15,829.0,67.5,2.75,11.5,425.5,732.29,597.75
2016,3,29,8,30,857.0,71.0,2.7,12.0,478.0,771.65,623.54
2016,3,29,8,45,877.5,74.0,2.7,12.5,527.0,809.22,647.79
2016,3,29,9,0,898.0,77.0,2.7,13.0,576.0,844.72,670.11
2016,3,29,9,15,912.5,79.0,2.5,13.0,620.5,871.58,685.64
2016,3,29,9,30,927.0,81.0,2.3,13.0,665.0,895.69,698.93
2016,3,29,9,45,937.0,83.5,2.15,13.5,703.0,913.49,706.75
2016,3,29,10,0,947.0,86.0,2.0,14.0,741.0,928.06,712.25
2016,3,29,10,15,954.5,87.5,1.9,14.0,772.5,935.97,715.07
2016,3,29,10,30,962.0,89.0,1.8,14.0,804.0,940.44,715.69
2016,3,29,10,45,966.0,90.5,1.7,14.0,828.0,938.38,712.03
2016,3,29,11,0,970.0,92.0,1.6,14.0,852.0,932.81,706.2
2016,3,29,11,15,973.5,92.5,1.55,14.0,868.0,922.27,697.89
2016,3,29,11,30,977.0,93.0,1.5,14.0,884.0,908.31,687.47
2016,3,29,11,45,976.5,94.5,1.5,14.5,892.0,888.72,672.84
2016,3,29,12,0,976.0,96.0,1.5,15.0,900.0,865.93,656.22
2016,3,29,12,15,975.5,96.0,1.5,15.0,899.5,838.59,637.8
2016,3,29,12,30,975.0,96.0,1.5,15.0,899.0,808.34,617.39
2016,3,29,12,45,969.5,97.5,1.5,15.0,889.5,773.2,593.54
2016,3,29,13,0,964.0,99.0,1.5,15.0,880.0,735.71,566.73
2016,3,29,13,15,959.5,98.0,1.55,15.0,863.5,694.41,536.41
2016,3,29,13,30,955.0,97.0,1.6,15.0,847.0,651.12,503.83
2016,3,29,13,45,945.5,97.5,1.65,15.0,821.5,604.63,467.91
2016,3,29,14,0,936.0,98.0,1.7,15.0,796.0,556.93,430.0
2016,3,29,14,15,927.0,96.5,1.75,15.0,764.5,506.77,389.06
2016,3,29,14,30,918.0,95.0,1.8,15.0,733.0,455.85,346.22
2016,3,29,14,45,902.0,94.5,1.85,15.0,693.5,402.72,300.54
2016,3,29,15,0,886.0,94.0,1.9,15.0,654.0,349.94,254.1
2016,3,29,15,15,869.5,91.5,1.95,14.5,610.5,290.03,201.93
2016,3,29,15,30,853.0,89.0,2.0,14.0,567.0,236.74,155.17
2016,3,29,15,45,826.5,87.0,2.05,14.0,517.5,183.64,110.82
2016,3,29,16,0,800.0,85.0,2.1,14.0,468.0,133.09,73.77
2016,3,29,16,15,769.5,81.0,2.1,13.5,416.5,83.56,47.68
2016,3,29,16,30,739.0,77.0,2.1,13.0,365.0,54.82,43.52
2016,3,29,16,45,691.0,72.0,2.15,13.0,311.0,48.04,37.59
2016,3,29,17,0,643.0,67.0,2.2,13.0,257.0,46.46,36.21
2016,3,29,17,15,576.5,59.5,2.2,12.0,205.0,42.72,32.91
2016,3,29,17,30,510.0,52.0,2.2,11.0,153.0,38.82,29.27
2016,3,29,17,45,397.0,42.0,2.2,10.5,106.0,32.41,23.1
2016,3,29,18,0,284.0,32.0,2.2,10.0,59.0,25.7,15.86
2016,3,29,18,15,142.0,16.0,2.2,9.5,29.5,12.68,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,114.0,17.5,1.85,8.5,28.0,90.52,0.0
2016,3,30,6,30,228.0,35.0,1.9,9.0,56.0,188.42,145.88
2016,3,30,6,45,336.0,47.5,1.95,9.5,101.5,270.55,223.3
2016,3,30,7,0,444.0,60.0,2.0,10.0,147.0,365.13,305.67
2016,3,30,7,15,440.5,78.0,1.95,10.5,186.0,397.98,334.29
2016,3,30,7,30,437.0,96.0,1.9,11.0,225.0,431.96,362.03
2016,3,30,7,45,496.5,99.5,1.85,11.5,272.5,490.67,408.97
2016,3,30,8,0,556.0,103.0,1.8,12.0,320.0,558.36,460.75
2016,3,30,8,15,651.0,101.5,1.8,12.0,388.5,643.97,525.32
2016,3,30,8,30,746.0,100.0,1.8,12.0,457.0,732.11,588.6
2016,3,30,8,45,773.0,103.0,1.8,12.5,505.5,768.3,611.21
2016,3,30,9,0,800.0,106.0,1.8,13.0,554.0,807.11,635.79
2016,3,30,9,15,817.5,109.0,1.8,13.0,597.5,835.86,654.04
2016,3,30,9,30,835.0,112.0,1.8,13.0,641.0,862.09,670.51
2016,3,30,9,45,849.5,114.0,1.85,13.5,679.0,881.86,681.77
2016,3,30,10,0,864.0,116.0,1.9,14.0,717.0,898.67,691.09
2016,3,30,10,15,874.0,117.5,1.9,14.0,748.5,907.87,696.02
2016,3,30,10,30,884.0,119.0,1.9,14.0,780.0,907.53,694.62
2016,3,30,10,45,891.5,120.0,1.95,14.5,804.5,907.86,693.23
2016,3,30,11,0,899.0,121.0,2.0,15.0,829.0,904.91,689.72
2016,3,30,11,15,903.5,122.0,2.0,15.0,845.5,896.1,683.14
2016,3,30,11,30,908.0,123.0,2.0,15.0,862.0,884.06,674.53
2016,3,30,11,45,910.5,123.0,2.0,15.0,870.5,866.2,662.08
2016,3,30,12,0,913.0,123.0,2.0,15.0,879.0,845.3,647.65
2016,3,30,12,15,913.5,123.0,2.0,15.0,879.0,819.9,630.16
2016,3,30,12,30,914.0,123.0,2.0,15.0,879.0,791.72,610.76
2016,3,30,12,45,915.0,121.0,2.0,15.0,871.5,759.4,588.29
2016,3,30,13,0,916.0,119.0,2.0,15.0,864.0,724.56,562.39
2016,3,30,13,15,911.5,118.0,2.05,15.0,848.0,684.75,532.65
2016,3,30,13,30,907.0,117.0,2.1,15.0,832.0,643.09,500.82
2016,3,30,13,45,901.5,115.0,2.15,15.0,808.0,598.33,465.84
2016,3,30,14,0,896.0,113.0,2.2,15.0,784.0,552.18,428.8
2016,3,30,14,15,886.5,111.5,2.3,15.0,753.0,503.43,388.82
2016,3,30,14,30,877.0,110.0,2.4,15.0,722.0,454.03,347.1
2016,3,30,14,45,865.0,107.5,2.5,15.0,684.5,397.6,298.82
2016,3,30,15,0,853.0,105.0,2.6,15.0,647.0,345.67,252.89
2016,3,30,15,15,836.0,102.0,2.75,14.5,603.5,292.43,205.93
2016,3,30,15,30,819.0,99.0,2.9,14.0,560.0,240.31,160.07
2016,3,30,15,45,796.0,95.5,3.05,14.0,512.0,188.25,116.2
2016,3,30,16,0,773.0,92.0,3.2,14.0,464.0,138.42,79.04
2016,3,30,16,15,742.0,87.0,3.25,13.5,413.0,89.48,52.3
2016,3,30,16,30,711.0,82.0,3.3,13.0,362.0,52.96,41.85
2016,3,30,16,45,667.0,76.5,3.4,12.5,309.5,51.25,40.53
2016,3,30,17,0,623.0,71.0,3.5,12.0,257.0,49.47,39.04
2016,3,30,17,15,557.5,63.0,3.4,11.5,205.0,45.46,35.44
2016,3,30,17,30,492.0,55.0,3.3,11.0,153.0,41.27,31.48
2016,3,30,17,45,386.5,44.0,3.25,10.5,107.0,34.06,24.59
2016,3,30,18,0,281.0,33.0,3.2,10.0,61.0,26.49,16.7
2016,3,30,18,15,140.5,16.5,3.1,10.0,30.5,13.04,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.0,2.3,10.0,31.5,108.88,13.24
2016,3,31,6,30,291.0,34.0,2.4,10.0,63.0,220.94,173.43
2016,3,31,6,45,399.0,44.5,2.5,10.5,110.0,305.93,252.7
2016,3,31,7,0,507.0,55.0,2.6,11.0,157.0,399.43,334.18
2016,3,31,7,15,572.0,62.5,2.6,11.5,209.5,469.16,393.36
2016,3,31,7,30,637.0,70.0,2.6,12.0,262.0,542.21,452.65
2016,3,31,7,45,323.5,104.5,2.6,12.5,202.5,375.47,314.37
2016,3,31,8,0,10.0,139.0,2.6,13.0,143.0,145.78,117.9
2016,3,31,8,15,13.5,157.5,2.55,13.0,164.0,166.66,135.44
2016,3,31,8,30,17.0,176.0,2.5,13.0,185.0,187.61,152.33
2016,3,31,8,45,42.0,209.5,2.45,13.5,233.0,254.62,206.77
2016,3,31,9,0,67.0,243.0,2.4,14.0,281.0,311.56,251.69
2016,3,31,9,15,163.5,265.0,2.4,14.0,367.5,428.9,345.54
2016,3,31,9,30,260.0,287.0,2.4,14.0,454.0,547.98,437.12
2016,3,31,9,45,579.5,194.5,2.4,14.5,593.0,741.11,585.74
2016,3,31,10,0,899.0,102.0,2.4,15.0,732.0,910.04,702.63
2016,3,31,10,15,907.5,103.5,2.4,15.0,763.0,918.4,705.48
2016,3,31,10,30,916.0,105.0,2.4,15.0,794.0,923.49,707.84
2016,3,31,10,45,922.5,106.0,2.45,15.5,818.5,922.96,705.66
2016,3,31,11,0,929.0,107.0,2.5,16.0,843.0,919.05,701.38
2016,3,31,11,15,933.0,108.0,2.5,16.0,859.0,909.63,694.35
2016,3,31,11,30,937.0,109.0,2.5,16.0,875.0,896.89,685.22
2016,3,31,11,45,939.0,109.0,2.5,16.0,883.0,878.24,672.15
2016,3,31,12,0,941.0,109.0,2.5,16.0,891.0,856.47,657.04
2016,3,31,12,15,941.0,109.0,2.6,16.0,891.0,830.14,639.54
2016,3,31,12,30,941.0,109.0,2.7,16.0,891.0,800.97,619.95
2016,3,31,12,45,943.5,106.0,2.8,16.5,883.5,768.07,596.44
2016,3,31,13,0,946.0,103.0,2.9,17.0,876.0,732.49,569.82
2016,3,31,13,15,942.0,102.0,2.95,16.5,860.0,692.06,540.23
2016,3,31,13,30,938.0,101.0,3.0,16.0,844.0,649.65,508.36
2016,3,31,13,45,931.5,100.5,3.15,16.0,819.5,604.52,472.9
2016,3,31,14,0,925.0,100.0,3.3,16.0,795.0,557.99,435.26
2016,3,31,14,15,917.0,98.0,3.4,15.5,764.0,508.29,394.69
2016,3,31,14,30,909.0,96.0,3.5,15.0,733.0,457.79,352.1
2016,3,31,14,45,607.0,187.5,3.6,15.0,603.5,369.3,282.48
2016,3,31,15,0,305.0,279.0,3.7,15.0,474.0,319.11,246.1
2016,3,31,15,15,249.0,266.5,3.7,14.5,419.0,274.69,211.34
2016,3,31,15,30,193.0,254.0,3.7,14.0,364.0,242.8,187.23
2016,3,31,15,45,230.5,227.0,3.75,14.0,347.0,214.38,162.42
2016,3,31,16,0,268.0,200.0,3.8,14.0,330.0,174.92,129.75
2016,3,31,16,15,189.0,182.0,3.75,13.5,269.0,147.53,114.06
2016,3,31,16,30,110.0,164.0,3.7,13.0,208.0,124.52,105.09
2016,3,31,16,45,100.5,142.5,3.7,13.0,178.0,109.98,92.55
2016,3,31,17,0,91.0,121.0,3.7,13.0,148.0,94.94,79.35
2016,3,31,17,15,318.0,86.5,3.55,12.5,155.0,63.2,51.14
2016,3,31,17,30,545.0,52.0,3.4,12.0,162.0,38.55,28.93
2016,3,31,17,45,441.5,42.0,3.25,11.5,114.0,32.14,22.82
2016,3,31,18,0,338.0,32.0,3.1,11.0,66.0,25.41,15.87
2016,3,31,18,15,169.0,16.0,2.95,10.5,33.0,12.48,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,16.5,2.4,9.5,34.5,121.9,39.97
2016,4,1,6,30,340.0,33.0,2.5,10.0,69.0,246.79,196.01
2016,4,1,6,45,439.0,43.0,2.65,10.5,116.5,328.45,272.0
2016,4,1,7,0,538.0,53.0,2.8,11.0,164.0,417.88,350.09
2016,4,1,7,15,599.0,60.0,2.8,11.5,216.5,485.72,407.58
2016,4,1,7,30,660.0,67.0,2.8,12.0,269.0,556.57,464.96
2016,4,1,7,45,504.5,106.0,2.8,12.5,276.5,508.19,423.44
2016,4,1,8,0,349.0,145.0,2.8,13.0,284.0,439.27,365.0
2016,4,1,8,15,334.0,169.5,2.75,13.0,317.0,464.0,383.4
2016,4,1,8,30,319.0,194.0,2.7,13.0,350.0,486.3,398.97
2016,4,1,8,45,332.0,213.0,2.7,13.5,389.5,522.81,425.36
2016,4,1,9,0,345.0,232.0,2.7,14.0,429.0,558.39,450.43
2016,4,1,9,15,609.0,165.0,2.65,14.0,544.0,730.24,583.76
2016,4,1,9,30,873.0,98.0,2.6,14.0,659.0,877.9,687.16
2016,4,1,9,45,884.5,100.0,2.6,14.5,696.5,895.6,695.4
2016,4,1,10,0,896.0,102.0,2.6,15.0,734.0,910.29,702.81
2016,4,1,10,15,904.5,104.0,2.5,15.0,765.0,919.16,706.73
2016,4,1,10,30,913.0,106.0,2.4,15.0,796.0,924.75,708.52
2016,4,1,10,45,920.0,106.5,2.35,15.5,820.0,924.08,705.31
2016,4,1,11,0,927.0,107.0,2.3,16.0,844.0,920.07,700.04
2016,4,1,11,15,930.5,108.0,2.25,16.0,860.0,910.21,692.26
2016,4,1,11,30,934.0,109.0,2.2,16.0,876.0,897.04,682.44
2016,4,1,11,45,937.0,108.5,2.2,16.0,884.5,878.73,669.71
2016,4,1,12,0,940.0,108.0,2.2,16.0,893.0,857.29,654.95
2016,4,1,12,15,940.0,108.0,2.2,16.0,893.0,830.95,636.86
2016,4,1,12,30,940.0,108.0,2.2,16.0,893.0,801.8,616.83
2016,4,1,12,45,939.0,107.0,2.2,16.0,885.0,768.3,593.69
2016,4,1,13,0,938.0,106.0,2.2,16.0,877.0,732.34,567.67
2016,4,1,13,15,934.5,105.5,2.25,16.0,861.0,692.9,538.2
2016,4,1,13,30,931.0,105.0,2.3,16.0,845.0,651.46,506.54
2016,4,1,13,45,925.5,103.5,2.35,16.0,821.0,606.22,471.23
2016,4,1,14,0,920.0,102.0,2.4,16.0,797.0,559.55,433.82
2016,4,1,14,15,911.5,100.5,2.45,15.5,766.0,510.23,394.03
2016,4,1,14,30,903.0,99.0,2.5,15.0,735.0,460.16,352.28
2016,4,1,14,45,891.5,97.0,2.6,15.0,697.5,408.03,307.14
2016,4,1,15,0,880.0,95.0,2.7,15.0,660.0,355.86,260.89
2016,4,1,15,15,864.5,92.5,2.75,14.5,616.5,296.41,208.73
2016,4,1,15,30,849.0,90.0,2.8,14.0,573.0,243.52,161.85
2016,4,1,15,45,828.0,87.0,2.9,14.0,525.0,190.53,116.68
2016,4,1,16,0,807.0,84.0,3.0,14.0,477.0,139.51,77.85
2016,4,1,16,15,778.5,80.0,3.0,13.5,426.0,89.53,49.42
2016,4,1,16,30,750.0,76.0,3.0,13.0,375.0,53.55,42.36
2016,4,1,16,45,707.5,71.0,3.0,13.0,322.0,51.72,40.86
2016,4,1,17,0,665.0,66.0,3.0,13.0,269.0,45.27,35.13
2016,4,1,17,15,604.0,59.0,2.85,12.5,216.5,41.91,32.13
2016,4,1,17,30,543.0,52.0,2.7,12.0,164.0,38.39,28.82
2016,4,1,17,45,442.0,42.5,2.55,11.5,116.0,32.43,23.13
2016,4,1,18,0,341.0,33.0,2.4,11.0,68.0,26.2,16.69
2016,4,1,18,15,170.5,16.5,2.3,10.5,34.0,12.84,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,17.5,1.5,9.5,36.0,124.75,58.03
2016,4,2,6,30,337.0,35.0,1.5,10.0,72.0,248.82,198.54
2016,4,2,6,45,428.0,46.0,1.5,10.5,119.5,327.53,270.21
2016,4,2,7,0,519.0,57.0,1.5,11.0,167.0,413.3,343.69
2016,4,2,7,15,580.5,64.5,1.4,11.0,219.5,481.7,400.57
2016,4,2,7,30,642.0,72.0,1.3,11.0,272.0,553.1,457.12
2016,4,2,7,45,321.0,81.5,1.25,11.5,181.5,346.27,289.37
2016,4,2,8,0,0.0,91.0,1.2,12.0,91.0,85.99,67.53
2016,4,2,8,15,25.5,146.0,1.15,12.5,159.0,171.76,140.01
2016,4,2,8,30,51.0,201.0,1.1,13.0,227.0,254.53,206.72
2016,4,2,8,45,55.5,223.0,1.1,13.5,253.0,281.27,226.59
2016,4,2,9,0,60.0,245.0,1.1,14.0,279.0,307.74,246.18
2016,4,2,9,15,59.0,264.5,1.1,14.0,300.5,326.3,259.65
2016,4,2,9,30,58.0,284.0,1.1,14.0,322.0,344.42,272.71
2016,4,2,9,45,136.0,310.0,1.1,14.5,405.0,451.13,354.58
2016,4,2,10,0,214.0,336.0,1.1,15.0,488.0,545.21,423.53
2016,4,2,10,15,413.0,287.5,1.15,15.0,596.5,687.91,529.77
2016,4,2,10,30,612.0,239.0,1.2,15.0,705.0,811.24,618.13
2016,4,2,10,45,576.0,263.0,1.25,15.5,712.0,793.56,602.05
2016,4,2,11,0,540.0,287.0,1.3,16.0,719.0,776.68,588.23
2016,4,2,11,15,711.5,214.5,1.3,16.0,794.5,841.88,636.54
2016,4,2,11,30,883.0,142.0,1.3,16.0,870.0,894.59,670.87
2016,4,2,11,45,889.5,139.5,1.35,16.0,879.0,872.48,655.81
2016,4,2,12,0,896.0,137.0,1.4,16.0,888.0,852.54,643.12
2016,4,2,12,15,896.0,136.5,1.45,16.0,887.5,826.41,626.18
2016,4,2,12,30,896.0,136.0,1.5,16.0,887.0,797.61,607.37
2016,4,2,12,45,902.5,130.5,1.55,16.0,881.0,766.38,586.66
2016,4,2,13,0,909.0,125.0,1.6,16.0,875.0,732.37,562.46
2016,4,2,13,15,905.0,124.0,1.65,16.0,858.5,692.98,533.66
2016,4,2,13,30,901.0,123.0,1.7,16.0,842.0,651.72,502.79
2016,4,2,13,45,896.0,120.5,1.75,16.0,818.0,606.93,468.49
2016,4,2,14,0,891.0,118.0,1.8,16.0,794.0,560.75,432.13
2016,4,2,14,15,882.0,116.5,1.8,16.0,763.0,512.33,392.76
2016,4,2,14,30,873.0,115.0,1.8,16.0,732.0,459.0,348.61
2016,4,2,14,45,857.5,114.0,1.85,16.0,694.0,407.01,304.44
2016,4,2,15,0,842.0,113.0,1.9,16.0,656.0,355.52,259.62
2016,4,2,15,15,825.0,110.0,1.9,15.5,612.5,302.72,213.56
2016,4,2,15,30,808.0,107.0,1.9,15.0,569.0,251.08,168.51
2016,4,2,15,45,781.5,104.5,1.9,15.0,520.5,199.77,125.46
2016,4,2,16,0,755.0,102.0,1.9,15.0,472.0,145.19,83.93
2016,4,2,16,15,724.0,97.0,1.9,14.5,421.0,96.67,55.73
2016,4,2,16,30,693.0,92.0,1.9,14.0,370.0,59.82,47.74
2016,4,2,16,45,641.5,87.0,1.95,14.0,317.0,58.86,47.04
2016,4,2,17,0,590.0,82.0,2.0,14.0,264.0,57.91,46.25
2016,4,2,17,15,526.0,73.0,2.0,13.5,212.0,53.46,42.31
2016,4,2,17,30,462.0,64.0,2.0,13.0,160.0,48.8,37.98
2016,4,2,17,45,358.5,51.5,2.0,12.5,113.5,39.24,29.07
2016,4,2,18,0,255.0,39.0,2.0,12.0,67.0,30.35,20.26
2016,4,2,18,15,127.5,19.5,2.0,11.5,33.5,15.29,0.54
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.5,38.5,129.61,73.0
2016,4,3,6,30,339.0,38.0,1.8,9.0,77.0,254.46,205.36
2016,4,3,6,45,435.5,48.5,1.85,9.5,126.0,336.48,279.65
2016,4,3,7,0,532.0,59.0,1.9,10.0,175.0,425.76,356.5
