Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,593.5,66.5,1.9,10.5,228.0,494.93,414.01
2016,4,3,7,30,655.0,74.0,1.9,11.0,281.0,567.03,471.27
2016,4,3,7,45,327.5,101.5,1.9,11.5,205.0,377.81,316.05
2016,4,3,8,0,0.0,129.0,1.9,12.0,129.0,126.39,101.5
2016,4,3,8,15,5.0,150.5,1.9,12.5,153.0,151.7,122.73
2016,4,3,8,30,10.0,172.0,1.9,13.0,177.0,177.09,143.12
2016,4,3,8,45,14.0,191.0,1.9,13.5,199.0,199.01,160.32
2016,4,3,9,0,18.0,210.0,1.9,14.0,221.0,220.95,177.29
2016,4,3,9,15,14.0,212.0,1.9,14.0,221.5,218.13,174.31
2016,4,3,9,30,10.0,214.0,1.9,14.0,222.0,215.47,171.6
2016,4,3,9,45,13.5,233.0,1.95,14.5,243.5,236.84,188.03
2016,4,3,10,0,17.0,252.0,2.0,15.0,265.0,258.06,204.09
2016,4,3,10,15,21.0,272.5,2.0,15.0,289.0,281.04,221.75
2016,4,3,10,30,25.0,293.0,2.0,15.0,313.0,303.75,239.06
2016,4,3,10,45,33.0,318.0,2.0,15.5,345.0,343.98,269.33
2016,4,3,11,0,41.0,343.0,2.0,16.0,377.0,373.42,290.89
2016,4,3,11,15,77.0,375.5,2.0,16.0,439.5,433.54,336.76
2016,4,3,11,30,113.0,408.0,2.0,16.0,502.0,491.47,379.99
2016,4,3,11,45,516.5,271.0,2.0,16.5,705.5,701.6,541.94
2016,4,3,12,0,920.0,134.0,2.0,17.0,909.0,871.25,661.79
2016,4,3,12,15,920.0,134.0,2.05,17.0,908.5,844.97,642.44
2016,4,3,12,30,920.0,134.0,2.1,17.0,908.0,815.94,623.17
2016,4,3,12,45,915.5,134.5,2.15,17.0,899.0,781.53,600.01
2016,4,3,13,0,911.0,135.0,2.2,17.0,890.0,744.93,573.48
2016,4,3,13,15,906.5,134.0,2.25,16.5,873.0,704.98,545.03
2016,4,3,13,30,902.0,133.0,2.3,16.0,856.0,663.22,514.43
2016,4,3,13,45,727.0,197.5,2.4,16.0,769.5,577.9,448.82
2016,4,3,14,0,552.0,262.0,2.5,16.0,683.0,507.38,393.8
2016,4,3,14,15,550.0,249.0,2.55,16.0,654.5,465.58,360.66
2016,4,3,14,30,548.0,236.0,2.6,16.0,626.0,423.42,326.21
2016,4,3,14,45,688.0,181.5,2.65,16.0,644.5,398.65,302.33
2016,4,3,15,0,828.0,127.0,2.7,16.0,663.0,365.01,268.71
2016,4,3,15,15,668.5,158.0,2.7,15.5,572.5,297.33,215.1
2016,4,3,15,30,509.0,189.0,2.7,15.0,482.0,250.32,180.01
2016,4,3,15,45,602.5,144.5,2.75,15.0,463.0,199.64,133.43
2016,4,3,16,0,696.0,100.0,2.8,15.0,444.0,139.57,81.66
2016,4,3,16,15,680.0,91.0,2.75,14.5,398.0,92.0,52.31
2016,4,3,16,30,664.0,82.0,2.7,14.0,352.0,52.11,40.89
2016,4,3,16,45,573.5,91.5,2.7,13.5,301.5,62.04,49.96
2016,4,3,17,0,483.0,101.0,2.7,13.0,251.0,72.04,59.04
2016,4,3,17,15,425.5,88.0,2.6,12.5,202.0,64.24,52.11
2016,4,3,17,30,368.0,75.0,2.5,12.0,153.0,56.04,44.61
2016,4,3,17,45,286.5,58.5,2.45,12.0,109.0,44.61,33.9
2016,4,3,18,0,205.0,42.0,2.4,12.0,65.0,32.67,22.35
2016,4,3,18,15,102.5,21.0,2.35,11.5,32.5,16.46,2.47
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,2.8,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,2.8,10.0,11.0,25.99,0.0
2016,4,4,6,15,186.5,25.5,2.85,10.0,46.0,147.0,92.52
2016,4,4,6,30,336.0,41.0,2.9,10.0,81.0,257.32,208.65
2016,4,4,6,45,438.0,51.0,2.95,10.5,130.5,342.54,285.52
2016,4,4,7,0,540.0,61.0,3.0,11.0,180.0,435.2,365.5
2016,4,4,7,15,601.5,68.0,3.0,11.5,234.0,504.32,423.39
2016,4,4,7,30,663.0,75.0,3.0,12.0,288.0,576.3,481.1
2016,4,4,7,45,704.0,81.0,3.0,12.5,342.0,634.45,524.87
2016,4,4,8,0,745.0,87.0,3.0,13.0,396.0,693.1,567.11
2016,4,4,8,15,774.0,91.0,2.95,13.5,448.0,735.97,595.97
2016,4,4,8,30,803.0,95.0,2.9,14.0,500.0,782.08,626.54
2016,4,4,8,45,822.0,100.0,2.9,14.5,548.0,819.57,650.43
2016,4,4,9,0,841.0,105.0,2.9,15.0,596.0,854.9,672.45
2016,4,4,9,15,857.0,107.5,2.8,15.0,639.5,882.37,689.16
2016,4,4,9,30,873.0,110.0,2.7,15.0,683.0,907.15,703.88
2016,4,4,9,45,884.0,113.0,2.65,15.5,720.5,925.19,712.93
2016,4,4,10,0,895.0,116.0,2.6,16.0,758.0,933.08,715.06
2016,4,4,10,15,903.5,118.0,2.5,16.0,789.0,941.61,718.72
2016,4,4,10,30,912.0,120.0,2.4,16.0,820.0,946.86,720.21
2016,4,4,10,45,917.0,121.5,2.35,16.5,844.0,945.13,716.26
2016,4,4,11,0,922.0,123.0,2.3,17.0,868.0,940.07,710.28
2016,4,4,11,15,926.0,124.0,2.25,17.0,883.5,930.31,702.64
2016,4,4,11,30,930.0,125.0,2.2,17.0,899.0,917.25,692.97
2016,4,4,11,45,929.0,127.0,2.2,17.0,906.0,897.79,679.59
2016,4,4,12,0,928.0,129.0,2.2,17.0,913.0,875.32,664.28
2016,4,4,12,15,927.5,129.0,2.15,17.0,912.5,848.48,645.59
2016,4,4,12,30,927.0,129.0,2.1,17.0,912.0,818.9,625.07
2016,4,4,12,45,924.5,128.5,2.1,17.5,903.0,784.83,600.69
2016,4,4,13,0,922.0,128.0,2.1,18.0,894.0,748.44,573.34
2016,4,4,13,15,917.0,127.0,2.2,17.5,877.0,707.83,544.95
2016,4,4,13,30,912.0,126.0,2.3,17.0,860.0,665.42,514.34
2016,4,4,13,45,901.5,126.0,2.45,17.0,834.0,619.16,479.14
2016,4,4,14,0,891.0,126.0,2.6,17.0,808.0,571.92,442.07
2016,4,4,14,15,881.0,124.0,2.85,17.0,776.0,519.06,399.94
2016,4,4,14,30,871.0,122.0,3.1,17.0,744.0,468.5,358.02
2016,4,4,14,45,857.5,119.5,3.35,17.0,705.5,415.97,313.26
2016,4,4,15,0,844.0,117.0,3.6,17.0,667.0,363.79,267.62
2016,4,4,15,15,827.0,114.0,3.7,16.5,623.0,310.82,221.1
2016,4,4,15,30,810.0,111.0,3.8,16.0,579.0,259.03,175.55
2016,4,4,15,45,789.5,106.0,3.9,16.0,531.0,206.43,130.71
2016,4,4,16,0,769.0,101.0,4.0,16.0,483.0,150.05,86.77
2016,4,4,16,15,737.5,96.0,3.8,15.5,431.0,100.66,56.88
2016,4,4,16,30,706.0,91.0,3.6,15.0,379.0,58.74,46.57
2016,4,4,16,45,663.0,84.5,3.45,15.0,326.0,56.57,44.8
2016,4,4,17,0,620.0,78.0,3.3,15.0,273.0,54.27,42.82
2016,4,4,17,15,555.0,70.0,3.15,14.5,220.0,50.52,39.53
2016,4,4,17,30,490.0,62.0,3.0,14.0,167.0,46.6,35.91
2016,4,4,17,45,392.0,50.5,2.9,13.5,119.5,39.19,28.97
2016,4,4,18,0,294.0,39.0,2.8,13.0,72.0,31.4,21.28
2016,4,4,18,15,147.0,19.5,2.7,12.5,36.0,15.23,2.91
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.7,10.0,13.0,44.15,0.0
2016,4,5,6,15,229.0,25.0,1.65,10.5,50.0,171.63,116.24
2016,4,5,6,30,383.0,39.0,1.6,11.0,87.0,282.19,228.01
2016,4,5,6,45,478.5,48.0,1.55,11.5,137.0,364.43,300.76
2016,4,5,7,0,574.0,57.0,1.5,12.0,187.0,453.68,375.75
2016,4,5,7,15,631.5,63.5,1.55,12.5,240.5,520.82,430.42
2016,4,5,7,30,689.0,70.0,1.6,13.0,294.0,590.58,484.67
2016,4,5,7,45,731.0,74.5,1.65,13.5,348.5,644.67,523.62
2016,4,5,8,0,773.0,79.0,1.7,14.0,403.0,703.53,564.87
2016,4,5,8,15,799.5,82.5,1.75,14.5,454.5,748.89,595.03
2016,4,5,8,30,826.0,86.0,1.8,15.0,506.0,792.99,623.73
2016,4,5,8,45,845.0,89.5,1.85,15.5,553.5,829.25,646.35
2016,4,5,9,0,864.0,93.0,1.9,16.0,601.0,863.33,667.22
2016,4,5,9,15,878.5,95.5,1.95,16.0,644.0,882.89,679.15
2016,4,5,9,30,893.0,98.0,2.0,16.0,687.0,906.78,694.27
2016,4,5,9,45,901.0,101.5,2.05,16.5,723.5,923.12,702.9
2016,4,5,10,0,909.0,105.0,2.1,17.0,760.0,936.27,709.52
2016,4,5,10,15,916.5,106.5,2.15,17.5,791.0,943.53,712.29
2016,4,5,10,30,924.0,108.0,2.2,18.0,822.0,947.49,713.02
2016,4,5,10,45,928.5,109.5,2.25,18.5,845.0,945.41,709.89
2016,4,5,11,0,933.0,111.0,2.3,19.0,868.0,939.97,704.7
2016,4,5,11,15,936.0,112.0,2.3,19.0,883.5,929.35,697.06
2016,4,5,11,30,939.0,113.0,2.3,19.0,899.0,915.45,687.38
2016,4,5,11,45,940.0,113.5,2.35,19.0,906.0,896.16,674.65
2016,4,5,12,0,941.0,114.0,2.4,19.0,913.0,873.8,659.89
2016,4,5,12,15,940.5,113.5,2.35,19.0,912.0,846.34,640.85
2016,4,5,12,30,940.0,113.0,2.3,19.0,911.0,816.12,619.97
2016,4,5,12,45,938.5,112.0,2.25,19.5,902.0,782.09,595.31
2016,4,5,13,0,937.0,111.0,2.2,20.0,893.0,745.64,568.35
2016,4,5,13,15,932.5,110.0,2.15,20.0,876.0,704.99,538.09
2016,4,5,13,30,928.0,109.0,2.1,20.0,859.0,662.46,505.88
2016,4,5,13,45,921.0,108.0,2.05,20.0,834.0,616.83,470.71
2016,4,5,14,0,914.0,107.0,2.0,20.0,809.0,569.9,433.74
2016,4,5,14,15,905.0,105.5,2.0,20.0,777.5,520.52,394.17
2016,4,5,14,30,896.0,104.0,2.0,20.0,746.0,470.45,352.94
2016,4,5,14,45,883.5,101.5,2.0,20.0,707.5,417.78,308.66
2016,4,5,15,0,871.0,99.0,2.0,20.0,669.0,365.21,263.42
2016,4,5,15,15,855.0,96.5,1.95,19.5,625.0,306.04,212.88
2016,4,5,15,30,839.0,94.0,1.9,19.0,581.0,253.46,167.31
2016,4,5,15,45,817.5,90.5,1.85,19.0,533.0,200.41,122.68
2016,4,5,16,0,796.0,87.0,1.8,19.0,485.0,149.4,83.59
2016,4,5,16,15,767.0,83.0,1.7,18.5,433.5,99.83,53.76
2016,4,5,16,30,738.0,79.0,1.6,18.0,382.0,55.3,42.98
2016,4,5,16,45,697.0,74.0,1.55,18.0,329.0,48.5,37.19
2016,4,5,17,0,656.0,69.0,1.5,18.0,276.0,46.99,35.92
2016,4,5,17,15,596.5,62.0,1.5,17.0,224.0,43.74,33.18
2016,4,5,17,30,537.0,55.0,1.5,16.0,172.0,40.34,30.13
2016,4,5,17,45,440.5,45.5,1.5,15.5,124.0,34.49,24.67
2016,4,5,18,0,344.0,36.0,1.5,15.0,76.0,28.37,18.63
2016,4,5,18,15,172.0,18.0,1.5,14.5,38.0,13.81,2.84
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,12.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,13.0,14.0,51.73,0.0
2016,4,6,6,15,234.0,26.0,2.55,13.5,51.5,178.2,125.44
2016,4,6,6,30,379.0,40.0,2.6,14.0,89.0,282.68,227.69
2016,4,6,6,45,469.5,49.5,2.65,14.5,139.0,362.81,298.52
2016,4,6,7,0,560.0,59.0,2.7,15.0,189.0,449.53,371.88
2016,4,6,7,15,617.5,66.0,2.65,15.0,242.5,517.0,427.59
2016,4,6,7,30,675.0,73.0,2.6,15.0,296.0,587.08,483.1
2016,4,6,7,45,714.5,78.5,2.55,15.5,350.0,644.07,524.25
2016,4,6,8,0,754.0,84.0,2.5,16.0,404.0,697.62,561.37
2016,4,6,8,15,782.0,88.0,2.5,16.5,455.5,744.31,592.58
2016,4,6,8,30,810.0,92.0,2.5,17.0,507.0,789.84,622.22
2016,4,6,8,45,831.5,95.5,2.5,17.5,555.5,827.83,645.87
2016,4,6,9,0,853.0,99.0,2.5,18.0,604.0,863.77,667.74
2016,4,6,9,15,868.5,101.5,2.5,18.5,647.5,890.98,683.29
2016,4,6,9,30,884.0,104.0,2.5,19.0,691.0,908.36,692.05
2016,4,6,9,45,896.0,106.0,2.55,19.5,729.0,926.38,701.81
2016,4,6,10,0,908.0,108.0,2.6,20.0,767.0,941.34,709.55
2016,4,6,10,15,916.0,110.0,2.6,20.0,798.0,949.5,713.73
2016,4,6,10,30,924.0,112.0,2.6,20.0,829.0,954.34,715.88
2016,4,6,10,45,930.0,113.0,2.6,20.5,853.0,952.97,712.67
2016,4,6,11,0,936.0,114.0,2.6,21.0,877.0,948.22,707.43
2016,4,6,11,15,939.5,115.0,2.55,21.0,892.5,937.9,699.56
2016,4,6,11,30,943.0,116.0,2.5,21.0,908.0,924.28,689.67
2016,4,6,11,45,944.5,116.0,2.45,21.5,915.5,904.75,674.66
2016,4,6,12,0,946.0,116.0,2.4,22.0,923.0,882.13,657.77
2016,4,6,12,15,945.0,116.0,2.35,22.0,922.0,854.56,638.93
2016,4,6,12,30,944.0,116.0,2.3,22.0,921.0,824.23,618.26
2016,4,6,12,45,942.5,115.0,2.25,22.5,912.0,790.01,593.78
2016,4,6,13,0,941.0,114.0,2.2,23.0,903.0,753.36,567.07
2016,4,6,13,15,937.0,113.0,2.15,23.0,886.0,712.83,537.31
2016,4,6,13,30,933.0,112.0,2.1,23.0,869.0,670.37,505.61
2016,4,6,13,45,924.5,111.5,2.05,23.5,843.5,624.06,469.52
2016,4,6,14,0,916.0,111.0,2.0,24.0,818.0,576.57,431.88
2016,4,6,14,15,907.0,109.5,1.9,24.0,786.0,527.04,392.53
2016,4,6,14,30,898.0,108.0,1.8,24.0,754.0,476.82,351.66
2016,4,6,14,45,884.0,106.5,1.75,24.0,715.5,424.24,308.23
2016,4,6,15,0,870.0,105.0,1.7,24.0,677.0,366.45,260.0
2016,4,6,15,15,854.0,102.0,1.6,24.0,633.0,312.45,213.85
2016,4,6,15,30,838.0,99.0,1.5,24.0,589.0,259.47,168.56
2016,4,6,15,45,570.0,151.0,1.45,24.0,472.0,204.25,133.31
2016,4,6,16,0,302.0,203.0,1.4,24.0,355.0,186.18,130.93
2016,4,6,16,15,389.0,165.0,1.3,23.5,339.5,137.0,93.29
2016,4,6,16,30,476.0,127.0,1.2,23.0,324.0,85.85,68.03
2016,4,6,16,45,432.5,118.5,1.1,23.0,279.0,81.88,64.92
2016,4,6,17,0,389.0,110.0,1.0,23.0,234.0,78.01,61.72
2016,4,6,17,15,351.5,93.5,1.0,22.5,190.0,67.85,53.12
2016,4,6,17,30,314.0,77.0,1.0,22.0,146.0,57.15,43.81
2016,4,6,17,45,253.0,59.5,1.0,21.5,105.5,45.07,33.07
2016,4,6,18,0,192.0,42.0,1.0,21.0,65.0,32.42,21.55
2016,4,6,18,15,96.0,21.0,0.85,21.0,32.5,16.33,4.86
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,1.75,12.0,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,1.8,12.0,10.0,9.53,0.0
2016,4,7,6,15,28.5,29.5,1.9,12.5,33.5,49.13,32.09
2016,4,7,6,30,57.0,49.0,2.0,13.0,57.0,97.16,75.95
2016,4,7,6,45,82.0,71.5,2.1,13.5,88.0,140.67,114.27
2016,4,7,7,0,107.0,94.0,2.2,14.0,119.0,184.91,152.55
2016,4,7,7,15,133.0,113.5,2.25,14.0,152.5,226.68,188.29
2016,4,7,7,30,159.0,133.0,2.3,14.0,186.0,269.92,224.44
2016,4,7,7,45,160.0,156.5,2.35,14.5,217.5,301.07,248.84
2016,4,7,8,0,161.0,180.0,2.4,15.0,249.0,331.41,271.96
2016,4,7,8,15,156.5,207.5,2.4,15.0,281.0,361.49,294.61
2016,4,7,8,30,152.0,235.0,2.4,15.0,313.0,390.28,315.85
2016,4,7,8,45,114.0,248.5,2.4,15.5,310.0,372.83,299.4
2016,4,7,9,0,76.0,262.0,2.4,16.0,307.0,340.6,271.77
2016,4,7,9,15,122.0,288.0,2.35,16.0,367.0,420.78,334.3
2016,4,7,9,30,168.0,314.0,2.3,16.0,427.0,488.22,385.28
2016,4,7,9,45,389.0,269.0,2.25,16.5,548.0,658.7,515.29
2016,4,7,10,0,610.0,224.0,2.2,17.0,669.0,811.64,625.67
2016,4,7,10,15,587.5,246.0,2.15,17.0,688.5,807.62,619.14
2016,4,7,10,30,565.0,268.0,2.1,17.0,708.0,804.84,614.97
2016,4,7,10,45,568.5,278.0,2.1,17.0,732.0,810.33,617.79
2016,4,7,11,0,572.0,288.0,2.1,17.0,756.0,813.32,618.87
2016,4,7,11,15,725.0,215.5,2.1,17.0,820.5,864.21,657.09
2016,4,7,11,30,878.0,143.0,2.1,17.0,885.0,903.04,682.62
2016,4,7,11,45,879.0,143.5,2.15,17.0,891.5,879.01,666.08
2016,4,7,12,0,880.0,144.0,2.2,17.0,898.0,857.52,651.9
2016,4,7,12,15,703.5,235.5,2.2,17.0,838.0,785.2,599.73
2016,4,7,12,30,527.0,327.0,2.2,17.0,778.0,710.25,542.69
2016,4,7,12,45,683.5,245.0,2.25,17.0,824.0,726.15,557.86
2016,4,7,13,0,840.0,163.0,2.3,17.0,870.0,731.15,563.8
2016,4,7,13,15,700.0,226.5,2.3,16.5,808.0,661.09,510.82
2016,4,7,13,30,560.0,290.0,2.3,16.0,746.0,598.94,463.52
2016,4,7,13,45,543.0,283.5,2.35,16.0,715.5,555.0,430.39
2016,4,7,14,0,526.0,277.0,2.4,16.0,685.0,511.67,396.91
2016,4,7,14,15,471.0,286.5,2.4,16.0,641.0,464.18,359.43
2016,4,7,14,30,416.0,296.0,2.4,16.0,597.0,420.91,324.96
2016,4,7,14,45,455.5,263.5,2.45,16.0,577.5,384.6,294.82
2016,4,7,15,0,495.0,231.0,2.5,16.0,558.0,344.47,260.42
2016,4,7,15,15,547.0,197.0,2.5,15.5,536.0,302.79,223.61
2016,4,7,15,30,599.0,163.0,2.5,15.0,514.0,254.83,180.67
2016,4,7,15,45,508.5,172.0,2.5,15.0,453.5,212.27,147.75
2016,4,7,16,0,418.0,181.0,2.5,15.0,393.0,177.74,124.09
2016,4,7,16,15,268.0,177.5,2.4,14.5,308.5,146.9,108.71
2016,4,7,16,30,118.0,174.0,2.3,14.0,224.0,131.79,110.74
2016,4,7,16,45,103.0,153.5,2.25,14.0,192.5,117.38,98.48
2016,4,7,17,0,88.0,133.0,2.2,14.0,161.0,108.0,90.44
2016,4,7,17,15,74.0,110.0,2.05,13.5,130.5,90.66,75.31
2016,4,7,17,30,60.0,87.0,1.9,13.0,100.0,72.94,59.49
2016,4,7,17,45,40.5,64.5,1.8,13.0,72.5,55.15,43.2
2016,4,7,18,0,21.0,42.0,1.7,13.0,45.0,36.95,26.33
2016,4,7,18,15,10.5,23.5,1.65,12.5,25.0,21.31,9.28
2016,4,7,18,30,0.0,5.0,1.6,12.0,5.0,4.77,0.0
2016,4,7,18,45,0.0,2.5,1.55,12.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.4,11.5,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,1.4,12.0,9.0,8.34,0.0
2016,4,8,6,15,5.5,28.0,1.45,12.0,29.0,30.58,18.37
2016,4,8,6,30,11.0,47.0,1.5,12.0,49.0,54.52,40.36
2016,4,8,6,45,25.5,68.5,1.55,12.5,74.5,92.85,73.79
2016,4,8,7,0,40.0,90.0,1.6,13.0,100.0,126.42,102.89
2016,4,8,7,15,52.5,111.5,1.6,13.0,128.0,159.09,130.86
2016,4,8,7,30,65.0,133.0,1.6,13.0,156.0,192.17,158.59
2016,4,8,7,45,32.5,110.5,1.6,13.5,122.0,138.32,112.49
2016,4,8,8,0,0.0,88.0,1.6,14.0,88.0,82.55,64.41
2016,4,8,8,15,1.5,126.0,1.55,14.0,126.5,122.08,97.26
2016,4,8,8,30,3.0,164.0,1.5,14.0,165.0,162.03,129.71
2016,4,8,8,45,6.0,181.5,1.5,14.5,184.5,181.56,144.89
2016,4,8,9,0,9.0,199.0,1.5,15.0,204.0,201.11,159.93
2016,4,8,9,15,31.0,244.0,1.5,15.0,264.5,278.14,221.18
2016,4,8,9,30,53.0,289.0,1.5,15.0,325.0,345.08,272.83
2016,4,8,9,45,68.5,314.5,1.55,15.5,363.5,384.15,301.7
2016,4,8,10,0,84.0,340.0,1.6,16.0,402.0,422.71,329.88
2016,4,8,10,15,92.0,358.0,1.65,16.0,428.0,445.72,346.55
2016,4,8,10,30,100.0,376.0,1.7,16.0,454.0,468.08,362.76
2016,4,8,10,45,105.0,389.0,1.75,16.0,473.5,481.75,372.46
2016,4,8,11,0,110.0,402.0,1.8,16.0,493.0,494.74,381.73
2016,4,8,11,15,65.5,356.5,1.85,16.0,411.0,404.98,313.78
2016,4,8,11,30,21.0,311.0,1.9,16.0,329.0,311.96,242.37
2016,4,8,11,45,112.0,371.5,1.95,16.0,468.0,456.04,354.11
2016,4,8,12,0,203.0,432.0,2.0,16.0,607.0,580.62,446.26
2016,4,8,12,15,244.5,424.0,2.0,16.0,634.5,598.13,458.73
2016,4,8,12,30,286.0,416.0,2.0,16.0,662.0,608.59,466.8
2016,4,8,12,45,305.0,406.5,2.05,16.0,666.5,598.28,459.66
2016,4,8,13,0,324.0,397.0,2.1,16.0,671.0,586.18,451.22
2016,4,8,13,15,288.5,397.0,2.1,16.0,637.5,544.89,420.19
2016,4,8,13,30,253.0,397.0,2.1,16.0,604.0,505.65,390.65
2016,4,8,13,45,296.0,374.0,2.15,16.0,609.5,494.35,382.72
2016,4,8,14,0,339.0,351.0,2.2,16.0,615.0,479.37,371.3
2016,4,8,14,15,488.0,286.5,2.2,16.0,649.5,473.43,366.06
2016,4,8,14,30,637.0,222.0,2.2,16.0,684.0,456.52,350.4
2016,4,8,14,45,504.0,249.0,2.25,16.0,603.0,392.63,299.98
2016,4,8,15,0,371.0,276.0,2.3,16.0,522.0,345.5,263.46
2016,4,8,15,15,322.5,266.0,2.3,15.5,470.0,300.76,228.3
2016,4,8,15,30,274.0,256.0,2.3,15.0,418.0,260.88,197.3
2016,4,8,15,45,228.5,238.5,2.3,15.0,366.5,228.5,172.59
2016,4,8,16,0,183.0,221.0,2.3,15.0,315.0,193.87,147.13
2016,4,8,16,15,91.5,154.5,2.25,14.5,201.5,128.87,99.49
2016,4,8,16,30,0.0,88.0,2.2,14.0,88.0,81.11,66.43
2016,4,8,16,45,0.0,75.5,2.15,14.0,75.5,70.0,56.85
2016,4,8,17,0,0.0,63.0,2.1,14.0,63.0,58.59,46.84
2016,4,8,17,15,0.0,50.5,2.0,13.5,50.5,46.93,36.53
2016,4,8,17,30,0.0,38.0,1.9,13.0,38.0,35.28,26.04
2016,4,8,17,45,0.0,27.5,1.8,13.0,27.5,25.51,17.06
2016,4,8,18,0,0.0,17.0,1.7,13.0,17.0,15.75,8.06
2016,4,8,18,15,0.0,9.0,1.65,13.0,9.0,8.33,0.43
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.95,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,2.0,12.0,0.5,0.46,0.0
2016,4,9,6,30,0.0,1.0,2.0,12.0,1.0,0.92,0.0
2016,4,9,6,45,0.0,2.0,2.05,12.0,2.0,1.85,0.0
2016,4,9,7,0,0.0,3.0,2.1,12.0,3.0,2.78,0.0
2016,4,9,7,15,0.0,4.0,2.1,12.0,4.0,3.7,0.0
2016,4,9,7,30,0.0,5.0,2.1,12.0,5.0,4.63,0.0
2016,4,9,7,45,0.0,66.5,2.15,12.5,66.5,61.86,47.55
2016,4,9,8,0,0.0,128.0,2.2,13.0,128.0,124.21,99.77
2016,4,9,8,15,0.0,114.0,2.15,13.0,114.0,108.38,86.12
2016,4,9,8,30,0.0,100.0,2.1,13.0,100.0,93.8,73.68
2016,4,9,8,45,0.0,57.5,2.1,13.0,57.5,53.51,39.71
2016,4,9,9,0,0.0,15.0,2.1,13.0,15.0,13.94,6.19
2016,4,9,9,15,1.5,97.5,2.05,13.0,99.0,92.36,72.02
2016,4,9,9,30,3.0,180.0,2.0,13.0,183.0,174.52,139.08
2016,4,9,9,45,1.5,119.0,2.0,13.0,120.5,113.03,88.45
2016,4,9,10,0,0.0,58.0,2.0,13.0,58.0,54.07,39.63
2016,4,9,10,15,0.0,51.5,2.0,13.0,51.5,48.02,34.57
2016,4,9,10,30,0.0,45.0,2.0,13.0,45.0,41.96,29.48
2016,4,9,10,45,0.0,48.5,2.05,13.5,48.5,45.24,32.1
2016,4,9,11,0,0.0,52.0,2.1,14.0,52.0,48.53,34.71
2016,4,9,11,15,2.0,109.0,2.05,14.0,111.0,103.76,80.07
2016,4,9,11,30,4.0,166.0,2.0,14.0,170.0,159.2,124.78
2016,4,9,11,45,2.0,136.0,2.0,14.5,138.0,129.0,100.04
2016,4,9,12,0,0.0,106.0,2.0,15.0,106.0,99.1,75.67
2016,4,9,12,15,2.5,139.0,2.0,15.0,141.0,131.88,102.26
2016,4,9,12,30,5.0,172.0,2.0,15.0,176.0,164.29,128.23
2016,4,9,12,45,20.0,262.0,2.0,15.0,279.0,258.41,202.74
2016,4,9,13,0,35.0,352.0,2.0,15.0,382.0,347.57,271.31
2016,4,9,13,15,17.5,215.0,2.0,15.0,230.0,209.61,163.99
2016,4,9,13,30,0.0,78.0,2.0,15.0,78.0,72.84,54.37
2016,4,9,13,45,1.5,122.5,2.0,15.0,123.5,114.83,88.83
2016,4,9,14,0,3.0,167.0,2.0,15.0,169.0,155.86,121.98
2016,4,9,14,15,1.5,161.5,2.0,14.5,162.5,149.73,117.35
2016,4,9,14,30,0.0,156.0,2.0,14.0,156.0,143.75,112.95
2016,4,9,14,45,0.0,121.5,2.05,14.0,121.5,112.61,87.82
2016,4,9,15,0,0.0,87.0,2.1,14.0,87.0,81.12,62.14
2016,4,9,15,15,0.0,81.5,2.05,14.0,81.5,75.95,58.05
2016,4,9,15,30,0.0,76.0,2.0,14.0,76.0,70.79,53.92
2016,4,9,15,45,0.0,84.0,2.0,14.0,84.0,78.25,60.33
2016,4,9,16,0,0.0,92.0,2.0,14.0,92.0,85.42,66.53
2016,4,9,16,15,0.0,53.5,1.9,14.0,53.5,49.74,36.69
2016,4,9,16,30,0.0,15.0,1.8,14.0,15.0,13.91,6.82
2016,4,9,16,45,0.0,13.0,1.75,14.0,13.0,12.05,5.19
2016,4,9,17,0,0.0,11.0,1.7,14.0,11.0,10.19,3.54
2016,4,9,17,15,0.0,8.5,1.55,13.5,8.5,7.87,1.46
2016,4,9,17,30,0.0,6.0,1.4,13.0,6.0,5.55,0.0
2016,4,9,17,45,0.0,4.5,1.3,13.0,4.5,4.16,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.77,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.5,1.5,1.39,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.7,11.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,1.75,11.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,1.8,11.0,9.0,8.33,1.44
2016,4,10,6,45,0.0,13.5,1.9,11.5,13.5,12.5,5.13
2016,4,10,7,0,0.0,18.0,2.0,12.0,18.0,16.68,8.8
2016,4,10,7,15,0.0,22.5,2.0,12.0,22.5,20.86,12.45
2016,4,10,7,30,0.0,27.0,2.0,12.0,27.0,25.05,16.06
2016,4,10,7,45,0.0,30.0,2.05,12.5,30.0,27.85,18.38
2016,4,10,8,0,0.0,33.0,2.1,13.0,33.0,30.65,20.66
2016,4,10,8,15,0.0,33.0,2.1,13.0,33.0,30.66,20.58
2016,4,10,8,30,0.0,33.0,2.1,13.0,33.0,30.67,20.51
2016,4,10,8,45,1.0,103.5,2.1,13.0,104.0,97.87,76.97
2016,4,10,9,0,2.0,174.0,2.1,13.0,175.0,169.0,135.22
2016,4,10,9,15,22.0,228.5,2.1,13.0,243.5,241.79,194.2
2016,4,10,9,30,42.0,283.0,2.1,13.0,312.0,328.39,262.51
2016,4,10,9,45,22.0,223.0,2.15,13.5,238.5,243.41,193.78
2016,4,10,10,0,2.0,163.0,2.2,14.0,165.0,155.99,122.68
2016,4,10,10,15,30.0,259.5,2.25,14.0,283.5,285.5,226.77
2016,4,10,10,30,58.0,356.0,2.3,14.0,402.0,409.08,321.99
2016,4,10,10,45,96.0,383.5,2.35,14.0,462.5,468.17,366.89
2016,4,10,11,0,134.0,411.0,2.4,14.0,523.0,534.61,416.72
2016,4,10,11,15,90.0,393.0,2.45,14.0,468.5,463.22,361.68
2016,4,10,11,30,46.0,375.0,2.5,14.0,414.0,402.57,314.71
2016,4,10,11,45,30.0,322.5,2.55,14.0,348.0,334.17,262.25
2016,4,10,12,0,14.0,270.0,2.6,14.0,282.0,264.54,207.96
2016,4,10,12,15,54.5,346.5,2.65,14.0,393.5,369.85,290.91
2016,4,10,12,30,95.0,423.0,2.7,14.0,505.0,467.07,364.93
2016,4,10,12,45,112.5,423.5,2.8,14.0,520.0,473.24,369.61
2016,4,10,13,0,130.0,424.0,2.9,14.0,535.0,477.25,373.1
2016,4,10,13,15,109.0,409.0,2.95,14.0,501.0,441.89,346.04
2016,4,10,13,30,88.0,394.0,3.0,14.0,467.0,407.69,319.91
2016,4,10,13,45,89.5,381.0,3.05,14.0,453.5,389.94,306.58
2016,4,10,14,0,91.0,368.0,3.1,14.0,440.0,372.1,292.99
2016,4,10,14,15,59.0,325.5,3.1,14.0,371.5,314.03,247.91
2016,4,10,14,30,27.0,283.0,3.1,14.0,303.0,259.65,205.51
2016,4,10,14,45,39.0,284.5,3.1,14.0,311.5,261.21,206.96
2016,4,10,15,0,51.0,286.0,3.1,14.0,320.0,260.99,206.68
2016,4,10,15,15,84.5,278.0,3.05,13.5,330.0,257.89,203.7
2016,4,10,15,30,118.0,270.0,3.0,13.0,340.0,243.78,191.39
2016,4,10,15,45,97.5,244.5,3.0,13.0,299.0,218.3,171.57
2016,4,10,16,0,77.0,219.0,3.0,13.0,258.0,188.26,148.44
2016,4,10,16,15,55.0,191.0,2.9,12.5,217.5,159.06,126.56
2016,4,10,16,30,33.0,163.0,2.8,12.0,177.0,132.72,106.92
2016,4,10,16,45,26.5,142.5,2.75,12.0,153.0,116.59,98.55
2016,4,10,17,0,20.0,122.0,2.7,12.0,129.0,105.76,89.18
2016,4,10,17,15,12.0,101.0,2.55,12.0,105.0,88.28,73.68
2016,4,10,17,30,4.0,80.0,2.4,12.0,81.0,70.63,57.75
2016,4,10,17,45,2.0,59.0,2.25,12.0,59.5,52.8,41.42
2016,4,10,18,0,0.0,38.0,2.1,12.0,38.0,34.73,24.73
2016,4,10,18,15,0.0,22.0,2.0,11.5,22.0,20.43,10.22
2016,4,10,18,30,0.0,6.0,1.9,11.0,6.0,5.72,0.0
2016,4,10,18,45,0.0,3.0,1.85,11.0,3.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,10.5,0.65,10.5,13.0,32.86,0.0
2016,4,11,6,0,107.0,21.0,0.6,11.0,26.0,94.83,24.86
2016,4,11,6,15,223.5,36.0,0.65,11.0,65.0,187.06,145.94
2016,4,11,6,30,340.0,51.0,0.7,11.0,104.0,278.87,227.87
2016,4,11,6,45,418.5,62.0,0.8,11.5,152.0,355.17,293.35
2016,4,11,7,0,497.0,73.0,0.9,12.0,200.0,435.67,359.86
2016,4,11,7,15,248.5,76.5,0.95,12.0,140.0,281.81,235.15
2016,4,11,7,30,0.0,80.0,1.0,12.0,80.0,75.53,58.95
2016,4,11,7,45,4.0,116.5,1.1,12.5,118.5,116.22,93.5
2016,4,11,8,0,8.0,153.0,1.2,13.0,157.0,157.41,127.23
2016,4,11,8,15,4.0,144.0,1.2,13.0,146.0,142.7,114.44
2016,4,11,8,30,0.0,135.0,1.2,13.0,135.0,128.99,102.65
2016,4,11,8,45,29.0,198.5,1.25,13.5,216.5,229.51,184.83
2016,4,11,9,0,58.0,262.0,1.3,14.0,298.0,324.54,259.22
2016,4,11,9,15,65.5,284.5,1.3,14.0,327.5,353.9,280.84
2016,4,11,9,30,73.0,307.0,1.3,14.0,357.0,382.91,302.33
2016,4,11,9,45,75.5,325.0,1.35,14.5,379.5,401.97,315.5
2016,4,11,10,0,78.0,343.0,1.4,15.0,402.0,420.55,328.29
2016,4,11,10,15,86.5,361.0,1.4,15.0,428.5,444.08,345.34
2016,4,11,10,30,95.0,379.0,1.4,15.0,455.0,466.96,361.76
2016,4,11,10,45,160.5,394.5,1.4,15.0,526.5,547.94,422.22
2016,4,11,11,0,226.0,410.0,1.4,15.0,598.0,616.01,471.61
2016,4,11,11,15,233.5,416.5,1.4,15.0,614.5,621.22,474.32
2016,4,11,11,30,241.0,423.0,1.4,15.0,631.0,625.19,476.77
2016,4,11,11,45,246.0,422.5,1.4,15.5,635.5,624.41,474.99
2016,4,11,12,0,251.0,422.0,1.4,16.0,640.0,615.95,467.94
2016,4,11,12,15,206.5,429.5,1.4,16.0,609.0,571.67,435.13
2016,4,11,12,30,162.0,437.0,1.4,16.0,578.0,533.13,406.48
2016,4,11,12,45,161.5,430.5,1.45,16.0,570.0,516.25,394.73
2016,4,11,13,0,161.0,424.0,1.5,16.0,562.0,499.14,382.54
2016,4,11,13,15,160.5,416.0,1.5,15.5,551.5,480.53,369.63
2016,4,11,13,30,160.0,408.0,1.5,15.0,541.0,461.76,356.46
2016,4,11,13,45,158.5,396.5,1.55,15.0,525.0,439.37,339.97
2016,4,11,14,0,157.0,385.0,1.6,15.0,509.0,417.02,323.33
2016,4,11,14,15,86.0,317.5,1.6,15.0,385.0,320.81,250.23
2016,4,11,14,30,15.0,250.0,1.6,15.0,261.0,232.65,182.43
2016,4,11,14,45,13.5,238.5,1.65,15.0,248.0,220.18,173.24
2016,4,11,15,0,12.0,227.0,1.7,15.0,235.0,207.88,163.87
2016,4,11,15,15,11.0,212.5,1.7,15.0,220.0,193.39,152.68
2016,4,11,15,30,10.0,198.0,1.7,15.0,205.0,179.06,141.57
2016,4,11,15,45,26.0,202.5,1.7,15.0,216.5,175.93,138.76
2016,4,11,16,0,42.0,207.0,1.7,15.0,228.0,176.12,138.62
2016,4,11,16,15,37.0,187.0,1.7,14.5,204.5,155.51,123.01
2016,4,11,16,30,32.0,167.0,1.7,14.0,181.0,135.62,108.25
2016,4,11,16,45,287.0,131.0,1.7,14.0,228.5,96.75,80.3
2016,4,11,17,0,542.0,95.0,1.7,14.0,276.0,66.79,54.08
2016,4,11,17,15,483.0,85.5,1.65,13.5,225.5,61.59,49.61
2016,4,11,17,30,424.0,76.0,1.6,13.0,175.0,56.08,44.64
2016,4,11,17,45,349.0,62.0,1.55,12.5,129.5,46.74,36.02
2016,4,11,18,0,274.0,48.0,1.5,12.0,84.0,36.96,26.76
2016,4,11,18,15,161.0,30.5,1.55,11.5,49.5,23.84,13.26
2016,4,11,18,30,48.0,13.0,1.6,11.0,15.0,12.39,0.0
2016,4,11,18,45,24.0,6.5,1.7,11.0,7.5,6.2,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,10.5,2.4,11.0,13.5,31.54,0.0
2016,4,12,6,0,100.0,21.0,2.5,11.0,27.0,92.73,37.44
2016,4,12,6,15,206.0,37.5,2.55,11.0,65.5,180.39,142.61
2016,4,12,6,30,312.0,54.0,2.6,11.0,104.0,268.09,221.82
2016,4,12,6,45,394.0,65.0,2.65,11.5,151.5,342.41,287.14
2016,4,12,7,0,476.0,76.0,2.7,12.0,199.0,427.17,358.71
2016,4,12,7,15,276.0,109.0,2.7,12.0,184.5,330.32,277.85
2016,4,12,7,30,76.0,142.0,2.7,12.0,170.0,210.64,174.82
2016,4,12,7,45,38.0,112.0,2.75,12.5,126.0,143.87,117.9
2016,4,12,8,0,0.0,82.0,2.8,13.0,82.0,76.39,59.43
2016,4,12,8,15,0.0,90.5,2.8,13.0,90.5,84.57,66.17
2016,4,12,8,30,0.0,99.0,2.8,13.0,99.0,92.75,72.79
2016,4,12,8,45,10.5,164.0,2.85,13.5,170.5,166.84,134.06
2016,4,12,9,0,21.0,229.0,2.9,14.0,242.0,242.73,195.01
2016,4,12,9,15,96.0,277.0,2.9,14.0,342.5,372.57,299.64
2016,4,12,9,30,171.0,325.0,2.9,14.0,443.0,504.53,401.86
2016,4,12,9,45,172.0,342.5,2.95,14.5,466.5,521.79,412.57
2016,4,12,10,0,173.0,360.0,3.0,15.0,490.0,538.11,423.14
2016,4,12,10,15,219.0,368.0,3.05,15.0,539.0,584.48,458.34
2016,4,12,10,30,265.0,376.0,3.1,15.0,588.0,640.64,499.94
2016,4,12,10,45,261.0,391.0,3.2,15.5,604.5,645.53,501.59
2016,4,12,11,0,257.0,406.0,3.3,16.0,621.0,649.04,502.62
2016,4,12,11,15,263.0,409.0,3.35,16.0,632.5,648.01,501.66
2016,4,12,11,30,269.0,412.0,3.4,16.0,644.0,645.74,499.86
2016,4,12,11,45,576.0,275.0,3.45,16.0,776.5,767.95,597.03
2016,4,12,12,0,883.0,138.0,3.5,16.0,909.0,864.57,668.77
2016,4,12,12,15,883.5,138.5,3.55,16.0,909.0,839.83,650.75
2016,4,12,12,30,884.0,139.0,3.6,16.0,909.0,812.46,631.77
2016,4,12,12,45,859.0,153.0,3.65,16.0,895.0,777.96,607.6
2016,4,12,13,0,834.0,167.0,3.7,16.0,881.0,740.05,578.86
2016,4,12,13,15,829.5,165.5,3.8,16.0,864.5,701.2,549.7
2016,4,12,13,30,825.0,164.0,3.9,16.0,848.0,660.84,518.75
2016,4,12,13,45,816.5,163.5,4.0,16.0,824.0,617.69,484.95
2016,4,12,14,0,808.0,163.0,4.1,16.0,800.0,573.72,449.68
2016,4,12,14,15,798.0,160.5,4.1,15.5,769.5,526.68,411.79
2016,4,12,14,30,788.0,158.0,4.1,15.0,739.0,479.4,372.63
2016,4,12,14,45,655.0,191.5,4.2,15.0,658.0,409.0,315.39
2016,4,12,15,0,522.0,225.0,4.3,15.0,577.0,355.13,271.65
2016,4,12,15,15,460.5,229.0,4.3,14.5,525.0,309.72,234.38
2016,4,12,15,30,399.0,233.0,4.3,14.0,473.0,276.73,207.66
2016,4,12,15,45,426.0,205.5,4.35,14.0,443.5,229.35,166.5
2016,4,12,16,0,453.0,178.0,4.4,14.0,414.0,185.94,129.71
2016,4,12,16,15,348.5,175.5,4.3,13.5,346.5,156.01,112.8
2016,4,12,16,30,244.0,173.0,4.2,13.0,279.0,129.03,100.54
2016,4,12,16,45,215.0,157.0,4.15,13.0,241.5,113.57,95.59
2016,4,12,17,0,186.0,141.0,4.1,13.0,204.0,108.93,91.71
2016,4,12,17,15,163.0,119.0,4.0,12.5,167.0,93.42,78.15
2016,4,12,17,30,140.0,97.0,3.9,12.0,130.0,77.43,63.86
2016,4,12,17,45,105.5,74.5,3.85,12.0,96.0,60.62,48.41
2016,4,12,18,0,71.0,52.0,3.8,12.0,62.0,43.33,32.33
2016,4,12,18,15,35.5,31.5,3.75,11.5,36.5,26.98,16.08
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,10.2,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,59.0,12.0,2.25,9.5,16.0,37.05,0.0
2016,4,13,6,0,118.0,24.0,2.3,10.0,32.0,107.81,55.4
2016,4,13,6,15,233.0,40.0,2.4,10.5,72.5,198.55,158.56
2016,4,13,6,30,348.0,56.0,2.5,11.0,113.0,292.14,242.07
2016,4,13,6,45,428.5,67.0,2.65,11.5,162.5,367.37,307.98
2016,4,13,7,0,509.0,78.0,2.8,12.0,212.0,452.67,379.76
2016,4,13,7,15,563.0,86.0,2.8,12.0,264.5,518.62,433.92
2016,4,13,7,30,617.0,94.0,2.8,12.0,317.0,586.73,487.95
2016,4,13,7,45,657.5,100.0,2.85,12.5,370.0,643.96,530.4
2016,4,13,8,0,698.0,106.0,2.9,13.0,423.0,701.61,571.54
2016,4,13,8,15,725.5,111.0,2.85,13.0,473.5,747.45,603.37
2016,4,13,8,30,753.0,116.0,2.8,13.0,524.0,792.24,633.87
2016,4,13,8,45,777.0,118.5,2.8,13.5,571.5,829.66,657.63
2016,4,13,9,0,801.0,121.0,2.8,14.0,619.0,861.2,676.88
2016,4,13,9,15,816.0,124.0,2.75,14.0,660.5,887.55,693.21
2016,4,13,9,30,831.0,127.0,2.7,14.0,702.0,911.29,707.66
2016,4,13,9,45,850.0,125.5,2.7,14.5,740.0,930.9,718.33
2016,4,13,10,0,869.0,124.0,2.7,15.0,778.0,947.64,727.05
2016,4,13,10,15,877.0,126.0,2.7,15.0,808.0,947.77,725.83
2016,4,13,10,30,885.0,128.0,2.7,15.0,838.0,952.23,727.91
2016,4,13,10,45,888.0,130.5,2.7,15.5,859.5,949.42,723.74
