Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,891.0,133.0,2.7,16.0,881.0,943.38,717.61
2016,4,13,11,15,894.5,134.0,2.7,16.0,896.0,933.11,710.11
2016,4,13,11,30,898.0,135.0,2.7,16.0,911.0,919.71,700.62
2016,4,13,11,45,893.0,139.5,2.7,16.0,916.5,899.35,686.46
2016,4,13,12,0,888.0,144.0,2.7,16.0,922.0,876.23,670.52
2016,4,13,12,15,887.5,144.0,2.7,16.0,921.0,849.99,652.45
2016,4,13,12,30,887.0,144.0,2.7,16.0,920.0,821.19,632.6
2016,4,13,12,45,882.5,145.0,2.7,16.0,910.5,787.9,609.53
2016,4,13,13,0,878.0,146.0,2.7,16.0,901.0,752.56,583.91
2016,4,13,13,15,874.0,145.0,2.75,16.0,884.5,714.09,555.36
2016,4,13,13,30,870.0,144.0,2.8,16.0,868.0,672.92,524.22
2016,4,13,13,45,855.5,147.0,2.85,16.0,842.0,627.66,489.19
2016,4,13,14,0,841.0,150.0,2.9,16.0,816.0,581.92,452.96
2016,4,13,14,15,832.0,147.5,2.9,15.5,785.0,533.93,414.82
2016,4,13,14,30,823.0,145.0,2.9,15.0,754.0,485.54,375.2
2016,4,13,14,45,804.5,145.0,2.95,15.0,715.5,435.35,332.55
2016,4,13,15,0,786.0,145.0,3.0,15.0,677.0,380.99,285.79
2016,4,13,15,15,769.0,141.0,3.0,14.5,634.0,329.48,240.91
2016,4,13,15,30,752.0,137.0,3.0,14.0,591.0,279.26,196.75
2016,4,13,15,45,727.5,132.5,3.05,14.0,543.0,228.76,153.14
2016,4,13,16,0,703.0,128.0,3.1,14.0,495.0,180.77,114.18
2016,4,13,16,15,672.5,122.0,3.1,13.5,444.5,133.84,81.79
2016,4,13,16,30,642.0,116.0,3.1,13.0,394.0,90.44,61.54
2016,4,13,16,45,592.5,109.5,3.1,13.0,341.0,74.54,61.07
2016,4,13,17,0,543.0,103.0,3.1,13.0,288.0,73.22,60.04
2016,4,13,17,15,483.0,92.5,2.95,12.5,236.0,66.59,54.27
2016,4,13,17,30,423.0,82.0,2.8,12.0,184.0,60.47,48.76
2016,4,13,17,45,328.0,68.5,2.7,11.5,136.0,51.62,40.56
2016,4,13,18,0,233.0,55.0,2.6,11.0,88.0,42.39,31.73
2016,4,13,18,15,116.5,35.5,2.55,10.5,52.0,28.96,18.09
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,14.71,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.63,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.5,14.0,2.2,8.5,17.5,36.32,0.0
2016,4,14,6,0,105.0,28.0,2.2,9.0,35.0,100.4,58.65
2016,4,14,6,15,220.5,44.5,2.25,9.5,76.0,198.92,160.18
2016,4,14,6,30,336.0,61.0,2.3,10.0,117.0,293.01,243.79
2016,4,14,6,45,408.5,73.5,2.35,10.5,166.0,364.98,306.69
2016,4,14,7,0,481.0,86.0,2.4,11.0,215.0,442.35,371.77
2016,4,14,7,15,523.0,88.0,2.5,11.0,256.0,495.0,415.55
2016,4,14,7,30,565.0,90.0,2.6,11.0,297.0,545.99,456.82
2016,4,14,7,45,643.0,86.0,2.75,11.5,355.0,617.79,511.82
2016,4,14,8,0,721.0,82.0,2.9,12.0,413.0,688.96,564.06
2016,4,14,8,15,680.0,107.0,2.95,12.0,447.0,707.41,575.94
2016,4,14,8,30,639.0,132.0,3.0,12.0,481.0,716.87,581.38
2016,4,14,8,45,692.0,140.5,3.1,12.5,548.0,783.99,628.92
2016,4,14,9,0,745.0,149.0,3.2,13.0,615.0,850.57,674.61
2016,4,14,9,15,655.0,184.5,3.25,13.0,614.5,817.22,648.5
2016,4,14,9,30,565.0,220.0,3.3,13.0,614.0,773.28,613.9
2016,4,14,9,45,461.0,275.5,3.4,13.5,607.5,738.83,583.76
2016,4,14,10,0,357.0,331.0,3.5,14.0,601.0,688.79,542.27
2016,4,14,10,15,600.0,243.5,3.55,14.0,718.0,830.59,651.99
2016,4,14,10,30,843.0,156.0,3.6,14.0,835.0,952.49,738.57
2016,4,14,10,45,832.5,167.5,3.65,14.0,854.0,946.09,732.56
2016,4,14,11,0,822.0,179.0,3.7,14.0,873.0,936.5,725.51
2016,4,14,11,15,826.5,180.5,3.8,14.0,888.0,927.38,719.24
2016,4,14,11,30,831.0,182.0,3.9,14.0,903.0,915.23,710.91
2016,4,14,11,45,821.0,190.0,4.0,14.5,907.0,893.97,694.91
2016,4,14,12,0,811.0,198.0,4.1,15.0,911.0,870.25,677.27
2016,4,14,12,15,810.5,198.0,4.2,15.0,910.0,844.54,659.48
2016,4,14,12,30,810.0,198.0,4.3,15.0,909.0,816.49,639.65
2016,4,14,12,45,838.5,177.5,4.4,15.0,907.0,789.03,620.45
2016,4,14,13,0,867.0,157.0,4.5,15.0,905.0,757.74,597.93
2016,4,14,13,15,688.0,236.0,4.55,15.0,822.5,672.23,530.53
2016,4,14,13,30,509.0,315.0,4.6,15.0,740.0,597.18,470.62
2016,4,14,13,45,672.0,236.0,4.65,15.0,780.5,597.37,472.17
2016,4,14,14,0,835.0,157.0,4.7,15.0,821.0,586.61,463.39
2016,4,14,14,15,825.5,154.5,4.7,14.5,789.0,538.61,424.26
2016,4,14,14,30,816.0,152.0,4.7,14.0,757.0,490.28,383.9
2016,4,14,14,45,808.0,146.0,4.75,14.0,720.0,439.44,339.9
2016,4,14,15,0,800.0,140.0,4.8,14.0,683.0,388.56,294.85
2016,4,14,15,15,782.5,136.0,4.8,13.5,639.5,331.32,244.65
2016,4,14,15,30,765.0,132.0,4.8,13.0,596.0,280.31,199.12
2016,4,14,15,45,753.0,123.5,4.8,13.0,550.0,228.34,153.04
2016,4,14,16,0,741.0,115.0,4.8,13.0,504.0,177.56,110.54
2016,4,14,16,15,711.0,110.0,4.7,12.5,453.0,129.37,76.58
2016,4,14,16,30,681.0,105.0,4.6,12.0,402.0,84.6,55.11
2016,4,14,16,45,642.0,97.5,4.6,12.0,349.5,64.77,52.6
2016,4,14,17,0,603.0,90.0,4.6,12.0,297.0,62.12,50.36
2016,4,14,17,15,544.5,82.0,4.35,11.5,244.5,58.82,47.52
2016,4,14,17,30,486.0,74.0,4.1,11.0,192.0,55.36,44.38
2016,4,14,17,45,399.5,62.0,3.95,11.0,143.5,46.56,36.15
2016,4,14,18,0,313.0,50.0,3.8,11.0,95.0,38.38,28.25
2016,4,14,18,15,156.5,35.5,3.7,10.5,58.0,27.74,17.34
2016,4,14,18,30,0.0,21.0,3.6,10.0,21.0,18.74,0.0
2016,4,14,18,45,0.0,10.5,3.5,10.0,10.5,10.01,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,13.0,2.65,7.5,21.0,60.9,0.0
2016,4,15,6,0,220.0,26.0,2.7,8.0,42.0,165.01,108.42
2016,4,15,6,15,340.5,38.0,2.75,8.5,86.0,255.84,208.74
2016,4,15,6,30,461.0,50.0,2.8,9.0,130.0,354.22,296.71
2016,4,15,6,45,532.0,59.5,2.9,9.5,181.5,428.74,362.1
2016,4,15,7,0,603.0,69.0,3.0,10.0,233.0,507.87,428.68
2016,4,15,7,15,652.5,75.5,3.15,10.5,287.5,572.29,481.04
2016,4,15,7,30,702.0,82.0,3.3,11.0,342.0,638.52,532.01
2016,4,15,7,45,734.0,88.0,3.45,11.5,395.5,692.03,571.19
2016,4,15,8,0,766.0,94.0,3.6,12.0,449.0,741.1,606.05
2016,4,15,8,15,791.5,98.0,3.55,12.5,500.5,786.31,636.39
2016,4,15,8,30,817.0,102.0,3.5,13.0,552.0,830.16,665.04
2016,4,15,8,45,837.0,105.0,3.45,13.5,600.0,866.4,687.6
2016,4,15,9,0,857.0,108.0,3.4,14.0,648.0,900.48,708.31
2016,4,15,9,15,871.0,110.5,3.3,14.0,690.5,926.18,723.83
2016,4,15,9,30,885.0,113.0,3.2,14.0,733.0,949.1,737.36
2016,4,15,9,45,902.0,112.0,3.1,14.5,771.5,960.48,741.45
2016,4,15,10,0,919.0,111.0,3.0,15.0,810.0,976.53,748.9
2016,4,15,10,15,926.0,112.5,2.95,15.0,840.0,982.89,751.51
2016,4,15,10,30,933.0,114.0,2.9,15.0,870.0,985.93,752.09
2016,4,15,10,45,940.0,114.5,2.9,15.5,893.0,984.55,748.86
2016,4,15,11,0,947.0,115.0,2.9,16.0,916.0,979.79,743.54
2016,4,15,11,15,949.5,115.5,2.9,16.0,930.5,967.61,734.76
2016,4,15,11,30,952.0,116.0,2.9,16.0,945.0,952.18,723.93
2016,4,15,11,45,954.0,116.0,2.95,16.5,952.0,932.63,709.48
2016,4,15,12,0,956.0,116.0,3.0,17.0,959.0,909.99,693.01
2016,4,15,12,15,955.0,115.5,3.0,17.0,957.0,881.46,673.47
2016,4,15,12,30,954.0,115.0,3.0,17.0,955.0,850.22,652.06
2016,4,15,12,45,953.0,113.5,3.05,17.0,945.5,815.49,628.43
2016,4,15,13,0,952.0,112.0,3.1,17.0,936.0,778.34,602.93
2016,4,15,13,15,947.5,111.5,3.1,17.0,918.0,737.47,572.9
2016,4,15,13,30,943.0,111.0,3.1,17.0,900.0,694.73,540.35
2016,4,15,13,45,936.5,109.5,3.15,17.0,874.5,648.26,504.51
2016,4,15,14,0,930.0,108.0,3.2,17.0,849.0,600.49,466.75
2016,4,15,14,15,921.5,106.5,3.2,17.0,817.0,550.62,426.22
2016,4,15,14,30,913.0,105.0,3.2,17.0,785.0,500.04,384.03
2016,4,15,14,45,900.5,103.5,3.2,17.0,746.0,447.37,339.12
2016,4,15,15,0,888.0,102.0,3.2,17.0,707.0,394.8,293.23
2016,4,15,15,15,872.5,99.0,3.15,17.0,663.0,340.47,245.19
2016,4,15,15,30,857.0,96.0,3.1,17.0,619.0,280.67,192.62
2016,4,15,15,45,837.0,93.0,3.05,17.0,570.0,227.23,146.03
2016,4,15,16,0,817.0,90.0,3.0,17.0,521.0,175.69,103.68
2016,4,15,16,15,790.5,86.0,2.9,16.5,469.5,124.91,68.11
2016,4,15,16,30,764.0,82.0,2.8,16.0,418.0,77.12,45.35
2016,4,15,16,45,728.5,77.0,2.7,15.5,364.5,54.65,42.93
2016,4,15,17,0,693.0,72.0,2.6,15.0,311.0,47.98,37.22
2016,4,15,17,15,640.5,65.5,2.55,14.5,257.5,45.23,34.87
2016,4,15,17,30,588.0,59.0,2.5,14.0,204.0,42.32,32.27
2016,4,15,17,45,508.5,50.5,2.45,13.5,154.5,37.49,27.78
2016,4,15,18,0,429.0,42.0,2.4,13.0,105.0,32.43,22.87
2016,4,15,18,15,296.5,29.5,2.45,12.5,64.5,23.28,13.7
2016,4,15,18,30,164.0,17.0,2.5,12.0,24.0,13.58,0.0
2016,4,15,18,45,82.0,8.5,2.55,12.0,12.0,8.1,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,118.0,13.0,1.4,11.5,22.0,64.82,0.0
2016,4,16,6,0,236.0,26.0,1.3,12.0,44.0,175.58,120.0
2016,4,16,6,15,347.0,38.5,1.25,12.5,88.0,261.07,209.49
2016,4,16,6,30,458.0,51.0,1.2,13.0,132.0,355.21,290.86
2016,4,16,6,45,527.5,59.5,1.2,13.5,183.0,427.69,351.85
2016,4,16,7,0,597.0,68.0,1.2,14.0,234.0,504.59,413.57
2016,4,16,7,15,645.0,75.0,1.2,14.5,287.5,568.43,462.4
2016,4,16,7,30,693.0,82.0,1.2,15.0,341.0,634.01,509.51
2016,4,16,7,45,725.0,87.5,1.3,15.5,394.0,686.64,546.01
2016,4,16,8,0,757.0,93.0,1.4,16.0,447.0,735.02,578.6
2016,4,16,8,15,782.0,97.5,1.4,16.5,498.0,780.16,607.15
2016,4,16,8,30,807.0,102.0,1.4,17.0,549.0,823.93,634.11
2016,4,16,8,45,822.5,107.0,1.45,17.5,595.5,858.35,654.77
2016,4,16,9,0,838.0,112.0,1.5,18.0,642.0,890.46,673.74
2016,4,16,9,15,852.5,114.5,1.5,18.0,684.0,916.29,689.0
2016,4,16,9,30,867.0,117.0,1.5,18.0,726.0,939.42,702.5
2016,4,16,9,45,882.0,117.0,1.55,18.5,764.0,949.72,706.99
2016,4,16,10,0,897.0,117.0,1.6,19.0,802.0,964.85,714.89
2016,4,16,10,15,904.5,118.5,1.6,19.0,831.5,971.53,717.97
2016,4,16,10,30,912.0,120.0,1.6,19.0,861.0,974.97,719.17
2016,4,16,10,45,923.5,117.0,1.6,19.5,884.5,974.13,716.41
2016,4,16,11,0,935.0,114.0,1.6,20.0,908.0,969.98,711.71
2016,4,16,11,15,938.0,115.0,1.6,20.0,923.0,958.91,704.05
2016,4,16,11,30,941.0,116.0,1.6,20.0,938.0,944.58,694.47
2016,4,16,11,45,944.0,115.0,1.65,20.5,945.0,925.12,681.01
2016,4,16,12,0,947.0,114.0,1.7,21.0,952.0,902.58,665.63
2016,4,16,12,15,946.5,114.0,1.7,21.0,950.5,875.19,647.75
2016,4,16,12,30,946.0,114.0,1.7,21.0,949.0,845.07,628.08
2016,4,16,12,45,944.0,113.0,1.7,21.0,939.5,810.32,605.22
2016,4,16,13,0,942.0,112.0,1.7,21.0,930.0,773.24,580.68
2016,4,16,13,15,938.0,111.0,1.7,21.0,912.5,732.64,552.27
2016,4,16,13,30,934.0,110.0,1.7,21.0,895.0,690.17,521.35
2016,4,16,13,45,929.5,108.0,1.7,21.0,870.5,644.85,487.66
2016,4,16,14,0,925.0,106.0,1.7,21.0,846.0,598.08,452.02
2016,4,16,14,15,917.0,104.5,1.7,21.0,814.0,548.73,413.47
2016,4,16,14,30,909.0,103.0,1.7,21.0,782.0,498.63,373.21
2016,4,16,14,45,895.5,102.0,1.75,21.0,743.5,446.2,330.25
2016,4,16,15,0,882.0,101.0,1.8,21.0,705.0,393.98,286.24
2016,4,16,15,15,867.5,98.5,1.8,20.5,661.5,340.69,240.88
2016,4,16,15,30,853.0,96.0,1.8,20.0,618.0,281.79,190.65
2016,4,16,15,45,822.0,97.0,1.8,20.0,568.0,229.69,146.44
2016,4,16,16,0,791.0,98.0,1.8,20.0,518.0,180.66,107.21
2016,4,16,16,15,654.0,113.5,1.75,19.5,437.5,131.06,76.96
2016,4,16,16,30,517.0,129.0,1.7,19.0,357.0,102.74,69.51
2016,4,16,16,45,457.5,126.0,1.65,19.0,309.5,85.82,69.3
2016,4,16,17,0,398.0,123.0,1.6,19.0,262.0,86.13,69.75
2016,4,16,17,15,364.5,106.0,1.5,18.5,217.0,75.99,61.14
2016,4,16,17,30,331.0,89.0,1.4,18.0,172.0,65.29,51.82
2016,4,16,17,45,267.5,72.5,1.35,17.5,129.5,54.35,42.03
2016,4,16,18,0,204.0,56.0,1.3,17.0,87.0,44.8,33.18
2016,4,16,18,15,102.0,38.5,1.3,16.5,54.0,31.29,20.19
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,18.93,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,14.5,0.7,12.5,22.5,59.26,0.0
2016,4,17,6,0,203.0,29.0,0.7,13.0,45.0,163.94,115.6
2016,4,17,6,15,307.5,42.5,0.75,13.0,88.0,243.43,194.99
2016,4,17,6,30,412.0,56.0,0.8,13.0,131.0,335.4,274.2
2016,4,17,6,45,484.5,65.5,0.85,13.5,181.5,409.49,336.05
2016,4,17,7,0,557.0,75.0,0.9,14.0,232.0,488.21,398.96
2016,4,17,7,15,605.5,82.5,0.95,14.5,285.0,551.75,447.56
2016,4,17,7,30,654.0,90.0,1.0,15.0,338.0,617.07,495.25
2016,4,17,7,45,691.0,95.5,1.05,15.5,391.0,672.38,533.23
2016,4,17,8,0,728.0,101.0,1.1,16.0,444.0,727.86,570.29
2016,4,17,8,15,753.5,105.5,1.15,16.0,494.5,772.32,599.78
2016,4,17,8,30,779.0,110.0,1.2,16.0,545.0,811.41,625.22
2016,4,17,8,45,801.5,112.5,1.25,16.5,592.0,848.48,647.84
2016,4,17,9,0,824.0,115.0,1.3,17.0,639.0,883.57,668.86
2016,4,17,9,15,838.5,117.5,1.35,17.5,681.0,909.17,683.36
2016,4,17,9,30,853.0,120.0,1.4,18.0,723.0,932.1,696.16
2016,4,17,9,45,870.5,119.0,1.45,18.5,761.0,951.03,706.36
2016,4,17,10,0,888.0,118.0,1.5,19.0,799.0,959.66,709.91
2016,4,17,10,15,895.5,120.0,1.55,19.5,828.5,966.83,712.76
2016,4,17,10,30,903.0,122.0,1.6,20.0,858.0,970.77,713.64
2016,4,17,10,45,908.5,123.0,1.65,20.5,880.5,968.55,710.7
2016,4,17,11,0,914.0,124.0,1.7,21.0,903.0,963.07,705.84
2016,4,17,11,15,917.5,125.0,1.7,21.0,918.0,952.54,698.54
2016,4,17,11,30,921.0,126.0,1.7,21.0,933.0,938.81,689.34
2016,4,17,11,45,922.0,126.5,1.7,21.5,939.5,919.32,675.21
2016,4,17,12,0,923.0,127.0,1.7,22.0,946.0,896.87,659.3
2016,4,17,12,15,922.5,127.0,1.65,22.0,944.5,869.91,641.2
2016,4,17,12,30,922.0,127.0,1.6,22.0,943.0,840.3,621.39
2016,4,17,12,45,920.5,125.5,1.6,22.0,934.0,806.08,599.02
2016,4,17,13,0,919.0,124.0,1.6,22.0,925.0,769.58,575.01
2016,4,17,13,15,915.0,123.0,1.5,22.0,907.5,729.7,546.09
2016,4,17,13,30,911.0,122.0,1.4,22.0,890.0,688.02,515.22
2016,4,17,13,45,906.0,120.0,1.3,22.5,865.5,643.27,480.69
2016,4,17,14,0,901.0,118.0,1.2,23.0,841.0,597.16,444.61
2016,4,17,14,15,892.5,116.0,1.05,23.0,809.0,548.14,406.21
2016,4,17,14,30,884.0,114.0,0.9,23.0,777.0,498.47,366.45
2016,4,17,14,45,874.5,111.0,0.8,23.0,739.5,447.14,324.84
2016,4,17,15,0,865.0,108.0,0.7,23.0,702.0,390.22,278.22
2016,4,17,15,15,850.5,105.0,0.6,23.0,658.5,336.93,233.45
2016,4,17,15,30,836.0,102.0,0.5,23.0,615.0,284.54,188.99
2016,4,17,15,45,818.0,98.0,0.4,23.0,567.5,231.78,144.97
2016,4,17,16,0,800.0,94.0,0.3,23.0,520.0,180.73,104.49
2016,4,17,16,15,774.5,89.5,0.35,22.5,469.0,130.52,70.17
2016,4,17,16,30,749.0,85.0,0.4,22.0,418.0,83.2,47.07
2016,4,17,16,45,714.5,79.5,0.45,22.0,365.5,50.89,38.5
2016,4,17,17,0,680.0,74.0,0.5,22.0,313.0,49.18,37.18
2016,4,17,17,15,629.5,67.5,0.65,21.0,260.0,46.51,35.05
2016,4,17,17,30,579.0,61.0,0.8,20.0,207.0,43.68,32.67
2016,4,17,17,45,503.0,52.0,0.95,19.5,157.5,38.49,27.99
2016,4,17,18,0,427.0,43.0,1.1,19.0,108.0,33.03,22.86
2016,4,17,18,15,307.0,30.5,1.15,18.5,67.5,23.94,14.13
2016,4,17,18,30,187.0,18.0,1.2,18.0,27.0,14.31,0.0
2016,4,17,18,45,93.5,9.0,1.25,18.0,13.5,8.58,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.55,13.5,25.5,72.68,0.0
2016,4,18,6,0,261.0,29.0,0.5,14.0,51.0,194.42,140.8
2016,4,18,6,15,367.5,41.0,0.5,14.5,96.0,277.35,220.68
2016,4,18,6,30,474.0,53.0,0.5,15.0,141.0,369.98,298.48
2016,4,18,6,45,541.5,62.0,0.5,15.5,193.0,442.88,357.65
2016,4,18,7,0,609.0,71.0,0.5,16.0,245.0,520.01,417.22
2016,4,18,7,15,655.5,77.5,0.45,16.5,299.0,582.86,462.76
2016,4,18,7,30,702.0,84.0,0.4,17.0,353.0,647.27,506.16
2016,4,18,7,45,733.0,90.0,0.4,17.5,406.0,700.13,540.15
2016,4,18,8,0,764.0,96.0,0.4,18.0,459.0,752.7,572.92
2016,4,18,8,15,788.5,100.0,0.45,18.5,510.0,792.82,597.21
2016,4,18,8,30,813.0,104.0,0.5,19.0,561.0,835.76,623.11
2016,4,18,8,45,831.5,107.5,0.6,19.5,608.0,871.15,644.58
2016,4,18,9,0,850.0,111.0,0.7,20.0,655.0,904.34,664.55
2016,4,18,9,15,864.0,113.5,0.8,20.0,697.0,929.85,680.79
2016,4,18,9,30,878.0,116.0,0.9,20.0,739.0,952.61,695.41
2016,4,18,9,45,893.5,115.5,1.0,20.5,777.0,962.87,700.82
2016,4,18,10,0,909.0,115.0,1.1,21.0,815.0,977.97,709.53
2016,4,18,10,15,916.0,116.5,1.15,21.0,844.5,984.17,713.07
2016,4,18,10,30,923.0,118.0,1.2,21.0,874.0,987.09,714.77
2016,4,18,10,45,929.0,118.5,1.25,21.5,896.5,984.73,711.94
2016,4,18,11,0,935.0,119.0,1.3,22.0,919.0,979.04,707.18
2016,4,18,11,15,938.0,120.0,1.3,22.0,933.5,967.83,699.62
2016,4,18,11,30,941.0,121.0,1.3,22.0,948.0,953.38,690.19
2016,4,18,11,45,941.0,121.5,1.3,22.5,954.0,932.68,675.58
2016,4,18,12,0,941.0,122.0,1.3,23.0,960.0,909.03,659.24
2016,4,18,12,15,940.0,122.0,1.3,23.0,958.5,881.24,641.56
2016,4,18,12,30,939.0,122.0,1.3,23.0,957.0,850.8,622.15
2016,4,18,12,45,931.0,125.0,1.3,23.0,945.5,815.3,599.35
2016,4,18,13,0,923.0,128.0,1.3,23.0,934.0,777.82,575.1
2016,4,18,13,15,918.5,127.5,1.3,23.0,916.5,737.85,547.45
2016,4,18,13,30,914.0,127.0,1.3,23.0,899.0,696.11,517.75
2016,4,18,13,45,901.0,129.0,1.3,23.0,872.5,649.84,484.11
2016,4,18,14,0,888.0,131.0,1.3,23.0,846.0,602.84,449.11
2016,4,18,14,15,879.0,129.5,1.3,22.5,814.0,551.15,410.71
2016,4,18,14,30,870.0,128.0,1.3,22.0,782.0,501.57,372.48
2016,4,18,14,45,849.5,129.5,1.35,22.0,742.0,449.58,330.81
2016,4,18,15,0,829.0,131.0,1.4,22.0,702.0,398.65,288.82
2016,4,18,15,15,812.5,127.5,1.4,21.5,658.5,346.09,245.04
2016,4,18,15,30,796.0,124.0,1.4,21.0,615.0,294.72,201.59
2016,4,18,15,45,770.0,121.5,1.45,21.0,566.0,237.79,154.23
2016,4,18,16,0,744.0,119.0,1.5,21.0,517.0,188.82,115.07
2016,4,18,16,15,715.5,113.5,1.5,20.5,466.0,140.12,80.83
2016,4,18,16,30,687.0,108.0,1.5,20.0,415.0,94.67,57.33
2016,4,18,16,45,647.0,101.5,1.55,19.5,362.0,67.14,53.01
2016,4,18,17,0,607.0,95.0,1.6,19.0,309.0,65.45,51.82
2016,4,18,17,15,552.5,86.0,1.6,18.0,256.5,61.46,48.6
2016,4,18,17,30,498.0,77.0,1.6,17.0,204.0,57.23,45.01
2016,4,18,17,45,420.0,65.0,1.6,16.5,155.0,48.59,37.22
2016,4,18,18,0,342.0,53.0,1.6,16.0,106.0,40.5,29.68
2016,4,18,18,15,230.0,37.0,1.65,15.5,66.5,28.76,18.49
2016,4,18,18,30,118.0,21.0,1.7,15.0,27.0,16.54,0.0
2016,4,18,18,45,59.0,10.5,1.75,14.5,13.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.0,1.2,12.5,26.5,85.99,0.0
2016,4,19,6,0,232.0,32.0,1.1,13.0,53.0,183.13,136.18
2016,4,19,6,15,335.5,45.0,1.05,13.5,97.5,265.35,213.74
2016,4,19,6,30,439.0,58.0,1.0,14.0,142.0,356.39,291.2
2016,4,19,6,45,518.0,66.0,1.0,14.5,194.5,434.42,355.53
2016,4,19,7,0,597.0,74.0,1.0,15.0,247.0,517.41,420.84
2016,4,19,7,15,643.5,80.5,0.95,15.5,300.5,579.95,467.22
2016,4,19,7,30,690.0,87.0,0.9,16.0,354.0,644.04,511.7
2016,4,19,7,45,729.0,90.5,0.9,16.5,408.0,699.67,548.6
2016,4,19,8,0,768.0,94.0,0.9,17.0,462.0,751.52,581.7
2016,4,19,8,15,792.0,98.0,0.9,17.5,513.0,795.54,608.51
2016,4,19,8,30,816.0,102.0,0.9,18.0,564.0,838.13,633.8
2016,4,19,8,45,833.0,106.0,0.9,18.5,610.5,872.84,653.35
2016,4,19,9,0,850.0,110.0,0.9,19.0,657.0,905.28,671.23
2016,4,19,9,15,863.5,112.5,0.85,19.5,699.0,930.32,683.18
2016,4,19,9,30,877.0,115.0,0.8,20.0,741.0,952.6,693.3
2016,4,19,9,45,880.5,121.0,0.8,20.5,776.0,958.81,694.23
2016,4,19,10,0,884.0,127.0,0.8,21.0,811.0,969.53,698.36
2016,4,19,10,15,891.5,129.0,0.8,21.0,840.5,976.49,701.51
2016,4,19,10,30,899.0,131.0,0.8,21.0,870.0,980.25,702.84
2016,4,19,10,45,899.0,135.5,0.8,21.0,891.0,976.34,699.57
2016,4,19,11,0,899.0,140.0,0.8,21.0,912.0,969.18,694.51
2016,4,19,11,15,902.0,141.0,0.85,21.0,926.5,958.09,688.16
2016,4,19,11,30,905.0,142.0,0.9,21.0,941.0,943.89,679.96
2016,4,19,11,45,901.5,145.5,0.95,21.5,946.5,923.38,666.53
2016,4,19,12,0,898.0,149.0,1.0,22.0,952.0,900.11,651.43
2016,4,19,12,15,689.0,254.5,1.05,22.0,870.0,809.12,591.3
2016,4,19,12,30,480.0,360.0,1.1,22.0,788.0,716.75,525.99
2016,4,19,12,45,475.0,356.0,1.15,22.0,775.5,687.53,507.31
2016,4,19,13,0,470.0,352.0,1.2,22.0,763.0,657.56,487.1
2016,4,19,13,15,428.5,362.0,1.25,21.5,731.5,614.33,457.58
2016,4,19,13,30,387.0,372.0,1.3,21.0,700.0,575.64,430.78
2016,4,19,13,45,415.5,347.0,1.4,21.0,690.5,546.9,411.16
2016,4,19,14,0,444.0,322.0,1.5,21.0,681.0,518.0,390.55
2016,4,19,14,15,294.5,343.0,1.55,20.5,577.5,438.45,332.01
2016,4,19,14,30,145.0,364.0,1.6,20.0,474.0,373.59,284.43
2016,4,19,14,45,127.5,343.0,1.7,20.0,436.0,338.27,258.3
2016,4,19,15,0,110.0,322.0,1.8,20.0,398.0,311.7,238.42
2016,4,19,15,15,78.5,289.5,1.85,19.5,342.0,267.93,205.95
2016,4,19,15,30,47.0,257.0,1.9,19.0,286.0,227.92,176.35
2016,4,19,15,45,85.5,247.0,2.0,18.5,295.0,221.8,170.75
2016,4,19,16,0,124.0,237.0,2.1,18.0,304.0,203.73,155.35
2016,4,19,16,15,124.5,213.5,2.15,17.5,275.0,176.36,134.65
2016,4,19,16,30,125.0,190.0,2.2,17.0,246.0,149.28,115.44
2016,4,19,16,45,112.5,169.5,2.25,16.5,215.5,128.03,106.52
2016,4,19,17,0,100.0,149.0,2.3,16.0,185.0,114.18,95.02
2016,4,19,17,15,89.5,125.5,2.25,15.5,154.0,97.98,81.18
2016,4,19,17,30,79.0,102.0,2.2,15.0,123.0,81.23,66.53
2016,4,19,17,45,226.5,77.0,2.2,15.0,117.0,60.32,47.79
2016,4,19,18,0,374.0,52.0,2.2,15.0,111.0,41.05,30.32
2016,4,19,18,15,257.0,37.0,2.15,14.5,70.5,28.73,18.66
2016,4,19,18,30,140.0,22.0,2.1,14.0,30.0,17.33,1.88
2016,4,19,18,45,70.0,11.0,2.05,14.0,15.0,10.48,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,127.5,16.0,1.15,11.5,28.0,92.21,0.0
2016,4,20,6,0,255.0,32.0,1.2,12.0,56.0,196.13,149.0
2016,4,20,6,15,356.5,44.0,1.2,12.5,100.5,277.05,224.77
2016,4,20,6,30,458.0,56.0,1.2,13.0,145.0,366.96,301.76
2016,4,20,6,45,522.0,65.0,1.3,13.5,195.5,437.39,360.73
2016,4,20,7,0,586.0,74.0,1.4,14.0,246.0,511.74,420.4
2016,4,20,7,15,370.0,117.0,1.35,14.5,233.0,425.72,349.2
2016,4,20,7,30,154.0,160.0,1.3,15.0,220.0,302.1,246.67
2016,4,20,7,45,197.5,180.0,1.3,15.5,268.5,361.45,294.14
2016,4,20,8,0,241.0,200.0,1.3,16.0,317.0,436.04,350.72
2016,4,20,8,15,233.0,224.5,1.3,16.0,347.5,447.87,357.9
2016,4,20,8,30,225.0,249.0,1.3,16.0,378.0,471.44,374.06
2016,4,20,8,45,250.5,267.5,1.35,16.5,421.5,529.86,416.04
2016,4,20,9,0,276.0,286.0,1.4,17.0,465.0,574.37,446.93
2016,4,20,9,15,432.5,254.0,1.4,17.0,554.5,694.79,535.88
2016,4,20,9,30,589.0,222.0,1.4,17.0,644.0,810.0,617.27
2016,4,20,9,45,465.5,284.0,1.45,17.5,628.0,758.41,575.05
2016,4,20,10,0,342.0,346.0,1.5,18.0,612.0,695.26,526.47
2016,4,20,10,15,465.0,313.5,1.55,18.0,689.0,782.23,590.03
2016,4,20,10,30,588.0,281.0,1.6,18.0,766.0,857.14,642.71
2016,4,20,10,45,584.0,293.5,1.65,18.0,786.0,857.66,641.62
2016,4,20,11,0,580.0,306.0,1.7,18.0,806.0,855.68,639.77
2016,4,20,11,15,755.0,212.0,1.7,18.0,873.5,908.91,678.62
2016,4,20,11,30,930.0,118.0,1.7,18.0,941.0,944.43,701.15
2016,4,20,11,45,757.5,221.5,1.75,18.5,895.0,882.9,658.98
2016,4,20,12,0,585.0,325.0,1.8,19.0,849.0,812.88,606.79
2016,4,20,12,15,543.0,341.0,1.8,19.0,827.0,772.04,578.24
2016,4,20,12,30,501.0,357.0,1.8,19.0,805.0,731.4,549.27
2016,4,20,12,45,400.5,389.0,1.85,19.0,745.0,661.61,498.82
2016,4,20,13,0,300.0,421.0,1.9,19.0,685.0,598.07,452.23
2016,4,20,13,15,424.5,366.5,1.9,18.5,732.0,616.3,468.75
2016,4,20,13,30,549.0,312.0,1.9,18.0,779.0,626.4,478.03
2016,4,20,13,45,708.5,224.0,1.95,18.0,809.0,617.06,472.7
2016,4,20,14,0,868.0,136.0,2.0,18.0,839.0,597.23,458.31
2016,4,20,14,15,859.0,133.5,2.0,18.0,807.0,548.21,419.52
2016,4,20,14,30,850.0,131.0,2.0,18.0,775.0,498.75,379.52
2016,4,20,14,45,838.5,128.0,2.0,18.0,737.0,447.61,337.16
2016,4,20,15,0,827.0,125.0,2.0,18.0,699.0,396.71,293.89
2016,4,20,15,15,810.5,121.5,1.95,17.5,655.5,344.3,249.08
2016,4,20,15,30,794.0,118.0,1.9,17.0,612.0,293.07,204.65
2016,4,20,15,45,777.0,112.5,1.9,17.0,565.0,241.48,160.01
2016,4,20,16,0,760.0,107.0,1.9,17.0,518.0,185.9,114.02
2016,4,20,16,15,570.5,134.0,1.85,16.5,426.0,146.27,92.49
2016,4,20,16,30,381.0,161.0,1.8,16.0,334.0,125.83,89.98
2016,4,20,16,45,330.0,147.0,1.8,16.0,283.5,107.11,88.58
2016,4,20,17,0,279.0,133.0,1.8,16.0,233.0,98.4,81.27
2016,4,20,17,15,403.0,102.0,1.7,15.5,220.5,72.59,58.88
2016,4,20,17,30,527.0,71.0,1.6,15.0,208.0,51.58,40.38
2016,4,20,17,45,452.5,60.5,1.55,14.5,159.5,45.43,34.8
2016,4,20,18,0,378.0,50.0,1.5,14.0,111.0,38.94,28.66
2016,4,20,18,15,265.0,36.0,1.5,13.5,71.0,27.87,18.14
2016,4,20,18,30,152.0,22.0,1.5,13.0,31.0,17.29,3.27
2016,4,20,18,45,76.0,11.0,1.5,13.0,15.5,10.48,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,5.5,0.9,12.5,5.5,5.09,0.0
2016,4,21,6,0,0.0,11.0,0.9,13.0,11.0,10.18,2.54
2016,4,21,6,15,0.0,20.0,1.0,13.0,20.0,18.54,10.02
2016,4,21,6,30,0.0,29.0,1.1,13.0,29.0,26.9,17.42
2016,4,21,6,45,0.0,39.5,1.2,13.5,39.5,36.68,25.91
2016,4,21,7,0,0.0,50.0,1.3,14.0,50.0,46.46,34.27
2016,4,21,7,15,0.0,60.5,1.35,14.0,60.5,56.26,42.57
2016,4,21,7,30,0.0,71.0,1.4,14.0,71.0,66.06,50.77
2016,4,21,7,45,0.0,91.5,1.5,14.5,91.5,86.03,67.26
2016,4,21,8,0,0.0,112.0,1.6,15.0,112.0,106.31,83.73
2016,4,21,8,15,89.0,184.0,1.65,15.0,235.0,278.81,226.52
2016,4,21,8,30,178.0,256.0,1.7,15.0,358.0,439.42,352.29
2016,4,21,8,45,206.0,275.5,1.8,15.0,403.0,486.4,386.86
2016,4,21,9,0,234.0,295.0,1.9,15.0,448.0,533.5,421.8
2016,4,21,9,15,175.0,317.0,1.95,15.0,435.5,503.54,396.3
2016,4,21,9,30,116.0,339.0,2.0,15.0,423.0,471.13,369.39
2016,4,21,9,45,267.0,329.5,2.05,15.5,534.5,611.2,476.51
2016,4,21,10,0,418.0,320.0,2.1,16.0,646.0,750.21,577.11
2016,4,21,10,15,455.0,317.5,2.1,16.0,684.5,777.92,595.3
2016,4,21,10,30,492.0,315.0,2.1,16.0,723.0,803.68,613.02
2016,4,21,10,45,516.5,319.5,2.1,16.5,757.5,822.64,624.36
2016,4,21,11,0,541.0,324.0,2.1,17.0,792.0,839.06,633.95
2016,4,21,11,15,277.0,295.0,2.15,17.0,535.0,550.78,425.47
2016,4,21,11,30,13.0,266.0,2.2,17.0,278.0,262.22,202.58
2016,4,21,11,45,13.5,268.0,2.25,17.0,280.5,263.58,204.56
2016,4,21,12,0,14.0,270.0,2.3,17.0,283.0,264.83,205.52
2016,4,21,12,15,17.0,295.0,2.35,17.0,310.5,289.5,224.57
2016,4,21,12,30,20.0,320.0,2.4,17.0,338.0,313.56,242.98
2016,4,21,12,45,118.0,380.5,2.5,17.5,484.5,441.82,341.75
2016,4,21,13,0,216.0,441.0,2.6,18.0,631.0,556.89,426.72
2016,4,21,13,15,163.5,429.5,2.65,17.5,572.0,497.7,382.5
2016,4,21,13,30,111.0,418.0,2.7,17.0,513.0,445.5,343.88
2016,4,21,13,45,110.5,405.5,2.8,17.0,498.0,425.86,329.61
2016,4,21,14,0,110.0,393.0,2.9,17.0,483.0,406.25,315.06
2016,4,21,14,15,154.0,379.5,2.9,17.0,499.5,403.06,312.89
2016,4,21,14,30,198.0,366.0,2.9,17.0,516.0,400.39,310.45
2016,4,21,14,45,266.5,334.0,2.95,17.0,525.5,382.91,296.02
2016,4,21,15,0,335.0,302.0,3.0,17.0,535.0,364.89,279.96
2016,4,21,15,15,210.0,289.5,2.95,16.5,433.0,302.3,232.85
2016,4,21,15,30,85.0,277.0,2.9,16.0,331.0,252.81,197.36
2016,4,21,15,45,116.0,258.5,2.9,16.0,325.5,229.51,177.69
2016,4,21,16,0,147.0,240.0,2.9,16.0,320.0,210.31,161.1
2016,4,21,16,15,80.0,199.5,2.85,15.5,242.5,171.36,133.5
2016,4,21,16,30,13.0,159.0,2.8,15.0,165.0,139.26,110.85
2016,4,21,16,45,6.5,95.5,2.8,15.0,98.5,87.21,71.58
2016,4,21,17,0,0.0,32.0,2.8,15.0,32.0,29.7,20.9
2016,4,21,17,15,0.0,26.5,2.65,14.5,26.5,24.58,16.43
2016,4,21,17,30,0.0,21.0,2.5,14.0,21.0,19.47,11.86
2016,4,21,17,45,0.0,16.0,2.4,14.0,16.0,14.82,7.61
2016,4,21,18,0,0.0,11.0,2.3,14.0,11.0,10.18,3.35
2016,4,21,18,15,0.0,7.0,2.25,13.5,7.0,6.48,0.0
2016,4,21,18,30,0.0,3.0,2.2,13.0,3.0,2.77,0.0
2016,4,21,18,45,0.0,1.5,2.15,13.0,1.5,1.43,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,6.5,17.0,3.75,13.0,17.5,20.41,0.17
2016,4,22,6,0,13.0,34.0,3.8,13.0,35.0,45.58,31.26
2016,4,22,6,15,35.5,55.0,3.85,13.0,61.5,83.45,64.99
2016,4,22,6,30,58.0,76.0,3.9,13.0,88.0,121.69,98.82
2016,4,22,6,45,74.0,98.5,4.0,13.0,118.5,158.89,131.36
2016,4,22,7,0,90.0,121.0,4.1,13.0,149.0,207.26,172.62
2016,4,22,7,15,104.5,142.5,4.2,13.0,180.5,243.81,203.33
2016,4,22,7,30,119.0,164.0,4.3,13.0,212.0,280.87,233.89
2016,4,22,7,45,96.0,184.5,4.45,13.0,226.5,275.15,227.95
2016,4,22,8,0,73.0,205.0,4.6,13.0,241.0,279.49,230.07
2016,4,22,8,15,36.5,134.5,4.7,13.0,152.5,166.59,135.76
2016,4,22,8,30,0.0,64.0,4.8,13.0,64.0,59.58,44.75
2016,4,22,8,45,87.0,183.5,4.9,13.5,240.5,275.55,225.98
2016,4,22,9,0,174.0,303.0,5.0,14.0,417.0,488.75,395.46
2016,4,22,9,15,87.0,184.5,5.1,14.0,241.5,275.68,223.92
2016,4,22,9,30,0.0,66.0,5.2,14.0,66.0,61.53,45.65
2016,4,22,9,45,14.5,187.5,5.35,14.0,199.0,191.87,153.12
2016,4,22,10,0,29.0,309.0,5.5,14.0,332.0,338.38,270.14
2016,4,22,10,15,51.5,348.5,5.55,13.5,391.5,398.46,317.95
2016,4,22,10,30,74.0,388.0,5.6,13.0,451.0,457.53,364.72
2016,4,22,10,45,41.5,299.0,5.65,13.0,334.5,332.47,265.56
2016,4,22,11,0,9.0,210.0,5.7,13.0,218.0,206.48,163.89
2016,4,22,11,15,10.0,221.0,5.7,13.0,230.0,217.37,172.71
2016,4,22,11,30,11.0,232.0,5.7,13.0,242.0,228.1,181.24
2016,4,22,11,45,251.0,298.5,5.7,13.0,525.0,513.45,413.85
2016,4,22,12,0,491.0,365.0,5.7,13.0,808.0,773.14,613.74
2016,4,22,12,15,408.5,395.5,5.6,13.0,763.5,711.97,563.93
2016,4,22,12,30,326.0,426.0,5.5,13.0,719.0,656.93,519.89
2016,4,22,12,45,219.0,432.0,5.4,13.0,628.5,564.53,447.14
2016,4,22,13,0,112.0,438.0,5.3,13.0,538.0,480.71,380.34
2016,4,22,13,15,485.5,295.0,5.2,13.0,712.0,597.7,478.43
2016,4,22,13,30,859.0,152.0,5.1,13.0,886.0,688.98,551.9
2016,4,22,13,45,867.5,142.5,5.05,13.0,866.0,646.9,517.5
2016,4,22,14,0,876.0,133.0,5.0,13.0,846.0,605.16,483.09
2016,4,22,14,15,679.5,207.5,5.0,13.0,748.0,519.56,413.17
2016,4,22,14,30,483.0,282.0,5.0,13.0,650.0,455.01,360.13
2016,4,22,14,45,420.5,289.5,5.0,13.0,598.5,407.08,320.72
2016,4,22,15,0,358.0,297.0,5.0,13.0,547.0,370.28,290.21
2016,4,22,15,15,222.5,288.0,5.0,13.0,440.5,305.72,239.9
2016,4,22,15,30,87.0,279.0,5.0,13.0,334.0,255.17,202.47
2016,4,22,15,45,55.0,240.5,5.0,13.0,274.5,212.07,168.73
2016,4,22,16,0,23.0,202.0,5.0,13.0,215.0,180.5,144.59
2016,4,22,16,15,368.5,151.0,4.9,12.5,321.0,143.0,99.64
2016,4,22,16,30,714.0,100.0,4.8,12.0,427.0,97.46,57.42
2016,4,22,16,45,472.5,120.0,4.7,12.0,326.0,80.82,66.83
2016,4,22,17,0,231.0,140.0,4.6,12.0,225.0,102.82,86.6
2016,4,22,17,15,374.0,108.5,4.35,11.5,220.0,77.07,63.87
2016,4,22,17,30,517.0,77.0,4.1,11.0,215.0,56.43,45.42
2016,4,22,17,45,435.5,67.0,3.9,11.0,165.5,50.95,40.27
2016,4,22,18,0,354.0,57.0,3.7,11.0,116.0,43.37,33.0
2016,4,22,18,15,235.5,42.0,3.5,11.0,75.5,32.55,22.54
2016,4,22,18,30,117.0,27.0,3.3,11.0,35.0,21.28,7.84
2016,4,22,18,45,58.5,13.5,3.15,11.0,17.5,12.87,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,111.14,41.58
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,223.3,176.4
2016,4,23,6,15,396.5,44.5,2.4,11.0,112.0,303.34,250.45
2016,4,23,6,30,494.0,55.0,2.4,11.0,158.0,391.67,327.8
2016,4,23,6,45,548.0,64.5,2.45,11.5,208.0,458.09,384.19
2016,4,23,7,0,602.0,74.0,2.5,12.0,258.0,527.63,440.72
2016,4,23,7,15,645.5,80.0,2.5,12.0,310.5,587.85,488.26
2016,4,23,7,30,689.0,86.0,2.5,12.0,363.0,649.41,534.24
2016,4,23,7,45,712.5,93.0,2.5,12.5,413.5,697.34,567.54
2016,4,23,8,0,736.0,100.0,2.5,13.0,464.0,744.54,599.48
2016,4,23,8,15,759.5,104.0,2.5,13.5,513.0,782.98,624.25
2016,4,23,8,30,783.0,108.0,2.5,14.0,562.0,824.37,650.76
2016,4,23,8,45,796.5,113.0,2.5,14.5,606.5,856.35,670.09
2016,4,23,9,0,810.0,118.0,2.5,15.0,651.0,886.03,687.66
2016,4,23,9,15,824.0,121.0,2.5,15.0,691.5,911.41,703.41
2016,4,23,9,30,838.0,124.0,2.5,15.0,732.0,934.16,717.37
