Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,857.5,121.0,2.5,15.5,769.5,952.56,727.02
2016,4,23,10,0,877.0,118.0,2.5,16.0,807.0,960.65,729.75
2016,4,23,10,15,884.0,119.5,2.5,16.0,835.5,966.67,732.67
2016,4,23,10,30,891.0,121.0,2.5,16.0,864.0,969.54,733.62
2016,4,23,10,45,895.5,122.5,2.55,16.0,885.0,966.88,731.49
2016,4,23,11,0,900.0,124.0,2.6,16.0,906.0,961.02,727.37
2016,4,23,11,15,903.0,125.0,2.6,16.0,920.5,950.12,719.53
2016,4,23,11,30,906.0,126.0,2.6,16.0,935.0,936.11,709.75
2016,4,23,11,45,903.0,128.5,2.6,16.0,940.0,915.28,695.42
2016,4,23,12,0,900.0,131.0,2.6,16.0,945.0,891.71,679.32
2016,4,23,12,15,899.5,131.0,2.65,16.0,943.0,865.27,661.66
2016,4,23,12,30,899.0,131.0,2.7,16.0,941.0,836.3,642.18
2016,4,23,12,45,894.5,132.0,2.8,16.0,931.0,802.79,619.73
2016,4,23,13,0,890.0,133.0,2.9,16.0,921.0,767.25,595.63
2016,4,23,13,15,885.5,132.0,3.05,16.0,904.0,728.1,567.56
2016,4,23,13,30,881.0,131.0,3.2,16.0,887.0,687.29,537.18
2016,4,23,13,45,869.0,133.0,3.35,16.0,861.0,643.0,503.29
2016,4,23,14,0,857.0,135.0,3.5,16.0,835.0,595.52,466.15
2016,4,23,14,15,847.5,133.0,3.55,15.5,803.5,547.26,427.99
2016,4,23,14,30,838.0,131.0,3.6,15.0,772.0,498.62,388.34
2016,4,23,14,45,821.5,131.0,3.7,15.0,733.5,448.59,345.86
2016,4,23,15,0,805.0,131.0,3.8,15.0,695.0,399.29,302.94
2016,4,23,15,15,789.0,128.0,3.8,15.0,652.5,348.6,258.09
2016,4,23,15,30,773.0,125.0,3.8,15.0,610.0,299.08,213.8
2016,4,23,15,45,747.0,122.5,3.85,15.0,562.5,243.41,165.39
2016,4,23,16,0,721.0,120.0,3.9,15.0,515.0,195.62,125.11
2016,4,23,16,15,693.0,115.0,3.85,14.5,465.5,148.5,89.51
2016,4,23,16,30,665.0,110.0,3.8,14.0,416.0,104.57,63.51
2016,4,23,16,45,618.5,106.0,3.8,14.0,363.5,69.56,56.32
2016,4,23,17,0,572.0,102.0,3.8,14.0,311.0,70.08,56.97
2016,4,23,17,15,518.5,93.0,3.65,13.5,260.0,66.35,53.85
2016,4,23,17,30,465.0,84.0,3.5,13.0,209.0,61.03,49.18
2016,4,23,17,45,393.5,72.0,3.4,13.0,161.5,53.5,42.23
2016,4,23,18,0,322.0,60.0,3.3,13.0,114.0,45.61,34.74
2016,4,23,18,15,218.0,43.5,3.2,12.5,74.5,33.67,23.45
2016,4,23,18,30,114.0,27.0,3.1,12.0,35.0,22.3,9.35
2016,4,23,18,45,57.0,13.5,3.05,12.0,17.5,12.87,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,112.0,21.0,3.35,10.5,33.5,97.82,45.66
2016,4,24,6,0,224.0,42.0,3.5,11.0,67.0,194.87,154.7
2016,4,24,6,15,320.5,56.0,3.5,11.0,112.5,273.98,227.1
2016,4,24,6,30,417.0,70.0,3.5,11.0,158.0,361.72,304.34
2016,4,24,6,45,492.0,78.5,3.55,11.5,210.5,439.36,370.57
2016,4,24,7,0,567.0,87.0,3.6,12.0,263.0,520.46,437.24
2016,4,24,7,15,613.0,94.5,3.6,12.5,316.0,583.39,486.79
2016,4,24,7,30,659.0,102.0,3.6,13.0,369.0,647.76,535.22
2016,4,24,7,45,698.5,106.0,3.6,13.5,423.0,703.86,575.25
2016,4,24,8,0,738.0,110.0,3.6,14.0,477.0,760.14,614.35
2016,4,24,8,15,762.5,114.5,3.55,14.0,527.0,804.11,644.36
2016,4,24,8,30,787.0,119.0,3.5,14.0,577.0,842.11,669.61
2016,4,24,8,45,809.5,120.5,3.5,14.5,624.5,878.22,692.23
2016,4,24,9,0,832.0,122.0,3.5,15.0,672.0,912.3,713.11
2016,4,24,9,15,845.5,125.0,3.4,15.0,713.0,937.49,728.23
2016,4,24,9,30,859.0,128.0,3.3,15.0,754.0,959.94,741.42
2016,4,24,9,45,868.5,130.5,3.25,15.5,789.5,975.18,748.59
2016,4,24,10,0,878.0,133.0,3.2,16.0,825.0,987.35,753.75
2016,4,24,10,15,885.0,135.0,3.25,16.0,854.0,985.54,751.69
2016,4,24,10,30,892.0,137.0,3.3,16.0,883.0,988.65,753.27
2016,4,24,10,45,893.5,140.0,3.4,16.5,903.5,984.41,748.89
2016,4,24,11,0,895.0,143.0,3.5,17.0,924.0,976.97,742.51
2016,4,24,11,15,897.5,144.5,3.7,17.0,938.0,965.84,735.78
2016,4,24,11,30,900.0,146.0,3.9,17.0,952.0,951.63,726.94
2016,4,24,11,45,891.5,152.5,4.1,17.0,955.5,929.5,712.58
2016,4,24,12,0,883.0,159.0,4.3,17.0,959.0,909.89,699.87
2016,4,24,12,15,882.5,159.0,4.5,16.5,957.5,882.69,683.68
2016,4,24,12,30,882.0,159.0,4.7,16.0,956.0,852.99,665.4
2016,4,24,12,45,858.5,172.0,4.95,16.0,941.5,815.38,640.06
2016,4,24,13,0,835.0,185.0,5.2,16.0,927.0,776.76,612.07
2016,4,24,13,15,830.0,183.5,5.35,16.0,909.5,737.43,582.6
2016,4,24,13,30,825.0,182.0,5.5,16.0,892.0,696.7,551.41
2016,4,24,13,45,808.0,186.5,5.65,16.0,865.0,652.7,516.81
2016,4,24,14,0,791.0,191.0,5.8,16.0,838.0,605.56,479.13
2016,4,24,14,15,780.5,188.0,5.85,15.5,806.5,557.86,440.85
2016,4,24,14,30,770.0,185.0,5.9,15.0,775.0,510.07,401.46
2016,4,24,14,45,767.5,175.0,5.95,15.0,739.5,459.97,358.5
2016,4,24,15,0,765.0,165.0,6.0,15.0,704.0,409.48,314.21
2016,4,24,15,15,747.5,161.0,6.0,14.5,661.0,358.86,269.71
2016,4,24,15,30,730.0,157.0,6.0,14.0,618.0,309.64,225.93
2016,4,24,15,45,721.0,146.0,6.05,14.0,572.5,258.23,180.03
2016,4,24,16,0,712.0,135.0,6.1,14.0,527.0,207.76,136.45
2016,4,24,16,15,682.5,129.0,6.05,13.5,476.0,160.16,100.0
2016,4,24,16,30,653.0,123.0,6.0,13.0,425.0,115.96,73.09
2016,4,24,16,45,610.0,116.5,6.0,13.0,372.5,77.72,63.8
2016,4,24,17,0,567.0,110.0,6.0,13.0,320.0,76.59,63.0
2016,4,24,17,15,514.0,100.5,5.95,12.5,268.0,71.33,58.52
2016,4,24,17,30,461.0,91.0,5.9,12.0,216.0,66.2,54.01
2016,4,24,17,45,386.0,78.0,5.85,12.0,167.0,58.04,46.46
2016,4,24,18,0,311.0,65.0,5.8,12.0,118.0,49.49,38.33
2016,4,24,18,15,212.5,47.0,5.7,11.5,77.5,36.43,26.0
2016,4,24,18,30,114.0,29.0,5.6,11.0,37.0,23.86,11.24
2016,4,24,18,45,57.0,14.5,5.6,11.0,18.5,13.82,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,3.3,7.5,40.0,137.75,77.45
2016,4,25,6,0,399.0,34.0,3.4,8.0,80.0,277.04,224.7
2016,4,25,6,15,492.5,42.5,3.5,8.5,128.5,357.37,299.44
2016,4,25,6,30,586.0,51.0,3.6,9.0,177.0,445.39,377.08
2016,4,25,6,45,645.5,57.5,3.75,9.5,231.0,515.54,437.35
2016,4,25,7,0,705.0,64.0,3.9,10.0,285.0,585.19,494.64
2016,4,25,7,15,744.5,68.5,3.9,10.5,339.5,644.94,540.09
2016,4,25,7,30,784.0,73.0,3.9,11.0,394.0,705.43,584.51
2016,4,25,7,45,812.0,77.0,3.95,11.5,448.0,756.53,620.58
2016,4,25,8,0,840.0,81.0,4.0,12.0,502.0,806.92,655.28
2016,4,25,8,15,860.5,84.5,4.0,12.0,553.0,849.27,684.32
2016,4,25,8,30,881.0,88.0,4.0,12.0,604.0,882.53,706.36
2016,4,25,8,45,896.0,90.5,4.0,12.5,651.0,914.94,726.33
2016,4,25,9,0,911.0,93.0,4.0,13.0,698.0,944.95,744.38
2016,4,25,9,15,922.5,95.0,3.95,13.0,739.5,968.53,758.83
2016,4,25,9,30,934.0,97.0,3.9,13.0,781.0,989.2,771.28
2016,4,25,9,45,939.0,100.5,3.9,13.5,816.0,1002.36,777.43
2016,4,25,10,0,944.0,104.0,3.9,14.0,851.0,1012.21,781.42
2016,4,25,10,15,950.0,105.0,3.9,14.0,880.0,1016.94,783.48
2016,4,25,10,30,956.0,106.0,3.9,14.0,909.0,1018.32,783.41
2016,4,25,10,45,959.5,107.5,3.9,14.5,930.0,1014.49,778.47
2016,4,25,11,0,963.0,109.0,3.9,15.0,951.0,1007.27,771.4
2016,4,25,11,15,965.0,109.5,3.9,15.0,965.0,994.31,762.0
2016,4,25,11,30,967.0,110.0,3.9,15.0,979.0,978.11,750.5
2016,4,25,11,45,965.0,112.0,3.9,15.5,984.0,956.69,734.13
2016,4,25,12,0,963.0,114.0,3.9,16.0,989.0,932.31,715.84
2016,4,25,12,15,962.0,114.0,3.85,16.0,986.5,904.05,695.97
2016,4,25,12,30,961.0,114.0,3.8,16.0,984.0,873.1,674.25
2016,4,25,12,45,954.5,116.0,3.8,16.0,973.0,837.24,649.27
2016,4,25,13,0,948.0,118.0,3.8,16.0,962.0,799.29,622.68
2016,4,25,13,15,944.0,117.0,3.75,16.0,944.0,758.53,593.2
2016,4,25,13,30,940.0,116.0,3.7,16.0,926.0,715.94,560.53
2016,4,25,13,45,932.5,115.5,3.7,16.0,900.0,670.0,524.87
2016,4,25,14,0,925.0,115.0,3.7,16.0,874.0,622.87,487.48
2016,4,25,14,15,916.5,113.0,3.75,16.0,842.0,572.98,447.22
2016,4,25,14,30,908.0,111.0,3.8,16.0,810.0,522.44,405.34
2016,4,25,14,45,896.0,109.5,3.85,16.0,771.0,470.39,361.16
2016,4,25,15,0,884.0,108.0,3.9,16.0,732.0,418.42,315.94
2016,4,25,15,15,869.5,105.5,3.95,15.5,688.0,359.27,264.74
2016,4,25,15,30,855.0,103.0,4.0,15.0,644.0,306.49,217.76
2016,4,25,15,45,834.5,100.0,4.05,15.0,595.5,253.13,170.31
2016,4,25,16,0,814.0,97.0,4.1,15.0,547.0,201.73,126.22
2016,4,25,16,15,788.5,93.0,4.1,14.5,495.5,151.15,87.23
2016,4,25,16,30,763.0,89.0,4.1,14.0,444.0,103.45,58.16
2016,4,25,16,45,725.5,85.0,4.1,14.0,390.0,53.8,42.35
2016,4,25,17,0,688.0,81.0,4.1,14.0,336.0,53.38,42.13
2016,4,25,17,15,639.0,74.5,4.0,13.5,283.0,50.94,40.1
2016,4,25,17,30,590.0,68.0,3.9,13.0,230.0,48.34,37.84
2016,4,25,17,45,513.5,60.0,3.85,12.5,179.0,44.25,34.09
2016,4,25,18,0,437.0,52.0,3.8,12.0,128.0,39.98,29.97
2016,4,25,18,15,322.5,39.5,3.7,11.5,85.5,31.19,21.54
2016,4,25,18,30,208.0,27.0,3.6,11.0,43.0,21.18,9.95
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.5,12.87,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.53,0.0
2016,4,26,5,45,146.5,25.0,1.8,8.5,42.5,123.37,75.15
2016,4,26,6,0,293.0,40.0,1.8,9.0,75.0,228.1,184.17
2016,4,26,6,15,385.5,51.5,1.85,9.5,121.0,308.37,256.48
2016,4,26,6,30,478.0,63.0,1.9,10.0,167.0,395.3,331.56
2016,4,26,6,45,530.5,73.0,2.0,10.5,217.5,461.19,386.98
2016,4,26,7,0,583.0,83.0,2.1,11.0,268.0,529.97,442.53
2016,4,26,7,15,626.0,89.5,2.1,11.5,320.0,590.1,488.84
2016,4,26,7,30,669.0,96.0,2.1,12.0,372.0,651.47,533.37
2016,4,26,7,45,515.0,143.0,2.15,12.5,372.0,598.38,488.66
2016,4,26,8,0,361.0,190.0,2.2,13.0,372.0,525.27,427.8
2016,4,26,8,15,387.5,205.5,2.1,13.0,418.5,572.6,463.18
2016,4,26,8,30,414.0,221.0,2.0,13.0,465.0,633.87,506.96
2016,4,26,8,45,501.0,208.5,1.9,13.5,526.5,703.59,556.92
2016,4,26,9,0,588.0,196.0,1.8,14.0,588.0,780.11,609.79
2016,4,26,9,15,573.5,218.0,1.8,14.0,619.5,791.08,614.74
2016,4,26,9,30,559.0,240.0,1.8,14.0,651.0,804.48,621.97
2016,4,26,9,45,414.5,307.0,1.8,14.0,620.0,740.03,570.85
2016,4,26,10,0,270.0,374.0,1.8,14.0,589.0,660.66,509.38
2016,4,26,10,15,271.5,388.5,1.9,14.0,611.0,672.48,518.25
2016,4,26,10,30,273.0,403.0,2.0,14.0,633.0,682.86,525.32
2016,4,26,10,45,258.0,417.5,2.15,14.5,639.5,676.3,519.25
2016,4,26,11,0,243.0,432.0,2.3,15.0,646.0,659.79,506.37
2016,4,26,11,15,329.5,407.5,2.4,15.0,701.5,713.58,547.51
2016,4,26,11,30,416.0,383.0,2.5,15.0,757.0,760.93,583.08
2016,4,26,11,45,429.0,381.0,2.7,15.5,769.0,755.37,578.78
2016,4,26,12,0,442.0,379.0,2.9,16.0,781.0,747.82,573.39
2016,4,26,12,15,626.0,286.0,3.0,16.0,855.0,794.71,611.95
2016,4,26,12,30,810.0,193.0,3.1,16.0,929.0,830.21,640.84
2016,4,26,12,45,829.0,178.0,3.25,16.0,924.5,801.36,621.15
2016,4,26,13,0,848.0,163.0,3.4,16.0,920.0,769.41,598.98
2016,4,26,13,15,844.0,162.0,3.45,16.0,903.0,731.0,570.47
2016,4,26,13,30,840.0,161.0,3.5,16.0,886.0,691.05,540.29
2016,4,26,13,45,837.0,156.5,3.6,16.0,862.5,647.3,506.87
2016,4,26,14,0,834.0,152.0,3.7,16.0,839.0,602.32,471.65
2016,4,26,14,15,825.0,150.0,3.75,15.5,808.0,555.31,434.59
2016,4,26,14,30,816.0,148.0,3.8,15.0,777.0,507.94,396.12
2016,4,26,14,45,797.5,148.0,3.85,15.0,738.5,458.1,353.98
2016,4,26,15,0,779.0,148.0,3.9,15.0,700.0,409.26,311.71
2016,4,26,15,15,762.0,144.0,3.95,15.0,657.0,353.31,263.16
2016,4,26,15,30,745.0,140.0,4.0,15.0,614.0,303.59,219.02
2016,4,26,15,45,549.5,178.5,4.05,15.0,514.0,251.61,180.04
2016,4,26,16,0,354.0,217.0,4.1,15.0,414.0,223.21,163.49
2016,4,26,16,15,506.5,165.5,4.1,14.5,418.5,173.04,117.1
2016,4,26,16,30,659.0,114.0,4.1,14.0,423.0,112.76,68.51
2016,4,26,16,45,642.5,96.5,4.2,13.5,368.0,62.89,50.49
2016,4,26,17,0,626.0,79.0,4.3,13.0,313.0,51.51,40.62
2016,4,26,17,15,544.5,82.0,4.2,12.5,263.5,56.54,45.29
2016,4,26,17,30,463.0,85.0,4.1,12.0,214.0,61.48,49.8
2016,4,26,17,45,388.5,74.0,4.05,12.0,166.5,54.75,43.57
2016,4,26,18,0,314.0,63.0,4.0,12.0,119.0,47.71,36.84
2016,4,26,18,15,221.0,46.5,3.95,11.5,79.5,35.88,25.68
2016,4,26,18,30,128.0,30.0,3.9,11.0,40.0,23.53,12.2
2016,4,26,18,45,64.0,15.0,3.85,11.0,20.0,14.3,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,36.0,10.0,2.5,10.0,11.0,25.11,0.0
2016,4,27,5,45,154.0,26.0,2.7,10.5,43.5,129.9,84.04
2016,4,27,6,0,272.0,42.0,2.9,11.0,76.0,220.4,177.71
2016,4,27,6,15,363.0,54.0,2.95,11.0,121.5,297.04,247.22
2016,4,27,6,30,454.0,66.0,3.0,11.0,167.0,385.16,324.1
2016,4,27,6,45,227.0,69.0,3.15,11.5,119.5,252.45,213.51
2016,4,27,7,0,0.0,72.0,3.3,12.0,72.0,67.79,52.67
2016,4,27,7,15,0.0,86.5,3.45,12.0,86.5,82.05,64.89
2016,4,27,7,30,0.0,101.0,3.6,12.0,101.0,96.24,76.74
2016,4,27,7,45,0.0,124.5,3.8,12.0,124.5,119.81,96.34
2016,4,27,8,0,0.0,148.0,4.0,12.0,148.0,143.31,115.64
2016,4,27,8,15,0.0,148.0,4.15,12.0,148.0,142.14,114.27
2016,4,27,8,30,0.0,148.0,4.3,12.0,148.0,141.33,113.26
2016,4,27,8,45,21.5,212.0,4.45,12.5,226.5,225.56,182.73
2016,4,27,9,0,43.0,276.0,4.6,13.0,305.0,325.25,262.62
2016,4,27,9,15,31.5,271.5,4.7,13.0,293.5,307.17,247.0
2016,4,27,9,30,20.0,267.0,4.8,13.0,282.0,277.57,222.51
2016,4,27,9,45,21.0,280.5,4.9,13.0,296.5,291.03,232.94
2016,4,27,10,0,22.0,294.0,5.0,13.0,311.0,304.36,243.18
2016,4,27,10,15,256.0,309.0,5.05,13.0,524.5,573.81,461.23
2016,4,27,10,30,490.0,324.0,5.1,13.0,738.0,816.35,646.85
2016,4,27,10,45,677.0,243.0,5.15,13.0,830.0,903.84,714.61
2016,4,27,11,0,864.0,162.0,5.2,13.0,922.0,979.33,768.47
2016,4,27,11,15,867.5,163.0,5.2,13.0,936.5,968.24,759.52
2016,4,27,11,30,871.0,164.0,5.2,13.0,951.0,954.08,749.05
2016,4,27,11,45,866.5,169.0,5.2,13.0,956.0,933.8,734.28
2016,4,27,12,0,862.0,174.0,5.2,13.0,961.0,910.84,717.67
2016,4,27,12,15,861.5,174.0,5.15,13.0,959.5,884.0,697.99
2016,4,27,12,30,861.0,174.0,5.1,13.0,958.0,854.75,676.59
2016,4,27,12,45,862.5,170.5,5.1,13.0,949.0,821.56,652.58
2016,4,27,13,0,864.0,167.0,5.1,13.0,940.0,786.18,626.34
2016,4,27,13,15,586.5,288.0,5.1,13.0,808.5,664.53,528.91
2016,4,27,13,30,309.0,409.0,5.1,13.0,677.0,562.27,445.45
2016,4,27,13,45,578.0,282.5,5.1,13.5,766.0,598.38,476.33
2016,4,27,14,0,847.0,156.0,5.1,14.0,855.0,614.75,489.13
2016,4,27,14,15,837.5,153.5,5.05,14.0,823.0,566.46,448.94
2016,4,27,14,30,828.0,151.0,5.0,14.0,791.0,517.84,407.86
2016,4,27,14,45,597.0,225.5,4.95,14.0,675.5,434.5,340.15
2016,4,27,15,0,366.0,300.0,4.9,14.0,560.0,380.01,296.88
2016,4,27,15,15,572.0,216.5,4.8,14.0,594.5,353.07,269.1
2016,4,27,15,30,778.0,133.0,4.7,14.0,629.0,308.78,223.76
2016,4,27,15,45,764.0,125.5,4.65,14.0,582.5,256.83,177.31
2016,4,27,16,0,750.0,118.0,4.6,14.0,536.0,206.27,133.45
2016,4,27,16,15,722.5,113.0,4.55,13.5,485.0,157.63,95.44
2016,4,27,16,30,695.0,108.0,4.5,13.0,434.0,112.11,66.46
2016,4,27,16,45,667.5,99.5,4.45,13.0,383.0,67.18,54.39
2016,4,27,17,0,640.0,91.0,4.4,13.0,332.0,60.63,48.75
2016,4,27,17,15,590.0,83.5,4.3,12.5,279.5,57.74,46.35
2016,4,27,17,30,540.0,76.0,4.2,12.0,227.0,54.65,43.68
2016,4,27,17,45,475.5,65.5,4.15,12.0,178.0,48.69,38.16
2016,4,27,18,0,411.0,55.0,4.1,12.0,129.0,42.36,32.13
2016,4,27,18,15,302.5,42.0,4.05,11.5,87.0,32.29,22.61
2016,4,27,18,30,194.0,29.0,4.0,11.0,45.0,22.7,12.0
2016,4,27,18,45,97.0,14.5,3.95,11.0,22.5,13.82,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,69.0,12.0,2.9,10.0,14.0,41.49,0.0
2016,4,28,5,45,206.5,25.5,3.0,10.5,48.0,158.09,108.16
2016,4,28,6,0,344.0,39.0,3.1,11.0,82.0,256.8,208.22
2016,4,28,6,15,433.0,48.5,3.1,11.5,129.0,334.39,278.18
2016,4,28,6,30,522.0,58.0,3.1,12.0,176.0,419.13,351.44
2016,4,28,6,45,584.0,64.5,3.1,12.5,228.0,488.81,409.85
2016,4,28,7,0,646.0,71.0,3.1,13.0,280.0,562.08,468.72
2016,4,28,7,15,686.5,76.0,3.05,13.0,333.0,620.7,513.45
2016,4,28,7,30,727.0,81.0,3.0,13.0,386.0,676.68,554.56
2016,4,28,7,45,757.0,85.0,2.95,13.5,438.5,727.65,589.67
2016,4,28,8,0,787.0,89.0,2.9,14.0,491.0,778.14,623.43
2016,4,28,8,15,808.5,92.5,2.8,14.5,541.0,819.9,649.69
2016,4,28,8,30,830.0,96.0,2.7,15.0,591.0,860.11,674.25
2016,4,28,8,45,846.0,99.0,2.65,15.5,636.5,892.93,693.48
2016,4,28,9,0,862.0,102.0,2.6,16.0,682.0,915.74,705.56
2016,4,28,9,15,874.5,104.5,2.55,16.0,723.5,939.95,719.94
2016,4,28,9,30,887.0,107.0,2.5,16.0,765.0,961.43,732.39
2016,4,28,9,45,901.5,106.0,2.45,16.5,801.5,978.07,740.19
2016,4,28,10,0,916.0,105.0,2.4,17.0,838.0,991.77,746.08
2016,4,28,10,15,923.0,106.5,2.35,17.0,866.5,997.91,748.43
2016,4,28,10,30,930.0,108.0,2.3,17.0,895.0,1000.8,748.8
2016,4,28,10,45,928.5,113.0,2.3,17.5,915.5,995.98,743.4
2016,4,28,11,0,927.0,118.0,2.3,18.0,936.0,987.85,736.03
2016,4,28,11,15,930.0,118.5,2.35,18.0,950.0,976.13,728.38
2016,4,28,11,30,933.0,119.0,2.4,18.0,964.0,961.27,718.75
2016,4,28,11,45,929.5,122.5,2.5,18.0,968.5,940.48,705.69
2016,4,28,12,0,926.0,126.0,2.6,18.0,973.0,916.88,690.72
2016,4,28,12,15,925.5,125.5,2.65,18.0,971.5,889.4,672.64
2016,4,28,12,30,925.0,125.0,2.7,18.0,970.0,859.36,652.75
2016,4,28,12,45,925.5,123.0,2.8,18.0,961.0,826.29,630.98
2016,4,28,13,0,926.0,121.0,2.9,18.0,952.0,790.88,607.35
2016,4,28,13,15,922.5,120.5,2.95,18.0,935.0,751.78,580.19
2016,4,28,13,30,919.0,120.0,3.0,18.0,918.0,710.86,549.8
2016,4,28,13,45,908.5,121.5,3.1,18.0,892.0,665.71,515.74
2016,4,28,14,0,898.0,123.0,3.2,18.0,866.0,619.65,480.11
2016,4,28,14,15,890.5,121.0,3.3,18.0,834.5,571.55,442.02
2016,4,28,14,30,883.0,119.0,3.4,18.0,803.0,522.75,402.27
2016,4,28,14,45,866.0,120.0,3.5,18.0,764.0,467.12,356.29
2016,4,28,15,0,849.0,121.0,3.6,18.0,725.0,416.38,312.86
2016,4,28,15,15,834.0,118.0,3.65,17.5,682.0,363.92,267.64
2016,4,28,15,30,819.0,115.0,3.7,17.0,639.0,312.47,222.48
2016,4,28,15,45,796.5,112.5,3.8,17.0,591.0,260.98,177.23
2016,4,28,16,0,774.0,110.0,3.9,17.0,543.0,211.7,135.2
2016,4,28,16,15,748.5,105.5,3.9,16.5,492.5,156.85,92.33
2016,4,28,16,30,723.0,101.0,3.9,16.0,442.0,110.47,62.73
2016,4,28,16,45,687.0,95.5,3.95,15.5,389.5,66.24,53.02
2016,4,28,17,0,651.0,90.0,4.0,15.0,337.0,59.71,47.54
2016,4,28,17,15,602.0,83.0,3.95,14.5,284.5,57.19,45.5
2016,4,28,17,30,553.0,76.0,3.9,14.0,232.0,54.51,43.2
2016,4,28,17,45,478.5,67.0,3.85,13.5,182.0,49.85,38.98
2016,4,28,18,0,404.0,58.0,3.8,13.0,132.0,44.98,34.34
2016,4,28,18,15,296.5,44.5,3.6,12.5,89.5,34.22,24.25
2016,4,28,18,30,189.0,31.0,3.4,12.0,47.0,24.28,13.54
2016,4,28,18,45,94.5,15.5,3.2,11.5,23.5,14.77,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,6.0,1.65,9.0,6.0,5.72,0.0
2016,4,29,5,30,13.0,12.0,1.7,9.0,12.0,17.13,0.0
2016,4,29,5,45,109.5,32.0,1.75,9.5,45.0,110.53,77.08
2016,4,29,6,0,206.0,52.0,1.8,10.0,78.0,200.31,162.24
2016,4,29,6,15,293.0,66.5,1.85,10.0,123.5,275.15,229.09
2016,4,29,6,30,380.0,81.0,1.9,10.0,169.0,357.58,300.61
2016,4,29,6,45,449.5,90.5,1.95,10.5,219.5,428.8,360.31
2016,4,29,7,0,519.0,100.0,2.0,11.0,270.0,504.81,421.63
2016,4,29,7,15,564.0,108.0,2.05,11.0,322.0,570.06,472.83
2016,4,29,7,30,609.0,116.0,2.1,11.0,374.0,633.04,520.92
2016,4,29,7,45,643.0,122.5,2.2,11.5,425.5,686.45,559.03
2016,4,29,8,0,677.0,129.0,2.3,12.0,477.0,739.8,596.13
2016,4,29,8,15,702.0,134.0,2.35,12.0,525.5,783.26,626.04
2016,4,29,8,30,727.0,139.0,2.4,12.0,574.0,825.53,654.78
2016,4,29,8,45,743.5,144.5,2.45,12.5,619.0,859.24,675.86
2016,4,29,9,0,760.0,150.0,2.5,13.0,664.0,890.88,695.35
2016,4,29,9,15,775.0,153.5,2.5,13.0,704.0,916.58,711.42
2016,4,29,9,30,790.0,157.0,2.5,13.0,744.0,934.51,722.14
2016,4,29,9,45,816.0,151.0,2.5,13.5,782.5,955.63,733.83
2016,4,29,10,0,842.0,145.0,2.5,14.0,821.0,973.98,743.59
2016,4,29,10,15,850.0,147.0,2.6,14.0,849.5,980.81,747.97
2016,4,29,10,30,858.0,149.0,2.7,14.0,878.0,984.51,750.46
2016,4,29,10,45,865.0,149.0,2.8,14.5,899.5,982.0,747.47
2016,4,29,11,0,872.0,149.0,2.9,15.0,921.0,968.95,737.46
2016,4,29,11,15,876.0,150.0,3.0,15.5,935.0,958.89,729.68
2016,4,29,11,30,880.0,151.0,3.1,16.0,949.0,945.81,719.88
2016,4,29,11,45,883.5,150.0,3.25,16.5,956.0,927.48,706.91
2016,4,29,12,0,887.0,149.0,3.4,17.0,963.0,906.32,692.01
2016,4,29,12,15,886.5,149.0,3.5,17.0,961.5,880.02,674.49
2016,4,29,12,30,886.0,149.0,3.6,17.0,960.0,851.27,655.19
2016,4,29,12,45,874.0,155.0,3.7,17.0,947.5,816.61,631.57
2016,4,29,13,0,862.0,161.0,3.8,17.0,935.0,782.27,607.81
2016,4,29,13,15,858.0,159.5,3.9,17.0,918.0,742.99,578.92
2016,4,29,13,30,854.0,158.0,4.0,17.0,901.0,702.16,548.31
2016,4,29,13,45,849.0,155.0,4.1,17.0,877.0,658.04,514.57
2016,4,29,14,0,844.0,152.0,4.2,17.0,853.0,612.83,479.17
2016,4,29,14,15,835.5,150.0,4.25,17.0,822.0,565.72,441.34
2016,4,29,14,30,827.0,148.0,4.3,17.0,791.0,518.19,402.23
2016,4,29,14,45,818.5,143.5,4.35,17.0,754.5,468.34,360.33
2016,4,29,15,0,810.0,139.0,4.4,17.0,718.0,418.5,317.37
2016,4,29,15,15,795.0,135.5,4.4,16.5,676.0,367.58,273.24
2016,4,29,15,30,780.0,132.0,4.4,16.0,634.0,317.72,229.3
2016,4,29,15,45,764.5,126.5,4.45,16.0,588.0,261.45,179.94
2016,4,29,16,0,749.0,121.0,4.5,16.0,542.0,212.19,137.43
2016,4,29,16,15,723.0,116.0,4.5,15.5,492.0,163.77,99.42
2016,4,29,16,30,697.0,111.0,4.5,15.0,442.0,118.3,69.83
2016,4,29,16,45,668.5,103.5,4.5,15.0,391.0,73.98,51.73
2016,4,29,17,0,640.0,96.0,4.5,15.0,340.0,64.23,51.52
2016,4,29,17,15,591.0,88.5,4.45,14.5,287.5,61.51,49.33
2016,4,29,17,30,542.0,81.0,4.4,14.0,235.0,58.62,46.86
2016,4,29,17,45,479.0,70.0,4.4,13.5,186.0,52.37,41.23
2016,4,29,18,0,416.0,59.0,4.4,13.0,137.0,45.74,35.04
2016,4,29,18,15,309.5,46.0,4.35,12.5,93.5,35.37,25.29
2016,4,29,18,30,203.0,33.0,4.3,12.0,50.0,25.87,15.11
2016,4,29,18,45,101.5,16.5,4.3,12.0,25.0,13.06,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.0,9.0,6.67,0.0
2016,4,30,5,30,123.0,14.0,3.4,10.0,18.0,67.56,0.0
2016,4,30,5,45,265.0,26.5,3.5,10.5,55.5,190.46,139.18
2016,4,30,6,0,407.0,39.0,3.6,11.0,93.0,292.25,238.64
2016,4,30,6,15,492.0,47.5,3.65,11.5,141.5,369.46,308.28
2016,4,30,6,30,577.0,56.0,3.7,12.0,190.0,453.35,380.82
2016,4,30,6,45,633.5,62.0,3.8,12.5,243.0,521.13,437.72
2016,4,30,7,0,690.0,68.0,3.9,13.0,296.0,592.01,494.47
2016,4,30,7,15,727.5,72.5,3.9,13.5,350.0,645.93,534.49
2016,4,30,7,30,765.0,77.0,3.9,14.0,404.0,704.5,576.78
2016,4,30,7,45,792.5,81.0,3.95,14.5,456.5,754.65,611.65
2016,4,30,8,0,820.0,85.0,4.0,15.0,509.0,804.09,645.22
2016,4,30,8,15,840.0,88.0,3.95,15.0,558.5,844.82,672.53
2016,4,30,8,30,860.0,91.0,3.9,15.0,608.0,876.36,692.86
2016,4,30,8,45,875.0,94.0,3.85,15.5,654.0,908.81,712.39
2016,4,30,9,0,890.0,97.0,3.8,16.0,700.0,938.92,730.01
2016,4,30,9,15,901.0,99.0,3.75,16.0,741.0,961.59,743.65
2016,4,30,9,30,912.0,101.0,3.7,16.0,782.0,981.43,755.39
2016,4,30,9,45,925.0,100.0,3.65,16.5,818.0,996.87,762.72
2016,4,30,10,0,938.0,99.0,3.6,17.0,854.0,1009.29,768.04
2016,4,30,10,15,944.0,100.0,3.55,17.0,882.0,1014.02,769.7
2016,4,30,10,30,950.0,101.0,3.5,17.0,910.0,1015.44,769.31
2016,4,30,10,45,953.5,102.0,3.5,17.5,931.0,1011.15,764.15
2016,4,30,11,0,957.0,103.0,3.5,18.0,952.0,1003.53,756.94
2016,4,30,11,15,959.0,103.5,3.45,18.0,965.0,990.72,747.47
2016,4,30,11,30,961.0,104.0,3.4,18.0,978.0,974.71,735.98
2016,4,30,11,45,961.0,104.5,3.4,18.5,983.5,953.81,720.27
2016,4,30,12,0,961.0,105.0,3.4,19.0,989.0,929.94,702.69
2016,4,30,12,15,960.0,105.0,3.35,19.0,986.5,901.92,683.35
2016,4,30,12,30,959.0,105.0,3.3,19.0,984.0,871.26,662.22
2016,4,30,12,45,951.5,107.5,3.25,19.0,972.5,835.35,637.41
2016,4,30,13,0,944.0,110.0,3.2,19.0,961.0,797.44,611.14
2016,4,30,13,15,940.0,109.5,3.15,19.0,943.5,757.51,583.3
2016,4,30,13,30,936.0,109.0,3.1,19.0,926.0,715.77,552.1
2016,4,30,13,45,931.5,107.0,3.1,19.0,901.0,670.79,517.97
2016,4,30,14,0,927.0,105.0,3.1,19.0,876.0,624.41,482.0
2016,4,30,14,15,919.0,103.5,3.05,19.0,844.0,575.41,442.99
2016,4,30,14,30,911.0,102.0,3.0,19.0,812.0,525.7,402.44
2016,4,30,14,45,901.0,100.0,3.0,19.0,774.0,474.23,359.61
2016,4,30,15,0,891.0,98.0,3.0,19.0,736.0,422.67,315.58
2016,4,30,15,15,877.5,95.5,2.9,19.0,693.0,369.68,269.41
2016,4,30,15,30,864.0,93.0,2.8,19.0,650.0,317.38,223.19
2016,4,30,15,45,845.5,90.5,2.75,19.0,602.5,258.09,171.78
2016,4,30,16,0,827.0,88.0,2.7,19.0,555.0,206.97,128.06
2016,4,30,16,15,804.0,84.5,2.6,18.5,504.0,156.44,88.47
2016,4,30,16,30,781.0,81.0,2.5,18.0,453.0,108.48,57.35
2016,4,30,16,45,747.5,77.5,2.45,18.0,400.5,63.08,39.95
2016,4,30,17,0,714.0,74.0,2.4,18.0,348.0,52.62,40.74
2016,4,30,17,15,669.5,68.5,2.3,17.5,295.0,45.71,34.84
2016,4,30,17,30,625.0,63.0,2.2,17.0,242.0,43.65,33.11
2016,4,30,17,45,556.5,56.0,2.15,16.5,191.5,40.19,30.02
2016,4,30,18,0,488.0,49.0,2.1,16.0,141.0,36.57,26.61
2016,4,30,18,15,383.0,39.0,2.1,15.5,97.5,30.01,20.41
2016,4,30,18,30,278.0,29.0,2.1,15.0,54.0,23.11,12.97
2016,4,30,18,45,139.0,14.5,2.1,15.0,27.0,11.4,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,58.0,7.5,1.3,11.5,10.0,30.27,0.0
2016,5,1,5,30,116.0,15.0,1.2,12.0,20.0,82.35,0.0
2016,5,1,5,45,248.5,28.0,1.2,12.5,56.5,184.59,135.8
2016,5,1,6,0,381.0,41.0,1.2,13.0,93.0,281.55,226.68
2016,5,1,6,15,466.0,49.5,1.15,13.5,141.0,357.92,292.99
2016,5,1,6,30,551.0,58.0,1.1,14.0,189.0,440.91,361.69
2016,5,1,6,45,604.5,65.0,1.1,14.5,240.5,507.04,414.35
2016,5,1,7,0,658.0,72.0,1.1,15.0,292.0,576.07,466.77
2016,5,1,7,15,696.5,77.5,1.15,15.5,345.0,634.45,508.2
2016,5,1,7,30,735.0,83.0,1.2,16.0,398.0,689.95,546.2
2016,5,1,7,45,761.5,87.5,1.25,16.5,450.0,738.99,578.49
2016,5,1,8,0,788.0,92.0,1.3,17.0,502.0,787.3,609.53
2016,5,1,8,15,809.0,95.5,1.3,17.5,551.0,828.65,634.49
2016,5,1,8,30,830.0,99.0,1.3,18.0,600.0,868.4,657.94
2016,5,1,8,45,844.5,102.5,1.3,18.5,645.5,900.39,675.82
2016,5,1,9,0,859.0,106.0,1.3,19.0,691.0,930.03,692.01
2016,5,1,9,15,870.5,108.5,1.25,19.5,731.0,945.28,697.91
2016,5,1,9,30,882.0,111.0,1.2,20.0,771.0,965.67,707.3
2016,5,1,9,45,891.0,112.5,1.2,20.5,806.0,979.7,713.36
2016,5,1,10,0,900.0,114.0,1.2,21.0,841.0,990.71,717.65
2016,5,1,10,15,906.5,115.5,1.1,21.0,869.0,996.2,718.15
2016,5,1,10,30,913.0,117.0,1.0,21.0,897.0,998.49,716.74
2016,5,1,10,45,917.0,118.5,0.95,21.5,918.0,995.17,711.56
2016,5,1,11,0,921.0,120.0,0.9,22.0,939.0,988.62,704.59
2016,5,1,11,15,923.5,120.5,0.85,22.0,952.5,976.49,695.68
2016,5,1,11,30,926.0,121.0,0.8,22.0,966.0,961.26,685.03
2016,5,1,11,45,927.0,121.5,0.75,22.5,971.5,941.67,670.53
2016,5,1,12,0,928.0,122.0,0.7,23.0,977.0,919.21,654.42
2016,5,1,12,15,927.0,122.0,0.65,23.0,975.0,891.83,636.61
2016,5,1,12,30,926.0,122.0,0.6,23.0,973.0,861.91,617.27
2016,5,1,12,45,925.0,120.5,0.6,23.0,963.0,828.23,596.42
2016,5,1,13,0,924.0,119.0,0.6,23.0,953.0,792.31,574.02
2016,5,1,13,15,920.0,118.5,0.65,22.5,935.5,753.06,550.98
2016,5,1,13,30,916.0,118.0,0.7,22.0,918.0,712.05,524.48
2016,5,1,13,45,909.5,117.0,0.8,22.0,893.0,667.48,494.25
2016,5,1,14,0,903.0,116.0,0.9,22.0,868.0,621.71,462.05
2016,5,1,14,15,895.0,114.0,1.0,21.5,836.5,573.32,427.56
2016,5,1,14,30,887.0,112.0,1.1,21.0,805.0,524.27,391.09
2016,5,1,14,45,875.0,110.5,1.25,21.0,767.0,473.45,351.34
2016,5,1,15,0,863.0,109.0,1.4,21.0,729.0,422.75,310.17
2016,5,1,15,15,849.0,106.0,1.45,20.5,686.5,364.65,262.45
2016,5,1,15,30,835.0,103.0,1.5,20.0,644.0,312.85,218.4
2016,5,1,15,45,815.5,100.5,1.55,20.0,596.5,261.28,173.99
2016,5,1,16,0,796.0,98.0,1.6,20.0,549.0,211.55,132.08
2016,5,1,16,15,771.5,94.0,1.6,19.5,498.5,162.05,93.67
2016,5,1,16,30,747.0,90.0,1.6,19.0,448.0,115.3,63.25
2016,5,1,16,45,713.0,85.5,1.65,19.0,395.5,65.16,40.41
2016,5,1,17,0,679.0,81.0,1.7,19.0,343.0,52.51,40.47
2016,5,1,17,15,633.5,75.0,1.6,18.0,291.0,50.45,38.94
2016,5,1,17,30,588.0,69.0,1.5,17.0,239.0,48.26,37.19
2016,5,1,17,45,521.5,61.0,1.45,16.5,189.5,44.2,33.57
2016,5,1,18,0,455.0,53.0,1.4,16.0,140.0,39.92,29.58
2016,5,1,18,15,353.0,41.5,1.35,15.5,96.5,32.13,22.3
2016,5,1,18,30,251.0,30.0,1.3,15.0,53.0,23.89,13.83
2016,5,1,18,45,125.5,15.0,1.3,14.5,26.5,11.78,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,41.0,8.0,1.0,10.5,10.0,24.06,0.0
2016,5,2,5,30,82.0,16.0,1.0,11.0,20.0,69.63,0.0
2016,5,2,5,45,192.5,32.0,1.05,11.5,55.5,160.87,120.18
2016,5,2,6,0,303.0,48.0,1.1,12.0,91.0,247.27,200.18
2016,5,2,6,15,386.0,59.5,1.1,12.0,137.5,321.23,265.05
2016,5,2,6,30,469.0,71.0,1.1,12.0,184.0,405.86,336.25
2016,5,2,6,45,270.5,101.5,1.15,12.5,170.0,313.04,260.29
2016,5,2,7,0,72.0,132.0,1.2,13.0,156.0,196.12,161.2
2016,5,2,7,15,90.0,155.5,1.2,13.0,191.0,236.92,195.29
2016,5,2,7,30,108.0,179.0,1.2,13.0,226.0,290.68,238.33
2016,5,2,7,45,103.0,202.0,1.2,13.5,251.0,301.26,245.16
2016,5,2,8,0,98.0,225.0,1.2,14.0,276.0,323.25,260.92
2016,5,2,8,15,93.0,246.0,1.15,14.5,298.0,342.07,273.74
2016,5,2,8,30,88.0,267.0,1.1,15.0,320.0,360.19,285.8
2016,5,2,8,45,184.5,285.5,1.1,15.5,408.0,480.74,378.06
2016,5,2,9,0,281.0,304.0,1.1,16.0,496.0,604.28,467.54
2016,5,2,9,15,428.0,272.5,1.1,16.0,584.5,720.29,551.08
2016,5,2,9,30,575.0,241.0,1.1,16.0,673.0,826.41,625.04
2016,5,2,9,45,718.5,186.5,1.1,16.5,751.5,910.37,679.02
2016,5,2,10,0,862.0,132.0,1.1,17.0,830.0,974.85,717.46
2016,5,2,10,15,869.5,134.0,1.1,17.0,858.5,981.54,719.83
2016,5,2,10,30,877.0,136.0,1.1,17.0,887.0,985.12,721.16
2016,5,2,10,45,879.5,139.0,1.15,17.5,907.0,981.82,717.82
2016,5,2,11,0,882.0,142.0,1.2,18.0,927.0,975.39,712.69
2016,5,2,11,15,885.0,142.5,1.2,18.0,941.0,963.9,704.93
2016,5,2,11,30,888.0,143.0,1.2,18.0,955.0,949.44,695.42
2016,5,2,11,45,883.5,147.0,1.25,18.0,959.0,928.69,682.76
2016,5,2,12,0,879.0,151.0,1.3,18.0,963.0,905.33,668.42
2016,5,2,12,15,878.5,151.0,1.35,18.0,961.0,879.26,652.24
2016,5,2,12,30,878.0,151.0,1.4,18.0,959.0,850.79,634.38
2016,5,2,12,45,872.0,152.5,1.45,18.5,948.5,817.09,611.71
2016,5,2,13,0,866.0,154.0,1.5,19.0,938.0,783.2,588.8
2016,5,2,13,15,861.0,153.0,1.55,18.5,920.5,743.69,562.74
2016,5,2,13,30,856.0,152.0,1.6,18.0,903.0,702.7,534.68
2016,5,2,13,45,678.5,233.0,1.65,18.0,818.0,622.26,474.33
2016,5,2,14,0,501.0,314.0,1.7,18.0,733.0,555.78,423.65
2016,5,2,14,15,656.0,233.5,1.75,18.0,760.5,542.53,414.55
2016,5,2,14,30,811.0,153.0,1.8,18.0,788.0,519.68,395.96
2016,5,2,14,45,789.5,154.5,1.85,18.0,749.0,470.12,355.77
2016,5,2,15,0,768.0,156.0,1.9,18.0,710.0,416.81,312.0
2016,5,2,15,15,663.5,176.5,1.9,17.5,635.0,356.97,264.33
2016,5,2,15,30,559.0,197.0,1.9,17.0,560.0,308.34,225.8
2016,5,2,15,45,575.0,175.0,1.9,17.0,524.5,262.06,185.67
2016,5,2,16,0,591.0,153.0,1.9,17.0,489.0,214.93,145.1
2016,5,2,16,15,500.5,160.5,1.9,16.5,427.0,176.98,118.57
2016,5,2,16,30,410.0,168.0,1.9,16.0,365.0,146.63,101.49
2016,5,2,16,45,407.0,147.5,1.95,16.0,324.5,107.49,78.98
2016,5,2,17,0,404.0,127.0,2.0,16.0,284.0,86.72,70.96
2016,5,2,17,15,340.0,121.5,1.95,15.5,240.0,85.23,69.98
2016,5,2,17,30,276.0,116.0,1.9,15.0,196.0,87.53,72.17
2016,5,2,17,45,230.0,97.0,1.9,14.5,154.5,74.46,60.62
2016,5,2,18,0,184.0,78.0,1.9,14.0,113.0,60.9,48.34
2016,5,2,18,15,127.5,57.0,1.85,13.5,78.0,45.39,34.08
2016,5,2,18,30,71.0,36.0,1.8,13.0,43.0,30.55,19.64
2016,5,2,18,45,35.5,18.0,1.8,13.0,21.5,15.81,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.3,11.0,3.0,2.86,0.0
2016,5,3,5,30,0.0,6.0,1.3,11.0,6.0,5.55,0.0
2016,5,3,5,45,0.0,18.0,1.3,11.5,18.0,16.69,7.67
2016,5,3,6,0,0.0,30.0,1.3,12.0,30.0,27.85,17.88
2016,5,3,6,15,0.0,45.5,1.25,12.5,45.5,42.57,30.79
2016,5,3,6,30,0.0,61.0,1.2,13.0,61.0,58.14,44.28
2016,5,3,6,45,0.0,78.5,1.2,13.5,78.5,75.75,59.26
2016,5,3,7,0,0.0,96.0,1.2,14.0,96.0,93.19,73.79
2016,5,3,7,15,4.5,122.5,1.25,14.0,124.5,123.82,99.36
2016,5,3,7,30,9.0,149.0,1.3,14.0,153.0,154.55,124.56
2016,5,3,7,45,17.5,173.0,1.4,14.0,181.5,185.8,149.96
2016,5,3,8,0,26.0,197.0,1.5,14.0,210.0,217.32,175.23
2016,5,3,8,15,63.0,234.0,1.6,14.0,271.5,301.74,243.15
2016,5,3,8,30,100.0,271.0,1.7,14.0,333.0,375.48,300.84
