Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,45,176.0,291.0,1.8,14.5,408.5,479.49,380.91
2016,5,3,9,0,252.0,311.0,1.9,15.0,484.0,585.68,459.67
2016,5,3,9,15,253.0,331.0,1.85,15.0,513.5,608.28,473.8
2016,5,3,9,30,254.0,351.0,1.8,15.0,543.0,629.56,487.51
2016,5,3,9,45,181.5,370.5,1.8,15.5,511.0,565.64,437.13
2016,5,3,10,0,109.0,390.0,1.8,16.0,479.0,500.96,386.38
2016,5,3,10,15,248.0,381.0,1.7,16.0,592.0,644.52,493.85
2016,5,3,10,30,387.0,372.0,1.6,16.0,705.0,762.01,577.16
2016,5,3,10,45,285.5,410.0,1.55,16.5,659.0,697.1,525.72
2016,5,3,11,0,184.0,448.0,1.5,17.0,613.0,622.96,469.41
2016,5,3,11,15,130.5,443.0,1.4,17.0,561.5,560.86,423.6
2016,5,3,11,30,77.0,438.0,1.3,17.0,510.0,493.38,373.39
2016,5,3,11,45,65.0,428.5,1.2,17.0,489.0,468.16,354.73
2016,5,3,12,0,53.0,419.0,1.1,17.0,468.0,443.55,336.18
2016,5,3,12,15,139.5,441.0,1.05,17.0,570.0,534.34,403.66
2016,5,3,12,30,226.0,463.0,1.0,17.0,672.0,614.78,460.75
2016,5,3,12,45,329.0,420.5,1.0,17.0,721.0,643.45,482.35
2016,5,3,13,0,432.0,378.0,1.0,17.0,770.0,663.69,498.12
2016,5,3,13,15,425.0,373.0,1.05,17.0,752.5,632.12,475.92
2016,5,3,13,30,418.0,368.0,1.1,17.0,735.0,600.4,453.79
2016,5,3,13,45,372.5,376.0,1.15,17.0,697.0,559.08,423.76
2016,5,3,14,0,327.0,384.0,1.2,17.0,659.0,517.97,393.65
2016,5,3,14,15,385.0,345.5,1.3,17.0,657.5,497.67,379.52
2016,5,3,14,30,443.0,307.0,1.4,17.0,656.0,467.11,356.71
2016,5,3,14,45,287.5,324.0,1.5,17.0,546.5,392.17,300.32
2016,5,3,15,0,132.0,341.0,1.6,17.0,437.0,333.09,256.63
2016,5,3,15,15,122.0,319.0,1.65,17.0,403.5,301.94,232.94
2016,5,3,15,30,112.0,297.0,1.7,17.0,370.0,279.55,215.73
2016,5,3,15,45,66.0,252.0,1.8,17.0,294.5,226.26,175.58
2016,5,3,16,0,20.0,207.0,1.9,17.0,219.0,185.78,145.69
2016,5,3,16,15,21.5,192.5,1.95,16.5,204.0,171.2,134.73
2016,5,3,16,30,23.0,178.0,2.0,16.0,189.0,156.42,123.56
2016,5,3,16,45,163.0,161.0,2.05,15.5,226.0,128.4,99.53
2016,5,3,17,0,303.0,144.0,2.1,15.0,263.0,105.3,87.46
2016,5,3,17,15,256.0,132.0,2.05,14.5,222.5,97.85,81.32
2016,5,3,17,30,209.0,120.0,2.0,14.0,182.0,90.03,74.66
2016,5,3,17,45,175.0,99.0,1.95,14.0,144.0,75.72,61.87
2016,5,3,18,0,141.0,78.0,1.9,14.0,106.0,63.34,50.52
2016,5,3,18,15,96.0,57.0,1.8,14.0,73.5,47.18,35.62
2016,5,3,18,30,51.0,36.0,1.7,14.0,41.0,30.61,19.8
2016,5,3,18,45,25.5,18.0,1.6,14.0,20.5,15.85,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.05,12.0,6.0,5.72,0.0
2016,5,4,5,30,0.0,12.0,2.1,12.0,12.0,11.13,0.0
2016,5,4,5,45,14.5,32.5,2.15,12.0,35.0,44.44,30.09
2016,5,4,6,0,29.0,53.0,2.2,12.0,58.0,77.25,59.73
2016,5,4,6,15,51.0,76.5,2.2,12.0,88.0,118.68,96.21
2016,5,4,6,30,73.0,100.0,2.2,12.0,118.0,160.7,132.89
2016,5,4,6,45,107.0,118.0,2.2,12.5,151.5,214.57,178.76
2016,5,4,7,0,141.0,136.0,2.2,13.0,185.0,261.2,217.63
2016,5,4,7,15,109.5,157.5,2.1,13.0,199.5,265.5,219.67
2016,5,4,7,30,78.0,179.0,2.0,13.0,214.0,254.7,209.28
2016,5,4,7,45,54.5,190.5,1.95,13.0,216.0,247.49,202.01
2016,5,4,8,0,31.0,202.0,1.9,13.0,218.0,239.07,193.67
2016,5,4,8,15,50.5,233.0,1.85,13.0,263.0,289.59,234.11
2016,5,4,8,30,70.0,264.0,1.8,13.0,308.0,340.47,273.81
2016,5,4,8,45,159.0,288.5,1.75,13.5,396.0,461.21,367.97
2016,5,4,9,0,248.0,313.0,1.7,14.0,484.0,584.5,459.44
2016,5,4,9,15,270.0,328.5,1.6,14.0,525.0,621.76,484.36
2016,5,4,9,30,292.0,344.0,1.5,14.0,566.0,658.27,508.97
2016,5,4,9,45,166.0,343.0,1.45,14.0,470.5,521.02,404.76
2016,5,4,10,0,40.0,342.0,1.4,14.0,375.0,383.35,298.12
2016,5,4,10,15,179.5,371.5,1.35,14.0,525.5,557.28,431.82
2016,5,4,10,30,319.0,401.0,1.3,14.0,676.0,727.67,553.42
2016,5,4,10,45,252.0,425.5,1.3,14.5,646.0,681.53,515.69
2016,5,4,11,0,185.0,450.0,1.3,15.0,616.0,626.13,473.79
2016,5,4,11,15,240.0,447.0,1.35,15.0,665.5,666.28,504.15
2016,5,4,11,30,295.0,444.0,1.4,15.0,715.0,710.27,535.79
2016,5,4,11,45,277.5,451.5,1.5,15.0,708.0,689.42,520.84
2016,5,4,12,0,260.0,459.0,1.6,15.0,701.0,668.15,506.11
2016,5,4,12,15,288.0,450.5,1.7,15.0,717.5,670.0,508.89
2016,5,4,12,30,316.0,442.0,1.8,15.0,734.0,669.75,509.87
2016,5,4,12,45,318.5,436.0,1.9,15.5,728.0,649.68,495.22
2016,5,4,13,0,321.0,430.0,2.0,16.0,722.0,628.87,480.05
2016,5,4,13,15,329.0,418.5,2.05,16.0,713.0,606.51,464.36
2016,5,4,13,30,337.0,407.0,2.1,16.0,704.0,583.2,447.74
2016,5,4,13,45,382.0,374.5,2.15,16.0,702.5,564.45,434.8
2016,5,4,14,0,427.0,342.0,2.2,16.0,701.0,537.94,415.59
2016,5,4,14,15,415.5,334.5,2.25,16.0,673.0,501.18,387.47
2016,5,4,14,30,404.0,327.0,2.3,16.0,645.0,470.24,363.21
2016,5,4,14,45,494.0,276.0,2.4,16.0,646.5,439.8,338.78
2016,5,4,15,0,584.0,225.0,2.5,16.0,648.0,406.04,309.89
2016,5,4,15,15,537.0,224.5,2.5,15.5,596.0,356.79,269.85
2016,5,4,15,30,490.0,224.0,2.5,15.0,544.0,311.96,233.19
2016,5,4,15,45,456.5,216.5,2.55,15.0,498.0,269.6,197.98
2016,5,4,16,0,423.0,209.0,2.6,15.0,452.0,230.71,166.33
2016,5,4,16,15,293.0,208.0,2.55,15.0,369.0,194.64,142.7
2016,5,4,16,30,163.0,207.0,2.5,15.0,286.0,171.93,131.46
2016,5,4,16,45,245.0,174.5,2.5,15.0,278.0,131.87,100.95
2016,5,4,17,0,327.0,142.0,2.5,15.0,270.0,104.03,86.37
2016,5,4,17,15,285.0,129.0,2.4,14.5,229.5,95.9,79.63
2016,5,4,17,30,243.0,116.0,2.3,14.0,189.0,87.41,72.36
2016,5,4,17,45,210.5,96.0,2.2,13.5,150.5,73.72,60.24
2016,5,4,18,0,178.0,76.0,2.1,13.0,112.0,59.49,47.35
2016,5,4,18,15,128.0,56.5,2.0,12.5,78.5,45.06,34.04
2016,5,4,18,30,78.0,37.0,1.9,12.0,45.0,31.45,20.86
2016,5,4,18,45,39.0,18.5,1.8,12.0,22.5,16.3,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.0,1.75,12.0,2.0,1.91,0.0
2016,5,5,5,30,0.0,4.0,1.8,12.0,4.0,3.7,0.0
2016,5,5,5,45,0.0,11.5,1.9,12.0,11.5,10.65,2.97
2016,5,5,6,0,0.0,19.0,2.0,12.0,19.0,17.61,9.27
2016,5,5,6,15,0.0,28.5,2.05,12.0,28.5,26.44,17.08
2016,5,5,6,30,0.0,38.0,2.1,12.0,38.0,35.28,24.85
2016,5,5,6,45,0.0,48.5,2.2,12.5,48.5,45.06,33.27
2016,5,5,7,0,0.0,59.0,2.3,13.0,59.0,54.86,41.54
2016,5,5,7,15,67.5,121.5,2.3,13.0,151.5,177.62,147.1
2016,5,5,7,30,135.0,184.0,2.3,13.0,244.0,317.92,262.7
2016,5,5,7,45,95.0,200.5,2.3,13.5,245.0,292.59,239.36
2016,5,5,8,0,55.0,217.0,2.3,14.0,246.0,277.02,224.36
2016,5,5,8,15,147.5,244.0,2.25,14.0,332.5,400.45,324.01
2016,5,5,8,30,240.0,271.0,2.2,14.0,419.0,514.26,412.17
2016,5,5,8,45,230.5,295.0,2.2,14.0,445.0,534.1,424.72
2016,5,5,9,0,221.0,319.0,2.2,14.0,471.0,552.44,436.67
2016,5,5,9,15,131.0,317.5,2.15,14.0,409.5,464.81,366.95
2016,5,5,9,30,41.0,316.0,2.1,14.0,348.0,361.79,284.88
2016,5,5,9,45,93.5,357.5,2.1,14.5,433.0,454.33,356.37
2016,5,5,10,0,146.0,399.0,2.1,15.0,518.0,558.82,433.24
2016,5,5,10,15,85.0,362.0,2.1,15.0,432.0,444.75,346.0
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,334.49,260.67
2016,5,5,10,45,16.5,267.0,2.1,15.5,282.0,269.34,210.18
2016,5,5,11,0,9.0,209.0,2.1,16.0,218.0,205.68,160.04
2016,5,5,11,15,4.5,139.0,2.15,16.0,143.5,134.61,103.74
2016,5,5,11,30,0.0,69.0,2.2,16.0,69.0,64.53,47.18
2016,5,5,11,45,0.0,61.5,2.25,16.0,61.5,57.52,41.52
2016,5,5,12,0,0.0,54.0,2.3,16.0,54.0,50.5,35.79
2016,5,5,12,15,13.5,209.0,2.3,16.0,221.5,206.72,161.4
2016,5,5,12,30,27.0,364.0,2.3,16.0,389.0,361.8,280.62
2016,5,5,12,45,58.0,403.5,2.3,16.5,456.5,418.15,322.51
2016,5,5,13,0,89.0,443.0,2.3,17.0,524.0,470.94,361.32
2016,5,5,13,15,58.5,395.0,2.25,16.5,448.5,400.03,308.44
2016,5,5,13,30,28.0,347.0,2.2,16.0,373.0,332.39,257.71
2016,5,5,13,45,14.0,219.5,2.2,16.0,232.5,211.07,164.31
2016,5,5,14,0,0.0,92.0,2.2,16.0,92.0,85.89,64.69
2016,5,5,14,15,0.0,93.5,2.2,16.0,93.5,87.27,66.05
2016,5,5,14,30,0.0,95.0,2.2,16.0,95.0,88.64,67.28
2016,5,5,14,45,0.5,127.5,2.2,16.0,128.0,118.4,91.58
2016,5,5,15,0,1.0,160.0,2.2,16.0,161.0,147.35,115.1
2016,5,5,15,15,2.5,170.5,2.15,15.5,172.0,156.52,122.88
2016,5,5,15,30,4.0,181.0,2.1,15.0,183.0,165.1,130.27
2016,5,5,15,45,112.5,216.0,2.05,15.0,280.5,204.27,158.25
2016,5,5,16,0,221.0,251.0,2.0,15.0,378.0,239.61,181.67
2016,5,5,16,15,201.5,235.0,1.95,15.0,343.0,209.67,158.5
2016,5,5,16,30,182.0,219.0,1.9,15.0,308.0,181.75,138.38
2016,5,5,16,45,144.0,190.0,1.85,15.0,255.5,147.44,115.12
2016,5,5,17,0,106.0,161.0,1.8,15.0,203.0,122.64,102.44
2016,5,5,17,15,86.5,141.0,1.7,14.5,172.0,114.39,95.72
2016,5,5,17,30,67.0,121.0,1.6,14.0,141.0,99.11,82.59
2016,5,5,17,45,53.0,98.5,1.55,13.5,112.5,81.93,67.48
2016,5,5,18,0,39.0,76.0,1.5,13.0,84.0,64.39,51.71
2016,5,5,18,15,20.0,54.5,1.35,12.5,58.5,47.17,35.95
2016,5,5,18,30,1.0,33.0,1.2,12.0,33.0,29.99,19.79
2016,5,5,18,45,0.5,16.5,1.1,12.0,16.5,15.32,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,24.5,10.5,1.5,10.0,12.0,20.04,0.0
2016,5,6,5,30,49.0,21.0,1.5,10.0,24.0,57.54,16.12
2016,5,6,5,45,125.0,41.0,1.55,10.5,58.0,130.53,100.91
2016,5,6,6,0,201.0,61.0,1.6,11.0,92.0,201.16,164.59
2016,5,6,6,15,272.5,77.0,1.55,11.0,136.0,279.65,232.9
2016,5,6,6,30,344.0,93.0,1.5,11.0,180.0,354.51,296.64
2016,5,6,6,45,359.0,104.0,1.45,11.5,212.5,390.22,325.81
2016,5,6,7,0,374.0,115.0,1.4,12.0,245.0,426.37,354.15
2016,5,6,7,15,343.0,141.5,1.3,12.0,276.0,433.3,357.99
2016,5,6,7,30,312.0,168.0,1.2,12.0,307.0,450.19,368.95
2016,5,6,7,45,186.5,194.5,1.2,12.5,280.5,372.84,303.92
2016,5,6,8,0,61.0,221.0,1.2,13.0,254.0,286.75,231.25
2016,5,6,8,15,33.5,204.0,1.15,13.0,222.0,241.0,193.72
2016,5,6,8,30,6.0,187.0,1.1,13.0,190.0,186.23,148.37
2016,5,6,8,45,3.0,122.0,1.1,13.0,123.5,117.59,92.4
2016,5,6,9,0,0.0,57.0,1.1,13.0,57.0,53.11,38.95
2016,5,6,9,15,0.0,55.5,1.1,13.0,55.5,51.73,37.77
2016,5,6,9,30,0.0,54.0,1.1,13.0,54.0,50.35,36.54
2016,5,6,9,45,7.0,158.5,1.15,13.5,164.5,156.49,123.4
2016,5,6,10,0,14.0,263.0,1.2,14.0,275.0,265.54,208.81
2016,5,6,10,15,44.0,334.5,1.2,14.0,373.0,376.53,293.78
2016,5,6,10,30,74.0,406.0,1.2,14.0,471.0,476.65,367.67
2016,5,6,10,45,66.5,409.5,1.25,14.5,469.0,469.06,360.17
2016,5,6,11,0,59.0,413.0,1.3,15.0,467.0,461.38,353.54
2016,5,6,11,15,63.5,423.5,1.3,15.0,482.5,471.76,361.0
2016,5,6,11,30,68.0,434.0,1.3,15.0,498.0,481.5,367.88
2016,5,6,11,45,45.5,389.5,1.35,15.0,432.0,413.37,317.38
2016,5,6,12,0,23.0,345.0,1.4,15.0,366.0,343.54,265.15
2016,5,6,12,15,16.0,273.5,1.4,15.0,288.5,269.08,208.8
2016,5,6,12,30,9.0,202.0,1.4,15.0,211.0,195.8,152.12
2016,5,6,12,45,22.0,291.0,1.4,15.0,311.5,287.56,223.88
2016,5,6,13,0,35.0,380.0,1.4,15.0,412.0,374.72,289.62
2016,5,6,13,15,36.0,372.0,1.4,15.0,404.5,364.0,281.19
2016,5,6,13,30,37.0,364.0,1.4,15.0,397.0,353.28,273.36
2016,5,6,13,45,23.5,296.5,1.4,15.0,317.5,282.2,219.4
2016,5,6,14,0,10.0,229.0,1.4,15.0,238.0,216.1,168.5
2016,5,6,14,15,9.0,221.5,1.3,15.0,229.5,207.78,162.32
2016,5,6,14,30,8.0,214.0,1.2,15.0,221.0,199.57,156.01
2016,5,6,14,45,4.0,164.0,1.2,15.0,167.5,152.67,119.05
2016,5,6,15,0,0.0,114.0,1.2,15.0,114.0,105.87,81.69
2016,5,6,15,15,6.5,167.5,1.1,15.0,172.0,155.31,121.84
2016,5,6,15,30,13.0,221.0,1.0,15.0,230.0,201.31,158.41
2016,5,6,15,45,25.5,225.0,0.95,15.0,240.5,205.08,161.06
2016,5,6,16,0,38.0,229.0,0.9,15.0,251.0,198.17,155.28
2016,5,6,16,15,19.0,125.5,0.85,15.0,136.5,113.01,87.67
2016,5,6,16,30,0.0,22.0,0.8,15.0,22.0,20.43,11.7
2016,5,6,16,45,5.0,79.5,0.8,15.0,81.5,74.17,57.16
2016,5,6,17,0,10.0,137.0,0.8,15.0,141.0,119.41,99.61
2016,5,6,17,15,5.0,118.0,0.75,14.5,120.0,103.53,86.07
2016,5,6,17,30,0.0,99.0,0.7,14.0,99.0,87.5,72.31
2016,5,6,17,45,0.0,79.0,0.7,14.0,79.0,70.57,57.32
2016,5,6,18,0,0.0,59.0,0.7,14.0,59.0,53.44,41.89
2016,5,6,18,15,0.0,41.5,0.7,13.5,41.5,38.11,27.95
2016,5,6,18,30,0.0,24.0,0.7,13.0,24.0,22.28,13.32
2016,5,6,18,45,0.0,12.0,0.75,12.5,12.0,11.12,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,11.0,2.5,2.38,0.0
2016,5,7,5,30,0.0,5.0,1.5,11.0,5.0,4.62,0.0
2016,5,7,5,45,0.0,13.0,1.6,11.5,13.0,12.04,4.23
2016,5,7,6,0,0.0,21.0,1.7,12.0,21.0,19.47,10.89
2016,5,7,6,15,0.0,31.0,1.75,12.0,31.0,28.77,19.11
2016,5,7,6,30,0.0,41.0,1.8,12.0,41.0,38.07,27.28
2016,5,7,6,45,0.0,52.0,1.85,12.5,52.0,48.33,36.08
2016,5,7,7,0,0.0,63.0,1.9,13.0,63.0,58.59,44.73
2016,5,7,7,15,0.0,84.5,1.95,13.0,84.5,79.43,62.3
2016,5,7,7,30,0.0,106.0,2.0,13.0,106.0,100.85,80.11
2016,5,7,7,45,10.5,151.0,2.05,13.0,157.0,155.7,125.83
2016,5,7,8,0,21.0,196.0,2.1,13.0,208.0,211.59,171.38
2016,5,7,8,15,10.5,137.0,2.1,13.0,143.0,139.62,111.6
2016,5,7,8,30,0.0,78.0,2.1,13.0,78.0,72.68,55.53
2016,5,7,8,45,0.0,93.5,2.15,13.5,93.5,87.2,67.39
2016,5,7,9,0,0.0,109.0,2.2,14.0,109.0,102.11,79.34
2016,5,7,9,15,0.0,97.5,2.15,14.0,97.5,91.07,70.06
2016,5,7,9,30,0.0,86.0,2.1,14.0,86.0,80.27,61.04
2016,5,7,9,45,0.0,61.5,2.1,14.0,61.5,57.38,42.08
2016,5,7,10,0,0.0,37.0,2.1,14.0,37.0,34.51,23.1
2016,5,7,10,15,0.0,86.5,2.05,14.0,86.5,80.83,61.26
2016,5,7,10,30,0.0,136.0,2.0,14.0,136.0,127.82,99.31
2016,5,7,10,45,0.0,87.5,2.0,14.5,87.5,81.86,61.71
2016,5,7,11,0,0.0,39.0,2.0,15.0,39.0,36.43,24.44
2016,5,7,11,15,2.0,98.0,1.95,15.0,100.0,93.63,71.26
2016,5,7,11,30,4.0,157.0,1.9,15.0,161.0,150.99,117.3
2016,5,7,11,45,6.0,173.5,1.9,15.0,179.0,168.06,130.78
2016,5,7,12,0,8.0,190.0,1.9,15.0,197.0,184.91,144.11
2016,5,7,12,15,6.0,174.0,1.85,15.0,179.5,167.76,130.39
2016,5,7,12,30,4.0,158.0,1.8,15.0,162.0,150.81,116.9
2016,5,7,12,45,5.0,169.5,1.75,15.0,174.5,161.93,125.83
2016,5,7,13,0,6.0,181.0,1.7,15.0,187.0,172.88,134.54
2016,5,7,13,15,3.5,163.5,1.65,15.0,167.5,154.51,119.91
2016,5,7,13,30,1.0,146.0,1.6,15.0,148.0,136.42,105.52
2016,5,7,13,45,5.5,185.5,1.6,15.0,190.5,175.05,136.55
2016,5,7,14,0,10.0,225.0,1.6,15.0,233.0,212.56,166.26
2016,5,7,14,15,8.0,207.0,1.55,15.0,213.5,194.39,151.95
2016,5,7,14,30,6.0,189.0,1.5,15.0,194.0,176.51,138.0
2016,5,7,14,45,7.0,201.5,1.5,15.0,207.5,187.13,146.7
2016,5,7,15,0,8.0,214.0,1.5,15.0,221.0,197.25,154.94
2016,5,7,15,15,7.5,205.5,1.45,14.5,211.5,188.42,148.44
2016,5,7,15,30,7.0,197.0,1.4,14.0,202.0,179.62,141.99
2016,5,7,15,45,3.5,162.5,1.4,14.0,165.0,148.28,117.14
2016,5,7,16,0,0.0,128.0,1.4,14.0,128.0,117.26,92.33
2016,5,7,16,15,0.0,100.0,1.35,14.0,100.0,92.57,72.25
2016,5,7,16,30,0.0,72.0,1.3,14.0,72.0,67.02,51.16
2016,5,7,16,45,0.0,96.5,1.3,14.0,96.5,88.64,69.54
2016,5,7,17,0,0.0,121.0,1.3,14.0,121.0,107.36,89.54
2016,5,7,17,15,0.0,103.0,1.2,13.5,103.0,92.09,76.47
2016,5,7,17,30,0.0,85.0,1.1,13.0,85.0,76.68,63.09
2016,5,7,17,45,154.5,79.5,1.05,13.0,112.0,61.88,49.88
2016,5,7,18,0,309.0,74.0,1.0,13.0,139.0,55.33,43.77
2016,5,7,18,15,227.5,58.0,0.95,12.5,98.5,44.24,33.48
2016,5,7,18,30,146.0,42.0,0.9,12.0,58.0,34.04,23.5
2016,5,7,18,45,73.0,21.0,0.9,12.0,29.0,17.55,3.39
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,48.5,11.5,1.0,11.0,14.5,31.01,0.0
2016,5,8,5,30,97.0,23.0,1.0,11.0,29.0,83.62,38.88
2016,5,8,5,45,199.5,38.5,1.05,11.5,65.5,174.05,136.58
2016,5,8,6,0,302.0,54.0,1.1,12.0,102.0,257.2,210.19
2016,5,8,6,15,377.0,65.5,1.15,12.0,147.5,327.51,271.43
2016,5,8,6,30,452.0,77.0,1.2,12.0,193.0,404.01,335.83
2016,5,8,6,45,303.0,109.0,1.25,12.5,194.0,346.76,288.34
2016,5,8,7,0,154.0,141.0,1.3,13.0,195.0,276.89,229.01
2016,5,8,7,15,118.0,163.0,1.25,13.0,208.5,278.6,229.25
2016,5,8,7,30,82.0,185.0,1.2,13.0,222.0,264.75,216.35
2016,5,8,7,45,49.5,188.0,1.2,13.5,211.0,239.85,194.36
2016,5,8,8,0,17.0,191.0,1.2,14.0,200.0,202.65,162.46
2016,5,8,8,15,38.0,227.0,1.15,14.0,250.0,271.21,217.34
2016,5,8,8,30,59.0,263.0,1.1,14.0,300.0,329.09,262.04
2016,5,8,8,45,58.5,282.5,1.1,14.5,321.5,348.48,275.26
2016,5,8,9,0,58.0,302.0,1.1,15.0,343.0,367.5,288.28
2016,5,8,9,15,122.5,334.0,1.1,15.0,426.0,475.38,370.14
2016,5,8,9,30,187.0,366.0,1.1,15.0,509.0,569.76,438.85
2016,5,8,9,45,214.0,380.5,1.15,15.5,551.0,608.57,465.03
2016,5,8,10,0,241.0,395.0,1.2,16.0,593.0,646.63,490.84
2016,5,8,10,15,185.5,412.0,1.2,16.0,567.5,606.55,459.71
2016,5,8,10,30,130.0,429.0,1.2,16.0,542.0,565.62,428.55
2016,5,8,10,45,182.0,438.0,1.3,16.0,600.5,618.83,468.38
2016,5,8,11,0,234.0,447.0,1.4,16.0,659.0,670.21,505.58
2016,5,8,11,15,126.0,381.5,1.45,16.0,496.5,496.33,379.14
2016,5,8,11,30,18.0,316.0,1.5,16.0,334.0,314.77,242.32
2016,5,8,11,45,18.0,317.0,1.6,16.5,334.5,314.36,242.52
2016,5,8,12,0,18.0,318.0,1.7,17.0,335.0,313.87,241.79
2016,5,8,12,15,20.5,332.0,1.75,17.0,351.5,327.53,252.22
2016,5,8,12,30,23.0,346.0,1.8,17.0,368.0,340.76,262.25
2016,5,8,12,45,73.5,402.0,1.9,17.0,470.0,429.24,329.77
2016,5,8,13,0,124.0,458.0,2.0,17.0,572.0,509.69,389.47
2016,5,8,13,15,505.0,291.0,2.05,17.0,741.0,621.6,479.16
2016,5,8,13,30,886.0,124.0,2.1,17.0,910.0,707.85,546.11
2016,5,8,13,45,882.0,122.0,2.15,17.0,886.0,665.49,513.63
2016,5,8,14,0,878.0,120.0,2.2,17.0,862.0,621.82,480.45
2016,5,8,14,15,870.0,118.0,2.25,16.5,832.0,574.84,444.73
2016,5,8,14,30,862.0,116.0,2.3,16.0,802.0,527.26,407.36
2016,5,8,14,45,854.5,112.5,2.35,16.0,766.0,478.28,366.98
2016,5,8,15,0,847.0,109.0,2.4,16.0,730.0,429.05,325.23
2016,5,8,15,15,501.0,207.0,2.4,16.0,568.5,335.56,254.06
2016,5,8,15,30,155.0,305.0,2.4,16.0,407.0,292.66,226.31
2016,5,8,15,45,180.0,280.5,2.45,16.0,391.0,268.53,206.14
2016,5,8,16,0,205.0,256.0,2.5,16.0,375.0,242.14,183.81
2016,5,8,16,15,107.0,211.0,2.5,15.5,273.0,182.37,140.46
2016,5,8,16,30,9.0,166.0,2.5,15.0,171.0,146.94,116.75
2016,5,8,16,45,10.5,153.0,2.5,15.0,158.0,134.18,106.8
2016,5,8,17,0,12.0,140.0,2.5,15.0,145.0,121.8,101.8
2016,5,8,17,15,6.5,121.5,2.5,14.5,124.0,106.32,88.72
2016,5,8,17,30,1.0,103.0,2.5,14.0,103.0,90.69,75.26
2016,5,8,17,45,230.0,80.5,2.5,13.5,128.5,62.77,50.57
2016,5,8,18,0,459.0,58.0,2.5,13.0,154.0,43.29,33.08
2016,5,8,18,15,366.5,47.5,2.35,12.5,110.5,36.6,26.77
2016,5,8,18,30,274.0,37.0,2.2,12.0,67.0,28.66,18.97
2016,5,8,18,45,137.0,18.5,2.1,12.0,33.5,14.41,2.62
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.0,1.95,10.0,16.0,31.28,0.0
2016,5,9,5,30,91.0,26.0,2.0,10.0,32.0,86.72,45.36
2016,5,9,5,45,192.5,42.5,2.05,10.5,69.5,176.49,139.9
2016,5,9,6,0,294.0,59.0,2.1,11.0,107.0,259.98,214.39
2016,5,9,6,15,371.5,71.0,2.05,11.0,154.0,332.09,277.81
2016,5,9,6,30,449.0,83.0,2.0,11.0,201.0,410.6,344.55
2016,5,9,6,45,224.5,86.5,2.0,11.5,145.5,263.76,222.31
2016,5,9,7,0,0.0,90.0,2.0,12.0,90.0,86.07,68.06
2016,5,9,7,15,0.0,106.0,1.95,12.0,106.0,101.82,81.45
2016,5,9,7,30,0.0,122.0,1.9,12.0,122.0,117.51,94.34
2016,5,9,7,45,0.0,140.0,1.9,12.5,140.5,135.24,108.56
2016,5,9,8,0,0.0,158.0,1.9,13.0,159.0,152.88,122.48
2016,5,9,8,15,5.5,182.0,1.85,13.0,186.5,181.56,145.67
2016,5,9,8,30,11.0,206.0,1.8,13.0,214.0,210.36,168.63
2016,5,9,8,45,19.0,236.5,1.75,13.5,250.0,248.32,198.3
2016,5,9,9,0,27.0,267.0,1.7,14.0,286.0,299.4,237.59
2016,5,9,9,15,24.0,273.0,1.7,14.0,291.0,288.36,228.11
2016,5,9,9,30,21.0,279.0,1.7,14.0,296.0,290.41,229.13
2016,5,9,9,45,16.5,265.5,1.7,14.5,279.0,271.33,213.31
2016,5,9,10,0,12.0,252.0,1.7,15.0,262.0,252.66,197.96
2016,5,9,10,15,19.0,293.5,1.65,15.0,310.0,299.68,234.29
2016,5,9,10,30,26.0,335.0,1.6,15.0,358.0,357.07,277.58
2016,5,9,10,45,27.5,346.5,1.6,15.5,371.5,367.59,284.4
2016,5,9,11,0,29.0,358.0,1.6,16.0,385.0,377.76,291.18
2016,5,9,11,15,32.0,371.5,1.6,16.0,401.5,390.9,300.78
2016,5,9,11,30,35.0,385.0,1.6,16.0,418.0,403.5,309.95
2016,5,9,11,45,39.5,397.5,1.65,16.5,434.5,415.88,318.56
2016,5,9,12,0,44.0,410.0,1.7,17.0,451.0,427.58,326.65
2016,5,9,12,15,110.0,441.5,1.75,17.0,544.5,511.11,389.56
2016,5,9,12,30,176.0,473.0,1.8,17.0,638.0,585.18,443.79
2016,5,9,12,45,282.0,437.5,1.85,17.0,698.0,624.85,474.45
2016,5,9,13,0,388.0,402.0,1.9,17.0,758.0,657.03,499.43
2016,5,9,13,15,340.0,413.5,1.9,17.0,721.5,612.8,466.37
2016,5,9,13,30,292.0,425.0,1.9,17.0,685.0,571.15,435.53
2016,5,9,13,45,254.5,420.0,1.95,17.0,642.0,525.38,402.01
2016,5,9,14,0,217.0,415.0,2.0,17.0,599.0,487.58,373.96
2016,5,9,14,15,294.0,380.0,2.0,17.0,620.0,480.81,369.58
2016,5,9,14,30,371.0,345.0,2.0,17.0,641.0,472.46,362.85
2016,5,9,14,45,335.0,337.0,2.05,17.0,595.0,427.62,328.26
2016,5,9,15,0,299.0,329.0,2.1,17.0,549.0,386.02,296.03
2016,5,9,15,15,310.0,305.5,2.1,17.0,522.0,352.54,269.0
2016,5,9,15,30,321.0,282.0,2.1,17.0,495.0,318.19,240.68
2016,5,9,15,45,319.5,260.5,2.1,17.0,459.5,281.36,210.4
2016,5,9,16,0,318.0,239.0,2.1,17.0,424.0,244.95,180.55
2016,5,9,16,15,289.5,221.0,2.1,16.5,378.0,207.61,152.08
2016,5,9,16,30,261.0,203.0,2.1,16.0,332.0,173.46,127.63
2016,5,9,16,45,455.0,149.5,2.15,16.0,345.5,119.21,83.26
2016,5,9,17,0,649.0,96.0,2.2,16.0,359.0,62.56,49.73
2016,5,9,17,15,604.0,89.0,2.2,15.5,307.0,60.22,47.95
2016,5,9,17,30,559.0,82.0,2.2,15.0,255.0,57.71,45.88
2016,5,9,17,45,491.5,73.5,2.25,14.5,205.5,53.67,42.33
2016,5,9,18,0,424.0,65.0,2.3,14.0,156.0,49.42,38.39
2016,5,9,18,15,330.5,53.0,2.25,13.5,112.0,40.26,29.9
2016,5,9,18,30,237.0,41.0,2.2,13.0,68.0,31.79,21.65
2016,5,9,18,45,127.5,24.5,2.2,12.5,38.5,19.24,6.31
2016,5,9,19,0,18.0,8.0,2.2,12.0,9.0,7.63,0.0
2016,5,9,19,15,9.0,4.0,2.2,11.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,65.5,12.5,1.65,11.5,17.0,39.23,0.0
2016,5,10,5,30,131.0,25.0,1.7,12.0,34.0,113.15,64.99
2016,5,10,5,45,242.5,39.0,1.75,12.5,72.5,196.69,155.65
2016,5,10,6,0,354.0,53.0,1.8,13.0,111.0,285.3,233.74
2016,5,10,6,15,429.0,63.0,1.7,13.5,158.0,359.83,297.66
2016,5,10,6,30,504.0,73.0,1.6,14.0,205.0,438.23,362.21
2016,5,10,6,45,273.0,104.5,1.55,14.5,178.0,320.82,265.73
2016,5,10,7,0,42.0,136.0,1.5,15.0,151.0,178.05,144.49
2016,5,10,7,15,39.5,155.0,1.35,15.0,171.0,196.83,159.78
2016,5,10,7,30,37.0,174.0,1.2,15.0,191.0,215.21,173.88
2016,5,10,7,45,35.5,192.0,1.05,15.5,209.5,232.85,186.77
2016,5,10,8,0,34.0,210.0,0.9,16.0,228.0,250.23,199.13
2016,5,10,8,15,38.0,231.5,0.8,16.5,253.5,276.22,218.19
2016,5,10,8,30,42.0,253.0,0.7,17.0,279.0,302.07,236.65
2016,5,10,8,45,199.5,273.5,0.65,17.5,412.0,481.74,374.22
2016,5,10,9,0,357.0,294.0,0.6,18.0,545.0,666.48,504.39
2016,5,10,9,15,604.5,209.0,0.6,18.0,661.5,828.3,616.61
2016,5,10,9,30,852.0,124.0,0.6,18.0,778.0,970.62,705.1
2016,5,10,9,45,850.5,132.0,0.6,18.5,810.0,981.16,706.85
2016,5,10,10,0,849.0,140.0,0.6,19.0,842.0,988.47,708.81
2016,5,10,10,15,856.5,142.0,0.65,19.0,869.5,994.86,712.82
2016,5,10,10,30,864.0,144.0,0.7,19.0,897.0,989.88,709.91
2016,5,10,10,45,872.5,143.5,0.8,19.5,919.0,988.8,709.42
2016,5,10,11,0,881.0,143.0,0.9,20.0,941.0,984.66,706.98
2016,5,10,11,15,884.5,143.5,0.95,20.0,954.5,973.72,700.71
2016,5,10,11,30,888.0,144.0,1.0,20.0,968.0,959.82,692.7
2016,5,10,11,45,892.0,143.0,1.1,20.5,975.0,942.07,681.87
2016,5,10,12,0,896.0,142.0,1.2,21.0,982.0,921.52,669.19
2016,5,10,12,15,895.5,142.0,1.3,21.0,980.5,895.35,654.03
2016,5,10,12,30,895.0,142.0,1.4,21.0,979.0,866.76,637.12
2016,5,10,12,45,896.5,139.0,1.5,21.0,970.0,834.82,617.73
2016,5,10,13,0,898.0,136.0,1.6,21.0,961.0,800.63,596.53
2016,5,10,13,15,894.5,135.0,1.7,21.0,944.0,762.44,572.27
2016,5,10,13,30,891.0,134.0,1.8,21.0,927.0,722.58,544.68
2016,5,10,13,45,887.5,131.5,1.9,21.0,903.5,679.92,514.33
2016,5,10,14,0,884.0,129.0,2.0,21.0,880.0,635.9,482.09
2016,5,10,14,15,876.0,127.0,2.05,20.5,849.0,588.67,447.09
2016,5,10,14,30,868.0,125.0,2.1,20.0,818.0,540.82,410.46
2016,5,10,14,45,859.0,122.0,2.2,20.0,781.5,491.31,370.78
2016,5,10,15,0,850.0,119.0,2.3,20.0,745.0,436.56,326.0
2016,5,10,15,15,836.5,116.0,2.35,19.5,702.5,384.98,282.87
2016,5,10,15,30,823.0,113.0,2.4,19.0,660.0,334.25,239.35
2016,5,10,15,45,807.0,109.0,2.45,19.0,614.0,283.11,194.73
2016,5,10,16,0,791.0,105.0,2.5,19.0,568.0,233.47,151.84
2016,5,10,16,15,768.0,101.0,2.55,18.5,518.0,184.5,112.05
2016,5,10,16,30,745.0,97.0,2.6,18.0,468.0,138.11,78.61
2016,5,10,16,45,716.5,91.5,2.65,18.0,417.0,87.07,49.11
2016,5,10,17,0,688.0,86.0,2.7,18.0,366.0,55.05,42.78
2016,5,10,17,15,645.5,80.0,2.65,17.5,314.0,53.14,41.34
2016,5,10,17,30,603.0,74.0,2.6,17.0,262.0,51.09,39.67
2016,5,10,17,45,546.5,66.0,2.6,16.5,212.5,47.19,36.26
2016,5,10,18,0,490.0,58.0,2.6,16.0,163.0,43.05,32.49
2016,5,10,18,15,399.5,47.5,2.5,15.5,118.5,36.35,26.25
2016,5,10,18,30,309.0,37.0,2.4,15.0,74.0,29.27,19.38
2016,5,10,18,45,181.5,23.5,2.3,14.5,42.5,18.42,6.44
2016,5,10,19,0,54.0,10.0,2.2,14.0,11.0,9.53,0.0
2016,5,10,19,15,27.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,7.63,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,14.84,4.2
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,30.41,19.61
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,46.96,34.28
2016,5,11,6,15,0.0,68.0,2.1,12.5,68.0,67.9,52.5
2016,5,11,6,30,0.0,88.0,2.0,13.0,88.0,88.35,70.01
2016,5,11,6,45,5.0,107.0,1.95,13.5,109.0,110.7,88.92
2016,5,11,7,0,10.0,126.0,1.9,14.0,130.0,133.25,107.61
2016,5,11,7,15,17.5,147.0,1.85,14.0,155.0,160.19,129.89
2016,5,11,7,30,25.0,168.0,1.8,14.0,180.0,187.46,152.06
2016,5,11,7,45,45.0,197.5,1.75,14.5,221.5,247.16,200.1
2016,5,11,8,0,65.0,227.0,1.7,15.0,263.0,296.74,238.79
2016,5,11,8,15,117.0,256.0,1.65,15.5,327.0,388.03,309.82
2016,5,11,8,30,169.0,285.0,1.6,16.0,391.0,467.59,369.41
2016,5,11,8,45,279.0,285.5,1.55,16.5,475.5,583.14,455.35
2016,5,11,9,0,389.0,286.0,1.5,17.0,560.0,687.8,529.83
2016,5,11,9,15,628.5,205.0,1.45,17.0,676.0,847.59,644.08
2016,5,11,9,30,868.0,124.0,1.4,17.0,792.0,978.56,727.42
2016,5,11,9,45,877.0,126.0,1.4,17.5,826.5,992.8,732.28
2016,5,11,10,0,886.0,128.0,1.4,18.0,861.0,1004.07,736.84
2016,5,11,10,15,892.5,129.5,1.4,18.0,888.5,1009.33,739.07
2016,5,11,10,30,899.0,131.0,1.4,18.0,916.0,1011.47,739.51
2016,5,11,10,45,904.5,131.0,1.45,18.5,937.0,1007.97,735.95
2016,5,11,11,0,910.0,131.0,1.5,19.0,958.0,1001.34,730.57
2016,5,11,11,15,913.0,131.5,1.55,19.0,971.0,989.75,723.51
2016,5,11,11,30,916.0,132.0,1.6,19.0,984.0,975.12,714.61
2016,5,11,11,45,920.0,130.0,1.65,19.0,990.5,956.07,702.89
2016,5,11,12,0,924.0,128.0,1.7,19.0,997.0,934.15,689.35
2016,5,11,12,15,923.5,128.0,1.75,19.0,994.5,907.48,672.63
2016,5,11,12,30,923.0,128.0,1.8,19.0,992.0,878.31,654.21
2016,5,11,12,45,920.0,128.0,1.9,19.0,982.0,844.8,633.22
2016,5,11,13,0,917.0,128.0,2.0,19.0,972.0,809.21,610.55
2016,5,11,13,15,913.0,127.0,2.05,19.0,954.5,770.11,584.72
2016,5,11,13,30,909.0,126.0,2.1,19.0,937.0,729.31,555.97
2016,5,11,13,45,902.0,125.5,2.15,19.0,912.0,685.5,523.96
2016,5,11,14,0,895.0,125.0,2.2,19.0,887.0,640.57,490.31
2016,5,11,14,15,887.0,123.0,2.2,19.0,856.0,592.93,453.55
2016,5,11,14,30,879.0,121.0,2.2,19.0,825.0,544.66,415.34
2016,5,11,14,45,868.0,119.0,2.2,19.0,787.5,494.6,374.74
2016,5,11,15,0,857.0,117.0,2.2,19.0,750.0,439.42,329.28
2016,5,11,15,15,843.5,114.5,2.15,18.5,707.5,387.97,285.95
2016,5,11,15,30,830.0,112.0,2.1,18.0,665.0,337.33,242.31
2016,5,11,15,45,813.5,108.0,2.1,18.0,619.0,285.74,197.23
2016,5,11,16,0,797.0,104.0,2.1,18.0,573.0,235.69,153.89
2016,5,11,16,15,774.0,100.0,2.05,17.5,523.0,186.42,113.63
2016,5,11,16,30,751.0,96.0,2.0,17.0,473.0,139.72,79.62
2016,5,11,16,45,723.0,90.5,1.95,17.0,421.5,88.51,49.48
2016,5,11,17,0,695.0,85.0,1.9,17.0,370.0,54.21,42.22
2016,5,11,17,15,653.5,79.5,1.8,16.5,318.0,52.65,41.09
2016,5,11,17,30,612.0,74.0,1.7,16.0,266.0,50.98,39.75
2016,5,11,17,45,555.5,66.0,1.65,15.5,216.0,47.07,36.33
2016,5,11,18,0,499.0,58.0,1.6,15.0,166.0,42.92,32.54
2016,5,11,18,15,409.0,48.0,1.55,14.5,121.0,36.67,26.69
2016,5,11,18,30,319.0,38.0,1.5,14.0,76.0,30.08,20.25
2016,5,11,18,45,159.5,25.0,1.45,13.5,44.0,19.58,7.9
2016,5,11,19,0,0.0,12.0,1.4,13.0,12.0,11.44,0.0
2016,5,11,19,15,0.0,6.0,1.45,12.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.0,18.5,40.48,0.0
2016,5,12,5,30,129.0,28.0,2.4,10.0,37.0,118.84,76.36
2016,5,12,5,45,227.0,43.5,2.55,10.5,75.5,195.6,157.04
2016,5,12,6,0,325.0,59.0,2.7,11.0,114.0,278.15,230.65
2016,5,12,6,15,162.5,54.5,2.7,11.5,82.0,171.57,143.34
2016,5,12,6,30,0.0,50.0,2.7,12.0,50.0,46.47,34.42
2016,5,12,6,45,0.0,62.5,2.75,12.5,62.5,58.13,44.46
2016,5,12,7,0,0.0,75.0,2.8,13.0,75.0,70.16,54.55
2016,5,12,7,15,0.5,109.5,2.75,13.0,110.0,105.73,84.48
2016,5,12,7,30,1.0,144.0,2.7,13.0,145.0,141.69,114.21
2016,5,12,7,45,1.5,154.5,2.65,13.5,155.5,151.66,121.8
2016,5,12,8,0,2.0,165.0,2.6,14.0,166.0,161.76,129.44
2016,5,12,8,15,9.5,193.5,2.55,14.0,199.5,197.01,157.98
2016,5,12,8,30,17.0,222.0,2.5,14.0,233.0,232.44,186.2
2016,5,12,8,45,27.0,253.5,2.5,14.5,272.5,286.43,228.41
2016,5,12,9,0,37.0,285.0,2.5,15.0,312.0,328.53,260.43
2016,5,12,9,15,58.5,319.5,2.4,15.5,364.5,384.64,302.97
2016,5,12,9,30,80.0,354.0,2.3,16.0,417.0,440.52,344.23
2016,5,12,9,45,174.5,373.0,2.25,16.5,516.0,562.81,436.11
2016,5,12,10,0,269.0,392.0,2.2,17.0,615.0,683.89,522.94
2016,5,12,10,15,376.5,366.5,2.15,17.0,690.0,756.3,575.17
2016,5,12,10,30,484.0,341.0,2.1,17.0,765.0,837.96,632.54
2016,5,12,10,45,680.0,242.5,2.1,17.0,852.5,920.34,692.84
2016,5,12,11,0,876.0,144.0,2.1,17.0,940.0,982.89,733.12
2016,5,12,11,15,879.0,145.0,2.1,17.0,953.5,972.06,724.79
2016,5,12,11,30,882.0,146.0,2.1,17.0,967.0,958.29,715.43
2016,5,12,11,45,882.5,146.5,2.1,17.5,972.0,938.94,701.15
2016,5,12,12,0,883.0,147.0,2.1,18.0,977.0,916.94,685.25
2016,5,12,12,15,882.5,147.0,2.1,18.0,975.5,891.1,668.14
2016,5,12,12,30,882.0,147.0,2.1,18.0,974.0,862.9,649.43
2016,5,12,12,45,858.0,160.0,2.15,18.0,958.0,828.24,626.7
2016,5,12,13,0,834.0,173.0,2.2,18.0,942.0,789.37,600.88
2016,5,12,13,15,829.5,172.0,2.25,18.0,925.0,751.58,574.28
2016,5,12,13,30,825.0,171.0,2.3,18.0,908.0,712.39,546.04
2016,5,12,13,45,817.0,170.0,2.35,18.0,883.5,669.74,514.66
2016,5,12,14,0,809.0,169.0,2.4,18.0,859.0,626.33,481.96
2016,5,12,14,15,800.0,166.5,2.4,17.5,828.5,580.52,447.33
2016,5,12,14,30,791.0,164.0,2.4,17.0,798.0,534.43,411.47
2016,5,12,14,45,781.0,160.0,2.45,17.0,762.0,486.54,372.62
2016,5,12,15,0,771.0,156.0,2.5,17.0,726.0,434.05,329.31
2016,5,12,15,15,755.0,152.0,2.55,16.5,684.5,384.12,287.48
2016,5,12,15,30,739.0,148.0,2.6,16.0,643.0,335.38,245.68
2016,5,12,15,45,723.5,142.0,2.65,16.0,598.0,286.59,202.98
2016,5,12,16,0,708.0,136.0,2.7,16.0,553.0,239.34,161.95
2016,5,12,16,15,567.0,154.5,2.75,15.5,470.5,194.59,130.33
2016,5,12,16,30,426.0,173.0,2.8,15.0,388.0,163.38,112.92
2016,5,12,16,45,403.0,156.5,2.9,15.0,342.5,125.62,88.81
2016,5,12,17,0,380.0,140.0,3.0,15.0,297.0,94.49,77.97
2016,5,12,17,15,337.0,129.5,3.0,14.5,254.5,96.18,79.85
2016,5,12,17,30,294.0,119.0,3.0,14.0,212.0,89.46,74.2
2016,5,12,17,45,264.5,100.0,3.05,14.0,172.5,76.6,62.77
2016,5,12,18,0,235.0,81.0,3.1,14.0,133.0,63.21,50.65
2016,5,12,18,15,183.0,62.5,3.05,13.5,96.5,49.65,38.23
2016,5,12,18,30,131.0,44.0,3.0,13.0,60.0,35.63,25.16
2016,5,12,18,45,65.5,26.5,2.95,12.5,34.5,21.92,10.15
2016,5,12,19,0,0.0,9.0,2.9,12.0,9.0,8.58,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.0,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,2.7,10.0,20.5,48.61,0.0
2016,5,13,5,30,167.0,28.0,2.8,10.0,41.0,137.47,92.14
2016,5,13,5,45,273.0,41.5,2.95,10.5,81.0,216.39,174.67
2016,5,13,6,0,379.0,55.0,3.1,11.0,121.0,305.02,253.56
2016,5,13,6,15,451.0,65.5,3.1,11.0,169.0,378.08,318.01
2016,5,13,6,30,523.0,76.0,3.1,11.0,217.0,456.35,384.75
2016,5,13,6,45,571.5,84.0,3.15,11.5,268.5,520.28,436.97
2016,5,13,7,0,620.0,92.0,3.2,12.0,320.0,586.52,489.12
2016,5,13,7,15,656.5,98.0,3.15,12.5,371.5,643.15,530.84
2016,5,13,7,30,693.0,104.0,3.1,13.0,423.0,700.46,571.45
2016,5,13,7,45,487.5,165.5,3.1,13.5,402.0,616.4,502.1
2016,5,13,8,0,282.0,227.0,3.1,14.0,381.0,509.79,413.3
2016,5,13,8,15,310.0,243.5,3.1,14.0,427.5,557.69,449.99
2016,5,13,8,30,338.0,260.0,3.1,14.0,474.0,605.77,485.39
2016,5,13,8,45,191.5,277.5,3.1,14.5,400.5,479.28,383.2
2016,5,13,9,0,45.0,295.0,3.1,15.0,327.0,347.14,275.09
2016,5,13,9,15,35.0,294.0,3.15,15.0,319.5,334.13,264.5
2016,5,13,9,30,25.0,293.0,3.2,15.0,312.0,308.48,243.7
2016,5,13,9,45,29.5,315.0,3.25,15.5,339.0,346.82,272.73
2016,5,13,10,0,34.0,337.0,3.3,16.0,366.0,372.03,291.15
