Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,15,40.5,360.0,3.35,16.0,395.0,399.74,311.99
2016,5,13,10,30,47.0,383.0,3.4,16.0,424.0,426.84,332.24
2016,5,13,10,45,204.5,397.5,3.5,16.0,583.0,599.85,466.36
2016,5,13,11,0,362.0,412.0,3.6,16.0,742.0,766.58,589.79
2016,5,13,11,15,414.5,399.0,3.7,16.0,782.0,798.32,612.55
2016,5,13,11,30,467.0,386.0,3.8,16.0,822.0,820.66,629.58
2016,5,13,11,45,698.5,254.5,3.9,16.5,911.0,887.94,683.0
2016,5,13,12,0,930.0,123.0,4.0,17.0,1000.0,936.99,716.33
2016,5,13,12,15,682.5,259.0,4.05,16.5,901.5,833.39,643.2
2016,5,13,12,30,435.0,395.0,4.1,16.0,803.0,729.52,563.29
2016,5,13,12,45,448.0,378.5,4.15,16.0,795.5,704.67,546.28
2016,5,13,13,0,461.0,362.0,4.2,16.0,788.0,678.36,527.45
2016,5,13,13,15,425.5,372.0,4.2,16.0,759.5,638.5,497.12
2016,5,13,13,30,390.0,382.0,4.2,16.0,731.0,603.21,469.95
2016,5,13,13,45,383.5,377.5,4.25,16.0,713.5,574.13,447.97
2016,5,13,14,0,377.0,373.0,4.3,16.0,696.0,545.05,425.63
2016,5,13,14,15,431.0,335.0,4.25,15.5,691.5,517.38,405.3
2016,5,13,14,30,485.0,297.0,4.2,15.0,687.0,489.16,383.49
2016,5,13,14,45,299.5,322.0,4.2,15.0,559.5,402.64,315.48
2016,5,13,15,0,114.0,347.0,4.2,15.0,432.0,334.44,262.81
2016,5,13,15,15,494.5,221.0,4.15,14.5,557.0,349.71,269.27
2016,5,13,15,30,875.0,95.0,4.1,14.0,682.0,347.24,255.26
2016,5,13,15,45,865.0,90.5,4.05,14.0,636.5,295.12,207.79
2016,5,13,16,0,855.0,86.0,4.0,14.0,591.0,243.76,161.6
2016,5,13,16,15,835.0,83.0,3.9,13.5,541.5,185.84,112.7
2016,5,13,16,30,815.0,80.0,3.8,13.0,492.0,137.11,75.66
2016,5,13,16,45,792.5,75.5,3.75,13.0,440.5,89.47,47.59
2016,5,13,17,0,770.0,71.0,3.7,13.0,389.0,48.97,38.24
2016,5,13,17,15,733.0,66.5,3.6,12.5,336.5,47.41,37.05
2016,5,13,17,30,696.0,62.0,3.5,12.0,284.0,45.76,35.7
2016,5,13,17,45,644.0,56.0,3.45,12.0,232.5,42.68,32.91
2016,5,13,18,0,592.0,50.0,3.4,12.0,181.0,36.04,26.79
2016,5,13,18,15,507.0,42.0,3.2,11.5,134.0,31.24,22.25
2016,5,13,18,30,422.0,34.0,3.0,11.0,87.0,26.2,17.25
2016,5,13,18,45,277.5,23.0,2.85,11.0,51.5,18.05,7.85
2016,5,13,19,0,133.0,12.0,2.7,11.0,16.0,11.44,0.0
2016,5,13,19,15,66.5,6.0,2.7,10.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,6.0,2.1,12.0,6.0,5.72,0.0
2016,5,14,5,30,0.0,12.0,2.2,12.0,12.0,11.12,2.44
2016,5,14,5,45,0.0,22.5,2.35,12.5,22.5,20.87,11.75
2016,5,14,6,0,0.0,33.0,2.5,13.0,33.0,30.64,20.41
2016,5,14,6,15,0.0,46.0,2.5,13.0,46.0,42.75,31.03
2016,5,14,6,30,0.0,59.0,2.5,13.0,59.0,55.06,41.72
2016,5,14,6,45,0.0,72.5,2.55,13.5,72.5,68.32,52.96
2016,5,14,7,0,0.0,86.0,2.6,14.0,86.0,81.53,63.93
2016,5,14,7,15,0.0,106.5,2.5,14.0,106.5,102.05,80.99
2016,5,14,7,30,0.0,127.0,2.4,14.0,127.0,122.49,97.74
2016,5,14,7,45,5.5,156.0,2.3,14.5,159.5,156.44,125.37
2016,5,14,8,0,11.0,185.0,2.2,15.0,192.0,190.6,152.61
2016,5,14,8,15,13.5,203.0,2.1,15.0,211.5,210.49,168.09
2016,5,14,8,30,16.0,221.0,2.0,15.0,231.0,230.38,183.44
2016,5,14,8,45,19.0,240.5,1.95,15.5,253.5,252.28,199.91
2016,5,14,9,0,22.0,260.0,1.9,16.0,276.0,274.13,216.09
2016,5,14,9,15,42.0,302.5,1.9,16.0,334.5,350.08,274.8
2016,5,14,9,30,62.0,345.0,1.9,16.0,393.0,413.25,322.3
2016,5,14,9,45,82.5,372.0,1.9,16.5,439.0,459.51,355.85
2016,5,14,10,0,103.0,399.0,1.9,17.0,485.0,505.19,388.44
2016,5,14,10,15,112.0,415.5,1.95,17.0,512.0,539.61,412.88
2016,5,14,10,30,121.0,432.0,2.0,17.0,539.0,560.6,427.65
2016,5,14,10,45,77.0,403.0,2.05,17.0,472.0,472.79,362.23
2016,5,14,11,0,33.0,374.0,2.1,17.0,405.0,397.69,305.48
2016,5,14,11,15,36.5,387.5,2.15,17.0,422.5,411.1,315.81
2016,5,14,11,30,40.0,401.0,2.2,17.0,440.0,423.94,325.27
2016,5,14,11,45,90.5,439.0,2.25,17.0,525.5,502.15,384.32
2016,5,14,12,0,141.0,477.0,2.3,17.0,611.0,580.63,441.91
2016,5,14,12,15,102.0,457.5,2.35,17.0,554.5,517.26,394.64
2016,5,14,12,30,63.0,438.0,2.4,17.0,498.0,460.18,352.2
2016,5,14,12,45,163.0,446.0,2.45,17.5,597.5,540.85,413.73
2016,5,14,13,0,263.0,454.0,2.5,18.0,697.0,611.08,465.27
2016,5,14,13,15,163.0,433.5,2.55,17.5,583.5,508.06,389.1
2016,5,14,13,30,63.0,413.0,2.6,17.0,470.0,414.24,318.89
2016,5,14,13,45,50.0,384.5,2.65,17.0,429.5,375.48,290.24
2016,5,14,14,0,37.0,356.0,2.7,17.0,389.0,338.32,262.28
2016,5,14,14,15,201.0,353.0,2.75,17.0,516.5,416.53,323.72
2016,5,14,14,30,365.0,350.0,2.8,17.0,644.0,477.23,368.95
2016,5,14,14,45,214.0,339.0,2.85,17.0,509.5,384.39,297.68
2016,5,14,15,0,63.0,328.0,2.9,17.0,375.0,306.42,238.62
2016,5,14,15,15,61.5,308.5,2.9,16.5,352.0,284.11,222.05
2016,5,14,15,30,60.0,289.0,2.9,16.0,329.0,262.13,205.37
2016,5,14,15,45,65.5,271.0,2.95,16.0,312.5,243.35,190.5
2016,5,14,16,0,71.0,253.0,3.0,16.0,296.0,224.1,175.12
2016,5,14,16,15,183.5,227.5,2.95,16.0,324.0,208.1,157.7
2016,5,14,16,30,296.0,202.0,2.9,16.0,352.0,180.47,131.53
2016,5,14,16,45,307.0,177.0,2.9,16.0,318.5,144.99,106.39
2016,5,14,17,0,318.0,152.0,2.9,16.0,285.0,110.14,91.24
2016,5,14,17,15,441.0,118.0,2.85,15.5,275.0,81.5,66.62
2016,5,14,17,30,564.0,84.0,2.8,15.0,265.0,58.58,46.63
2016,5,14,17,45,516.0,74.0,2.75,15.0,217.0,53.33,41.97
2016,5,14,18,0,468.0,64.0,2.7,15.0,169.0,47.72,36.82
2016,5,14,18,15,380.5,53.0,2.55,14.5,124.5,40.77,30.36
2016,5,14,18,30,293.0,42.0,2.4,14.0,80.0,32.36,22.37
2016,5,14,18,45,146.5,28.5,2.25,13.5,47.5,22.29,11.28
2016,5,14,19,0,0.0,15.0,2.1,13.0,15.0,14.3,0.0
2016,5,14,19,15,0.0,7.5,2.1,13.0,7.5,7.15,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,14.5,2.2,11.5,21.5,50.42,0.0
2016,5,15,5,30,172.0,29.0,2.2,12.0,43.0,143.13,99.99
2016,5,15,5,45,284.0,41.5,2.25,12.5,83.5,222.3,178.68
2016,5,15,6,0,396.0,54.0,2.3,13.0,124.0,314.86,259.54
2016,5,15,6,15,467.5,62.5,2.15,13.5,172.0,386.12,320.62
2016,5,15,6,30,539.0,71.0,2.0,14.0,220.0,462.44,383.24
2016,5,15,6,45,597.0,76.0,1.85,14.5,272.0,529.82,436.06
2016,5,15,7,0,655.0,81.0,1.7,15.0,324.0,600.22,488.21
2016,5,15,7,15,690.0,86.0,1.65,15.0,376.0,655.62,527.54
2016,5,15,7,30,725.0,91.0,1.6,15.0,428.0,711.61,566.16
2016,5,15,7,45,756.5,93.0,1.55,15.5,479.5,757.62,595.39
2016,5,15,8,0,788.0,95.0,1.5,16.0,531.0,807.16,626.34
2016,5,15,8,15,807.5,98.5,1.5,16.5,579.0,847.12,650.39
2016,5,15,8,30,827.0,102.0,1.5,17.0,627.0,885.44,672.99
2016,5,15,8,45,845.5,103.0,1.5,17.5,672.5,918.01,691.38
2016,5,15,9,0,864.0,104.0,1.5,18.0,718.0,940.5,702.96
2016,5,15,9,15,875.5,106.0,1.55,18.0,757.5,963.1,716.74
2016,5,15,9,30,887.0,108.0,1.6,18.0,797.0,983.0,728.81
2016,5,15,9,45,900.5,107.0,1.65,18.5,832.0,998.73,736.87
2016,5,15,10,0,914.0,106.0,1.7,19.0,867.0,1011.57,743.18
2016,5,15,10,15,920.0,107.0,1.85,19.0,895.0,1016.2,747.12
2016,5,15,10,30,926.0,108.0,2.0,19.0,923.0,1017.66,749.14
2016,5,15,10,45,930.0,109.5,2.15,19.5,943.5,1014.5,746.78
2016,5,15,11,0,934.0,111.0,2.3,20.0,964.0,1008.13,742.38
2016,5,15,11,15,936.5,111.5,2.4,20.0,977.0,996.16,735.23
2016,5,15,11,30,939.0,112.0,2.5,20.0,990.0,981.11,726.14
2016,5,15,11,45,937.5,113.5,2.7,20.0,995.0,960.4,714.2
2016,5,15,12,0,936.0,115.0,2.9,20.0,1000.0,936.93,700.24
2016,5,15,12,15,936.0,115.0,2.95,20.0,998.0,910.7,683.13
2016,5,15,12,30,936.0,115.0,3.0,20.0,996.0,881.93,664.23
2016,5,15,12,45,934.5,114.0,3.15,20.0,986.5,848.64,642.76
2016,5,15,13,0,933.0,113.0,3.3,20.0,977.0,813.17,619.5
2016,5,15,13,15,929.5,112.5,3.35,19.5,960.0,774.64,594.44
2016,5,15,13,30,926.0,112.0,3.4,19.0,943.0,734.33,567.09
2016,5,15,13,45,920.5,111.0,3.5,19.0,918.5,690.7,534.57
2016,5,15,14,0,915.0,110.0,3.6,19.0,894.0,645.8,500.29
2016,5,15,14,15,907.5,108.5,3.65,19.0,863.5,598.29,463.03
2016,5,15,14,30,900.0,107.0,3.7,19.0,833.0,550.08,424.23
2016,5,15,14,45,890.5,105.0,3.75,19.0,796.0,500.03,383.0
2016,5,15,15,0,881.0,103.0,3.8,19.0,759.0,449.87,340.58
2016,5,15,15,15,869.0,100.5,3.85,18.5,717.0,398.5,296.79
2016,5,15,15,30,857.0,98.0,3.9,18.0,675.0,347.68,252.43
2016,5,15,15,45,838.5,96.0,4.0,18.0,628.5,289.69,201.71
2016,5,15,16,0,820.0,94.0,4.1,18.0,582.0,239.7,157.69
2016,5,15,16,15,799.0,91.0,4.1,17.5,533.0,190.4,116.35
2016,5,15,16,30,778.0,88.0,4.1,17.0,484.0,143.44,80.77
2016,5,15,16,45,746.5,84.5,4.1,17.0,432.0,98.0,53.78
2016,5,15,17,0,715.0,81.0,4.1,17.0,380.0,50.94,39.32
2016,5,15,17,15,676.0,75.5,4.0,16.5,328.5,49.24,38.04
2016,5,15,17,30,637.0,70.0,3.9,16.0,277.0,47.39,36.55
2016,5,15,17,45,575.5,64.0,3.85,15.5,226.0,44.94,34.44
2016,5,15,18,0,514.0,58.0,3.8,15.0,175.0,42.4,32.1
2016,5,15,18,15,429.0,49.0,3.7,14.5,130.0,37.04,27.09
2016,5,15,18,30,344.0,40.0,3.6,14.0,85.0,31.41,21.59
2016,5,15,18,45,213.0,27.0,3.5,14.0,51.0,21.08,10.64
2016,5,15,19,0,82.0,14.0,3.4,14.0,17.0,13.34,0.0
2016,5,15,19,15,41.0,7.0,3.4,13.5,8.5,6.67,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.0,2.0,11.5,21.5,48.46,0.0
2016,5,16,5,30,160.0,30.0,2.0,12.0,43.0,139.14,98.75
2016,5,16,5,45,261.0,43.5,2.05,12.5,82.5,213.43,171.63
2016,5,16,6,0,362.0,57.0,2.1,13.0,122.0,297.42,245.23
2016,5,16,6,15,432.5,66.5,2.05,13.5,169.0,369.87,307.24
2016,5,16,6,30,503.0,76.0,2.0,14.0,216.0,445.44,369.51
2016,5,16,6,45,558.5,82.0,2.0,14.5,267.0,511.1,421.7
2016,5,16,7,0,614.0,88.0,2.0,15.0,318.0,579.61,474.08
2016,5,16,7,15,650.0,94.0,2.0,15.5,369.0,635.62,513.94
2016,5,16,7,30,686.0,100.0,2.0,16.0,420.0,692.34,553.05
2016,5,16,7,45,718.5,102.5,2.05,16.5,471.0,742.18,586.4
2016,5,16,8,0,751.0,105.0,2.1,17.0,522.0,787.86,616.08
2016,5,16,8,15,771.0,109.0,2.1,17.5,569.5,827.9,640.85
2016,5,16,8,30,791.0,113.0,2.1,18.0,617.0,866.4,664.16
2016,5,16,8,45,810.0,114.5,2.1,18.5,662.0,899.31,683.3
2016,5,16,9,0,829.0,116.0,2.1,19.0,707.0,930.17,700.88
2016,5,16,9,15,841.0,118.5,2.1,19.0,746.0,953.2,714.45
2016,5,16,9,30,853.0,121.0,2.1,19.0,785.0,965.24,720.81
2016,5,16,9,45,870.0,118.5,2.1,19.5,821.0,982.39,729.39
2016,5,16,10,0,887.0,116.0,2.1,20.0,857.0,996.83,736.15
2016,5,16,10,15,894.0,117.5,2.1,20.0,884.5,1002.82,738.92
2016,5,16,10,30,901.0,119.0,2.1,20.0,912.0,1005.71,739.89
2016,5,16,10,45,905.5,120.0,2.15,20.5,932.5,1002.53,736.25
2016,5,16,11,0,910.0,121.0,2.2,21.0,953.0,996.23,730.78
2016,5,16,11,15,912.5,122.0,2.25,21.0,966.5,984.93,723.59
2016,5,16,11,30,915.0,123.0,2.3,21.0,980.0,970.63,714.54
2016,5,16,11,45,916.0,123.5,2.35,21.0,986.0,951.55,702.44
2016,5,16,12,0,917.0,124.0,2.4,21.0,992.0,929.71,688.54
2016,5,16,12,15,916.5,124.0,2.45,21.0,990.0,903.46,671.71
2016,5,16,12,30,916.0,124.0,2.5,21.0,988.0,874.76,653.18
2016,5,16,12,45,914.5,123.5,2.6,21.0,978.5,842.49,632.49
2016,5,16,13,0,913.0,123.0,2.7,21.0,969.0,808.08,610.13
2016,5,16,13,15,909.0,122.0,2.75,21.0,952.0,769.43,584.26
2016,5,16,13,30,905.0,121.0,2.8,21.0,935.0,729.1,556.03
2016,5,16,13,45,899.5,120.0,2.85,21.0,911.0,686.3,524.55
2016,5,16,14,0,894.0,119.0,2.9,21.0,887.0,642.27,491.4
2016,5,16,14,15,886.5,117.5,2.9,21.0,856.5,595.67,455.35
2016,5,16,14,30,879.0,116.0,2.9,21.0,826.0,548.4,417.87
2016,5,16,14,45,865.0,116.0,2.95,21.0,788.5,498.87,377.83
2016,5,16,15,0,851.0,116.0,3.0,21.0,751.0,449.65,336.98
2016,5,16,15,15,838.0,113.5,3.0,20.5,709.5,393.7,290.6
2016,5,16,15,30,825.0,111.0,3.0,20.0,668.0,343.69,247.66
2016,5,16,15,45,801.0,110.5,3.05,20.0,620.5,293.39,203.9
2016,5,16,16,0,777.0,110.0,3.1,20.0,573.0,245.39,162.42
2016,5,16,16,15,754.5,106.0,3.1,19.5,524.0,197.27,122.7
2016,5,16,16,30,732.0,102.0,3.1,19.0,475.0,145.82,83.68
2016,5,16,16,45,699.5,97.5,3.1,19.0,424.0,101.52,56.99
2016,5,16,17,0,667.0,93.0,3.1,19.0,373.0,61.0,47.73
2016,5,16,17,15,625.5,87.0,3.05,18.5,322.0,57.68,45.1
2016,5,16,17,30,584.0,81.0,3.0,18.0,271.0,55.86,43.69
2016,5,16,17,45,525.0,73.0,2.95,17.5,221.5,52.19,40.54
2016,5,16,18,0,466.0,65.0,2.9,17.0,172.0,48.3,37.04
2016,5,16,18,15,380.5,54.5,2.85,16.5,127.5,41.84,31.08
2016,5,16,18,30,295.0,44.0,2.8,16.0,83.0,33.85,23.54
2016,5,16,18,45,178.5,29.5,2.75,15.5,50.0,23.04,12.36
2016,5,16,19,0,62.0,15.0,2.7,15.0,17.0,12.65,0.0
2016,5,16,19,15,31.0,7.5,2.65,14.5,8.5,7.15,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,131.0,14.0,1.85,14.5,25.0,87.23,0.0
2016,5,17,5,30,262.0,28.0,1.9,15.0,50.0,186.36,133.83
2016,5,17,5,45,366.0,38.0,1.95,15.5,92.0,263.86,210.38
2016,5,17,6,0,470.0,48.0,2.0,16.0,134.0,351.13,285.91
2016,5,17,6,15,537.0,55.5,2.0,16.5,183.0,421.36,345.32
2016,5,17,6,30,604.0,63.0,2.0,17.0,232.0,496.37,406.06
2016,5,17,6,45,650.5,68.5,2.05,17.5,284.0,558.85,454.77
2016,5,17,7,0,697.0,74.0,2.1,18.0,336.0,623.5,502.08
2016,5,17,7,15,730.0,78.5,2.15,18.0,388.0,674.82,538.68
2016,5,17,7,30,763.0,83.0,2.2,18.0,440.0,730.2,577.42
2016,5,17,7,45,787.0,87.0,2.3,18.5,491.0,777.43,608.65
2016,5,17,8,0,811.0,91.0,2.4,19.0,542.0,823.77,638.71
2016,5,17,8,15,829.5,94.0,2.4,19.5,590.5,862.84,662.39
2016,5,17,8,30,848.0,97.0,2.4,20.0,639.0,900.18,684.56
2016,5,17,8,45,862.5,99.5,2.45,20.5,683.5,923.39,697.32
2016,5,17,9,0,877.0,102.0,2.5,21.0,728.0,952.12,713.87
2016,5,17,9,15,888.0,104.0,2.45,21.0,767.5,974.44,726.44
2016,5,17,9,30,899.0,106.0,2.4,21.0,807.0,994.03,737.25
2016,5,17,9,45,908.0,107.5,2.4,21.5,841.5,1008.24,743.67
2016,5,17,10,0,917.0,109.0,2.4,22.0,876.0,1019.43,748.24
2016,5,17,10,15,923.0,110.5,2.35,22.0,903.5,1024.57,749.91
2016,5,17,10,30,929.0,112.0,2.3,22.0,931.0,1026.52,749.69
2016,5,17,10,45,932.0,113.5,2.3,22.5,951.0,1022.34,744.82
2016,5,17,11,0,935.0,115.0,2.3,23.0,971.0,1014.97,738.09
2016,5,17,11,15,937.5,115.5,2.25,23.0,984.0,1002.97,729.43
2016,5,17,11,30,940.0,116.0,2.2,23.0,997.0,987.9,718.95
2016,5,17,11,45,939.5,117.0,2.15,23.5,1002.5,967.59,703.85
2016,5,17,12,0,939.0,118.0,2.1,24.0,1008.0,944.49,687.11
2016,5,17,12,15,938.5,117.5,2.05,24.0,1005.5,917.34,669.17
2016,5,17,12,30,938.0,117.0,2.0,24.0,1003.0,887.68,649.63
2016,5,17,12,45,935.0,117.0,2.0,24.0,993.0,854.11,627.97
2016,5,17,13,0,932.0,117.0,2.0,24.0,983.0,818.44,604.81
2016,5,17,13,15,928.0,116.5,2.0,24.0,965.5,779.64,579.38
2016,5,17,13,30,924.0,116.0,2.0,24.0,948.0,739.12,551.91
2016,5,17,13,45,917.5,115.0,2.0,24.0,923.5,694.99,520.22
2016,5,17,14,0,911.0,114.0,2.0,24.0,899.0,649.69,486.97
2016,5,17,14,15,904.0,112.5,2.05,24.0,868.0,602.71,451.91
2016,5,17,14,30,897.0,111.0,2.1,24.0,837.0,554.98,415.26
2016,5,17,14,45,887.0,109.0,2.15,24.0,800.0,504.91,375.81
2016,5,17,15,0,877.0,107.0,2.2,24.0,763.0,454.77,335.15
2016,5,17,15,15,864.5,104.5,2.25,23.5,721.0,403.47,293.12
2016,5,17,15,30,852.0,102.0,2.3,23.0,679.0,352.76,250.44
2016,5,17,15,45,835.0,99.5,2.35,23.0,632.5,295.14,201.53
2016,5,17,16,0,818.0,97.0,2.4,23.0,586.0,245.28,158.76
2016,5,17,16,15,796.5,93.5,2.4,22.5,537.0,195.63,118.07
2016,5,17,16,30,775.0,90.0,2.4,22.0,488.0,148.36,82.68
2016,5,17,16,45,744.5,86.5,2.45,22.0,436.0,103.11,55.57
2016,5,17,17,0,714.0,83.0,2.5,22.0,384.0,55.79,42.65
2016,5,17,17,15,675.0,77.5,2.4,21.0,332.5,50.5,38.41
2016,5,17,17,30,636.0,72.0,2.3,20.0,281.0,48.71,37.1
2016,5,17,17,45,576.0,66.0,2.25,19.5,230.0,46.34,35.1
2016,5,17,18,0,516.0,60.0,2.2,19.0,179.0,43.87,32.87
2016,5,17,18,15,433.5,50.5,2.15,18.5,133.5,38.12,27.61
2016,5,17,18,30,351.0,41.0,2.1,18.0,88.0,32.07,21.86
2016,5,17,18,45,225.0,28.0,2.05,17.5,53.5,22.26,11.88
2016,5,17,19,0,99.0,15.0,2.0,17.0,19.0,11.81,0.0
2016,5,17,19,15,49.5,7.5,1.95,16.5,9.5,7.15,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,1.3,15.0,24.5,77.52,0.0
2016,5,18,5,30,219.0,30.0,1.3,15.0,49.0,166.8,120.71
2016,5,18,5,45,316.5,41.5,1.35,15.5,89.5,242.32,192.94
2016,5,18,6,0,414.0,53.0,1.4,16.0,130.0,325.65,264.58
2016,5,18,6,15,480.5,61.5,1.3,16.5,177.5,394.66,322.16
2016,5,18,6,30,547.0,70.0,1.2,17.0,225.0,468.38,380.83
2016,5,18,6,45,592.5,77.0,1.15,17.5,275.0,529.92,427.63
2016,5,18,7,0,638.0,84.0,1.1,18.0,325.0,593.6,473.62
2016,5,18,7,15,672.0,89.5,1.0,18.0,375.5,648.3,510.78
2016,5,18,7,30,706.0,95.0,0.9,18.0,426.0,703.56,546.95
2016,5,18,7,45,729.5,99.5,0.85,18.5,475.5,749.0,574.57
2016,5,18,8,0,753.0,104.0,0.8,19.0,525.0,789.86,598.31
2016,5,18,8,15,772.5,108.0,0.8,19.5,572.0,829.51,621.46
2016,5,18,8,30,792.0,112.0,0.8,20.0,619.0,867.6,643.15
2016,5,18,8,45,803.0,116.5,0.85,20.5,661.5,896.55,659.47
2016,5,18,9,0,814.0,121.0,0.9,21.0,704.0,923.17,674.29
2016,5,18,9,15,826.0,123.5,1.0,21.0,742.5,945.99,688.87
2016,5,18,9,30,838.0,126.0,1.1,21.0,781.0,966.2,701.89
2016,5,18,9,45,851.0,125.5,1.2,21.5,815.0,972.93,705.07
2016,5,18,10,0,864.0,125.0,1.3,22.0,849.0,985.48,712.18
2016,5,18,10,15,870.5,126.5,1.4,22.0,876.0,990.88,716.1
2016,5,18,10,30,877.0,128.0,1.5,22.0,903.0,993.27,718.27
2016,5,18,10,45,880.0,130.0,1.6,22.5,923.0,989.71,715.38
2016,5,18,11,0,883.0,132.0,1.7,23.0,943.0,983.11,710.67
2016,5,18,11,15,886.0,133.0,1.75,23.0,956.0,972.52,704.2
2016,5,18,11,30,889.0,134.0,1.8,23.0,969.0,959.0,695.96
2016,5,18,11,45,892.0,133.0,1.85,23.0,975.0,940.73,684.71
2016,5,18,12,0,895.0,132.0,1.9,23.0,981.0,919.74,671.74
2016,5,18,12,15,895.0,132.0,1.95,23.0,979.5,894.46,655.94
2016,5,18,12,30,895.0,132.0,2.0,23.0,978.0,866.77,638.52
2016,5,18,12,45,890.5,133.0,2.05,23.0,968.0,834.1,617.66
2016,5,18,13,0,886.0,134.0,2.1,23.0,958.0,799.53,595.37
2016,5,18,13,15,882.5,133.0,2.15,22.5,941.5,762.21,572.08
2016,5,18,13,30,879.0,132.0,2.2,22.0,925.0,723.25,546.13
2016,5,18,13,45,870.5,132.5,2.3,22.0,900.5,680.84,515.71
2016,5,18,14,0,862.0,133.0,2.4,22.0,876.0,637.48,483.8
2016,5,18,14,15,854.5,131.5,2.45,21.5,846.0,592.28,450.35
2016,5,18,14,30,847.0,130.0,2.5,21.0,816.0,546.46,415.35
2016,5,18,14,45,836.5,127.5,2.55,21.0,780.5,493.67,373.42
2016,5,18,15,0,826.0,125.0,2.6,21.0,745.0,444.73,333.17
2016,5,18,15,15,813.0,122.5,2.6,20.5,704.0,395.22,291.94
2016,5,18,15,30,800.0,120.0,2.6,20.0,663.0,346.5,250.37
2016,5,18,15,45,789.0,114.0,2.65,20.0,619.0,296.44,206.76
2016,5,18,16,0,778.0,108.0,2.7,20.0,575.0,247.36,164.09
2016,5,18,16,15,756.5,104.0,2.7,19.5,527.0,199.37,124.29
2016,5,18,16,30,735.0,100.0,2.7,19.0,479.0,148.14,85.04
2016,5,18,16,45,711.5,94.0,2.7,19.0,429.5,103.1,56.73
2016,5,18,17,0,688.0,88.0,2.7,19.0,380.0,60.92,47.65
2016,5,18,17,15,649.0,82.5,2.7,18.5,329.0,54.05,41.92
2016,5,18,17,30,610.0,77.0,2.7,18.0,278.0,52.45,40.69
2016,5,18,17,45,552.5,70.0,2.75,17.5,228.5,49.45,38.14
2016,5,18,18,0,495.0,63.0,2.8,17.0,179.0,46.29,35.3
2016,5,18,18,15,412.0,53.5,2.8,16.5,134.0,40.67,30.1
2016,5,18,18,30,329.0,44.0,2.8,16.0,89.0,34.75,24.4
2016,5,18,18,45,206.0,30.5,2.85,15.5,54.5,23.78,13.43
2016,5,18,19,0,83.0,17.0,2.9,15.0,20.0,13.41,0.0
2016,5,18,19,15,41.5,8.5,2.95,14.5,10.0,8.1,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,46.0,16.0,3.95,10.0,20.5,45.5,0.0
2016,5,19,5,30,92.0,32.0,4.1,10.0,41.0,98.29,71.57
2016,5,19,5,45,150.0,50.0,4.35,10.5,74.0,154.27,124.93
2016,5,19,6,0,208.0,68.0,4.6,11.0,107.0,214.53,179.03
2016,5,19,6,15,244.5,86.0,4.6,11.5,145.5,266.07,224.64
2016,5,19,6,30,281.0,104.0,4.6,12.0,184.0,320.08,271.09
2016,5,19,6,45,328.5,115.0,4.7,12.5,226.5,387.81,327.7
2016,5,19,7,0,376.0,126.0,4.8,13.0,269.0,446.79,375.9
2016,5,19,7,15,389.0,144.5,4.6,13.5,311.0,490.72,409.39
2016,5,19,7,30,402.0,163.0,4.4,14.0,353.0,534.25,441.51
2016,5,19,7,45,582.0,128.5,4.25,14.5,437.0,661.22,540.95
2016,5,19,8,0,762.0,94.0,4.1,15.0,521.0,786.52,631.31
2016,5,19,8,15,808.5,99.5,4.0,15.0,587.0,852.2,676.33
2016,5,19,8,30,855.0,105.0,3.9,15.0,653.0,917.51,720.43
2016,5,19,8,45,871.5,106.5,3.8,15.5,698.5,949.35,738.63
2016,5,19,9,0,888.0,108.0,3.7,16.0,744.0,970.8,749.59
2016,5,19,9,15,898.0,110.5,3.55,16.0,783.5,992.79,761.98
2016,5,19,9,30,908.0,113.0,3.4,16.0,823.0,1011.98,772.35
2016,5,19,9,45,906.0,120.5,3.25,16.5,854.5,1021.91,774.93
2016,5,19,10,0,904.0,128.0,3.1,17.0,886.0,1028.5,775.36
2016,5,19,10,15,909.5,129.5,3.15,17.0,913.0,1032.88,777.65
2016,5,19,10,30,915.0,131.0,3.2,17.0,940.0,1034.12,777.99
2016,5,19,10,45,921.0,131.0,3.25,17.5,961.0,1031.15,774.2
2016,5,19,11,0,927.0,131.0,3.3,18.0,982.0,1025.03,768.48
2016,5,19,11,15,746.5,243.0,3.35,18.0,934.5,962.65,726.38
2016,5,19,11,30,566.0,355.0,3.4,18.0,887.0,885.85,669.28
2016,5,19,11,45,577.0,347.0,3.45,18.0,892.5,870.77,659.77
2016,5,19,12,0,588.0,339.0,3.5,18.0,898.0,853.57,648.24
2016,5,19,12,15,544.5,364.5,3.55,18.0,881.5,818.39,622.4
2016,5,19,12,30,501.0,390.0,3.6,18.0,865.0,783.16,596.48
2016,5,19,12,45,465.0,390.5,3.7,18.5,828.0,732.47,559.17
2016,5,19,13,0,429.0,391.0,3.8,19.0,791.0,683.09,522.52
2016,5,19,13,15,681.5,256.0,3.95,18.5,877.5,725.79,560.61
2016,5,19,13,30,934.0,121.0,4.1,18.0,964.0,752.92,585.62
2016,5,19,13,45,926.5,120.5,4.25,18.0,939.0,708.23,551.75
2016,5,19,14,0,919.0,120.0,4.4,18.0,914.0,662.41,516.87
2016,5,19,14,15,911.0,118.5,4.5,17.5,882.5,614.57,480.25
2016,5,19,14,30,903.0,117.0,4.6,17.0,851.0,566.06,441.93
2016,5,19,14,45,719.5,184.5,4.7,17.0,753.0,483.85,376.04
2016,5,19,15,0,536.0,252.0,4.8,17.0,655.0,425.58,329.0
2016,5,19,15,15,690.0,182.5,4.9,16.5,671.5,395.44,301.33
2016,5,19,15,30,844.0,113.0,5.0,16.0,688.0,356.36,263.44
2016,5,19,15,45,706.0,142.0,5.1,15.5,601.0,292.94,211.83
2016,5,19,16,0,568.0,171.0,5.2,15.0,514.0,248.24,177.1
2016,5,19,16,15,538.0,164.0,5.25,14.5,467.0,207.54,143.48
2016,5,19,16,30,508.0,157.0,5.3,14.0,420.0,168.81,113.81
2016,5,19,16,45,433.0,154.0,5.4,14.0,361.5,133.38,92.2
2016,5,19,17,0,358.0,151.0,5.5,14.0,303.0,105.69,81.21
2016,5,19,17,15,325.5,138.0,5.4,13.5,262.5,101.6,84.97
2016,5,19,17,30,293.0,125.0,5.3,13.0,222.0,93.39,78.0
2016,5,19,17,45,265.5,106.0,5.25,12.5,183.0,80.69,66.86
2016,5,19,18,0,238.0,87.0,5.2,12.0,144.0,67.48,54.98
2016,5,19,18,15,197.5,68.5,5.2,11.5,108.0,54.1,42.7
2016,5,19,18,30,157.0,50.0,5.2,11.0,72.0,40.25,29.79
2016,5,19,18,45,78.5,33.5,5.25,11.0,44.5,27.43,16.91
2016,5,19,19,0,0.0,17.0,5.3,11.0,17.0,15.62,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.0,8.5,8.1,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,120.5,16.5,4.5,9.0,27.5,85.62,0.0
2016,5,20,5,30,241.0,33.0,4.5,9.0,55.0,182.04,138.23
2016,5,20,5,45,348.5,43.5,4.55,9.5,97.5,262.06,215.94
2016,5,20,6,0,456.0,54.0,4.6,10.0,140.0,351.74,296.13
2016,5,20,6,15,523.5,61.5,4.6,10.5,189.0,422.15,358.23
2016,5,20,6,30,591.0,69.0,4.6,11.0,238.0,497.2,421.94
2016,5,20,6,45,641.5,74.0,4.7,11.5,290.0,561.52,474.9
2016,5,20,7,0,692.0,79.0,4.8,12.0,342.0,628.24,526.96
2016,5,20,7,15,724.5,84.0,4.75,12.0,394.5,683.09,568.21
2016,5,20,7,30,757.0,89.0,4.7,12.0,447.0,734.64,605.91
2016,5,20,7,45,781.0,93.0,4.7,12.5,497.5,781.71,638.46
2016,5,20,8,0,805.0,97.0,4.7,13.0,548.0,827.88,669.66
2016,5,20,8,15,823.0,100.0,4.65,13.0,596.0,866.34,695.57
2016,5,20,8,30,841.0,103.0,4.6,13.0,644.0,903.06,719.92
2016,5,20,8,45,852.5,107.0,4.6,13.5,688.0,932.93,738.06
2016,5,20,9,0,864.0,111.0,4.6,14.0,732.0,952.14,748.46
2016,5,20,9,15,875.0,113.5,4.6,14.0,771.0,974.74,762.81
2016,5,20,9,30,886.0,116.0,4.6,14.0,810.0,994.64,775.25
2016,5,20,9,45,896.0,117.0,4.6,14.0,844.5,1009.09,783.94
2016,5,20,10,0,906.0,118.0,4.6,14.0,879.0,1020.59,790.7
2016,5,20,10,15,912.0,119.5,4.6,14.0,906.5,1025.64,793.1
2016,5,20,10,30,918.0,121.0,4.6,14.0,934.0,1027.55,793.49
2016,5,20,10,45,920.5,123.0,4.65,14.5,954.0,1023.38,788.77
2016,5,20,11,0,923.0,125.0,4.7,15.0,974.0,1016.06,782.03
2016,5,20,11,15,925.5,126.0,4.7,15.0,987.0,1004.64,773.64
2016,5,20,11,30,928.0,127.0,4.7,15.0,1000.0,990.18,763.27
2016,5,20,11,45,926.0,129.0,4.75,15.0,1005.0,969.61,749.15
2016,5,20,12,0,924.0,131.0,4.8,15.0,1010.0,946.34,733.17
2016,5,20,12,15,923.5,131.0,4.8,15.0,1008.0,919.98,714.63
2016,5,20,12,30,923.0,131.0,4.8,15.0,1006.0,891.17,694.36
2016,5,20,12,45,915.5,134.0,4.85,15.0,994.5,857.09,670.59
2016,5,20,13,0,908.0,137.0,4.9,15.0,983.0,821.2,645.36
2016,5,20,13,15,904.0,136.0,4.9,15.0,966.0,782.79,617.86
2016,5,20,13,30,900.0,135.0,4.9,15.0,949.0,742.73,587.85
2016,5,20,13,45,893.0,134.5,4.9,15.0,924.5,699.66,554.33
2016,5,20,14,0,886.0,134.0,4.9,15.0,900.0,655.5,519.33
2016,5,20,14,15,878.0,132.0,4.9,14.5,869.0,608.63,482.45
2016,5,20,14,30,870.0,130.0,4.9,14.0,838.0,561.17,444.07
2016,5,20,14,45,859.5,127.5,4.9,14.0,801.0,507.4,399.05
2016,5,20,15,0,849.0,125.0,4.9,14.0,764.0,457.43,355.87
2016,5,20,15,15,835.5,122.5,4.85,14.0,722.0,406.66,311.07
2016,5,20,15,30,822.0,120.0,4.8,14.0,680.0,356.72,266.21
2016,5,20,15,45,805.0,116.5,4.8,14.0,634.0,306.05,220.54
2016,5,20,16,0,788.0,113.0,4.8,14.0,588.0,256.95,176.49
2016,5,20,16,15,765.0,109.0,4.7,13.5,539.0,208.21,134.7
2016,5,20,16,30,742.0,105.0,4.6,13.0,490.0,156.09,93.29
2016,5,20,16,45,711.5,100.0,4.55,13.0,438.5,110.95,63.72
2016,5,20,17,0,681.0,95.0,4.5,13.0,387.0,69.37,47.08
2016,5,20,17,15,640.0,89.0,4.4,12.5,335.5,58.74,47.14
2016,5,20,17,30,599.0,83.0,4.3,12.0,284.0,56.97,45.76
2016,5,20,17,45,538.0,76.0,4.25,12.0,233.5,54.19,43.27
2016,5,20,18,0,477.0,69.0,4.2,12.0,183.0,51.28,40.52
2016,5,20,18,15,393.5,59.0,4.05,11.5,138.0,44.34,34.05
2016,5,20,18,30,310.0,49.0,3.9,11.0,93.0,37.63,27.55
2016,5,20,18,45,192.0,34.5,3.8,11.0,58.0,26.93,16.7
2016,5,20,19,0,74.0,20.0,3.7,11.0,23.0,16.67,0.0
2016,5,20,19,15,37.0,10.0,3.6,10.5,11.5,9.53,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,83.0,18.0,2.05,10.0,25.5,72.24,0.0
2016,5,21,5,30,166.0,36.0,2.1,10.0,51.0,150.62,113.69
2016,5,21,5,45,246.0,51.5,2.2,10.0,90.0,217.41,177.58
2016,5,21,6,0,326.0,67.0,2.3,10.0,129.0,291.67,243.77
2016,5,21,6,15,392.5,78.5,2.35,10.0,175.5,359.18,302.94
2016,5,21,6,30,459.0,90.0,2.4,10.0,222.0,431.88,364.63
2016,5,21,6,45,250.0,117.5,2.45,10.5,191.5,323.6,272.97
2016,5,21,7,0,41.0,145.0,2.5,11.0,161.0,186.95,154.43
2016,5,21,7,15,49.5,168.0,2.6,11.0,189.5,219.1,181.37
2016,5,21,7,30,58.0,191.0,2.7,11.0,218.0,251.42,207.63
2016,5,21,7,45,97.0,219.0,2.8,11.5,271.0,315.46,259.79
2016,5,21,8,0,136.0,247.0,2.9,12.0,324.0,394.66,322.51
2016,5,21,8,15,159.5,269.5,2.95,12.0,367.0,441.61,358.75
2016,5,21,8,30,183.0,292.0,3.0,12.0,410.0,488.88,394.85
2016,5,21,8,45,142.0,311.5,3.1,12.0,406.5,472.67,379.78
2016,5,21,9,0,101.0,331.0,3.2,12.0,403.0,440.23,352.62
2016,5,21,9,15,152.0,353.0,3.15,12.0,469.0,525.28,418.58
2016,5,21,9,30,203.0,375.0,3.1,12.0,535.0,596.51,472.24
2016,5,21,9,45,298.0,365.5,3.1,12.0,611.0,689.36,542.59
2016,5,21,10,0,393.0,356.0,3.1,12.0,687.0,768.79,601.63
2016,5,21,10,15,359.5,383.5,3.05,12.0,693.5,760.52,592.58
2016,5,21,10,30,326.0,411.0,3.0,12.0,700.0,750.29,582.9
2016,5,21,10,45,404.0,392.0,3.0,12.0,758.5,798.82,619.52
2016,5,21,11,0,482.0,373.0,3.0,12.0,817.0,853.06,659.0
2016,5,21,11,15,461.5,383.5,2.95,12.0,814.0,831.35,641.76
2016,5,21,11,30,441.0,394.0,2.9,12.0,811.0,808.24,624.19
2016,5,21,11,45,432.0,399.0,2.9,12.5,809.5,789.29,609.16
2016,5,21,12,0,423.0,404.0,2.9,13.0,808.0,769.12,593.26
2016,5,21,12,15,420.0,404.0,2.9,13.0,804.0,748.59,578.42
2016,5,21,12,30,417.0,404.0,2.9,13.0,800.0,727.09,562.81
2016,5,21,12,45,419.0,398.5,2.9,13.0,793.0,703.92,546.12
2016,5,21,13,0,421.0,393.0,2.9,13.0,786.0,679.88,528.64
2016,5,21,13,15,440.0,379.5,2.9,13.0,783.5,660.57,514.83
2016,5,21,13,30,459.0,366.0,2.9,13.0,781.0,639.37,499.34
2016,5,21,13,45,508.5,338.0,2.9,13.0,787.0,623.89,488.3
2016,5,21,14,0,558.0,310.0,2.9,13.0,793.0,604.03,473.41
2016,5,21,14,15,513.0,309.0,2.9,13.0,741.5,548.55,430.4
2016,5,21,14,30,468.0,308.0,2.9,13.0,690.0,496.49,389.64
2016,5,21,14,45,624.0,231.0,2.9,13.0,716.0,479.96,375.65
2016,5,21,15,0,780.0,154.0,2.9,13.0,742.0,454.09,351.86
2016,5,21,15,15,765.5,150.5,2.9,13.0,701.5,400.4,305.91
2016,5,21,15,30,751.0,147.0,2.9,13.0,661.0,352.26,263.56
2016,5,21,15,45,742.0,138.5,2.9,13.0,617.5,302.89,219.63
2016,5,21,16,0,733.0,130.0,2.9,13.0,574.0,254.39,176.46
2016,5,21,16,15,709.5,125.0,2.9,13.0,525.5,207.16,136.07
2016,5,21,16,30,686.0,120.0,2.9,13.0,477.0,162.56,100.74
2016,5,21,16,45,661.0,112.5,2.95,13.0,428.0,118.67,71.4
2016,5,21,17,0,636.0,105.0,3.0,13.0,379.0,77.81,53.55
2016,5,21,17,15,595.5,98.0,2.95,12.5,328.5,65.52,53.18
2016,5,21,17,30,555.0,91.0,2.9,12.0,278.0,63.29,51.41
2016,5,21,17,45,501.0,82.0,2.9,12.0,229.5,59.11,47.69
2016,5,21,18,0,447.0,73.0,2.9,12.0,181.0,53.68,42.69
2016,5,21,18,15,367.0,61.5,2.7,11.5,136.5,46.17,35.72
2016,5,21,18,30,287.0,50.0,2.5,11.0,92.0,38.33,28.23
2016,5,21,18,45,184.0,35.0,2.35,11.0,58.0,27.28,17.17
2016,5,21,19,0,81.0,20.0,2.2,11.0,24.0,16.69,0.0
2016,5,21,19,15,40.5,10.0,2.15,10.5,12.0,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.0,17.5,1.7,10.0,27.5,80.87,0.0
2016,5,22,5,30,208.0,35.0,1.8,10.0,55.0,169.15,128.89
2016,5,22,5,45,301.0,48.0,1.95,10.5,96.0,241.55,197.3
2016,5,22,6,0,394.0,61.0,2.1,11.0,137.0,322.77,268.74
2016,5,22,6,15,197.0,64.0,2.1,11.0,102.0,206.4,173.49
2016,5,22,6,30,0.0,67.0,2.1,11.0,67.0,63.26,48.99
2016,5,22,6,45,0.0,81.0,2.1,11.5,81.0,77.01,60.79
2016,5,22,7,0,0.0,95.0,2.1,12.0,95.0,90.7,72.16
2016,5,22,7,15,60.5,147.5,2.05,12.0,176.5,202.43,167.48
2016,5,22,7,30,121.0,200.0,2.0,12.0,258.0,325.94,268.6
2016,5,22,7,45,126.0,223.5,2.0,12.5,289.5,358.32,292.45
2016,5,22,8,0,131.0,247.0,2.0,13.0,321.0,390.31,315.97
2016,5,22,8,15,439.0,193.0,1.95,13.0,471.5,630.75,506.97
2016,5,22,8,30,747.0,139.0,1.9,13.0,622.0,864.75,675.32
2016,5,22,8,45,484.5,235.5,1.9,13.5,557.5,734.71,574.53
2016,5,22,9,0,222.0,332.0,1.9,14.0,493.0,570.22,446.19
2016,5,22,9,15,120.5,304.5,1.9,14.0,392.5,441.16,347.54
2016,5,22,9,30,19.0,277.0,1.9,14.0,292.0,286.22,225.16
2016,5,22,9,45,102.5,344.0,1.95,14.5,430.0,462.02,362.15
2016,5,22,10,0,186.0,411.0,2.0,15.0,568.0,612.34,472.31
2016,5,22,10,15,188.5,425.5,2.05,15.0,589.0,625.65,480.22
2016,5,22,10,30,191.0,440.0,2.1,15.0,610.0,637.95,488.5
2016,5,22,10,45,334.5,407.0,2.15,15.0,712.0,747.12,570.05
2016,5,22,11,0,478.0,374.0,2.2,15.0,814.0,850.64,644.55
2016,5,22,11,15,464.5,384.0,2.25,15.0,816.5,835.12,632.31
2016,5,22,11,30,451.0,394.0,2.3,15.0,819.0,817.98,620.14
2016,5,22,11,45,499.0,382.0,2.4,15.0,855.5,834.74,633.5
2016,5,22,12,0,547.0,370.0,2.5,15.0,892.0,848.11,644.12
2016,5,22,12,15,505.0,384.0,2.55,15.0,865.0,804.09,612.44
2016,5,22,12,30,463.0,398.0,2.6,15.0,838.0,760.53,581.24
2016,5,22,12,45,460.0,392.0,2.7,15.0,826.0,731.59,561.41
2016,5,22,13,0,457.0,386.0,2.8,15.0,814.0,701.99,540.69
2016,5,22,13,15,456.0,376.5,2.85,15.0,797.0,670.32,518.02
2016,5,22,13,30,455.0,367.0,2.9,15.0,780.0,638.13,494.63
2016,5,22,13,45,444.0,358.5,2.95,15.0,753.0,599.8,466.21
2016,5,22,14,0,433.0,350.0,3.0,15.0,726.0,561.91,437.69
2016,5,22,14,15,433.0,336.5,3.05,15.0,701.5,526.71,410.83
2016,5,22,14,30,433.0,323.0,3.1,15.0,677.0,491.27,383.21
2016,5,22,14,45,429.5,309.5,3.15,15.0,647.5,453.99,353.6
2016,5,22,15,0,426.0,296.0,3.2,15.0,618.0,416.92,323.54
2016,5,22,15,15,441.0,272.5,3.2,14.5,590.0,379.23,292.68
2016,5,22,15,30,456.0,249.0,3.2,14.0,562.0,340.2,259.86
2016,5,22,15,45,465.5,227.5,3.25,14.0,528.5,299.9,225.0
2016,5,22,16,0,475.0,206.0,3.3,14.0,495.0,258.9,189.31
2016,5,22,16,15,485.0,184.5,3.3,13.5,458.5,217.37,153.87
2016,5,22,16,30,495.0,163.0,3.3,13.0,422.0,175.27,119.51
2016,5,22,16,45,341.0,169.5,3.3,13.0,339.5,149.31,108.02
2016,5,22,17,0,187.0,176.0,3.3,13.0,257.0,137.35,108.29
2016,5,22,17,15,169.5,156.5,3.2,13.0,223.0,119.85,101.03
2016,5,22,17,30,152.0,137.0,3.1,13.0,189.0,106.36,89.37
2016,5,22,17,45,139.0,115.0,3.05,13.0,156.5,90.86,75.71
2016,5,22,18,0,126.0,93.0,3.0,13.0,124.0,74.88,61.37
2016,5,22,18,15,101.5,72.5,2.8,12.5,94.0,59.44,47.35
2016,5,22,18,30,77.0,52.0,2.6,12.0,64.0,43.59,32.75
2016,5,22,18,45,38.5,34.5,2.45,11.5,40.5,29.51,19.13
2016,5,22,19,0,0.0,17.0,2.3,11.0,17.0,15.76,0.0
2016,5,22,19,15,0.0,8.5,2.25,10.5,8.5,8.1,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.5,81.86,6.34
2016,5,23,5,30,219.0,33.0,2.3,11.0,55.0,171.16,130.82
2016,5,23,5,45,311.5,45.0,2.4,11.5,95.5,242.83,198.21
2016,5,23,6,0,404.0,57.0,2.5,12.0,136.0,326.5,271.51
2016,5,23,6,15,468.0,66.0,2.5,12.0,183.0,394.5,330.56
2016,5,23,6,30,532.0,75.0,2.5,12.0,230.0,466.95,391.28
