Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,577.0,82.0,2.55,12.5,279.5,527.74,439.94
2016,5,23,7,0,622.0,89.0,2.6,13.0,329.0,590.6,488.35
2016,5,23,7,15,655.5,95.0,2.55,13.5,379.5,645.05,527.29
2016,5,23,7,30,689.0,101.0,2.5,14.0,430.0,700.02,565.41
2016,5,23,7,45,712.5,106.5,2.5,14.5,478.5,746.19,596.24
2016,5,23,8,0,736.0,112.0,2.5,15.0,527.0,791.63,625.9
2016,5,23,8,15,755.5,115.5,2.5,15.0,574.0,825.88,648.18
2016,5,23,8,30,775.0,119.0,2.5,15.0,621.0,863.03,672.38
2016,5,23,8,45,788.0,123.5,2.5,15.5,663.5,893.5,690.35
2016,5,23,9,0,801.0,128.0,2.5,16.0,706.0,921.74,706.67
2016,5,23,9,15,813.0,130.5,2.5,16.0,744.5,944.4,720.4
2016,5,23,9,30,825.0,133.0,2.5,16.0,783.0,964.5,732.47
2016,5,23,9,45,631.5,234.0,2.5,16.5,744.0,892.11,679.98
2016,5,23,10,0,438.0,335.0,2.5,17.0,705.0,802.69,610.39
2016,5,23,10,15,652.0,235.0,2.5,17.0,805.0,907.86,689.44
2016,5,23,10,30,866.0,135.0,2.5,17.0,905.0,993.19,745.2
2016,5,23,10,45,631.0,266.5,2.55,17.0,834.0,903.87,682.75
2016,5,23,11,0,396.0,398.0,2.6,17.0,763.0,788.58,596.46
2016,5,23,11,15,409.5,398.5,2.6,17.0,781.5,797.44,603.28
2016,5,23,11,30,423.0,399.0,2.6,17.0,800.0,797.13,602.88
2016,5,23,11,45,650.0,271.5,2.65,17.0,890.5,867.37,658.61
2016,5,23,12,0,877.0,144.0,2.7,17.0,981.0,919.34,695.24
2016,5,23,12,15,648.0,274.5,2.7,16.5,892.5,825.79,629.48
2016,5,23,12,30,419.0,405.0,2.7,16.0,804.0,730.67,557.5
2016,5,23,12,45,395.5,411.5,2.75,16.0,785.0,698.17,534.53
2016,5,23,13,0,372.0,418.0,2.8,16.0,766.0,666.71,511.6
2016,5,23,13,15,335.0,425.0,2.8,16.0,734.5,626.46,481.67
2016,5,23,13,30,298.0,432.0,2.8,16.0,703.0,588.1,452.96
2016,5,23,13,45,333.0,407.5,2.85,16.0,703.0,572.67,442.45
2016,5,23,14,0,368.0,383.0,2.9,16.0,703.0,554.42,429.29
2016,5,23,14,15,356.0,373.0,2.9,16.0,674.0,518.33,401.76
2016,5,23,14,30,344.0,363.0,2.9,16.0,645.0,483.04,374.56
2016,5,23,14,45,368.5,338.0,2.95,16.0,627.5,454.14,351.96
2016,5,23,15,0,393.0,313.0,3.0,16.0,610.0,423.05,326.87
2016,5,23,15,15,591.0,219.0,3.0,16.0,638.5,393.44,299.94
2016,5,23,15,30,789.0,125.0,3.0,16.0,667.0,354.83,262.4
2016,5,23,15,45,775.0,120.0,3.05,16.0,622.5,305.48,218.79
2016,5,23,16,0,761.0,115.0,3.1,16.0,578.0,257.41,176.3
2016,5,23,16,15,454.5,170.5,3.1,15.5,441.0,202.79,142.23
2016,5,23,16,30,148.0,226.0,3.1,15.0,304.0,194.07,148.91
2016,5,23,16,45,88.0,193.5,3.15,15.0,238.5,163.66,127.88
2016,5,23,17,0,28.0,161.0,3.2,15.0,173.0,132.19,105.15
2016,5,23,17,15,23.0,141.5,3.2,14.5,150.5,122.32,102.61
2016,5,23,17,30,18.0,122.0,3.2,14.0,128.0,106.13,88.82
2016,5,23,17,45,11.0,102.5,3.2,14.0,106.0,89.79,74.48
2016,5,23,18,0,4.0,83.0,3.2,14.0,84.0,73.33,59.77
2016,5,23,18,15,168.0,65.0,3.1,13.5,90.0,51.52,40.18
2016,5,23,18,30,332.0,47.0,3.0,13.0,96.0,35.89,25.91
2016,5,23,18,45,224.0,33.5,2.9,12.5,61.0,26.0,16.23
2016,5,23,19,0,116.0,20.0,2.8,12.0,26.0,15.73,0.0
2016,5,23,19,15,58.0,10.0,2.75,12.0,13.0,9.53,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,115.0,17.0,2.6,11.0,29.0,85.44,13.32
2016,5,24,5,30,230.0,34.0,2.7,11.0,58.0,178.0,136.86
2016,5,24,5,45,324.0,46.0,2.85,11.5,98.5,251.01,205.32
2016,5,24,6,0,418.0,58.0,3.0,12.0,139.0,335.99,279.92
2016,5,24,6,15,482.5,66.0,3.0,12.0,186.5,403.85,339.07
2016,5,24,6,30,547.0,74.0,3.0,12.0,234.0,476.08,399.87
2016,5,24,6,45,367.5,113.5,3.0,12.5,230.0,414.33,347.05
2016,5,24,7,0,188.0,153.0,3.0,13.0,226.0,317.01,264.05
2016,5,24,7,15,277.0,163.0,3.0,13.0,287.5,413.85,343.97
2016,5,24,7,30,366.0,173.0,3.0,13.0,349.0,504.12,415.97
2016,5,24,7,45,314.5,205.5,3.0,13.5,368.0,508.37,415.21
2016,5,24,8,0,263.0,238.0,3.0,14.0,387.0,507.98,411.16
2016,5,24,8,15,203.0,266.5,3.0,14.0,387.5,476.91,384.29
2016,5,24,8,30,143.0,295.0,3.0,14.0,388.0,455.87,364.98
2016,5,24,8,45,121.0,313.5,3.0,14.5,395.5,455.38,362.21
2016,5,24,9,0,99.0,332.0,3.0,15.0,403.0,439.43,347.71
2016,5,24,9,15,203.0,344.0,2.95,15.0,500.5,564.49,444.6
2016,5,24,9,30,307.0,356.0,2.9,15.0,598.0,690.68,538.15
2016,5,24,9,45,226.0,384.5,2.9,15.5,566.5,626.83,486.45
2016,5,24,10,0,145.0,413.0,2.9,16.0,535.0,574.41,443.91
2016,5,24,10,15,154.5,427.5,2.9,16.0,562.0,594.61,458.55
2016,5,24,10,30,164.0,442.0,2.9,16.0,589.0,613.88,472.04
2016,5,24,10,45,189.5,451.0,2.95,16.0,624.0,641.98,492.65
2016,5,24,11,0,215.0,460.0,3.0,16.0,659.0,668.73,512.12
2016,5,24,11,15,128.0,434.0,3.0,16.0,553.5,552.47,424.94
2016,5,24,11,30,41.0,408.0,3.0,16.0,448.0,432.2,333.38
2016,5,24,11,45,62.0,435.5,3.0,16.0,495.5,473.88,365.48
2016,5,24,12,0,83.0,463.0,3.0,16.0,543.0,513.68,395.11
2016,5,24,12,15,68.0,447.5,3.0,16.0,513.0,480.0,369.55
2016,5,24,12,30,53.0,432.0,3.0,16.0,483.0,447.38,345.01
2016,5,24,12,45,47.0,417.0,3.05,16.0,462.0,423.63,327.38
2016,5,24,13,0,41.0,402.0,3.1,16.0,441.0,400.54,310.13
2016,5,24,13,15,42.0,394.0,3.1,16.0,433.5,389.48,302.01
2016,5,24,13,30,43.0,386.0,3.1,16.0,426.0,378.43,293.85
2016,5,24,13,45,74.5,403.5,3.15,16.0,470.0,409.08,317.9
2016,5,24,14,0,106.0,421.0,3.2,16.0,514.0,436.19,338.8
2016,5,24,14,15,88.0,397.5,3.2,15.5,472.5,398.07,310.3
2016,5,24,14,30,70.0,374.0,3.2,15.0,431.0,361.89,283.29
2016,5,24,14,45,68.0,355.5,3.25,15.0,409.0,339.27,266.13
2016,5,24,15,0,66.0,337.0,3.3,15.0,387.0,317.01,249.05
2016,5,24,15,15,165.5,322.0,3.3,15.0,438.0,328.87,257.18
2016,5,24,15,30,265.0,307.0,3.3,15.0,489.0,330.09,255.32
2016,5,24,15,45,190.0,289.5,3.3,15.0,415.5,286.51,221.77
2016,5,24,16,0,115.0,272.0,3.3,15.0,342.0,242.95,189.21
2016,5,24,16,15,193.0,243.5,3.3,14.5,349.5,226.48,173.1
2016,5,24,16,30,271.0,215.0,3.3,14.0,357.0,194.55,144.46
2016,5,24,16,45,266.0,192.5,3.35,14.0,320.5,161.12,119.67
2016,5,24,17,0,261.0,170.0,3.4,14.0,284.0,128.69,98.91
2016,5,24,17,15,238.5,152.5,3.4,13.5,246.5,110.66,92.78
2016,5,24,17,30,216.0,135.0,3.4,13.0,209.0,99.73,83.53
2016,5,24,17,45,196.0,114.5,3.4,13.0,173.0,86.27,71.66
2016,5,24,18,0,176.0,94.0,3.4,13.0,137.0,72.24,59.06
2016,5,24,18,15,144.0,74.5,3.3,12.5,104.5,58.35,46.43
2016,5,24,18,30,112.0,55.0,3.2,12.0,72.0,43.94,33.13
2016,5,24,18,45,61.5,37.5,3.1,12.0,46.0,31.86,21.32
2016,5,24,19,0,11.0,20.0,3.0,12.0,20.0,18.16,1.47
2016,5,24,19,15,5.5,10.0,2.95,12.0,10.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,2.3,11.0,29.0,86.16,18.97
2016,5,25,5,30,232.0,34.0,2.4,11.0,58.0,178.89,138.05
2016,5,25,5,45,324.5,45.5,2.55,11.5,98.5,250.63,205.04
2016,5,25,6,0,417.0,57.0,2.7,12.0,139.0,334.66,278.67
2016,5,25,6,15,480.5,65.5,2.7,12.0,186.0,402.37,337.49
2016,5,25,6,30,544.0,74.0,2.7,12.0,233.0,474.45,397.93
2016,5,25,6,45,272.0,84.5,2.75,12.5,164.0,310.7,261.63
2016,5,25,7,0,0.0,95.0,2.8,13.0,95.0,90.6,71.54
2016,5,25,7,15,0.0,104.5,2.8,13.5,104.5,99.54,78.95
2016,5,25,7,30,0.0,114.0,2.8,14.0,114.0,108.53,86.03
2016,5,25,7,45,1.5,141.5,2.85,14.5,142.5,137.36,109.48
2016,5,25,8,0,3.0,169.0,2.9,15.0,171.0,166.27,132.56
2016,5,25,8,15,8.0,193.5,2.9,15.0,199.0,195.14,155.7
2016,5,25,8,30,13.0,218.0,2.9,15.0,227.0,224.11,178.64
2016,5,25,8,45,8.5,201.5,2.95,15.5,208.0,201.96,159.92
2016,5,25,9,0,4.0,185.0,3.0,16.0,189.0,180.47,141.93
2016,5,25,9,15,9.0,221.0,3.0,16.0,228.5,220.77,173.94
2016,5,25,9,30,14.0,257.0,3.0,16.0,268.0,261.09,205.42
2016,5,25,9,45,59.0,331.0,3.0,16.5,380.5,392.54,307.6
2016,5,25,10,0,104.0,405.0,3.0,17.0,493.0,512.95,397.37
2016,5,25,10,15,160.5,421.5,3.0,17.0,562.0,594.26,457.55
2016,5,25,10,30,217.0,438.0,3.0,17.0,631.0,661.72,506.83
2016,5,25,10,45,240.5,444.0,3.0,17.5,663.0,694.38,528.67
2016,5,25,11,0,264.0,450.0,3.0,18.0,695.0,714.69,541.94
2016,5,25,11,15,315.0,438.0,3.0,18.0,733.5,741.47,561.84
2016,5,25,11,30,366.0,426.0,3.0,18.0,772.0,765.93,579.9
2016,5,25,11,45,645.0,269.0,3.05,18.0,884.0,861.68,655.17
2016,5,25,12,0,924.0,112.0,3.1,18.0,996.0,933.08,705.01
2016,5,25,12,15,924.5,112.0,3.15,18.0,994.5,908.09,687.65
2016,5,25,12,30,925.0,112.0,3.2,18.0,993.0,880.59,669.37
2016,5,25,12,45,916.5,116.0,3.25,18.0,982.5,847.06,646.81
2016,5,25,13,0,908.0,120.0,3.3,18.0,972.0,811.74,622.88
2016,5,25,13,15,905.0,119.5,3.35,18.0,956.0,774.94,597.71
2016,5,25,13,30,902.0,119.0,3.4,18.0,940.0,736.41,570.77
2016,5,25,13,45,898.5,117.0,3.5,18.0,917.5,694.68,539.75
2016,5,25,14,0,895.0,115.0,3.6,18.0,895.0,651.59,506.95
2016,5,25,14,15,888.5,113.5,3.65,18.0,865.5,606.01,471.28
2016,5,25,14,30,882.0,112.0,3.7,18.0,836.0,559.67,434.11
2016,5,25,14,45,872.5,110.5,3.75,18.0,800.5,511.32,394.43
2016,5,25,15,0,863.0,109.0,3.8,18.0,765.0,462.87,353.62
2016,5,25,15,15,851.5,106.5,3.85,17.5,724.5,412.94,311.29
2016,5,25,15,30,840.0,104.0,3.9,17.0,684.0,363.51,268.3
2016,5,25,15,45,822.0,102.5,3.95,17.0,638.5,307.32,219.06
2016,5,25,16,0,804.0,101.0,4.0,17.0,593.0,258.88,175.98
2016,5,25,16,15,784.0,97.5,4.0,16.5,545.0,210.28,134.29
2016,5,25,16,30,764.0,94.0,4.0,16.0,497.0,163.89,97.09
2016,5,25,16,45,731.0,91.5,4.05,16.0,446.0,119.67,67.3
2016,5,25,17,0,698.0,89.0,4.1,16.0,395.0,73.34,44.34
2016,5,25,17,15,660.5,84.0,4.1,15.5,344.0,54.41,42.72
2016,5,25,17,30,623.0,79.0,4.1,15.0,293.0,53.23,41.87
2016,5,25,17,45,561.0,73.5,4.1,14.5,243.0,51.49,40.44
2016,5,25,18,0,499.0,68.0,4.1,14.0,193.0,49.72,38.85
2016,5,25,18,15,421.0,58.5,4.0,13.5,147.5,44.25,33.79
2016,5,25,18,30,343.0,49.0,3.9,13.0,102.0,37.39,27.28
2016,5,25,18,45,224.5,36.0,3.8,13.0,65.5,27.94,18.01
2016,5,25,19,0,106.0,23.0,3.7,13.0,29.0,18.12,2.64
2016,5,25,19,15,53.0,11.5,3.65,12.5,14.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,19.0,1.9,11.5,29.0,81.14,21.83
2016,5,26,5,30,192.0,38.0,1.9,12.0,58.0,165.62,127.31
2016,5,26,5,45,285.0,51.0,1.95,12.5,98.5,237.62,193.24
2016,5,26,6,0,378.0,64.0,2.0,13.0,139.0,318.37,263.39
2016,5,26,6,15,444.0,73.5,1.9,13.0,186.0,385.63,320.98
2016,5,26,6,30,510.0,83.0,1.8,13.0,233.0,462.62,384.12
2016,5,26,6,45,557.0,90.0,1.75,13.5,282.5,524.23,432.21
2016,5,26,7,0,604.0,97.0,1.7,14.0,332.0,587.99,480.06
2016,5,26,7,15,410.0,147.5,1.6,14.5,317.0,512.19,415.91
2016,5,26,7,30,216.0,198.0,1.5,15.0,302.0,400.22,323.77
2016,5,26,7,45,470.5,158.5,1.4,15.5,416.5,598.64,478.95
2016,5,26,8,0,725.0,119.0,1.3,16.0,531.0,791.78,614.56
2016,5,26,8,15,745.5,123.0,1.25,16.0,578.0,831.43,637.2
2016,5,26,8,30,766.0,127.0,1.2,16.0,625.0,865.12,657.19
2016,5,26,8,45,782.5,130.0,1.15,16.5,668.5,897.0,674.47
2016,5,26,9,0,799.0,133.0,1.1,17.0,712.0,926.81,690.08
2016,5,26,9,15,811.0,136.0,1.05,17.5,750.5,950.02,701.16
2016,5,26,9,30,823.0,139.0,1.0,18.0,789.0,970.66,710.55
2016,5,26,9,45,825.0,145.5,1.0,18.5,820.5,982.61,715.33
2016,5,26,10,0,827.0,152.0,1.0,19.0,852.0,991.55,718.39
2016,5,26,10,15,834.5,154.0,1.0,19.0,879.0,998.11,721.46
2016,5,26,10,30,842.0,156.0,1.0,19.0,906.0,1001.69,722.81
2016,5,26,10,45,849.0,156.0,1.05,19.5,927.0,999.69,720.42
2016,5,26,11,0,856.0,156.0,1.1,20.0,948.0,994.68,716.31
2016,5,26,11,15,859.5,156.5,1.15,20.0,961.5,976.01,705.06
2016,5,26,11,30,863.0,157.0,1.2,20.0,975.0,962.82,697.47
2016,5,26,11,45,866.5,156.0,1.3,20.5,981.5,945.5,686.66
2016,5,26,12,0,870.0,155.0,1.4,21.0,988.0,925.55,674.12
2016,5,26,12,15,870.0,155.0,1.55,21.0,986.5,900.93,660.37
2016,5,26,12,30,870.0,155.0,1.7,21.0,985.0,874.03,644.85
2016,5,26,12,45,876.0,149.0,1.85,21.0,978.5,844.59,627.3
2016,5,26,13,0,882.0,143.0,2.0,21.0,972.0,812.78,607.8
2016,5,26,13,15,879.0,142.0,2.15,20.5,955.5,776.3,585.85
2016,5,26,13,30,876.0,141.0,2.3,20.0,939.0,738.17,561.28
2016,5,26,13,45,870.0,140.5,2.45,20.0,916.0,696.97,531.97
2016,5,26,14,0,864.0,140.0,2.6,20.0,893.0,654.65,500.96
2016,5,26,14,15,856.5,138.0,2.7,20.0,863.5,609.29,466.63
2016,5,26,14,30,849.0,136.0,2.8,20.0,834.0,559.92,428.45
2016,5,26,14,45,840.0,133.5,2.9,20.0,798.5,511.75,389.99
2016,5,26,15,0,831.0,131.0,3.0,20.0,763.0,463.57,350.41
2016,5,26,15,15,818.5,128.0,3.05,19.5,722.5,413.83,309.13
2016,5,26,15,30,806.0,125.0,3.1,19.0,682.0,364.83,267.37
2016,5,26,15,45,789.5,121.5,3.2,19.0,637.0,315.22,224.13
2016,5,26,16,0,773.0,118.0,3.3,19.0,592.0,267.13,182.1
2016,5,26,16,15,751.5,114.0,3.35,18.5,544.0,213.73,137.28
2016,5,26,16,30,730.0,110.0,3.4,18.0,496.0,168.02,101.0
2016,5,26,16,45,700.5,105.5,3.45,17.5,446.0,123.81,71.04
2016,5,26,17,0,671.0,101.0,3.5,17.0,396.0,83.05,51.87
2016,5,26,17,15,632.0,94.5,3.45,16.5,345.0,62.2,49.38
2016,5,26,17,30,593.0,88.0,3.4,16.0,294.0,60.21,47.86
2016,5,26,17,45,537.5,80.5,3.4,15.5,244.5,57.17,45.31
2016,5,26,18,0,482.0,73.0,3.4,15.0,195.0,53.96,42.46
2016,5,26,18,15,403.5,63.0,3.3,14.5,149.0,47.09,36.18
2016,5,26,18,30,325.0,53.0,3.2,14.0,103.0,40.48,29.9
2016,5,26,18,45,214.0,38.5,3.1,13.5,66.5,29.9,19.73
2016,5,26,19,0,103.0,24.0,3.0,13.0,30.0,19.9,4.57
2016,5,26,19,15,51.5,12.0,2.95,12.5,15.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,101.0,19.0,1.0,11.5,29.5,83.59,26.42
2016,5,27,5,30,202.0,38.0,1.0,12.0,59.0,170.38,131.15
2016,5,27,5,45,299.5,50.5,1.05,12.5,100.5,244.68,198.29
2016,5,27,6,0,397.0,63.0,1.1,13.0,142.0,328.13,269.82
2016,5,27,6,15,462.5,72.0,1.15,13.5,189.5,399.09,329.1
2016,5,27,6,30,528.0,81.0,1.2,14.0,237.0,472.61,388.23
2016,5,27,6,45,580.5,86.5,1.25,14.5,288.0,536.96,438.06
2016,5,27,7,0,633.0,92.0,1.3,15.0,339.0,603.83,487.79
2016,5,27,7,15,667.0,97.5,1.3,15.5,390.0,658.5,525.33
2016,5,27,7,30,701.0,103.0,1.3,16.0,441.0,713.7,562.14
2016,5,27,7,45,732.0,105.5,1.3,16.5,492.0,762.89,593.61
2016,5,27,8,0,763.0,108.0,1.3,17.0,543.0,807.72,621.32
2016,5,27,8,15,782.0,112.0,1.25,17.5,590.0,847.21,644.16
2016,5,27,8,30,801.0,116.0,1.2,18.0,637.0,885.11,665.45
2016,5,27,8,45,819.0,117.5,1.2,18.5,681.5,917.38,683.37
2016,5,27,9,0,837.0,119.0,1.2,19.0,726.0,947.58,699.78
2016,5,27,9,15,848.5,121.5,1.15,19.5,764.5,970.35,710.41
2016,5,27,9,30,860.0,124.0,1.1,20.0,803.0,981.92,713.89
2016,5,27,9,45,875.0,122.0,1.05,20.5,838.0,997.94,720.35
2016,5,27,10,0,890.0,120.0,1.0,21.0,873.0,1011.22,725.01
2016,5,27,10,15,896.5,121.5,0.95,21.0,900.5,1016.92,726.41
2016,5,27,10,30,903.0,123.0,0.9,21.0,928.0,1019.54,726.09
2016,5,27,10,45,908.5,123.0,0.9,21.5,948.5,1016.55,722.14
2016,5,27,11,0,914.0,123.0,0.9,22.0,969.0,1010.48,716.51
2016,5,27,11,15,916.5,124.0,0.95,22.0,982.5,999.47,710.36
2016,5,27,11,30,919.0,125.0,1.0,22.0,996.0,985.46,702.46
2016,5,27,11,45,919.5,125.5,1.1,22.5,1001.5,966.23,690.92
2016,5,27,12,0,920.0,126.0,1.2,23.0,1007.0,944.29,677.6
2016,5,27,12,15,920.0,126.0,1.35,23.0,1005.5,918.86,663.95
2016,5,27,12,30,920.0,126.0,1.5,23.0,1004.0,890.98,648.38
2016,5,27,12,45,911.5,130.0,1.65,23.0,993.0,857.47,628.74
2016,5,27,13,0,903.0,134.0,1.8,23.0,982.0,822.19,607.51
2016,5,27,13,15,899.5,133.0,1.9,23.0,966.0,784.73,583.91
2016,5,27,13,30,896.0,132.0,2.0,23.0,950.0,745.61,558.24
2016,5,27,13,45,889.0,132.0,2.15,23.0,926.0,703.5,528.99
2016,5,27,14,0,882.0,132.0,2.3,23.0,902.0,660.31,498.03
2016,5,27,14,15,874.5,130.5,2.35,22.5,872.0,614.68,464.84
2016,5,27,14,30,867.0,129.0,2.4,22.0,842.0,568.4,430.08
2016,5,27,14,45,854.0,128.5,2.5,22.0,805.5,515.61,388.88
2016,5,27,15,0,841.0,128.0,2.6,22.0,769.0,466.77,349.35
2016,5,27,15,15,828.0,125.5,2.6,21.5,728.0,416.81,308.33
2016,5,27,15,30,815.0,123.0,2.6,21.0,687.0,367.61,266.85
2016,5,27,15,45,793.0,121.5,2.65,21.0,641.0,317.66,223.93
2016,5,27,16,0,771.0,120.0,2.7,21.0,595.0,269.79,182.67
2016,5,27,16,15,749.0,116.0,2.7,20.5,546.5,216.3,138.24
2016,5,27,16,30,727.0,112.0,2.7,20.0,498.0,170.64,102.28
2016,5,27,16,45,693.5,108.0,2.75,20.0,447.0,126.62,72.5
2016,5,27,17,0,660.0,104.0,2.8,20.0,396.0,86.45,53.44
2016,5,27,17,15,621.0,97.5,2.75,19.5,345.0,64.37,50.66
2016,5,27,17,30,582.0,91.0,2.7,19.0,294.0,62.5,49.26
2016,5,27,17,45,524.0,83.5,2.65,18.5,244.0,59.57,46.85
2016,5,27,18,0,466.0,76.0,2.6,18.0,194.0,56.48,44.15
2016,5,27,18,15,390.0,65.0,2.5,17.0,149.0,48.56,37.1
2016,5,27,18,30,314.0,54.0,2.4,16.0,104.0,41.21,30.31
2016,5,27,18,45,209.0,39.0,2.35,15.5,67.5,30.26,19.93
2016,5,27,19,0,104.0,24.0,2.3,15.0,31.0,18.87,4.85
2016,5,27,19,15,52.0,12.0,2.3,14.5,15.5,11.44,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,110.0,19.0,1.5,13.5,30.5,87.79,31.01
2016,5,28,5,30,220.0,38.0,1.5,14.0,61.0,179.07,137.52
2016,5,28,5,45,309.5,50.5,1.55,14.5,102.0,250.05,201.81
2016,5,28,6,0,399.0,63.0,1.6,15.0,143.0,329.41,269.96
2016,5,28,6,15,462.5,72.5,1.65,15.0,190.5,399.89,329.48
2016,5,28,6,30,526.0,82.0,1.7,15.0,238.0,472.67,388.93
2016,5,28,6,45,572.0,89.0,1.75,15.5,288.0,534.18,436.78
2016,5,28,7,0,618.0,96.0,1.8,16.0,338.0,597.76,484.52
2016,5,28,7,15,652.5,102.0,1.75,16.5,389.0,652.95,522.72
2016,5,28,7,30,687.0,108.0,1.7,17.0,440.0,708.71,560.0
2016,5,28,7,45,713.0,113.0,1.65,17.5,489.5,756.34,590.29
2016,5,28,8,0,739.0,118.0,1.6,18.0,539.0,803.38,619.38
2016,5,28,8,15,759.0,122.0,1.55,18.5,586.0,842.96,642.59
2016,5,28,8,30,779.0,126.0,1.5,19.0,633.0,876.63,661.36
2016,5,28,8,45,795.0,129.0,1.45,19.5,677.0,908.32,678.52
2016,5,28,9,0,811.0,132.0,1.4,20.0,721.0,937.89,694.01
2016,5,28,9,15,823.0,135.0,1.3,20.5,759.5,961.3,704.49
2016,5,28,9,30,835.0,138.0,1.2,21.0,798.0,982.12,713.16
2016,5,28,9,45,843.5,140.5,1.2,21.5,831.5,996.22,719.23
2016,5,28,10,0,852.0,143.0,1.2,22.0,865.0,1007.44,723.64
2016,5,28,10,15,859.0,145.0,1.2,22.0,892.0,1013.67,726.43
2016,5,28,10,30,866.0,147.0,1.2,22.0,919.0,1008.18,722.1
2016,5,28,10,45,871.0,148.0,1.2,22.5,940.0,1005.62,718.51
2016,5,28,11,0,876.0,149.0,1.2,23.0,961.0,1000.06,713.14
2016,5,28,11,15,879.0,150.0,1.25,23.0,974.0,989.63,707.12
2016,5,28,11,30,882.0,151.0,1.3,23.0,987.0,976.31,699.4
2016,5,28,11,45,687.5,275.5,1.4,23.0,929.5,908.45,656.73
2016,5,28,12,0,493.0,400.0,1.5,23.0,872.0,831.09,602.17
2016,5,28,12,15,492.0,399.5,1.6,23.0,870.0,810.25,590.06
2016,5,28,12,30,491.0,399.0,1.7,23.0,868.0,788.15,576.28
2016,5,28,12,45,512.0,384.5,1.8,23.0,869.5,770.36,565.78
2016,5,28,13,0,533.0,370.0,1.9,23.0,871.0,750.44,553.52
2016,5,28,13,15,695.5,264.0,1.95,23.0,906.0,751.04,558.17
2016,5,28,13,30,858.0,158.0,2.0,23.0,941.0,742.47,555.53
2016,5,28,13,45,853.5,155.5,2.1,23.0,918.0,700.32,525.83
2016,5,28,14,0,849.0,153.0,2.2,23.0,895.0,657.06,494.79
2016,5,28,14,15,841.0,151.0,2.25,22.5,865.0,611.28,461.68
2016,5,28,14,30,833.0,149.0,2.3,22.0,835.0,565.03,427.16
2016,5,28,14,45,823.5,145.5,2.35,22.0,799.5,516.54,389.13
2016,5,28,15,0,814.0,142.0,2.4,22.0,764.0,468.11,350.09
2016,5,28,15,15,800.5,139.0,2.4,21.5,723.0,418.85,309.91
2016,5,28,15,30,787.0,136.0,2.4,21.0,682.0,370.43,269.38
2016,5,28,15,45,770.5,131.5,2.45,21.0,637.5,320.97,227.03
2016,5,28,16,0,754.0,127.0,2.5,21.0,593.0,267.26,181.31
2016,5,28,16,15,731.5,122.5,2.5,20.5,544.5,219.54,141.53
2016,5,28,16,30,709.0,118.0,2.5,20.0,496.0,174.31,105.89
2016,5,28,16,45,681.0,112.0,2.5,20.0,446.0,130.09,75.46
2016,5,28,17,0,653.0,106.0,2.5,20.0,396.0,89.16,55.06
2016,5,28,17,15,614.0,99.5,2.4,19.5,345.0,65.79,51.87
2016,5,28,17,30,575.0,93.0,2.3,19.0,294.0,63.98,50.56
2016,5,28,17,45,523.0,84.5,2.25,18.5,245.0,60.28,47.47
2016,5,28,18,0,471.0,76.0,2.2,18.0,196.0,56.34,44.03
2016,5,28,18,15,395.0,65.0,2.1,17.0,150.5,48.5,37.07
2016,5,28,18,30,319.0,54.0,2.0,16.0,105.0,41.16,30.3
2016,5,28,18,45,217.0,39.5,1.9,15.5,68.5,30.62,20.32
2016,5,28,19,0,115.0,25.0,1.8,15.0,32.0,19.66,6.07
2016,5,28,19,15,57.5,12.5,1.8,14.5,16.0,11.91,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,112.5,19.0,1.65,12.5,31.0,89.11,34.59
2016,5,29,5,30,225.0,38.0,1.6,13.0,62.0,181.43,140.26
2016,5,29,5,45,319.5,50.0,1.55,13.5,104.0,254.72,206.49
2016,5,29,6,0,414.0,62.0,1.5,14.0,146.0,339.29,278.81
2016,5,29,6,15,478.5,71.0,1.4,14.5,193.5,408.43,336.26
2016,5,29,6,30,543.0,80.0,1.3,15.0,241.0,481.93,394.62
2016,5,29,6,45,589.5,86.5,1.25,15.5,292.0,543.81,441.64
2016,5,29,7,0,636.0,93.0,1.2,16.0,343.0,607.79,488.05
2016,5,29,7,15,669.5,98.5,1.15,16.5,393.5,662.2,524.62
2016,5,29,7,30,703.0,104.0,1.1,17.0,444.0,717.1,560.27
2016,5,29,7,45,728.5,108.5,1.05,17.5,494.0,764.19,589.24
2016,5,29,8,0,754.0,113.0,1.0,18.0,544.0,810.65,616.97
2016,5,29,8,15,773.5,117.0,1.0,18.5,591.0,845.96,637.21
2016,5,29,8,30,793.0,121.0,1.0,19.0,638.0,884.14,659.16
2016,5,29,8,45,807.0,124.5,1.0,19.5,681.0,914.82,675.79
2016,5,29,9,0,821.0,128.0,1.0,20.0,724.0,943.28,690.91
2016,5,29,9,15,832.5,131.0,1.05,20.0,763.0,966.38,704.75
2016,5,29,9,30,844.0,134.0,1.1,20.0,802.0,986.87,717.03
2016,5,29,9,45,849.5,137.5,1.15,20.5,834.0,999.25,722.91
2016,5,29,10,0,855.0,141.0,1.2,21.0,866.0,1008.68,727.13
2016,5,29,10,15,861.5,143.0,1.25,21.0,893.0,1005.67,725.04
2016,5,29,10,30,868.0,145.0,1.3,21.0,920.0,1008.64,727.0
2016,5,29,10,45,872.5,146.5,1.4,21.5,940.5,1006.14,724.97
2016,5,29,11,0,877.0,148.0,1.5,22.0,961.0,1000.64,721.15
2016,5,29,11,15,879.5,148.5,1.55,22.0,974.0,989.29,714.33
2016,5,29,11,30,882.0,149.0,1.6,22.0,987.0,975.09,705.82
2016,5,29,11,45,884.0,148.5,1.7,22.0,992.5,956.74,695.35
2016,5,29,12,0,886.0,148.0,1.8,22.0,998.0,935.75,683.12
2016,5,29,12,15,886.0,148.0,1.85,22.0,996.5,910.96,667.76
2016,5,29,12,30,886.0,148.0,1.9,22.0,995.0,883.85,650.82
2016,5,29,12,45,877.5,152.0,1.95,22.0,984.5,851.13,630.05
2016,5,29,13,0,869.0,156.0,2.0,22.0,974.0,816.76,608.02
2016,5,29,13,15,865.0,155.0,2.05,22.0,957.5,780.03,584.17
2016,5,29,13,30,861.0,154.0,2.1,22.0,941.0,742.12,558.04
2016,5,29,13,45,858.5,151.0,2.15,22.0,918.5,700.82,528.7
2016,5,29,14,0,856.0,148.0,2.2,22.0,896.0,658.24,497.72
2016,5,29,14,15,848.0,146.0,2.25,22.0,866.5,612.24,463.42
2016,5,29,14,30,840.0,144.0,2.3,22.0,837.0,565.75,427.84
2016,5,29,14,45,832.5,140.0,2.35,22.0,802.0,517.53,390.01
2016,5,29,15,0,825.0,136.0,2.4,22.0,767.0,469.2,350.99
2016,5,29,15,15,811.5,133.0,2.4,21.5,726.5,419.44,310.41
2016,5,29,15,30,798.0,130.0,2.4,21.0,686.0,370.52,269.43
2016,5,29,15,45,783.0,126.0,2.45,21.0,641.5,321.37,227.19
2016,5,29,16,0,768.0,122.0,2.5,21.0,597.0,273.6,185.92
2016,5,29,16,15,746.0,118.0,2.5,20.5,548.5,220.18,141.54
2016,5,29,16,30,724.0,114.0,2.5,20.0,500.0,174.67,105.5
2016,5,29,16,45,696.0,108.5,2.55,20.0,450.0,130.06,74.59
2016,5,29,17,0,668.0,103.0,2.6,20.0,400.0,88.74,53.71
2016,5,29,17,15,629.0,97.0,2.6,19.5,349.0,63.76,50.11
2016,5,29,17,30,590.0,91.0,2.6,19.0,298.0,62.26,49.05
2016,5,29,17,45,537.0,83.0,2.65,18.5,248.5,58.9,46.26
2016,5,29,18,0,484.0,75.0,2.7,18.0,199.0,55.33,43.15
2016,5,29,18,15,407.5,64.5,2.6,17.0,153.5,48.08,36.72
2016,5,29,18,30,331.0,54.0,2.5,16.0,108.0,41.12,30.29
2016,5,29,18,45,224.5,40.0,2.45,15.5,71.0,30.99,20.69
2016,5,29,19,0,118.0,26.0,2.4,15.0,34.0,20.45,7.21
2016,5,29,19,15,59.0,13.0,2.4,14.5,17.0,12.39,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,18.5,0.85,12.5,32.5,95.71,40.14
2016,5,30,5,30,258.0,37.0,0.8,13.0,65.0,195.94,151.52
2016,5,30,5,45,353.5,47.5,0.8,14.0,107.0,271.73,218.77
2016,5,30,6,0,449.0,58.0,0.8,15.0,149.0,355.48,288.91
2016,5,30,6,15,511.5,66.0,0.75,15.0,197.0,423.48,344.92
2016,5,30,6,30,574.0,74.0,0.7,15.0,245.0,495.69,401.84
2016,5,30,6,45,621.0,79.0,0.7,15.5,296.0,557.14,447.83
2016,5,30,7,0,668.0,84.0,0.7,16.0,347.0,620.72,492.71
2016,5,30,7,15,700.0,89.0,0.7,16.5,398.0,674.42,528.29
2016,5,30,7,30,732.0,94.0,0.7,17.0,449.0,728.48,563.06
2016,5,30,7,45,757.0,97.5,0.75,18.0,498.5,771.15,588.6
2016,5,30,8,0,782.0,101.0,0.8,19.0,548.0,817.0,615.81
2016,5,30,8,15,800.0,104.5,0.8,19.0,595.0,855.53,639.04
2016,5,30,8,30,818.0,108.0,0.8,19.0,642.0,892.4,660.97
2016,5,30,8,45,831.5,111.0,0.85,19.5,685.0,922.59,678.01
2016,5,30,9,0,845.0,114.0,0.9,20.0,728.0,950.53,693.57
2016,5,30,9,15,856.0,116.0,0.95,20.5,766.5,964.09,699.97
2016,5,30,9,30,867.0,118.0,1.0,21.0,805.0,983.42,710.28
2016,5,30,9,45,878.0,118.5,1.1,21.5,839.0,998.4,718.74
2016,5,30,10,0,889.0,119.0,1.2,22.0,873.0,1010.56,725.51
2016,5,30,10,15,895.0,120.5,1.25,22.0,900.0,1015.87,728.62
2016,5,30,10,30,901.0,122.0,1.3,22.0,927.0,1018.14,730.01
2016,5,30,10,45,904.5,123.5,1.4,22.5,947.0,1014.86,727.52
2016,5,30,11,0,908.0,125.0,1.5,23.0,967.0,1008.51,723.2
2016,5,30,11,15,910.5,125.5,1.55,23.0,980.0,997.17,716.44
2016,5,30,11,30,913.0,126.0,1.6,23.0,993.0,982.88,707.93
2016,5,30,11,45,913.5,126.5,1.7,23.0,998.5,963.89,697.14
2016,5,30,12,0,914.0,127.0,1.8,23.0,1004.0,942.2,684.56
2016,5,30,12,15,913.5,127.0,1.85,23.0,1002.5,916.62,668.78
2016,5,30,12,30,913.0,127.0,1.9,23.0,1001.0,888.64,651.39
2016,5,30,12,45,906.5,129.5,1.95,23.0,990.5,855.76,630.63
2016,5,30,13,0,900.0,132.0,2.0,23.0,980.0,821.04,608.49
2016,5,30,13,15,896.5,131.5,2.05,23.0,963.5,784.3,584.76
2016,5,30,13,30,893.0,131.0,2.1,23.0,947.0,745.89,559.25
2016,5,30,13,45,888.0,129.5,2.2,23.0,924.0,704.12,529.9
2016,5,30,14,0,883.0,128.0,2.3,23.0,901.0,661.13,498.87
2016,5,30,14,15,657.5,227.5,2.35,22.5,792.5,569.58,430.61
2016,5,30,14,30,432.0,327.0,2.4,22.0,684.0,499.9,377.87
2016,5,30,14,45,641.5,223.0,2.5,22.0,727.5,491.15,371.26
2016,5,30,15,0,851.0,119.0,2.6,22.0,771.0,472.66,354.21
2016,5,30,15,15,839.0,116.5,2.6,22.0,730.5,417.79,308.87
2016,5,30,15,30,827.0,114.0,2.6,22.0,690.0,368.51,266.86
2016,5,30,15,45,812.0,110.5,2.65,22.0,645.5,318.38,223.69
2016,5,30,16,0,797.0,107.0,2.7,22.0,601.0,269.59,181.43
2016,5,30,16,15,777.0,103.5,2.65,21.5,553.5,221.37,140.86
2016,5,30,16,30,757.0,100.0,2.6,21.0,506.0,175.36,104.23
2016,5,30,16,45,694.5,98.0,2.6,20.5,442.0,123.44,68.86
2016,5,30,17,0,632.0,96.0,2.6,20.0,378.0,83.51,49.54
2016,5,30,17,15,633.5,88.0,2.5,19.5,341.5,56.78,44.04
2016,5,30,17,30,635.0,80.0,2.4,19.0,305.0,53.51,41.42
2016,5,30,17,45,585.5,73.5,2.35,19.0,255.5,51.0,39.27
2016,5,30,18,0,536.0,67.0,2.3,19.0,206.0,48.33,36.87
2016,5,30,18,15,462.5,58.5,2.15,18.0,159.5,43.7,32.75
2016,5,30,18,30,389.0,50.0,2.0,17.0,113.0,38.83,28.21
2016,5,30,18,45,278.5,38.0,1.95,16.5,75.0,29.39,19.31
2016,5,30,19,0,168.0,26.0,1.9,16.0,37.0,20.45,7.74
2016,5,30,19,15,84.0,13.0,1.9,15.5,18.5,12.39,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.55,13.5,33.0,96.11,42.35
2016,5,31,5,30,259.0,37.0,1.5,14.0,66.0,196.37,151.99
2016,5,31,5,45,353.0,48.0,1.5,14.5,108.0,272.12,219.88
2016,5,31,6,0,447.0,59.0,1.5,15.0,150.0,355.58,291.03
2016,5,31,6,15,511.0,67.0,1.45,15.5,198.5,424.5,348.11
2016,5,31,6,30,575.0,75.0,1.4,16.0,247.0,497.73,406.13
2016,5,31,6,45,621.0,81.0,1.35,16.5,298.0,559.78,453.01
2016,5,31,7,0,667.0,87.0,1.3,17.0,349.0,623.9,498.75
2016,5,31,7,15,699.5,92.0,1.3,17.5,400.5,677.97,535.25
2016,5,31,7,30,732.0,97.0,1.3,18.0,452.0,732.44,570.95
2016,5,31,7,45,758.0,100.5,1.3,18.5,502.5,775.71,597.79
2016,5,31,8,0,784.0,104.0,1.3,19.0,553.0,822.48,626.51
2016,5,31,8,15,803.0,107.5,1.25,19.5,600.5,861.97,648.96
2016,5,31,8,30,822.0,111.0,1.2,20.0,648.0,899.83,669.87
2016,5,31,8,45,837.5,113.5,1.2,20.5,692.0,931.39,687.05
2016,5,31,9,0,853.0,116.0,1.2,21.0,736.0,960.76,702.68
2016,5,31,9,15,864.5,118.0,1.2,21.5,775.5,974.83,708.45
2016,5,31,9,30,876.0,120.0,1.2,22.0,815.0,994.73,718.16
2016,5,31,9,45,886.5,121.0,1.25,22.5,849.0,1009.82,725.65
2016,5,31,10,0,897.0,122.0,1.3,23.0,883.0,1022.04,731.47
2016,5,31,10,15,903.5,123.5,1.35,23.0,910.5,1027.84,734.83
2016,5,31,10,30,910.0,125.0,1.4,23.0,938.0,1030.55,736.46
2016,5,31,10,45,914.5,126.0,1.45,23.5,959.0,1027.67,733.34
2016,5,31,11,0,919.0,127.0,1.5,24.0,980.0,1021.69,728.46
2016,5,31,11,15,922.0,127.5,1.55,24.0,994.0,1010.69,721.97
2016,5,31,11,30,925.0,128.0,1.6,24.0,1008.0,996.69,713.72
2016,5,31,11,45,926.5,128.5,1.65,24.0,1014.5,978.4,702.82
2016,5,31,12,0,928.0,129.0,1.7,24.0,1021.0,957.33,690.18
2016,5,31,12,15,928.0,129.0,1.75,24.0,1019.5,931.84,674.69
2016,5,31,12,30,928.0,129.0,1.8,24.0,1018.0,903.9,657.57
2016,5,31,12,45,931.5,125.0,1.9,24.5,1010.5,872.91,637.6
2016,5,31,13,0,935.0,121.0,2.0,25.0,1003.0,839.53,615.89
2016,5,31,13,15,932.0,120.5,2.05,24.5,986.5,802.07,593.16
2016,5,31,13,30,929.0,120.0,2.1,24.0,970.0,762.83,568.87
2016,5,31,13,45,923.5,119.0,2.2,24.0,946.5,719.86,539.03
2016,5,31,14,0,918.0,118.0,2.3,24.0,923.0,675.62,507.33
2016,5,31,14,15,911.5,116.5,2.3,24.0,893.5,629.3,472.77
2016,5,31,14,30,905.0,115.0,2.3,24.0,864.0,582.18,436.71
2016,5,31,14,45,896.0,113.0,2.35,24.0,828.0,532.82,398.22
2016,5,31,15,0,887.0,111.0,2.4,24.0,792.0,483.28,358.46
2016,5,31,15,15,875.5,109.0,2.4,23.5,751.0,432.78,317.42
2016,5,31,15,30,864.0,107.0,2.4,23.0,710.0,382.73,275.6
2016,5,31,15,45,848.5,104.0,2.45,23.0,664.5,325.06,226.89
2016,5,31,16,0,833.0,101.0,2.5,23.0,619.0,274.75,183.51
2016,5,31,16,15,813.5,98.0,2.45,22.5,570.0,225.23,141.88
2016,5,31,16,30,794.0,95.0,2.4,22.0,521.0,177.83,104.13
2016,5,31,16,45,767.5,91.0,2.4,22.0,470.0,131.31,71.71
2016,5,31,17,0,741.0,87.0,2.4,22.0,419.0,87.94,49.64
2016,5,31,17,15,705.5,82.0,2.3,21.5,367.0,52.51,39.98
2016,5,31,17,30,670.0,77.0,2.2,21.0,315.0,51.22,39.08
2016,5,31,17,45,620.0,71.0,2.15,20.5,264.0,48.98,37.26
2016,5,31,18,0,570.0,65.0,2.1,20.0,213.0,46.61,35.22
2016,5,31,18,15,496.5,56.5,2.05,19.0,166.0,41.88,31.04
2016,5,31,18,30,423.0,48.0,2.0,18.0,119.0,36.91,26.44
2016,5,31,18,45,309.5,37.0,1.95,17.5,79.5,29.25,19.15
2016,5,31,19,0,196.0,26.0,1.9,17.0,40.0,20.43,8.17
2016,5,31,19,15,98.0,13.0,1.95,16.5,20.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.3,13.0,10.0,21.25,0.0
2016,6,1,5,15,162.0,23.5,2.35,13.5,40.0,119.22,56.05
2016,6,1,5,30,292.0,38.0,2.4,14.0,70.0,214.04,166.44
2016,6,1,5,45,384.0,48.5,2.5,14.5,113.5,289.36,234.8
2016,6,1,6,0,476.0,59.0,2.6,15.0,157.0,372.55,306.61
2016,6,1,6,15,283.0,89.0,2.55,15.0,151.5,294.34,244.16
2016,6,1,6,30,90.0,119.0,2.5,15.0,146.0,202.65,166.56
2016,6,1,6,45,103.5,139.0,2.5,15.5,175.5,236.89,194.95
2016,6,1,7,0,117.0,159.0,2.5,16.0,205.0,271.76,222.82
2016,6,1,7,15,199.5,175.5,2.5,16.0,267.0,356.53,292.23
2016,6,1,7,30,282.0,192.0,2.5,16.0,329.0,459.83,373.77
2016,6,1,7,45,544.0,148.0,2.5,16.5,447.5,648.95,521.19
2016,6,1,8,0,806.0,104.0,2.5,17.0,566.0,841.84,657.6
2016,6,1,8,15,824.5,107.5,2.45,17.5,614.0,881.45,679.95
2016,6,1,8,30,843.0,111.0,2.4,18.0,662.0,919.35,702.09
2016,6,1,8,45,857.0,113.5,2.4,18.5,706.0,949.93,719.37
2016,6,1,9,0,871.0,116.0,2.4,19.0,750.0,978.2,735.01
2016,6,1,9,15,882.0,118.5,2.35,19.0,789.5,992.6,742.23
2016,6,1,9,30,893.0,121.0,2.3,19.0,829.0,1012.75,753.43
2016,6,1,9,45,904.0,121.0,2.3,19.5,864.0,1027.39,760.1
2016,6,1,10,0,915.0,121.0,2.3,20.0,899.0,1039.13,764.99
2016,6,1,10,15,921.0,122.5,2.3,20.0,926.5,1044.48,767.34
2016,6,1,10,30,927.0,124.0,2.3,20.0,954.0,1046.7,767.85
2016,6,1,10,45,931.0,125.5,2.3,20.5,974.5,1043.79,763.75
2016,6,1,11,0,935.0,127.0,2.3,21.0,995.0,1037.7,757.81
2016,6,1,11,15,937.5,127.5,2.3,21.0,1008.5,1026.06,749.9
2016,6,1,11,30,940.0,128.0,2.3,21.0,1022.0,1011.4,740.19
2016,6,1,11,45,940.0,129.0,2.3,21.0,1028.0,991.95,727.49
2016,6,1,12,0,940.0,130.0,2.3,21.0,1034.0,969.74,713.07
2016,6,1,12,15,940.0,130.0,2.3,21.0,1032.5,943.98,696.37
2016,6,1,12,30,940.0,130.0,2.3,21.0,1031.0,915.75,678.03
2016,6,1,12,45,926.5,137.0,2.35,21.0,1018.5,880.36,655.31
2016,6,1,13,0,913.0,144.0,2.4,21.0,1006.0,843.42,631.38
2016,6,1,13,15,909.5,143.0,2.4,21.0,989.5,805.76,606.37
2016,6,1,13,30,906.0,142.0,2.4,21.0,973.0,766.43,579.46
2016,6,1,13,45,900.5,141.0,2.45,21.0,949.0,724.22,549.22
2016,6,1,14,0,895.0,140.0,2.5,21.0,925.0,680.81,517.38
2016,6,1,14,15,887.5,138.0,2.45,21.0,895.0,634.37,482.12
2016,6,1,14,30,880.0,136.0,2.4,21.0,865.0,587.25,445.55
2016,6,1,14,45,871.5,133.0,2.4,21.0,829.0,534.37,404.1
2016,6,1,15,0,863.0,130.0,2.4,21.0,793.0,484.72,363.86
2016,6,1,15,15,850.0,127.0,2.4,20.5,751.5,433.41,321.97
2016,6,1,15,30,837.0,124.0,2.4,20.0,710.0,382.84,279.53
2016,6,1,15,45,823.0,119.5,2.4,20.0,664.5,331.68,235.37
2016,6,1,16,0,809.0,115.0,2.4,20.0,619.0,281.77,191.99
2016,6,1,16,15,788.0,111.0,2.35,19.5,569.5,232.37,150.26
2016,6,1,16,30,767.0,107.0,2.3,19.0,520.0,185.27,112.45
2016,6,1,16,45,742.0,101.5,2.3,19.0,469.5,132.98,74.65
2016,6,1,17,0,717.0,96.0,2.3,19.0,419.0,89.43,51.39
2016,6,1,17,15,680.0,90.5,2.25,18.5,367.0,58.63,45.83
2016,6,1,17,30,643.0,85.0,2.2,18.0,315.0,57.26,44.87
2016,6,1,17,45,595.0,77.5,2.2,17.5,264.5,54.09,42.24
2016,6,1,18,0,547.0,70.0,2.2,17.0,214.0,50.71,39.29
2016,6,1,18,15,472.5,61.0,2.1,16.5,166.5,45.73,34.77
2016,6,1,18,30,398.0,52.0,2.0,16.0,119.0,40.48,29.82
2016,6,1,18,45,289.5,40.0,1.9,15.5,80.0,30.93,20.81
2016,6,1,19,0,181.0,28.0,1.8,15.0,41.0,22.03,9.81
2016,6,1,19,15,90.5,14.0,1.85,14.5,20.5,13.34,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
