Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,5.0,1.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,10.0,1.7,11.0,10.0,23.8,0.0
2016,6,2,5,15,168.0,24.0,1.65,11.5,40.5,122.89,60.45
2016,6,2,5,30,300.0,38.0,1.6,12.0,71.0,218.08,170.71
2016,6,2,5,45,396.0,48.0,1.6,13.0,115.0,295.38,240.12
2016,6,2,6,0,492.0,58.0,1.6,14.0,159.0,380.84,312.66
2016,6,2,6,15,248.0,79.5,1.5,14.5,131.0,259.46,214.71
2016,6,2,6,30,4.0,101.0,1.4,15.0,103.0,103.83,82.23
2016,6,2,6,45,9.5,119.5,1.35,15.5,123.5,126.14,101.05
2016,6,2,7,0,15.0,138.0,1.3,16.0,144.0,148.72,119.36
2016,6,2,7,15,43.0,168.5,1.2,16.5,189.0,213.73,172.28
2016,6,2,7,30,71.0,199.0,1.1,17.0,234.0,270.93,217.27
2016,6,2,7,45,88.0,224.0,1.05,17.5,272.0,313.35,249.28
2016,6,2,8,0,105.0,249.0,1.0,18.0,310.0,356.23,280.9
2016,6,2,8,15,478.0,178.0,0.95,18.5,487.0,650.2,505.12
2016,6,2,8,30,851.0,107.0,0.9,19.0,664.0,922.24,685.19
2016,6,2,8,45,865.0,109.5,0.85,20.0,708.0,953.01,695.76
2016,6,2,9,0,879.0,112.0,0.8,21.0,752.0,973.17,702.8
2016,6,2,9,15,889.0,114.5,0.75,21.0,791.5,995.23,713.76
2016,6,2,9,30,899.0,117.0,0.7,21.0,831.0,1014.56,722.93
2016,6,2,9,45,900.5,122.5,0.7,21.5,863.0,1025.89,726.98
2016,6,2,10,0,902.0,128.0,0.7,22.0,895.0,1034.06,729.31
2016,6,2,10,15,908.0,129.0,0.7,22.5,922.0,1038.83,729.73
2016,6,2,10,30,914.0,130.0,0.7,23.0,949.0,1040.51,728.45
2016,6,2,10,45,918.5,131.0,0.75,23.5,969.5,1037.61,725.72
2016,6,2,11,0,923.0,132.0,0.8,24.0,990.0,1031.59,721.28
2016,6,2,11,15,925.5,132.5,0.85,24.0,1003.0,1020.07,715.02
2016,6,2,11,30,928.0,133.0,0.9,24.0,1016.0,1005.55,707.05
2016,6,2,11,45,929.5,133.0,0.95,24.5,1022.0,986.74,695.14
2016,6,2,12,0,931.0,133.0,1.0,25.0,1028.0,965.17,681.59
2016,6,2,12,15,930.5,132.5,1.05,25.0,1026.0,938.76,666.33
2016,6,2,12,30,930.0,132.0,1.1,25.0,1024.0,909.93,649.48
2016,6,2,12,45,934.5,127.5,1.2,25.0,1016.5,879.33,632.07
2016,6,2,13,0,939.0,123.0,1.3,25.0,1009.0,846.29,612.77
2016,6,2,13,15,935.5,122.0,1.4,25.0,992.5,807.97,589.65
2016,6,2,13,30,932.0,121.0,1.5,25.0,976.0,767.9,564.95
2016,6,2,13,45,926.5,120.0,1.6,25.0,952.0,724.9,536.08
2016,6,2,14,0,921.0,119.0,1.7,25.0,928.0,680.62,505.21
2016,6,2,14,15,914.0,117.0,1.75,25.0,898.0,633.55,471.1
2016,6,2,14,30,907.0,115.0,1.8,25.0,868.0,585.72,435.43
2016,6,2,14,45,898.0,113.0,1.9,25.0,832.0,536.35,397.76
2016,6,2,15,0,889.0,111.0,2.0,25.0,796.0,486.79,358.7
2016,6,2,15,15,877.0,109.0,2.05,24.5,754.5,436.06,318.09
2016,6,2,15,30,865.0,107.0,2.1,24.0,713.0,385.83,276.65
2016,6,2,15,45,850.0,104.0,2.15,24.0,667.5,328.31,228.43
2016,6,2,16,0,835.0,101.0,2.2,24.0,622.0,278.07,185.37
2016,6,2,16,15,815.5,97.5,2.2,23.5,573.0,228.06,143.55
2016,6,2,16,30,796.0,94.0,2.2,23.0,524.0,180.16,105.39
2016,6,2,16,45,770.0,90.0,2.25,23.0,473.0,133.56,72.6
2016,6,2,17,0,744.0,86.0,2.3,23.0,422.0,90.03,49.77
2016,6,2,17,15,709.0,81.0,2.25,22.0,370.5,51.63,39.12
2016,6,2,17,30,674.0,76.0,2.2,21.0,319.0,50.29,38.27
2016,6,2,17,45,625.5,70.0,2.2,20.5,268.0,48.01,36.42
2016,6,2,18,0,577.0,64.0,2.2,20.0,217.0,45.59,34.34
2016,6,2,18,15,505.5,56.0,2.1,19.0,169.5,41.26,30.52
2016,6,2,18,30,434.0,48.0,2.0,18.0,122.0,36.71,26.31
2016,6,2,18,45,324.0,37.5,1.95,17.5,82.5,29.53,19.47
2016,6,2,19,0,214.0,27.0,1.9,17.0,43.0,21.2,9.48
2016,6,2,19,15,107.0,13.5,1.9,16.5,21.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,53.0,10.0,1.1,14.0,11.0,30.54,0.0
2016,6,3,5,15,187.0,22.5,1.1,14.5,41.0,130.76,65.52
2016,6,3,5,30,321.0,35.0,1.1,15.0,71.0,225.6,174.47
2016,6,3,5,45,412.0,44.5,1.1,16.0,114.5,300.18,240.55
2016,6,3,6,0,503.0,54.0,1.1,17.0,158.0,382.68,309.36
2016,6,3,6,15,563.0,60.5,1.0,17.5,206.5,449.42,363.31
2016,6,3,6,30,623.0,67.0,0.9,18.0,255.0,520.16,417.6
2016,6,3,6,45,665.5,72.5,0.85,18.5,306.5,580.88,461.9
2016,6,3,7,0,708.0,78.0,0.8,19.0,358.0,643.4,504.3
2016,6,3,7,15,738.0,82.0,0.75,19.5,409.0,692.25,535.22
2016,6,3,7,30,768.0,86.0,0.7,20.0,460.0,744.99,567.8
2016,6,3,7,45,791.5,89.5,0.65,21.0,510.0,791.43,593.79
2016,6,3,8,0,815.0,93.0,0.6,22.0,560.0,836.98,618.29
2016,6,3,8,15,832.5,95.5,0.55,22.5,607.5,874.77,638.18
2016,6,3,8,30,850.0,98.0,0.5,23.0,655.0,902.99,651.61
2016,6,3,8,45,863.5,100.5,0.5,24.0,698.5,933.28,665.99
2016,6,3,9,0,877.0,103.0,0.5,25.0,742.0,961.32,678.69
2016,6,3,9,15,887.0,105.0,0.45,25.5,780.5,982.96,687.57
2016,6,3,9,30,897.0,107.0,0.4,26.0,819.0,1001.91,694.83
2016,6,3,9,45,910.0,105.5,0.4,26.5,854.0,1017.16,701.07
2016,6,3,10,0,923.0,104.0,0.4,27.0,889.0,1029.57,705.73
2016,6,3,10,15,928.5,105.5,0.55,27.0,916.0,1034.79,711.24
2016,6,3,10,30,934.0,107.0,0.7,27.0,943.0,1036.86,715.07
2016,6,3,10,45,936.5,108.5,0.85,27.0,963.0,1032.81,715.25
2016,6,3,11,0,939.0,110.0,1.0,27.0,983.0,1025.62,713.49
2016,6,3,11,15,941.0,110.5,1.1,27.0,996.0,1013.82,707.91
2016,6,3,11,30,943.0,111.0,1.2,27.0,1009.0,999.01,700.48
2016,6,3,11,45,943.0,112.0,1.35,27.0,1014.5,979.89,691.13
2016,6,3,12,0,943.0,113.0,1.5,27.0,1020.0,957.99,679.81
2016,6,3,12,15,942.5,113.0,1.6,27.0,1019.0,932.07,665.06
2016,6,3,12,30,942.0,113.0,1.7,27.0,1018.0,903.67,648.56
2016,6,3,12,45,931.0,119.0,1.8,27.0,1006.5,869.76,628.28
2016,6,3,13,0,920.0,125.0,1.9,27.0,995.0,834.14,606.6
2016,6,3,13,15,917.0,124.0,1.95,27.0,979.0,796.89,583.11
2016,6,3,13,30,914.0,123.0,2.0,27.0,963.0,757.91,558.17
2016,6,3,13,45,909.5,122.0,2.05,27.0,940.0,716.32,529.41
2016,6,3,14,0,905.0,121.0,2.1,27.0,917.0,673.42,498.89
2016,6,3,14,15,898.5,119.0,2.1,27.0,887.5,627.36,465.11
2016,6,3,14,30,892.0,117.0,2.1,27.0,858.0,580.53,429.9
2016,6,3,14,45,884.5,114.5,2.15,27.0,823.0,532.2,392.83
2016,6,3,15,0,877.0,112.0,2.2,27.0,788.0,483.56,354.42
2016,6,3,15,15,865.5,109.5,2.15,26.5,747.5,433.24,314.11
2016,6,3,15,30,854.0,107.0,2.1,26.0,707.0,383.38,273.08
2016,6,3,15,45,671.5,157.0,2.1,26.0,610.0,314.55,220.88
2016,6,3,16,0,489.0,207.0,2.1,26.0,513.0,274.5,192.46
2016,6,3,16,15,547.5,170.5,2.05,25.5,487.5,230.97,155.05
2016,6,3,16,30,606.0,134.0,2.0,25.0,462.0,179.98,112.31
2016,6,3,16,45,524.0,139.5,2.0,25.0,403.5,146.08,91.29
2016,6,3,17,0,442.0,145.0,2.0,25.0,345.0,117.94,78.72
2016,6,3,17,15,555.5,111.0,1.9,24.0,331.5,73.97,57.79
2016,6,3,17,30,669.0,77.0,1.8,23.0,318.0,50.95,38.49
2016,6,3,17,45,620.5,71.0,1.7,22.5,267.5,48.71,36.7
2016,6,3,18,0,572.0,65.0,1.6,22.0,217.0,46.32,34.68
2016,6,3,18,15,501.5,57.0,1.55,21.0,170.0,42.03,30.93
2016,6,3,18,30,431.0,49.0,1.5,20.0,123.0,37.52,26.79
2016,6,3,18,45,324.0,38.0,1.45,19.5,83.5,29.9,19.65
2016,6,3,19,0,217.0,27.0,1.4,19.0,44.0,21.85,10.15
2016,6,3,19,15,108.5,13.5,1.4,18.5,22.0,12.87,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,17.0,7.0,6.67,0.0
2016,6,4,5,15,42.0,23.0,0.9,17.0,27.5,50.14,22.25
2016,6,4,5,30,84.0,39.0,0.8,17.0,48.0,102.88,77.1
2016,6,4,5,45,113.5,58.0,0.75,17.5,77.5,145.15,114.5
2016,6,4,6,0,143.0,77.0,0.7,18.0,107.0,189.07,152.03
2016,6,4,6,15,163.0,97.5,0.7,18.0,140.0,220.7,179.05
2016,6,4,6,30,183.0,118.0,0.7,18.0,173.0,274.06,222.33
2016,6,4,6,45,202.0,136.0,0.7,18.5,207.5,314.03,253.43
2016,6,4,7,0,221.0,154.0,0.7,19.0,242.0,354.92,284.34
2016,6,4,7,15,157.5,178.5,0.75,19.0,246.0,327.48,260.98
2016,6,4,7,30,94.0,203.0,0.8,19.0,250.0,294.46,233.29
2016,6,4,7,45,54.0,199.5,0.85,19.5,227.5,255.43,201.09
2016,6,4,8,0,14.0,196.0,0.9,20.0,205.0,204.19,159.08
2016,6,4,8,15,126.0,243.5,0.95,20.0,326.0,381.17,298.1
2016,6,4,8,30,238.0,291.0,1.0,20.0,447.0,538.55,414.17
2016,6,4,8,45,182.5,315.5,1.05,20.5,440.0,515.41,392.76
2016,6,4,9,0,127.0,340.0,1.1,21.0,433.0,489.3,370.86
2016,6,4,9,15,149.5,360.5,1.1,21.0,475.5,531.72,401.09
2016,6,4,9,30,172.0,381.0,1.1,21.0,518.0,573.81,430.06
2016,6,4,9,45,212.0,393.5,1.1,21.0,569.5,623.84,464.77
2016,6,4,10,0,252.0,406.0,1.1,21.0,621.0,685.91,506.78
2016,6,4,10,15,220.5,425.0,1.15,21.0,617.5,658.11,486.06
2016,6,4,10,30,189.0,444.0,1.2,21.0,614.0,641.74,473.81
2016,6,4,10,45,123.0,433.5,1.25,21.0,545.5,560.52,415.85
2016,6,4,11,0,57.0,423.0,1.3,21.0,477.0,470.91,351.15
2016,6,4,11,15,49.5,417.5,1.3,21.0,465.0,454.19,339.39
2016,6,4,11,30,42.0,412.0,1.3,21.0,453.0,437.7,327.25
2016,6,4,11,45,104.5,450.0,1.35,21.0,551.0,527.95,393.51
2016,6,4,12,0,167.0,488.0,1.4,21.0,649.0,618.19,457.2
2016,6,4,12,15,167.5,487.0,1.4,21.0,648.5,607.7,449.05
2016,6,4,12,30,168.0,486.0,1.4,21.0,648.0,596.73,441.47
2016,6,4,12,45,150.0,480.0,1.4,21.5,623.5,565.79,418.77
2016,6,4,13,0,132.0,474.0,1.4,22.0,599.0,535.85,396.89
2016,6,4,13,15,78.0,409.5,1.4,22.0,483.0,431.13,322.01
2016,6,4,13,30,24.0,345.0,1.4,22.0,367.0,330.23,248.27
2016,6,4,13,45,82.0,389.5,1.45,22.5,462.0,403.88,303.48
2016,6,4,14,0,140.0,434.0,1.5,23.0,557.0,465.7,347.77
2016,6,4,14,15,256.5,396.5,1.5,23.0,613.0,486.42,363.61
2016,6,4,14,30,373.0,359.0,1.5,23.0,669.0,502.51,375.23
2016,6,4,14,45,427.5,318.5,1.5,23.0,660.0,469.77,350.81
2016,6,4,15,0,482.0,278.0,1.5,23.0,651.0,437.33,325.76
2016,6,4,15,15,631.5,207.0,1.5,23.0,668.0,411.56,303.39
2016,6,4,15,30,781.0,136.0,1.5,23.0,685.0,377.3,272.02
2016,6,4,15,45,770.5,129.0,1.55,23.0,642.0,327.94,230.49
2016,6,4,16,0,760.0,122.0,1.6,23.0,599.0,279.49,189.34
2016,6,4,16,15,739.0,118.0,1.6,22.5,551.5,226.78,145.95
2016,6,4,16,30,718.0,114.0,1.6,22.0,504.0,181.73,110.14
2016,6,4,16,45,697.5,107.0,1.65,21.5,455.5,136.88,78.07
2016,6,4,17,0,677.0,100.0,1.7,21.0,407.0,94.54,54.44
2016,6,4,17,15,641.0,94.0,1.7,20.5,357.0,60.83,47.32
2016,6,4,17,30,605.0,88.0,1.7,20.0,307.0,59.2,46.17
2016,6,4,17,45,563.5,79.5,1.7,19.5,258.5,55.34,42.97
2016,6,4,18,0,522.0,71.0,1.7,19.0,210.0,51.19,39.39
2016,6,4,18,15,452.5,61.5,1.65,18.0,164.5,45.8,34.65
2016,6,4,18,30,383.0,52.0,1.6,17.0,119.0,40.11,29.43
2016,6,4,18,45,289.5,39.5,1.55,16.5,81.0,30.41,20.41
2016,6,4,19,0,196.0,27.0,1.5,16.0,43.0,21.13,10.08
2016,6,4,19,15,98.0,13.5,1.55,15.5,21.5,12.87,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.0,4.5,1.55,12.0,5.0,0.0,0.0
2016,6,5,5,0,56.0,9.0,1.6,12.0,10.0,30.8,0.0
2016,6,5,5,15,179.5,22.5,1.65,12.5,40.0,125.9,66.2
2016,6,5,5,30,303.0,36.0,1.7,13.0,70.0,217.87,170.47
2016,6,5,5,45,391.0,46.0,1.8,14.0,112.5,290.7,235.95
2016,6,5,6,0,479.0,56.0,1.9,15.0,155.0,371.18,304.62
2016,6,5,6,15,241.5,79.0,1.85,15.0,129.5,254.65,210.84
2016,6,5,6,30,4.0,102.0,1.8,15.0,104.0,104.9,83.22
2016,6,5,6,45,9.5,120.5,1.8,15.5,124.5,127.2,102.0
2016,6,5,7,0,15.0,139.0,1.8,16.0,145.0,149.78,120.36
2016,6,5,7,15,26.5,163.0,1.8,16.5,175.5,194.04,156.18
2016,6,5,7,30,38.0,187.0,1.8,17.0,206.0,229.46,184.09
2016,6,5,7,45,40.5,208.0,1.8,17.5,230.0,254.06,202.59
2016,6,5,8,0,43.0,229.0,1.8,18.0,254.0,278.51,220.7
2016,6,5,8,15,76.0,262.0,1.85,18.5,310.5,344.08,271.36
2016,6,5,8,30,109.0,295.0,1.9,19.0,367.0,410.55,321.25
2016,6,5,8,45,482.0,204.0,2.0,19.5,551.5,699.46,542.42
2016,6,5,9,0,855.0,113.0,2.1,20.0,736.0,951.95,714.23
2016,6,5,9,15,865.5,115.0,2.15,20.0,775.0,973.7,724.96
2016,6,5,9,30,876.0,117.0,2.2,20.0,814.0,992.83,736.52
2016,6,5,9,45,890.5,115.5,2.3,20.5,849.0,1009.38,745.61
2016,6,5,10,0,905.0,114.0,2.4,21.0,884.0,1023.16,752.98
2016,6,5,10,15,910.5,115.5,2.4,21.0,911.0,1028.29,755.19
2016,6,5,10,30,916.0,117.0,2.4,21.0,938.0,1030.33,755.61
2016,6,5,10,45,920.0,118.0,2.45,21.5,958.5,1027.27,751.98
2016,6,5,11,0,924.0,119.0,2.5,22.0,979.0,1021.1,746.52
2016,6,5,11,15,926.5,119.5,2.5,22.0,992.5,1009.92,738.87
2016,6,5,11,30,929.0,120.0,2.5,22.0,1006.0,995.75,729.42
2016,6,5,11,45,930.0,120.5,2.5,22.0,1012.0,977.29,717.28
2016,6,5,12,0,931.0,121.0,2.5,22.0,1018.0,956.06,703.42
2016,6,5,12,15,931.0,121.0,2.45,22.0,1017.0,930.86,686.53
2016,6,5,12,30,931.0,121.0,2.4,22.0,1016.0,903.2,668.06
2016,6,5,12,45,920.5,127.0,2.4,22.0,1005.0,869.98,646.3
2016,6,5,13,0,910.0,133.0,2.4,22.0,994.0,835.04,623.31
2016,6,5,13,15,907.0,132.0,2.4,22.0,978.0,798.17,598.85
2016,6,5,13,30,904.0,131.0,2.4,22.0,962.0,759.59,572.98
2016,6,5,13,45,900.5,129.0,2.4,22.5,940.0,718.25,542.12
2016,6,5,14,0,897.0,127.0,2.4,23.0,918.0,675.54,509.77
2016,6,5,14,15,890.0,125.0,2.45,23.0,888.5,629.58,475.61
2016,6,5,14,30,883.0,123.0,2.5,23.0,859.0,582.89,439.99
2016,6,5,14,45,876.0,120.5,2.55,23.0,824.0,535.25,402.67
2016,6,5,15,0,869.0,118.0,2.6,23.0,789.0,487.27,363.99
2016,6,5,15,15,857.0,115.5,2.65,22.5,748.0,437.14,323.32
2016,6,5,15,30,845.0,113.0,2.7,22.0,707.0,381.71,277.56
2016,6,5,15,45,831.0,109.0,2.75,22.0,662.5,330.68,233.71
2016,6,5,16,0,817.0,105.0,2.8,22.0,618.0,280.86,190.49
2016,6,5,16,15,797.0,101.5,2.8,21.5,569.5,231.65,148.83
2016,6,5,16,30,777.0,98.0,2.8,21.0,521.0,184.61,110.73
2016,6,5,16,45,752.0,93.5,2.85,21.0,471.0,138.6,77.44
2016,6,5,17,0,727.0,89.0,2.9,21.0,421.0,89.92,48.89
2016,6,5,17,15,692.0,84.0,2.85,20.5,369.5,53.5,40.98
2016,6,5,17,30,657.0,79.0,2.8,20.0,318.0,52.27,40.14
2016,6,5,17,45,610.0,72.5,2.8,19.5,268.0,49.7,38.04
2016,6,5,18,0,563.0,66.0,2.8,19.0,218.0,46.96,35.69
2016,6,5,18,15,493.5,58.0,2.7,18.0,171.0,42.7,31.94
2016,6,5,18,30,424.0,50.0,2.6,17.0,124.0,38.23,27.79
2016,6,5,18,45,321.5,38.5,2.55,16.5,84.5,30.17,20.22
2016,6,5,19,0,219.0,27.0,2.5,16.0,45.0,21.66,10.71
2016,6,5,19,15,109.5,13.5,2.5,15.5,22.5,12.87,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,4.5,2.45,13.5,5.0,0.0,0.0
2016,6,6,5,0,54.0,9.0,2.5,14.0,10.0,30.01,0.0
2016,6,6,5,15,168.0,22.0,2.5,14.0,38.5,120.02,63.47
2016,6,6,5,30,282.0,35.0,2.5,14.0,67.0,206.56,161.38
2016,6,6,5,45,366.0,44.5,2.5,14.5,107.5,275.59,224.07
2016,6,6,6,0,450.0,54.0,2.5,15.0,148.0,351.96,290.21
2016,6,6,6,15,507.5,61.5,2.45,15.5,194.0,416.08,344.32
2016,6,6,6,30,565.0,69.0,2.4,16.0,240.0,484.11,399.39
2016,6,6,6,45,282.5,96.0,2.4,16.5,181.5,333.36,275.43
2016,6,6,7,0,0.0,123.0,2.4,17.0,123.0,120.61,95.13
2016,6,6,7,15,27.5,159.0,2.4,17.5,172.5,189.94,152.62
2016,6,6,7,30,55.0,195.0,2.4,18.0,222.0,252.93,203.08
2016,6,6,7,45,80.0,222.5,2.4,18.5,266.5,304.7,243.45
2016,6,6,8,0,105.0,250.0,2.4,19.0,311.0,357.35,283.62
2016,6,6,8,15,447.0,178.0,2.4,19.0,467.0,622.61,492.44
2016,6,6,8,30,789.0,106.0,2.4,19.0,623.0,864.59,664.2
2016,6,6,8,45,803.5,108.5,2.45,19.5,665.0,894.73,680.08
2016,6,6,9,0,818.0,111.0,2.5,20.0,707.0,922.78,696.42
2016,6,6,9,15,829.0,113.0,2.5,20.0,745.0,936.31,703.81
2016,6,6,9,30,840.0,115.0,2.5,20.0,783.0,955.63,715.31
2016,6,6,9,45,848.5,117.0,2.55,20.5,816.0,969.86,722.5
2016,6,6,10,0,857.0,119.0,2.6,21.0,849.0,981.32,727.95
2016,6,6,10,15,863.5,120.5,2.6,21.0,875.5,987.39,730.9
2016,6,6,10,30,870.0,122.0,2.6,21.0,902.0,990.52,732.08
2016,6,6,10,45,875.0,122.5,2.65,21.0,922.5,988.19,730.29
2016,6,6,11,0,880.0,123.0,2.7,21.0,943.0,982.9,726.71
2016,6,6,11,15,883.5,124.0,2.65,21.0,956.5,973.71,719.78
2016,6,6,11,30,887.0,125.0,2.6,21.0,970.0,961.62,711.09
2016,6,6,11,45,580.0,299.0,2.6,21.0,853.0,836.33,623.97
2016,6,6,12,0,273.0,473.0,2.6,21.0,736.0,703.22,523.45
2016,6,6,12,15,226.5,480.0,2.6,21.0,698.5,653.2,488.12
2016,6,6,12,30,180.0,487.0,2.6,21.0,661.0,608.23,455.37
2016,6,6,12,45,128.5,469.5,2.6,21.0,593.5,539.26,405.32
2016,6,6,13,0,77.0,452.0,2.6,21.0,526.0,474.77,357.92
2016,6,6,13,15,146.0,454.5,2.6,21.0,591.0,519.71,392.53
2016,6,6,13,30,215.0,457.0,2.6,21.0,656.0,560.16,422.66
2016,6,6,13,45,222.0,443.5,2.6,21.0,644.5,539.83,407.88
2016,6,6,14,0,229.0,430.0,2.6,21.0,633.0,518.87,392.8
2016,6,6,14,15,215.5,416.5,2.6,20.5,602.5,485.24,368.77
2016,6,6,14,30,202.0,403.0,2.6,20.0,572.0,452.73,345.31
2016,6,6,14,45,304.0,358.0,2.65,20.0,599.5,447.01,341.34
2016,6,6,15,0,406.0,313.0,2.7,20.0,627.0,432.6,329.41
2016,6,6,15,15,600.5,216.0,2.7,19.5,653.0,408.48,308.37
2016,6,6,15,30,795.0,119.0,2.7,19.0,679.0,370.42,273.35
2016,6,6,15,45,778.5,116.0,2.75,19.0,635.5,321.94,231.21
2016,6,6,16,0,762.0,113.0,2.8,19.0,592.0,274.93,190.06
2016,6,6,16,15,742.0,109.5,2.85,18.5,546.0,228.48,150.37
2016,6,6,16,30,722.0,106.0,2.9,18.0,500.0,178.62,109.61
2016,6,6,16,45,697.5,101.0,2.95,18.0,451.5,134.7,77.24
2016,6,6,17,0,673.0,96.0,3.0,18.0,403.0,93.65,53.61
2016,6,6,17,15,438.0,118.5,3.0,17.5,309.0,79.69,64.38
2016,6,6,17,30,203.0,141.0,3.0,17.0,215.0,103.39,85.37
2016,6,6,17,45,183.5,122.0,3.0,17.0,181.5,96.28,79.27
2016,6,6,18,0,164.0,103.0,3.0,17.0,148.0,82.45,67.14
2016,6,6,18,15,140.0,83.0,2.95,16.5,116.0,67.56,53.96
2016,6,6,18,30,116.0,63.0,2.9,16.0,84.0,52.27,40.18
2016,6,6,18,45,78.5,45.0,2.9,15.5,57.5,38.03,27.08
2016,6,6,19,0,41.0,27.0,2.9,15.0,31.0,23.45,12.35
2016,6,6,19,15,20.5,13.5,2.9,14.5,15.5,12.87,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.0,5.0,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,13.0,10.0,24.61,0.0
2016,6,7,5,15,148.5,24.0,2.4,13.0,39.0,114.8,61.48
2016,6,7,5,30,259.0,38.0,2.4,13.0,68.0,197.47,154.76
2016,6,7,5,45,350.0,48.5,2.45,13.5,109.5,271.41,221.4
2016,6,7,6,0,441.0,59.0,2.5,14.0,151.0,352.48,291.56
2016,6,7,6,15,501.5,66.5,2.45,14.0,198.0,418.34,347.86
2016,6,7,6,30,562.0,74.0,2.4,14.0,245.0,488.24,405.42
2016,6,7,6,45,281.0,81.0,2.35,14.5,166.5,312.88,261.19
2016,6,7,7,0,0.0,88.0,2.3,15.0,88.0,83.1,64.62
2016,6,7,7,15,2.5,122.5,2.25,15.5,123.5,120.25,95.58
2016,6,7,7,30,5.0,157.0,2.2,16.0,159.0,157.81,125.93
2016,6,7,7,45,2.5,148.5,2.15,16.5,149.5,145.32,114.92
2016,6,7,8,0,0.0,140.0,2.1,17.0,140.0,133.58,104.7
2016,6,7,8,15,1.0,154.5,2.1,17.0,155.0,148.55,116.55
2016,6,7,8,30,2.0,169.0,2.1,17.0,170.0,163.52,128.26
2016,6,7,8,45,4.0,181.0,2.15,17.5,183.5,176.91,138.42
2016,6,7,9,0,6.0,193.0,2.2,18.0,197.0,190.34,148.52
2016,6,7,9,15,8.5,215.0,2.25,18.0,222.0,214.24,167.08
2016,6,7,9,30,11.0,237.0,2.3,18.0,247.0,238.08,185.42
2016,6,7,9,45,16.0,272.0,2.35,18.5,286.5,277.27,215.14
2016,6,7,10,0,21.0,307.0,2.4,19.0,326.0,316.28,244.21
2016,6,7,10,15,19.5,307.5,2.45,19.0,325.5,314.2,242.14
2016,6,7,10,30,18.0,308.0,2.5,19.0,325.0,312.16,240.3
2016,6,7,10,45,35.0,363.0,2.6,19.5,396.0,392.22,300.33
2016,6,7,11,0,52.0,418.0,2.7,20.0,467.0,461.18,350.54
2016,6,7,11,15,54.0,422.0,2.75,19.5,473.5,463.16,352.23
2016,6,7,11,30,56.0,426.0,2.8,19.0,480.0,464.79,354.04
2016,6,7,11,45,157.0,451.0,2.85,19.0,603.0,583.36,443.35
2016,6,7,12,0,258.0,476.0,2.9,19.0,726.0,692.82,522.93
2016,6,7,12,15,286.5,470.0,2.9,19.0,746.5,698.77,526.97
2016,6,7,12,30,315.0,464.0,2.9,19.0,767.0,702.64,530.21
2016,6,7,12,45,349.5,439.5,2.95,19.0,773.0,692.6,524.27
2016,6,7,13,0,384.0,415.0,3.0,19.0,779.0,680.33,516.67
2016,6,7,13,15,319.5,432.5,3.0,19.0,731.5,628.05,477.68
2016,6,7,13,30,255.0,450.0,3.0,19.0,684.0,579.29,441.19
2016,6,7,13,45,357.0,399.5,3.05,19.5,719.5,589.41,450.0
2016,6,7,14,0,459.0,349.0,3.1,20.0,755.0,587.65,449.2
2016,6,7,14,15,469.5,327.5,3.1,19.5,731.0,551.38,422.9
2016,6,7,14,30,480.0,306.0,3.1,19.0,707.0,514.01,395.26
2016,6,7,14,45,296.0,335.0,3.15,19.0,579.0,425.34,327.26
2016,6,7,15,0,112.0,364.0,3.2,19.0,451.0,354.36,273.24
2016,6,7,15,15,129.0,346.0,3.2,19.0,441.0,337.59,260.35
2016,6,7,15,30,146.0,328.0,3.2,19.0,431.0,319.3,245.71
2016,6,7,15,45,104.0,297.0,3.2,19.0,368.5,280.01,215.91
2016,6,7,16,0,62.0,266.0,3.2,19.0,306.0,237.78,184.14
2016,6,7,16,15,55.5,243.0,3.15,18.5,276.5,213.0,165.36
2016,6,7,16,30,49.0,220.0,3.1,18.0,247.0,189.14,147.24
2016,6,7,16,45,70.5,204.5,3.1,18.0,239.0,174.08,134.86
2016,6,7,17,0,92.0,189.0,3.1,18.0,231.0,156.85,121.63
2016,6,7,17,15,46.0,149.0,3.1,17.5,170.0,122.18,101.11
2016,6,7,17,30,0.0,109.0,3.1,17.0,109.0,97.1,79.85
2016,6,7,17,45,0.0,92.0,3.1,16.5,92.0,82.56,67.42
2016,6,7,18,0,0.0,75.0,3.1,16.0,75.0,67.89,54.62
2016,6,7,18,15,0.0,59.0,3.0,15.5,59.0,53.89,42.17
2016,6,7,18,30,0.0,43.0,2.9,15.0,43.0,39.77,29.41
2016,6,7,18,45,0.0,29.5,2.85,14.5,29.5,27.39,18.07
2016,6,7,19,0,0.0,16.0,2.8,14.0,16.0,14.83,5.91
2016,6,7,19,15,0.0,8.0,2.8,13.5,8.0,7.41,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.0,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.72,0.0
2016,6,8,5,15,5.0,21.5,2.95,12.0,22.0,23.1,8.13
2016,6,8,5,30,10.0,37.0,3.0,12.0,38.0,42.78,29.56
2016,6,8,5,45,23.5,55.5,3.15,12.5,60.0,75.4,58.27
2016,6,8,6,0,37.0,74.0,3.3,13.0,82.0,104.26,83.68
2016,6,8,6,15,46.0,94.5,3.35,13.0,107.0,133.66,109.34
2016,6,8,6,30,55.0,115.0,3.4,13.0,132.0,163.24,134.74
2016,6,8,6,45,61.5,135.5,3.5,13.5,157.5,191.36,158.09
2016,6,8,7,0,68.0,156.0,3.6,14.0,183.0,219.61,181.05
2016,6,8,7,15,55.5,173.0,3.65,14.0,197.5,228.84,187.7
2016,6,8,7,30,43.0,190.0,3.7,14.0,212.0,237.08,193.4
2016,6,8,7,45,56.0,216.0,3.75,14.5,247.0,276.62,224.81
2016,6,8,8,0,69.0,242.0,3.8,15.0,282.0,316.45,255.82
2016,6,8,8,15,57.0,255.0,3.8,15.0,289.5,318.87,256.39
2016,6,8,8,30,45.0,268.0,3.8,15.0,297.0,320.66,256.56
2016,6,8,8,45,201.0,287.0,3.85,15.5,432.0,500.35,400.31
2016,6,8,9,0,357.0,306.0,3.9,16.0,567.0,685.07,540.2
2016,6,8,9,15,415.5,299.5,3.9,16.0,618.5,749.05,586.15
2016,6,8,9,30,474.0,293.0,3.9,16.0,670.0,800.28,623.2
2016,6,8,9,45,668.5,212.0,3.9,16.5,768.0,909.91,703.31
2016,6,8,10,0,863.0,131.0,3.9,17.0,866.0,1000.38,762.83
2016,6,8,10,15,543.0,285.5,3.9,17.0,753.0,854.47,656.59
2016,6,8,10,30,223.0,440.0,3.9,17.0,640.0,671.54,515.46
2016,6,8,10,45,385.5,396.5,3.9,17.0,752.0,790.17,606.11
2016,6,8,11,0,548.0,353.0,3.9,17.0,864.0,903.75,688.82
2016,6,8,11,15,717.0,247.5,3.95,17.0,925.5,950.03,724.93
2016,6,8,11,30,886.0,142.0,4.0,17.0,987.0,977.89,743.72
2016,6,8,11,45,644.0,279.0,4.05,17.0,895.5,877.46,672.24
2016,6,8,12,0,402.0,416.0,4.1,17.0,804.0,766.01,586.36
2016,6,8,12,15,456.0,404.5,4.1,17.0,844.0,788.49,604.04
2016,6,8,12,30,510.0,393.0,4.1,17.0,884.0,804.4,616.11
2016,6,8,12,45,320.5,434.0,4.1,17.0,741.5,664.31,510.86
2016,6,8,13,0,131.0,475.0,4.1,17.0,599.0,536.76,412.95
2016,6,8,13,15,491.5,316.0,4.05,17.0,771.0,654.28,509.43
2016,6,8,13,30,852.0,157.0,4.0,17.0,943.0,747.81,583.39
2016,6,8,13,45,856.5,149.0,4.0,17.0,923.0,708.2,552.89
2016,6,8,14,0,861.0,141.0,4.0,17.0,903.0,667.41,521.68
2016,6,8,14,15,696.5,220.0,3.95,16.5,823.0,593.88,464.05
2016,6,8,14,30,532.0,299.0,3.9,16.0,743.0,537.15,418.87
2016,6,8,14,45,534.5,280.5,3.85,16.0,711.0,494.82,385.32
2016,6,8,15,0,537.0,262.0,3.8,16.0,679.0,452.08,350.64
2016,6,8,15,15,551.5,239.5,3.8,16.0,648.0,410.67,316.14
2016,6,8,15,30,566.0,217.0,3.8,16.0,617.0,367.89,279.64
2016,6,8,15,45,536.0,210.0,3.8,16.0,569.5,322.33,241.17
2016,6,8,16,0,506.0,203.0,3.8,16.0,522.0,279.72,205.15
2016,6,8,16,15,406.0,211.0,3.8,15.5,454.5,237.37,173.02
2016,6,8,16,30,306.0,219.0,3.8,15.0,387.0,211.78,156.18
2016,6,8,16,45,509.0,155.5,3.8,15.0,403.0,160.63,107.16
2016,6,8,17,0,712.0,92.0,3.8,15.0,419.0,94.84,53.28
2016,6,8,17,15,534.5,107.5,3.75,14.5,336.5,70.48,57.03
2016,6,8,17,30,357.0,123.0,3.7,14.0,254.0,84.93,70.12
2016,6,8,17,45,453.0,96.0,3.7,14.0,236.5,67.89,55.1
2016,6,8,18,0,549.0,69.0,3.7,14.0,219.0,49.18,38.43
2016,6,8,18,15,481.5,60.5,3.55,14.0,173.0,44.6,34.19
2016,6,8,18,30,414.0,52.0,3.4,14.0,127.0,39.77,29.55
2016,6,8,18,45,315.5,41.0,3.3,14.0,88.0,32.26,22.35
2016,6,8,19,0,217.0,30.0,3.2,14.0,49.0,23.48,12.8
2016,6,8,19,15,108.5,15.0,3.15,13.5,24.5,11.82,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,23.5,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,47.0,10.0,3.1,12.0,11.0,28.18,0.0
2016,6,9,5,15,166.5,24.0,3.25,12.5,41.0,122.82,67.27
2016,6,9,5,30,286.0,38.0,3.4,13.0,71.0,210.55,165.57
2016,6,9,5,45,374.5,48.0,3.6,13.5,113.0,283.91,232.35
2016,6,9,6,0,463.0,58.0,3.8,14.0,155.0,364.02,302.4
2016,6,9,6,15,522.5,65.5,3.8,14.0,202.5,430.13,359.6
2016,6,9,6,30,582.0,73.0,3.8,14.0,250.0,500.2,418.14
2016,6,9,6,45,291.0,68.0,3.8,14.5,156.5,302.6,254.72
2016,6,9,7,0,0.0,63.0,3.8,15.0,63.0,58.59,44.1
2016,6,9,7,15,0.0,96.5,3.75,15.5,96.5,91.14,71.33
2016,6,9,7,30,0.0,130.0,3.7,16.0,130.0,124.98,98.98
2016,6,9,7,45,0.0,137.0,3.7,16.5,137.0,131.27,103.58
2016,6,9,8,0,0.0,144.0,3.7,17.0,144.0,137.65,108.24
2016,6,9,8,15,1.0,157.0,3.65,17.0,157.5,151.09,118.83
2016,6,9,8,30,2.0,170.0,3.6,17.0,171.0,164.54,129.36
2016,6,9,8,45,3.0,176.5,3.55,17.5,178.5,171.45,134.33
2016,6,9,9,0,4.0,183.0,3.5,18.0,186.0,178.43,139.34
2016,6,9,9,15,6.5,200.0,3.45,18.0,205.0,197.33,154.11
2016,6,9,9,30,9.0,217.0,3.4,18.0,224.0,216.2,168.73
2016,6,9,9,45,12.0,244.0,3.4,18.5,254.0,245.41,191.01
2016,6,9,10,0,15.0,271.0,3.4,19.0,284.0,274.47,212.86
2016,6,9,10,15,15.0,278.5,3.35,19.0,292.0,281.09,217.54
2016,6,9,10,30,15.0,286.0,3.3,19.0,300.0,287.62,222.24
2016,6,9,10,45,21.5,325.0,3.3,19.0,345.0,331.19,255.41
2016,6,9,11,0,28.0,364.0,3.3,19.0,390.0,383.66,294.75
2016,6,9,11,15,61.0,415.5,3.3,19.0,473.5,463.52,354.85
2016,6,9,11,30,94.0,467.0,3.3,19.0,557.0,541.07,411.89
2016,6,9,11,45,97.0,466.5,3.35,19.5,560.0,537.58,408.22
2016,6,9,12,0,100.0,466.0,3.4,20.0,563.0,533.65,404.68
2016,6,9,12,15,498.0,302.0,3.45,19.5,782.0,731.14,559.98
2016,6,9,12,30,896.0,138.0,3.5,19.0,1001.0,891.59,677.34
2016,6,9,12,45,904.5,130.5,3.55,19.0,995.5,862.97,656.72
2016,6,9,13,0,913.0,123.0,3.6,19.0,990.0,831.78,635.69
2016,6,9,13,15,910.0,122.5,3.65,19.0,974.0,795.53,610.97
2016,6,9,13,30,907.0,122.0,3.7,19.0,958.0,757.53,584.82
2016,6,9,13,45,904.0,119.5,3.75,19.0,936.0,716.23,554.61
2016,6,9,14,0,901.0,117.0,3.8,19.0,914.0,673.52,522.3
2016,6,9,14,15,894.5,115.5,3.8,19.0,885.0,628.32,487.22
2016,6,9,14,30,888.0,114.0,3.8,19.0,856.0,582.33,450.71
2016,6,9,14,45,880.0,111.5,3.85,19.0,821.0,534.17,411.77
2016,6,9,15,0,872.0,109.0,3.9,19.0,786.0,485.74,371.59
2016,6,9,15,15,860.5,107.0,3.95,18.5,746.0,436.24,330.21
2016,6,9,15,30,849.0,105.0,4.0,18.0,706.0,387.18,288.07
2016,6,9,15,45,835.0,102.0,4.05,18.0,662.0,330.87,239.05
2016,6,9,16,0,821.0,99.0,4.1,18.0,618.0,281.72,195.29
2016,6,9,16,15,802.5,96.0,4.1,17.5,570.5,233.02,152.89
2016,6,9,16,30,784.0,93.0,4.1,17.0,523.0,186.3,113.84
2016,6,9,16,45,759.5,89.0,4.15,17.0,473.5,140.32,79.27
2016,6,9,17,0,735.0,85.0,4.2,17.0,424.0,97.23,53.79
2016,6,9,17,15,702.0,80.5,4.2,16.5,373.5,51.22,39.65
2016,6,9,17,30,669.0,76.0,4.2,16.0,323.0,49.75,38.57
2016,6,9,17,45,625.0,70.0,4.2,16.0,273.5,47.47,36.62
2016,6,9,18,0,581.0,64.0,4.2,16.0,224.0,45.03,34.44
2016,6,9,18,15,515.5,56.5,4.1,15.5,177.0,41.13,30.91
2016,6,9,18,30,450.0,49.0,4.0,15.0,130.0,37.02,27.02
2016,6,9,18,45,356.5,38.5,3.95,14.5,90.5,29.89,20.26
2016,6,9,19,0,263.0,28.0,3.9,14.0,51.0,22.34,12.05
2016,6,9,19,15,131.5,14.0,3.85,13.5,25.5,10.96,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.5,3.3,12.0,6.0,0.0,0.0
2016,6,10,5,0,80.0,11.0,3.4,12.0,12.0,42.21,0.0
2016,6,10,5,15,206.5,22.5,3.55,12.5,42.5,140.29,77.78
2016,6,10,5,30,333.0,34.0,3.7,13.0,73.0,230.28,181.43
2016,6,10,5,45,411.0,43.5,3.85,13.5,114.5,298.31,244.34
2016,6,10,6,0,489.0,53.0,4.0,14.0,156.0,373.15,310.21
2016,6,10,6,15,547.0,60.0,4.05,14.0,203.5,438.58,367.05
2016,6,10,6,30,605.0,67.0,4.1,14.0,251.0,507.94,425.19
2016,6,10,6,45,375.0,113.5,4.2,14.5,234.5,420.36,351.08
2016,6,10,7,0,145.0,160.0,4.3,15.0,218.0,293.54,242.78
2016,6,10,7,15,272.0,165.0,4.3,15.0,291.5,412.62,341.94
2016,6,10,7,30,399.0,170.0,4.3,15.0,365.0,542.29,445.64
2016,6,10,7,45,410.0,188.0,4.3,15.5,406.5,582.95,474.47
2016,6,10,8,0,421.0,206.0,4.3,16.0,448.0,622.81,502.48
2016,6,10,8,15,519.0,190.5,4.3,16.5,514.0,701.65,561.81
2016,6,10,8,30,617.0,175.0,4.3,17.0,580.0,790.19,625.65
2016,6,10,8,45,559.0,212.0,4.3,17.5,597.5,781.01,614.52
2016,6,10,9,0,501.0,249.0,4.3,18.0,615.0,773.49,604.55
2016,6,10,9,15,414.5,300.5,4.25,18.0,614.5,749.26,582.57
2016,6,10,9,30,328.0,352.0,4.2,18.0,614.0,708.65,549.12
2016,6,10,9,45,244.0,384.0,4.2,18.0,583.5,658.71,509.24
2016,6,10,10,0,160.0,416.0,4.2,18.0,553.0,593.58,458.16
2016,6,10,10,15,349.5,375.5,4.2,18.0,686.0,746.07,574.78
2016,6,10,10,30,539.0,335.0,4.2,18.0,819.0,896.12,684.26
2016,6,10,10,45,728.5,227.5,4.25,18.5,897.0,966.98,735.26
2016,6,10,11,0,918.0,120.0,4.3,19.0,975.0,1018.33,768.11
2016,6,10,11,15,719.0,251.0,4.3,19.0,927.0,956.15,724.75
2016,6,10,11,30,520.0,382.0,4.3,19.0,879.0,878.74,664.92
2016,6,10,11,45,724.5,252.0,4.3,19.0,949.0,927.02,705.07
2016,6,10,12,0,929.0,122.0,4.3,19.0,1019.0,958.18,726.1
2016,6,10,12,15,930.0,122.0,4.3,19.0,1018.5,934.13,709.27
2016,6,10,12,30,931.0,122.0,4.3,19.0,1018.0,907.57,691.12
2016,6,10,12,45,911.0,134.5,4.3,19.0,1005.0,872.51,667.0
2016,6,10,13,0,891.0,147.0,4.3,19.0,992.0,836.1,641.88
2016,6,10,13,15,888.0,146.0,4.3,19.0,977.0,799.99,616.83
2016,6,10,13,30,885.0,145.0,4.3,19.0,962.0,762.21,590.05
2016,6,10,13,45,883.0,142.0,4.3,19.0,940.5,721.9,559.88
2016,6,10,14,0,881.0,139.0,4.3,19.0,919.0,680.15,528.05
2016,6,10,14,15,874.5,137.5,4.3,19.0,890.5,635.67,493.45
2016,6,10,14,30,868.0,136.0,4.3,19.0,862.0,590.42,457.49
2016,6,10,14,45,863.5,131.5,4.3,19.0,828.0,543.18,419.18
2016,6,10,15,0,859.0,127.0,4.3,19.0,794.0,490.79,376.05
2016,6,10,15,15,847.0,124.5,4.3,18.5,754.0,440.69,334.24
2016,6,10,15,30,835.0,122.0,4.3,18.0,714.0,391.21,291.82
2016,6,10,15,45,823.0,117.5,4.3,18.0,670.0,340.89,247.44
2016,6,10,16,0,811.0,113.0,4.3,18.0,626.0,291.58,203.6
2016,6,10,16,15,791.0,109.0,4.3,18.0,578.0,242.24,160.56
2016,6,10,16,30,771.0,105.0,4.3,18.0,530.0,195.06,121.1
2016,6,10,16,45,746.5,100.5,4.3,18.0,480.0,143.56,82.01
2016,6,10,17,0,722.0,96.0,4.3,18.0,430.0,100.39,56.19
2016,6,10,17,15,687.0,90.5,4.25,17.5,378.5,59.4,46.66
2016,6,10,17,30,652.0,85.0,4.2,17.0,327.0,56.47,44.33
2016,6,10,17,45,605.0,78.5,4.2,16.5,276.5,54.11,42.41
2016,6,10,18,0,558.0,72.0,4.2,16.0,226.0,51.58,40.24
2016,6,10,18,15,488.5,63.5,4.0,15.5,178.5,47.1,36.2
2016,6,10,18,30,419.0,55.0,3.8,15.0,131.0,42.38,31.74
2016,6,10,18,45,318.0,43.5,3.65,14.5,91.0,34.49,24.27
2016,6,10,19,0,217.0,32.0,3.5,14.0,51.0,25.06,14.34
2016,6,10,19,15,108.5,16.0,3.4,13.5,25.5,12.61,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,11.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,12.0,7.0,6.67,0.0
2016,6,11,5,15,25.5,23.0,1.95,12.5,26.0,42.64,20.0
2016,6,11,5,30,51.0,39.0,2.0,13.0,45.0,77.51,57.95
2016,6,11,5,45,76.0,58.5,2.1,13.5,72.0,116.25,92.57
2016,6,11,6,0,101.0,78.0,2.2,14.0,99.0,156.03,127.45
2016,6,11,6,15,117.5,99.0,2.2,14.5,130.0,194.08,160.11
2016,6,11,6,30,134.0,120.0,2.2,15.0,161.0,232.81,192.49
2016,6,11,6,45,151.0,139.5,2.2,15.5,193.5,270.66,223.31
2016,6,11,7,0,168.0,159.0,2.2,16.0,226.0,309.33,253.98
2016,6,11,7,15,122.0,180.0,2.15,16.5,232.0,301.51,245.14
2016,6,11,7,30,76.0,201.0,2.1,17.0,238.0,277.26,223.29
2016,6,11,7,45,144.5,224.5,2.1,17.5,304.5,374.65,300.54
2016,6,11,8,0,213.0,248.0,2.1,18.0,371.0,462.64,367.68
2016,6,11,8,15,249.5,265.0,2.0,18.5,420.5,531.26,417.01
2016,6,11,8,30,286.0,282.0,1.9,19.0,470.0,586.69,455.56
2016,6,11,8,45,572.5,195.5,1.85,19.5,603.0,781.03,598.76
2016,6,11,9,0,859.0,109.0,1.8,20.0,736.0,951.74,709.81
2016,6,11,9,15,870.5,111.5,1.7,20.5,775.5,975.32,719.12
2016,6,11,9,30,882.0,114.0,1.6,21.0,815.0,996.29,728.24
2016,6,11,9,45,883.5,120.0,1.55,21.5,847.0,1008.42,732.36
2016,6,11,10,0,885.0,126.0,1.5,22.0,879.0,1017.45,734.65
2016,6,11,10,15,789.5,188.0,1.4,22.5,876.0,994.52,716.13
2016,6,11,10,30,694.0,250.0,1.3,23.0,873.0,964.85,693.92
2016,6,11,10,45,802.0,190.0,1.25,23.5,925.5,995.15,710.5
2016,6,11,11,0,910.0,130.0,1.2,24.0,978.0,1020.86,723.23
2016,6,11,11,15,913.0,130.5,1.2,24.0,992.0,1010.43,715.99
2016,6,11,11,30,916.0,131.0,1.2,24.0,1006.0,997.05,707.49
2016,6,11,11,45,917.5,131.5,1.2,24.0,1013.0,979.38,696.46
2016,6,11,12,0,919.0,132.0,1.2,24.0,1020.0,958.99,683.82
2016,6,11,12,15,919.5,132.0,1.3,24.0,1019.0,934.64,670.27
2016,6,11,12,30,920.0,132.0,1.4,24.0,1018.0,907.86,655.0
2016,6,11,12,45,924.0,128.0,1.55,24.5,1011.5,878.07,636.92
2016,6,11,13,0,928.0,124.0,1.7,25.0,1005.0,845.9,616.96
2016,6,11,13,15,925.5,123.0,1.85,24.5,990.0,809.13,595.92
2016,6,11,13,30,923.0,122.0,2.0,24.0,975.0,770.56,573.11
2016,6,11,13,45,918.0,121.5,2.2,24.0,952.5,729.06,545.61
2016,6,11,14,0,913.0,121.0,2.4,24.0,930.0,686.24,515.65
2016,6,11,14,15,906.5,119.5,2.5,24.0,901.0,640.56,482.16
2016,6,11,14,30,900.0,118.0,2.6,24.0,872.0,594.06,447.09
2016,6,11,14,45,890.5,117.0,2.75,24.0,836.5,545.85,409.83
2016,6,11,15,0,881.0,116.0,2.9,24.0,801.0,497.46,371.27
2016,6,11,15,15,870.0,113.5,2.95,23.5,761.0,447.3,330.72
2016,6,11,15,30,859.0,111.0,3.0,23.0,721.0,391.7,284.97
2016,6,11,15,45,842.0,109.0,3.05,23.0,675.5,340.75,241.34
2016,6,11,16,0,825.0,107.0,3.1,23.0,630.0,291.28,198.52
2016,6,11,16,15,806.0,103.5,3.05,22.5,582.0,241.84,156.55
2016,6,11,16,30,787.0,100.0,3.0,22.0,534.0,194.46,117.81
2016,6,11,16,45,759.0,97.0,3.0,21.5,483.0,148.75,84.32
2016,6,11,17,0,731.0,94.0,3.0,21.0,432.0,100.37,54.82
2016,6,11,17,15,696.5,88.5,2.95,20.5,380.5,58.92,45.65
2016,6,11,17,30,662.0,83.0,2.9,20.0,329.0,54.89,42.41
2016,6,11,17,45,613.5,77.0,2.85,19.5,278.5,52.85,40.79
2016,6,11,18,0,565.0,71.0,2.8,19.0,228.0,50.67,38.96
2016,6,11,18,15,497.5,62.5,2.75,18.0,180.5,46.15,35.0
2016,6,11,18,30,430.0,54.0,2.7,17.0,133.0,41.39,30.63
2016,6,11,18,45,330.5,42.5,2.65,16.5,92.5,33.46,23.2
2016,6,11,19,0,231.0,31.0,2.6,16.0,52.0,24.23,13.67
2016,6,11,19,15,115.5,15.5,2.55,15.5,26.0,12.19,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
