Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,25.0,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,50.0,11.0,2.1,13.0,12.0,30.29,0.0
2016,6,12,5,15,171.0,25.0,2.2,13.5,42.0,126.32,69.26
2016,6,12,5,30,292.0,39.0,2.3,14.0,72.0,214.75,167.89
2016,6,12,5,45,379.0,49.5,2.4,14.5,114.5,287.59,233.59
2016,6,12,6,0,466.0,60.0,2.5,15.0,157.0,367.63,302.64
2016,6,12,6,15,526.0,67.5,2.45,15.0,205.0,434.28,359.28
2016,6,12,6,30,586.0,75.0,2.4,15.0,253.0,504.87,416.99
2016,6,12,6,45,630.5,81.0,2.35,15.5,304.0,566.3,464.56
2016,6,12,7,0,675.0,87.0,2.3,16.0,355.0,629.71,510.96
2016,6,12,7,15,706.0,91.5,2.25,16.0,405.5,682.35,548.2
2016,6,12,7,30,737.0,96.0,2.2,16.0,456.0,735.31,584.69
2016,6,12,7,45,761.5,100.0,2.15,16.5,505.5,778.32,611.97
2016,6,12,8,0,786.0,104.0,2.1,17.0,555.0,824.65,640.96
2016,6,12,8,15,803.5,107.0,2.05,17.5,602.0,862.48,663.32
2016,6,12,8,30,821.0,110.0,2.0,18.0,649.0,898.66,684.17
2016,6,12,8,45,835.0,113.0,1.95,18.5,692.0,929.68,701.17
2016,6,12,9,0,849.0,116.0,1.9,19.0,735.0,958.49,716.49
2016,6,12,9,15,859.5,118.0,1.9,19.0,773.5,971.89,723.5
2016,6,12,9,30,870.0,120.0,1.9,19.0,812.0,991.16,734.63
2016,6,12,9,45,881.0,120.0,1.9,19.5,845.5,1006.06,741.47
2016,6,12,10,0,892.0,120.0,1.9,20.0,879.0,1018.17,746.61
2016,6,12,10,15,897.5,121.0,1.95,20.0,906.0,1022.97,749.24
2016,6,12,10,30,903.0,122.0,2.0,20.0,933.0,1024.75,750.14
2016,6,12,10,45,905.5,124.0,2.1,20.5,953.0,1021.54,747.16
2016,6,12,11,0,908.0,126.0,2.2,21.0,973.0,1015.27,742.32
2016,6,12,11,15,910.5,127.0,2.25,21.0,986.0,1004.99,735.84
2016,6,12,11,30,913.0,128.0,2.3,21.0,999.0,991.76,727.54
2016,6,12,11,45,912.0,129.0,2.4,21.0,1004.5,972.4,715.83
2016,6,12,12,0,911.0,130.0,2.5,21.0,1010.0,950.42,702.38
2016,6,12,12,15,910.5,130.0,2.55,21.0,1008.5,925.47,686.45
2016,6,12,12,30,910.0,130.0,2.6,21.0,1007.0,898.15,668.9
2016,6,12,12,45,904.5,132.0,2.65,21.0,997.5,866.25,648.17
2016,6,12,13,0,899.0,134.0,2.7,21.0,988.0,832.49,626.05
2016,6,12,13,15,895.5,133.0,2.7,21.0,972.5,795.93,601.51
2016,6,12,13,30,892.0,132.0,2.7,21.0,957.0,757.71,575.64
2016,6,12,13,45,886.0,131.5,2.7,21.0,934.0,716.71,545.93
2016,6,12,14,0,880.0,131.0,2.7,21.0,911.0,674.53,514.61
2016,6,12,14,15,873.0,129.0,2.65,20.5,882.0,629.51,481.29
2016,6,12,14,30,866.0,127.0,2.6,20.0,853.0,583.78,446.54
2016,6,12,14,45,856.5,125.0,2.6,20.0,818.0,536.27,408.84
2016,6,12,15,0,847.0,123.0,2.6,20.0,783.0,488.64,370.08
2016,6,12,15,15,835.0,120.5,2.55,20.0,743.5,434.47,325.4
2016,6,12,15,30,823.0,118.0,2.5,20.0,704.0,385.61,283.73
2016,6,12,15,45,808.0,115.0,2.45,20.0,660.0,336.22,241.02
2016,6,12,16,0,793.0,112.0,2.4,20.0,616.0,288.14,199.04
2016,6,12,16,15,773.5,108.0,2.35,19.5,568.5,239.79,157.78
2016,6,12,16,30,754.0,104.0,2.3,19.0,521.0,193.54,119.71
2016,6,12,16,45,730.0,99.5,2.3,19.0,472.0,143.0,81.48
2016,6,12,17,0,706.0,95.0,2.3,19.0,423.0,100.63,55.9
2016,6,12,17,15,672.0,89.5,2.25,18.5,372.5,60.35,47.27
2016,6,12,17,30,638.0,84.0,2.2,18.0,322.0,55.51,43.3
2016,6,12,17,45,595.0,77.0,2.2,17.5,273.0,52.72,41.02
2016,6,12,18,0,552.0,70.0,2.2,17.0,224.0,49.73,38.46
2016,6,12,18,15,487.0,61.5,2.15,16.5,177.5,45.18,34.38
2016,6,12,18,30,422.0,53.0,2.1,16.0,131.0,40.38,29.9
2016,6,12,18,45,328.5,42.0,2.05,15.5,91.5,32.91,22.86
2016,6,12,19,0,235.0,31.0,2.0,15.0,52.0,24.21,13.84
2016,6,12,19,15,117.5,15.5,2.05,14.5,26.0,12.18,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,28.0,5.5,2.7,11.0,6.0,0.0,0.0
2016,6,13,5,0,56.0,11.0,2.8,11.0,12.0,32.65,0.0
2016,6,13,5,15,175.5,24.0,2.8,11.5,41.5,126.59,69.81
2016,6,13,5,30,295.0,37.0,2.8,12.0,71.0,214.49,169.11
2016,6,13,5,45,386.0,46.5,2.85,12.5,113.5,287.99,236.08
2016,6,13,6,0,477.0,56.0,2.9,13.0,156.0,369.32,306.94
2016,6,13,6,15,536.0,63.0,2.9,13.0,203.5,434.97,363.57
2016,6,13,6,30,595.0,70.0,2.9,13.0,251.0,504.56,421.44
2016,6,13,6,45,348.5,114.5,2.95,13.5,225.5,402.61,335.81
2016,6,13,7,0,102.0,159.0,3.0,14.0,200.0,260.24,214.48
2016,6,13,7,15,97.0,181.0,3.0,14.5,224.0,271.08,222.67
2016,6,13,7,30,92.0,203.0,3.0,15.0,248.0,292.71,238.77
2016,6,13,7,45,441.5,150.0,3.05,15.5,399.5,564.8,460.6
2016,6,13,8,0,791.0,97.0,3.1,16.0,551.0,820.64,649.37
2016,6,13,8,15,809.0,100.0,3.15,16.0,598.0,859.07,673.22
2016,6,13,8,30,827.0,103.0,3.2,16.0,645.0,895.88,697.47
2016,6,13,8,45,842.0,105.5,3.25,16.5,689.0,927.45,716.53
2016,6,13,9,0,857.0,108.0,3.3,17.0,733.0,948.67,728.32
2016,6,13,9,15,868.0,110.0,3.3,17.5,772.0,971.27,740.77
2016,6,13,9,30,879.0,112.0,3.3,18.0,811.0,991.27,751.4
2016,6,13,9,45,891.0,112.0,3.3,18.5,846.0,1007.37,759.4
2016,6,13,10,0,903.0,112.0,3.3,19.0,881.0,1020.66,765.6
2016,6,13,10,15,909.0,113.5,3.4,19.0,908.5,1026.66,769.29
2016,6,13,10,30,915.0,115.0,3.5,19.0,936.0,1029.58,771.1
2016,6,13,10,45,918.0,117.0,3.6,19.0,956.5,1026.96,769.34
2016,6,13,11,0,921.0,119.0,3.7,19.0,977.0,1021.23,765.64
2016,6,13,11,15,923.5,119.5,3.8,19.0,991.0,1010.46,758.65
2016,6,13,11,30,926.0,120.0,3.9,19.0,1005.0,996.71,749.75
2016,6,13,11,45,924.0,122.5,4.0,19.5,1010.5,977.79,735.98
2016,6,13,12,0,922.0,125.0,4.1,20.0,1016.0,956.19,720.47
2016,6,13,12,15,922.0,125.0,4.15,20.0,1015.0,931.52,703.98
2016,6,13,12,30,922.0,125.0,4.2,20.0,1014.0,904.43,685.81
2016,6,13,12,45,919.5,125.5,4.3,20.0,1005.5,873.41,665.09
2016,6,13,13,0,917.0,126.0,4.4,20.0,997.0,840.33,642.87
2016,6,13,13,15,913.5,125.0,4.45,20.0,981.5,803.26,617.53
2016,6,13,13,30,910.0,124.0,4.5,20.0,966.0,764.47,590.75
2016,6,13,13,45,902.0,125.5,4.55,20.0,942.5,723.21,560.48
2016,6,13,14,0,894.0,127.0,4.6,20.0,919.0,680.86,528.27
2016,6,13,14,15,887.0,125.0,4.6,19.5,890.0,635.3,493.81
2016,6,13,14,30,880.0,123.0,4.6,19.0,861.0,589.0,457.85
2016,6,13,14,45,874.5,119.0,4.7,19.0,827.0,541.27,419.23
2016,6,13,15,0,869.0,115.0,4.8,19.0,793.0,493.06,379.16
2016,6,13,15,15,857.5,112.5,4.8,18.5,752.5,443.31,337.36
2016,6,13,15,30,846.0,110.0,4.8,18.0,712.0,388.17,290.37
2016,6,13,15,45,840.0,103.5,4.85,18.0,669.5,337.61,245.44
2016,6,13,16,0,834.0,97.0,4.9,18.0,627.0,287.47,200.41
2016,6,13,16,15,815.5,94.0,4.9,17.5,579.5,238.1,157.14
2016,6,13,16,30,797.0,91.0,4.9,17.0,532.0,190.7,117.12
2016,6,13,16,45,773.0,87.5,4.9,17.0,482.0,144.45,81.71
2016,6,13,17,0,749.0,84.0,4.9,17.0,432.0,101.03,55.15
2016,6,13,17,15,717.0,79.5,4.9,16.5,381.5,59.68,47.09
2016,6,13,17,30,685.0,75.0,4.9,16.0,331.0,48.82,37.74
2016,6,13,17,45,630.5,71.5,4.9,15.5,280.0,48.41,37.53
2016,6,13,18,0,576.0,68.0,4.9,15.0,229.0,48.05,37.28
2016,6,13,18,15,511.5,60.0,4.8,14.5,182.0,43.86,33.48
2016,6,13,18,30,447.0,52.0,4.7,14.0,135.0,39.44,29.31
2016,6,13,18,45,344.5,42.0,4.65,14.0,94.5,32.86,22.97
2016,6,13,19,0,242.0,32.0,4.6,14.0,54.0,25.01,14.62
2016,6,13,19,15,121.0,16.0,4.6,13.5,27.0,12.58,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,32.0,5.5,3.7,11.0,6.5,0.0,0.0
2016,6,14,5,0,64.0,11.0,3.7,11.0,13.0,35.8,0.0
2016,6,14,5,15,191.0,23.5,3.7,11.5,43.0,134.07,73.85
2016,6,14,5,30,318.0,36.0,3.7,12.0,73.0,224.61,177.41
2016,6,14,5,45,417.0,44.0,3.75,12.5,116.0,301.56,247.76
2016,6,14,6,0,516.0,52.0,3.8,13.0,159.0,386.94,322.45
2016,6,14,6,15,572.5,58.0,3.8,13.0,207.0,451.26,378.44
2016,6,14,6,30,629.0,64.0,3.8,13.0,255.0,519.33,435.55
2016,6,14,6,45,531.0,93.0,3.85,13.5,274.5,509.98,426.26
2016,6,14,7,0,433.0,122.0,3.9,14.0,294.0,485.86,404.51
2016,6,14,7,15,439.0,140.5,3.85,14.0,335.0,526.64,435.96
2016,6,14,7,30,445.0,159.0,3.8,14.0,376.0,566.41,465.58
2016,6,14,7,45,633.5,121.5,3.75,14.5,466.0,700.07,568.22
2016,6,14,8,0,822.0,84.0,3.7,15.0,556.0,831.74,661.98
2016,6,14,8,15,838.0,86.5,3.65,15.0,602.5,861.15,680.1
2016,6,14,8,30,854.0,89.0,3.6,15.0,649.0,896.23,702.85
2016,6,14,8,45,672.5,170.5,3.55,15.5,630.0,847.4,664.33
2016,6,14,9,0,491.0,252.0,3.5,16.0,611.0,767.27,600.61
2016,6,14,9,15,489.0,269.5,3.5,16.0,643.0,788.2,614.62
2016,6,14,9,30,487.0,287.0,3.5,16.0,675.0,806.99,626.35
2016,6,14,9,45,527.5,290.0,3.5,16.5,725.5,850.12,655.33
2016,6,14,10,0,568.0,293.0,3.5,17.0,776.0,891.69,682.6
2016,6,14,10,15,731.5,207.5,3.55,17.0,850.5,964.33,734.94
2016,6,14,10,30,895.0,122.0,3.6,17.0,925.0,1017.26,769.95
2016,6,14,10,45,902.0,121.0,3.65,17.0,946.5,1015.57,767.97
2016,6,14,11,0,909.0,120.0,3.7,17.0,968.0,1010.85,764.53
2016,6,14,11,15,912.0,121.0,3.75,17.0,981.5,1001.23,757.89
2016,6,14,11,30,915.0,122.0,3.8,17.0,995.0,988.64,749.36
2016,6,14,11,45,917.5,121.5,3.9,17.0,1002.0,971.25,737.95
2016,6,14,12,0,920.0,121.0,4.0,17.0,1009.0,951.12,724.69
2016,6,14,12,15,728.5,250.0,4.1,17.0,953.5,886.28,680.07
2016,6,14,12,30,537.0,379.0,4.2,17.0,898.0,817.33,625.83
2016,6,14,12,45,526.0,380.0,4.35,17.0,884.5,786.56,604.6
2016,6,14,13,0,515.0,381.0,4.5,17.0,871.0,755.29,582.62
2016,6,14,13,15,717.0,247.5,4.55,17.0,917.0,764.9,595.19
2016,6,14,13,30,919.0,114.0,4.6,17.0,963.0,762.99,597.33
2016,6,14,13,45,915.0,112.5,4.65,17.0,941.5,721.65,566.81
2016,6,14,14,0,911.0,111.0,4.7,17.0,920.0,678.93,533.92
2016,6,14,14,15,905.0,109.5,4.7,17.0,891.5,633.8,498.27
2016,6,14,14,30,899.0,108.0,4.7,17.0,863.0,587.81,461.15
2016,6,14,14,45,893.0,105.5,4.7,17.0,829.0,540.31,421.98
2016,6,14,15,0,887.0,103.0,4.7,17.0,795.0,492.34,381.45
2016,6,14,15,15,877.0,101.0,4.7,17.0,755.5,442.85,338.78
2016,6,14,15,30,867.0,99.0,4.7,17.0,716.0,393.64,295.4
2016,6,14,15,45,633.5,171.0,4.75,17.0,607.0,324.06,240.59
2016,6,14,16,0,400.0,243.0,4.8,17.0,498.0,286.78,214.31
2016,6,14,16,15,410.0,219.5,4.8,16.5,463.5,247.96,181.33
2016,6,14,16,30,420.0,196.0,4.8,16.0,429.0,208.55,148.34
2016,6,14,16,45,551.5,141.5,4.85,16.0,417.5,158.01,102.47
2016,6,14,17,0,683.0,87.0,4.9,16.0,406.0,95.08,52.22
2016,6,14,17,15,525.5,105.5,4.9,15.5,334.0,72.55,58.61
2016,6,14,17,30,368.0,124.0,4.9,15.0,262.0,85.31,70.17
2016,6,14,17,45,335.5,111.0,4.9,14.5,222.5,78.24,64.17
2016,6,14,18,0,303.0,98.0,4.9,14.0,183.0,70.74,57.63
2016,6,14,18,15,387.0,74.0,4.8,13.5,160.5,54.58,43.17
2016,6,14,18,30,471.0,50.0,4.7,13.0,138.0,37.62,27.83
2016,6,14,18,45,361.5,41.0,4.6,13.0,97.0,31.89,22.24
2016,6,14,19,0,252.0,32.0,4.5,13.0,56.0,25.89,15.5
2016,6,14,19,15,126.0,16.0,4.45,12.5,28.0,12.57,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,12.39,0.0
2016,6,15,5,15,159.5,24.5,3.85,11.0,43.0,120.09,65.3
2016,6,15,5,30,319.0,36.0,3.9,11.0,73.0,224.94,178.33
2016,6,15,5,45,415.0,44.0,4.0,11.5,116.0,300.3,247.74
2016,6,15,6,0,511.0,52.0,4.1,12.0,159.0,383.82,321.37
2016,6,15,6,15,568.5,58.5,4.15,12.5,207.0,449.17,377.94
2016,6,15,6,30,626.0,65.0,4.2,13.0,255.0,518.38,435.56
2016,6,15,6,45,637.5,71.0,4.3,13.5,294.5,558.01,467.42
2016,6,15,7,0,649.0,77.0,4.4,14.0,334.0,597.14,496.72
2016,6,15,7,15,620.5,97.5,4.45,14.0,370.5,622.61,515.29
2016,6,15,7,30,592.0,118.0,4.5,14.0,407.0,643.64,530.12
2016,6,15,7,45,708.5,100.5,4.55,14.5,482.0,737.6,599.51
2016,6,15,8,0,825.0,83.0,4.6,15.0,557.0,832.92,667.43
2016,6,15,8,15,841.0,85.5,4.6,15.0,603.5,862.48,686.56
2016,6,15,8,30,857.0,88.0,4.6,15.0,650.0,897.67,710.06
2016,6,15,8,45,870.5,90.0,4.7,15.5,693.0,928.01,729.21
2016,6,15,9,0,884.0,92.0,4.8,16.0,736.0,956.12,746.72
2016,6,15,9,15,893.5,93.5,4.8,16.0,774.5,977.37,760.0
2016,6,15,9,30,903.0,95.0,4.8,16.0,813.0,995.95,771.48
2016,6,15,9,45,689.0,209.5,4.85,16.0,771.0,928.16,722.56
2016,6,15,10,0,475.0,324.0,4.9,16.0,729.0,832.2,647.84
2016,6,15,10,15,694.5,217.0,4.9,16.0,829.5,937.84,728.82
2016,6,15,10,30,914.0,110.0,4.9,16.0,930.0,1023.77,787.65
2016,6,15,10,45,921.5,109.0,4.95,16.0,952.0,1022.67,785.95
2016,6,15,11,0,929.0,108.0,5.0,16.0,974.0,1018.49,782.84
2016,6,15,11,15,931.5,109.0,5.0,16.0,988.0,1008.39,775.34
2016,6,15,11,30,934.0,110.0,5.0,16.0,1002.0,995.28,765.87
2016,6,15,11,45,938.0,108.5,5.05,16.5,1009.5,978.2,752.66
2016,6,15,12,0,942.0,107.0,5.1,17.0,1017.0,958.27,737.57
2016,6,15,12,15,942.0,107.0,5.05,17.0,1016.5,933.46,719.83
2016,6,15,12,30,942.0,107.0,5.0,17.0,1016.0,906.15,700.39
2016,6,15,12,45,699.5,252.0,4.95,17.0,924.0,812.79,632.01
2016,6,15,13,0,457.0,397.0,4.9,17.0,832.0,723.85,560.4
2016,6,15,13,15,479.5,382.5,4.85,16.5,832.0,706.07,548.94
2016,6,15,13,30,502.0,368.0,4.8,16.0,832.0,686.14,535.27
2016,6,15,13,45,446.5,372.5,4.8,16.0,778.5,626.99,490.12
2016,6,15,14,0,391.0,377.0,4.8,16.0,725.0,575.75,450.56
2016,6,15,14,15,476.5,332.5,4.7,16.0,742.5,563.89,442.08
2016,6,15,14,30,562.0,288.0,4.6,16.0,760.0,548.82,430.03
2016,6,15,14,45,731.5,191.5,4.6,16.0,779.5,523.42,409.9
2016,6,15,15,0,901.0,95.0,4.6,16.0,799.0,492.97,383.34
2016,6,15,15,15,890.5,93.5,4.55,15.5,759.5,443.09,340.67
2016,6,15,15,30,880.0,92.0,4.5,15.0,720.0,393.52,297.22
2016,6,15,15,45,870.0,88.0,4.45,15.0,676.5,342.61,251.37
2016,6,15,16,0,860.0,84.0,4.4,15.0,633.0,292.38,205.74
2016,6,15,16,15,842.5,81.5,4.3,14.5,585.0,242.62,161.5
2016,6,15,16,30,825.0,79.0,4.2,14.0,537.0,194.6,120.36
2016,6,15,16,45,802.0,76.0,4.15,14.0,487.0,140.3,77.72
2016,6,15,17,0,779.0,73.0,4.1,14.0,437.0,95.84,49.88
2016,6,15,17,15,749.0,69.5,3.95,13.5,386.5,53.74,42.38
2016,6,15,17,30,719.0,66.0,3.8,13.0,336.0,46.61,36.24
2016,6,15,17,45,676.0,61.5,3.65,13.0,285.5,44.87,34.76
2016,6,15,18,0,633.0,57.0,3.5,13.0,235.0,39.26,29.72
2016,6,15,18,15,572.0,50.5,3.25,12.5,187.5,35.92,26.68
2016,6,15,18,30,511.0,44.0,3.0,12.0,140.0,32.41,23.34
2016,6,15,18,45,418.0,36.0,2.75,12.0,99.0,27.35,18.4
2016,6,15,19,0,325.0,28.0,2.5,12.0,58.0,22.05,12.53
2016,6,15,19,15,162.5,14.0,2.35,11.5,29.0,10.77,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.2,11.5,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.2,12.0,5.0,4.77,0.0
2016,6,16,5,15,0.0,18.5,1.2,12.0,18.5,17.18,4.46
2016,6,16,5,30,0.0,32.0,1.2,12.0,32.0,31.02,19.86
2016,6,16,5,45,2.0,50.5,1.3,12.5,51.0,52.0,38.35
2016,6,16,6,0,4.0,69.0,1.4,13.0,70.0,72.36,56.12
2016,6,16,6,15,12.0,88.0,1.3,13.0,92.0,96.76,77.32
2016,6,16,6,30,20.0,107.0,1.2,13.0,114.0,121.51,98.49
2016,6,16,6,45,26.0,126.5,1.2,13.0,136.5,154.78,126.33
2016,6,16,7,0,32.0,146.0,1.2,13.0,159.0,180.31,147.26
2016,6,16,7,15,35.5,166.5,1.15,13.5,182.5,205.31,166.96
2016,6,16,7,30,39.0,187.0,1.1,14.0,206.0,230.27,186.19
2016,6,16,7,45,46.0,210.5,1.1,14.5,235.0,261.69,210.33
2016,6,16,8,0,53.0,234.0,1.1,15.0,264.0,293.13,233.99
2016,6,16,8,15,37.5,235.5,1.1,15.0,258.0,279.0,221.53
2016,6,16,8,30,22.0,237.0,1.1,15.0,252.0,252.21,199.46
2016,6,16,8,45,77.5,288.0,1.1,15.5,344.0,371.61,292.57
2016,6,16,9,0,133.0,339.0,1.1,16.0,436.0,494.16,382.97
2016,6,16,9,15,87.0,334.0,1.15,16.0,399.0,428.09,331.41
2016,6,16,9,30,41.0,329.0,1.2,16.0,362.0,375.47,290.49
2016,6,16,9,45,25.0,272.0,1.3,16.5,292.5,297.11,230.54
2016,6,16,10,0,9.0,215.0,1.4,17.0,223.0,213.39,165.31
2016,6,16,10,15,12.5,254.5,1.5,17.0,266.0,255.07,197.83
2016,6,16,10,30,16.0,294.0,1.6,17.0,309.0,296.54,229.35
2016,6,16,10,45,81.0,379.5,1.7,17.5,455.5,454.54,348.87
2016,6,16,11,0,146.0,465.0,1.8,18.0,602.0,610.2,460.42
2016,6,16,11,15,121.0,466.0,1.9,18.0,580.5,580.33,437.38
2016,6,16,11,30,96.0,467.0,2.0,18.0,559.0,543.6,410.77
2016,6,16,11,45,101.5,464.5,2.1,18.0,562.5,540.51,409.21
2016,6,16,12,0,107.0,462.0,2.2,18.0,566.0,536.92,407.07
2016,6,16,12,15,68.5,423.5,2.25,18.0,490.5,460.18,350.43
2016,6,16,12,30,30.0,385.0,2.3,18.0,415.0,386.26,295.21
2016,6,16,12,45,176.0,418.0,2.4,18.5,587.0,533.61,407.69
2016,6,16,13,0,322.0,451.0,2.5,19.0,759.0,666.45,504.03
2016,6,16,13,15,202.0,446.0,2.55,18.5,638.0,556.61,423.12
2016,6,16,13,30,82.0,441.0,2.6,18.0,517.0,456.62,348.85
2016,6,16,13,45,60.5,406.5,2.65,18.0,462.0,405.47,311.27
2016,6,16,14,0,39.0,372.0,2.7,18.0,407.0,356.67,274.75
2016,6,16,14,15,134.0,387.0,2.7,18.0,500.5,415.79,320.97
2016,6,16,14,30,229.0,402.0,2.7,18.0,594.0,469.72,361.42
2016,6,16,14,45,190.0,387.0,2.75,18.0,542.0,423.12,325.86
2016,6,16,15,0,151.0,372.0,2.8,18.0,490.0,380.18,293.36
2016,6,16,15,15,227.0,341.5,2.75,17.5,508.5,376.33,290.13
2016,6,16,15,30,303.0,311.0,2.7,17.0,527.0,357.78,274.29
2016,6,16,15,45,328.5,283.5,2.7,17.0,504.5,326.12,247.71
2016,6,16,16,0,354.0,256.0,2.7,17.0,482.0,292.31,218.84
2016,6,16,16,15,195.0,235.5,2.6,16.5,358.5,230.84,175.07
2016,6,16,16,30,36.0,215.0,2.5,16.0,235.0,184.86,145.18
2016,6,16,16,45,34.0,195.5,2.45,16.0,213.5,165.54,130.19
2016,6,16,17,0,32.0,176.0,2.4,16.0,192.0,146.61,115.58
2016,6,16,17,15,29.0,156.5,2.3,15.5,169.5,128.05,106.84
2016,6,16,17,30,26.0,137.0,2.2,15.0,147.0,112.84,94.12
2016,6,16,17,45,21.0,118.0,2.1,15.0,125.0,102.73,85.47
2016,6,16,18,0,16.0,99.0,2.0,15.0,103.0,86.77,71.47
2016,6,16,18,15,8.0,80.0,1.8,14.5,82.0,70.69,57.24
2016,6,16,18,30,0.0,61.0,1.6,14.0,61.0,54.49,42.63
2016,6,16,18,45,0.0,43.5,1.45,14.0,43.5,39.35,28.69
2016,6,16,19,0,0.0,26.0,1.3,14.0,26.0,24.05,14.1
2016,6,16,19,15,0.0,13.0,1.2,13.5,13.0,12.06,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,12.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2016,6,17,5,15,0.0,15.5,1.55,13.0,15.5,14.38,2.67
2016,6,17,5,30,0.0,27.0,1.6,13.0,27.0,25.07,14.89
2016,6,17,5,45,0.0,43.0,1.7,13.5,43.0,41.44,29.3
2016,6,17,6,0,0.0,59.0,1.8,14.0,59.0,57.72,43.47
2016,6,17,6,15,0.0,77.0,1.8,14.0,77.0,76.04,59.28
2016,6,17,6,30,0.0,95.0,1.8,14.0,95.0,94.07,74.62
2016,6,17,6,45,2.0,112.5,1.8,14.5,113.0,112.75,90.11
2016,6,17,7,0,4.0,130.0,1.8,15.0,131.0,131.46,105.32
2016,6,17,7,15,6.0,145.5,1.8,15.0,148.0,148.0,118.69
2016,6,17,7,30,8.0,161.0,1.8,15.0,165.0,164.66,131.98
2016,6,17,7,45,4.0,134.0,1.85,15.5,136.0,131.58,104.13
2016,6,17,8,0,0.0,107.0,1.9,16.0,107.0,100.51,78.05
2016,6,17,8,15,6.0,161.0,1.95,16.0,165.0,159.67,126.3
2016,6,17,8,30,12.0,215.0,2.0,16.0,223.0,219.97,174.26
2016,6,17,8,45,58.5,274.5,2.05,16.5,317.0,338.63,267.75
2016,6,17,9,0,105.0,334.0,2.1,17.0,411.0,447.63,350.17
2016,6,17,9,15,54.0,251.0,2.15,17.0,291.0,305.94,240.14
2016,6,17,9,30,3.0,168.0,2.2,17.0,171.0,162.09,125.68
2016,6,17,9,45,3.5,167.0,2.3,17.5,170.5,161.43,125.06
2016,6,17,10,0,4.0,166.0,2.4,18.0,170.0,160.8,124.18
2016,6,17,10,15,117.0,301.5,2.45,18.0,407.0,426.91,333.05
2016,6,17,10,30,230.0,437.0,2.5,18.0,644.0,676.24,514.7
2016,6,17,10,45,230.5,448.0,2.55,18.5,659.5,682.15,515.61
2016,6,17,11,0,231.0,459.0,2.6,19.0,675.0,686.94,517.59
2016,6,17,11,15,165.0,463.5,2.65,19.0,619.0,620.22,468.2
2016,6,17,11,30,99.0,468.0,2.7,19.0,563.0,547.51,414.31
2016,6,17,11,45,62.5,418.5,2.75,19.0,479.0,459.82,350.0
2016,6,17,12,0,26.0,369.0,2.8,19.0,395.0,374.82,286.35
2016,6,17,12,15,46.5,411.0,2.8,19.0,456.5,429.1,327.56
2016,6,17,12,30,67.0,453.0,2.8,19.0,518.0,481.02,365.88
2016,6,17,12,45,45.5,405.0,2.85,19.0,449.5,413.56,315.64
2016,6,17,13,0,24.0,357.0,2.9,19.0,381.0,348.49,266.93
2016,6,17,13,15,79.0,408.5,2.9,19.0,483.0,432.52,331.42
2016,6,17,13,30,134.0,460.0,2.9,19.0,585.0,507.36,387.11
2016,6,17,13,45,128.0,447.0,2.9,19.0,564.0,481.92,368.03
2016,6,17,14,0,122.0,434.0,2.9,19.0,543.0,457.08,349.79
2016,6,17,14,15,66.0,331.5,2.9,18.5,390.5,334.13,257.96
2016,6,17,14,30,10.0,229.0,2.9,18.0,238.0,215.17,166.65
2016,6,17,14,45,13.0,246.5,2.95,18.0,257.5,230.83,179.42
2016,6,17,15,0,16.0,264.0,3.0,18.0,277.0,245.65,191.2
2016,6,17,15,15,11.5,234.0,3.05,17.5,243.0,216.22,168.77
2016,6,17,15,30,7.0,204.0,3.1,17.0,209.0,187.38,146.65
2016,6,17,15,45,72.5,246.0,3.2,17.0,292.5,233.63,182.26
2016,6,17,16,0,138.0,288.0,3.3,17.0,376.0,267.34,206.64
2016,6,17,16,15,69.0,220.0,3.4,16.5,264.0,200.54,156.11
2016,6,17,16,30,0.0,152.0,3.5,16.0,152.0,137.11,108.23
2016,6,17,16,45,38.5,171.5,3.6,16.0,189.5,149.08,116.84
2016,6,17,17,0,77.0,191.0,3.7,16.0,227.0,159.43,124.82
2016,6,17,17,15,38.5,115.0,3.7,15.5,133.0,99.37,77.89
2016,6,17,17,30,0.0,39.0,3.7,15.0,39.0,36.22,26.68
2016,6,17,17,45,0.0,33.0,3.7,14.5,33.0,30.63,21.82
2016,6,17,18,0,0.0,27.0,3.7,14.0,27.0,25.04,16.86
2016,6,17,18,15,0.0,21.5,3.5,13.5,21.5,19.93,12.25
2016,6,17,18,30,0.0,16.0,3.3,13.0,16.0,14.82,7.58
2016,6,17,18,45,0.0,11.0,3.15,13.0,11.0,10.18,3.29
2016,6,17,19,0,0.0,6.0,3.0,13.0,6.0,5.55,0.0
2016,6,17,19,15,0.0,3.0,2.85,13.0,3.0,2.77,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.0,5.0,1.65,11.0,6.5,0.0,0.0
2016,6,18,5,0,106.0,10.0,1.7,11.0,13.0,51.25,0.0
2016,6,18,5,15,245.0,21.0,1.75,11.5,44.0,154.14,81.42
2016,6,18,5,30,384.0,32.0,1.8,12.0,75.0,251.64,197.44
2016,6,18,5,45,471.0,39.5,1.85,12.5,119.0,323.94,263.95
2016,6,18,6,0,558.0,47.0,1.9,13.0,163.0,403.83,333.15
2016,6,18,6,15,614.5,53.0,1.9,13.5,212.0,469.74,388.6
2016,6,18,6,30,671.0,59.0,1.9,14.0,261.0,536.04,442.07
2016,6,18,6,45,712.0,63.0,1.9,14.5,313.0,596.02,487.46
2016,6,18,7,0,753.0,67.0,1.9,15.0,365.0,657.58,531.51
2016,6,18,7,15,781.5,70.5,1.85,15.5,416.5,710.04,566.92
2016,6,18,7,30,810.0,74.0,1.8,16.0,468.0,762.51,601.19
2016,6,18,7,45,832.5,77.0,1.75,16.5,519.0,809.02,630.17
2016,6,18,8,0,855.0,80.0,1.7,17.0,570.0,847.33,652.72
2016,6,18,8,15,871.5,82.5,1.6,17.0,618.0,885.56,675.43
2016,6,18,8,30,888.0,85.0,1.5,17.0,666.0,922.04,696.42
2016,6,18,8,45,901.0,87.0,1.45,17.5,710.0,952.66,712.5
2016,6,18,9,0,914.0,89.0,1.4,18.0,754.0,980.96,726.86
2016,6,18,9,15,923.5,91.0,1.35,18.5,794.0,1003.35,737.22
2016,6,18,9,30,933.0,93.0,1.3,19.0,834.0,1022.96,745.78
2016,6,18,9,45,938.0,96.0,1.3,19.5,867.5,1036.33,751.28
2016,6,18,10,0,943.0,99.0,1.3,20.0,901.0,1046.58,754.98
2016,6,18,10,15,948.5,100.0,1.3,20.0,929.0,1052.01,757.23
2016,6,18,10,30,954.0,101.0,1.3,20.0,957.0,1054.27,757.7
2016,6,18,10,45,959.0,101.5,1.3,20.5,978.5,1052.31,754.27
2016,6,18,11,0,964.0,102.0,1.3,21.0,1000.0,1047.14,749.04
2016,6,18,11,15,966.5,102.5,1.35,21.0,1014.0,1036.35,742.8
2016,6,18,11,30,969.0,103.0,1.4,21.0,1028.0,1022.45,734.73
2016,6,18,11,45,971.0,102.5,1.5,21.5,1035.0,1004.08,723.29
2016,6,18,12,0,973.0,102.0,1.6,22.0,1042.0,982.8,709.99
2016,6,18,12,15,973.0,102.0,1.65,22.0,1041.5,957.42,694.68
2016,6,18,12,30,973.0,102.0,1.7,22.0,1041.0,929.45,677.64
2016,6,18,12,45,971.5,101.5,1.8,22.0,1033.0,897.31,658.32
2016,6,18,13,0,970.0,101.0,1.9,22.0,1025.0,862.9,637.24
2016,6,18,13,15,967.5,100.5,1.9,22.0,1009.5,825.59,613.01
2016,6,18,13,30,965.0,100.0,1.9,22.0,994.0,786.35,587.28
2016,6,18,13,45,961.0,99.0,1.95,22.0,971.5,743.88,559.16
2016,6,18,14,0,957.0,98.0,2.0,22.0,949.0,699.9,527.68
2016,6,18,14,15,951.0,97.0,2.0,22.0,920.0,653.43,493.26
2016,6,18,14,30,945.0,96.0,2.0,22.0,891.0,605.99,457.24
2016,6,18,14,45,935.5,95.5,2.05,22.0,855.5,556.45,418.9
2016,6,18,15,0,926.0,95.0,2.1,22.0,820.0,506.66,379.2
2016,6,18,15,15,916.0,93.5,2.1,21.5,779.5,455.81,338.07
2016,6,18,15,30,906.0,92.0,2.1,21.0,739.0,405.19,295.86
2016,6,18,15,45,890.5,90.5,2.15,21.0,694.0,353.28,251.34
2016,6,18,16,0,875.0,89.0,2.2,21.0,649.0,302.54,207.23
2016,6,18,16,15,857.5,86.0,2.2,20.5,600.5,251.55,163.57
2016,6,18,16,30,840.0,83.0,2.2,20.0,552.0,195.23,117.04
2016,6,18,16,45,817.5,80.0,2.25,20.0,501.5,147.3,80.52
2016,6,18,17,0,795.0,77.0,2.3,20.0,451.0,102.04,52.49
2016,6,18,17,15,764.5,73.0,2.3,19.5,399.0,58.68,36.94
2016,6,18,17,30,734.0,69.0,2.3,19.0,347.0,48.96,37.39
2016,6,18,17,45,693.0,64.0,2.3,19.0,296.0,46.91,35.68
2016,6,18,18,0,652.0,59.0,2.3,19.0,245.0,40.76,30.29
2016,6,18,18,15,591.0,53.0,2.3,18.0,196.5,37.9,27.8
2016,6,18,18,30,530.0,47.0,2.3,17.0,148.0,34.91,25.03
2016,6,18,18,45,437.0,38.0,2.35,16.5,105.5,29.05,19.52
2016,6,18,19,0,344.0,29.0,2.4,16.0,63.0,22.89,13.1
2016,6,18,19,15,172.0,14.5,2.4,15.5,31.5,11.16,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,1.2,13.0,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,1.2,13.0,13.0,52.53,0.0
2016,6,19,5,15,249.0,21.5,1.15,13.5,45.0,156.11,80.11
2016,6,19,5,30,391.0,32.0,1.1,14.0,77.0,254.81,197.51
2016,6,19,5,45,479.5,40.0,1.1,15.0,121.0,328.82,263.82
2016,6,19,6,0,568.0,48.0,1.1,16.0,165.0,410.58,332.22
2016,6,19,6,15,623.0,53.5,1.1,16.5,214.5,475.34,385.23
2016,6,19,6,30,678.0,59.0,1.1,17.0,264.0,540.3,436.1
2016,6,19,6,45,717.5,63.5,1.1,17.5,315.0,600.13,479.87
2016,6,19,7,0,757.0,68.0,1.1,18.0,366.0,661.42,522.17
2016,6,19,7,15,784.0,71.5,1.1,18.5,417.5,712.87,555.86
2016,6,19,7,30,811.0,75.0,1.1,19.0,469.0,764.23,588.49
2016,6,19,7,45,832.0,77.5,1.15,19.5,519.0,808.9,616.26
2016,6,19,8,0,853.0,80.0,1.2,20.0,569.0,845.3,637.96
2016,6,19,8,15,868.5,82.5,1.15,20.5,616.0,882.6,658.57
2016,6,19,8,30,884.0,85.0,1.1,21.0,663.0,918.13,677.52
2016,6,19,8,45,775.5,135.0,1.1,21.5,666.5,897.96,660.91
2016,6,19,9,0,667.0,185.0,1.1,22.0,670.0,866.9,638.11
2016,6,19,9,15,797.5,139.0,1.1,22.5,749.5,943.6,685.45
2016,6,19,9,30,928.0,93.0,1.1,23.0,829.0,1017.99,728.58
2016,6,19,9,45,938.5,92.0,1.1,23.5,863.5,1032.36,733.78
2016,6,19,10,0,949.0,91.0,1.1,24.0,898.0,1043.8,738.07
2016,6,19,10,15,954.5,92.0,1.15,24.0,926.0,1049.42,741.34
2016,6,19,10,30,960.0,93.0,1.2,24.0,954.0,1051.84,742.85
2016,6,19,10,45,962.0,95.0,1.25,24.0,974.5,1048.64,741.06
2016,6,19,11,0,964.0,97.0,1.3,24.0,995.0,1042.22,737.47
2016,6,19,11,15,966.5,98.0,1.4,24.0,1009.5,1032.07,732.53
2016,6,19,11,30,969.0,99.0,1.5,24.0,1024.0,1018.78,725.67
2016,6,19,11,45,964.5,103.0,1.65,24.5,1029.5,998.85,713.93
2016,6,19,12,0,960.0,107.0,1.8,25.0,1035.0,976.13,700.3
2016,6,19,12,15,960.0,107.0,1.9,24.5,1034.0,951.04,687.07
2016,6,19,12,30,960.0,107.0,2.0,24.0,1033.0,923.39,671.98
2016,6,19,12,45,951.0,111.5,2.15,24.0,1023.0,889.95,652.04
2016,6,19,13,0,942.0,116.0,2.3,24.0,1013.0,854.63,630.51
2016,6,19,13,15,939.5,115.5,2.4,23.5,998.0,818.17,608.63
2016,6,19,13,30,937.0,115.0,2.5,23.0,983.0,779.86,585.06
2016,6,19,13,45,936.0,112.0,2.6,23.0,961.5,738.69,557.27
2016,6,19,14,0,935.0,109.0,2.7,23.0,940.0,695.88,526.48
2016,6,19,14,15,730.5,206.0,2.75,23.0,843.0,609.55,461.11
2016,6,19,14,30,526.0,303.0,2.8,23.0,746.0,543.1,409.84
2016,6,19,14,45,445.5,319.5,2.85,23.0,684.5,487.3,367.76
2016,6,19,15,0,365.0,336.0,2.9,23.0,623.0,443.98,334.61
2016,6,19,15,15,295.0,331.5,2.9,22.5,555.5,389.97,294.31
2016,6,19,15,30,225.0,327.0,2.9,22.0,488.0,350.05,264.66
2016,6,19,15,45,180.5,307.5,2.95,22.0,432.0,306.31,231.6
2016,6,19,16,0,136.0,288.0,3.0,22.0,376.0,267.17,202.31
2016,6,19,16,15,117.5,264.0,3.0,21.5,335.5,235.08,178.21
2016,6,19,16,30,99.0,240.0,3.0,21.0,295.0,212.82,161.97
2016,6,19,16,45,374.0,168.5,3.0,21.0,349.0,161.54,110.25
2016,6,19,17,0,649.0,97.0,3.0,21.0,403.0,103.39,58.01
2016,6,19,17,15,329.0,113.0,2.9,20.5,268.0,79.53,57.43
2016,6,19,17,30,9.0,129.0,2.8,20.0,133.0,112.72,92.31
2016,6,19,17,45,4.5,111.5,2.75,19.5,113.5,97.94,79.88
2016,6,19,18,0,0.0,94.0,2.7,19.0,94.0,83.06,67.16
2016,6,19,18,15,0.0,75.5,2.55,18.5,75.5,67.32,53.41
2016,6,19,18,30,0.0,57.0,2.4,18.0,57.0,51.44,39.3
2016,6,19,18,45,0.0,40.5,2.3,17.5,40.5,37.01,26.27
2016,6,19,19,0,0.0,24.0,2.2,17.0,24.0,22.28,12.57
2016,6,19,19,15,0.0,12.0,2.2,16.5,12.0,11.13,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,114.0,11.0,2.5,12.0,13.0,55.21,0.0
2016,6,20,5,15,260.0,21.5,2.5,12.5,45.5,160.54,81.1
2016,6,20,5,30,406.0,32.0,2.5,13.0,78.0,261.84,204.69
2016,6,20,5,45,496.5,39.0,2.55,13.5,122.5,336.28,273.53
2016,6,20,6,0,587.0,46.0,2.6,14.0,167.0,414.27,341.67
2016,6,20,6,15,642.0,51.5,2.5,14.5,217.0,480.47,397.47
2016,6,20,6,30,697.0,57.0,2.4,15.0,267.0,550.06,453.34
2016,6,20,6,45,737.0,60.5,2.35,15.5,318.5,609.7,498.18
2016,6,20,7,0,777.0,64.0,2.3,16.0,370.0,670.81,541.69
2016,6,20,7,15,803.5,67.5,2.3,16.5,422.0,722.58,577.0
2016,6,20,7,30,830.0,71.0,2.3,17.0,474.0,774.21,611.19
2016,6,20,7,45,850.0,74.0,2.35,18.0,524.0,812.28,634.02
2016,6,20,8,0,870.0,77.0,2.4,19.0,574.0,856.09,660.44
2016,6,20,8,15,885.0,79.5,2.4,19.5,621.5,893.46,682.65
2016,6,20,8,30,900.0,82.0,2.4,20.0,669.0,928.99,703.3
2016,6,20,8,45,911.5,84.0,2.4,20.5,713.0,958.56,719.7
2016,6,20,9,0,923.0,86.0,2.4,21.0,757.0,985.73,734.4
2016,6,20,9,15,932.0,87.5,2.4,21.5,796.5,1007.31,745.35
2016,6,20,9,30,941.0,89.0,2.4,22.0,836.0,1026.11,754.51
2016,6,20,9,45,939.5,96.0,2.4,22.5,868.0,1037.71,759.08
2016,6,20,10,0,938.0,103.0,2.4,23.0,900.0,1045.96,761.64
2016,6,20,10,15,943.5,104.0,2.45,23.0,927.5,1051.41,764.6
2016,6,20,10,30,949.0,105.0,2.5,23.0,955.0,1053.71,765.69
2016,6,20,10,45,953.5,105.5,2.55,23.0,976.5,1051.31,763.92
2016,6,20,11,0,958.0,106.0,2.6,23.0,998.0,1045.72,760.27
2016,6,20,11,15,960.0,106.5,2.65,23.0,1012.0,1034.55,753.15
2016,6,20,11,30,962.0,107.0,2.7,23.0,1026.0,1020.29,744.18
2016,6,20,11,45,964.5,106.5,2.75,23.5,1033.0,1002.53,731.57
2016,6,20,12,0,967.0,106.0,2.8,24.0,1040.0,981.86,717.17
2016,6,20,12,15,966.5,106.0,2.85,23.5,1039.0,956.21,702.31
2016,6,20,12,30,966.0,106.0,2.9,23.0,1038.0,928.0,685.67
2016,6,20,12,45,963.5,105.5,3.0,23.0,1029.5,895.26,664.9
2016,6,20,13,0,961.0,105.0,3.1,23.0,1021.0,860.34,642.46
2016,6,20,13,15,958.0,104.5,3.15,23.0,1005.0,822.98,617.84
2016,6,20,13,30,955.0,104.0,3.2,23.0,989.0,783.75,591.7
2016,6,20,13,45,950.0,103.0,3.25,23.0,966.0,741.0,562.42
2016,6,20,14,0,945.0,102.0,3.3,23.0,943.0,696.85,529.99
2016,6,20,14,15,938.5,101.0,3.35,22.5,914.0,650.59,496.19
2016,6,20,14,30,932.0,100.0,3.4,22.0,885.0,603.44,460.69
2016,6,20,14,45,922.5,99.5,3.45,22.0,849.5,554.47,421.89
2016,6,20,15,0,913.0,99.0,3.5,22.0,814.0,505.27,381.86
2016,6,20,15,15,902.0,97.0,3.5,21.5,773.5,454.21,339.96
2016,6,20,15,30,891.0,95.0,3.5,21.0,733.0,403.48,297.15
2016,6,20,15,45,876.0,93.0,3.5,21.0,688.0,352.03,252.43
2016,6,20,16,0,861.0,91.0,3.5,21.0,643.0,301.71,208.2
2016,6,20,16,15,843.5,88.5,3.45,20.5,595.5,251.76,165.03
2016,6,20,16,30,826.0,86.0,3.4,20.0,548.0,196.53,119.04
2016,6,20,16,45,618.5,122.5,3.35,20.0,450.5,153.43,93.89
2016,6,20,17,0,411.0,159.0,3.3,20.0,353.0,136.19,92.83
2016,6,20,17,15,221.0,149.5,3.15,19.5,252.5,111.65,84.94
2016,6,20,17,30,31.0,140.0,3.0,19.0,152.0,114.94,94.55
2016,6,20,17,45,25.0,120.5,2.95,18.5,129.5,100.14,82.11
2016,6,20,18,0,19.0,101.0,2.9,18.0,107.0,88.38,72.07
2016,6,20,18,15,11.5,82.5,2.85,17.5,85.5,72.69,58.33
2016,6,20,18,30,4.0,64.0,2.8,17.0,64.0,56.91,44.23
2016,6,20,18,45,2.0,46.0,2.8,16.5,46.0,41.41,30.19
2016,6,20,19,0,0.0,28.0,2.8,16.0,28.0,25.76,15.51
2016,6,20,19,15,0.0,14.0,2.85,16.0,14.0,12.99,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,50.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,101.0,11.0,1.9,13.0,13.0,50.03,0.0
2016,6,21,5,15,242.5,21.5,1.9,13.5,44.0,152.43,74.26
2016,6,21,5,30,384.0,32.0,1.9,14.0,75.0,250.9,194.77
2016,6,21,5,45,472.0,39.5,1.9,14.5,118.5,323.59,261.47
2016,6,21,6,0,560.0,47.0,1.9,15.0,162.0,403.96,330.57
2016,6,21,6,15,615.5,52.5,1.8,15.5,211.0,468.61,384.38
2016,6,21,6,30,671.0,58.0,1.7,16.0,260.0,533.65,436.03
2016,6,21,6,45,711.0,62.0,1.65,17.0,311.0,592.9,479.26
2016,6,21,7,0,751.0,66.0,1.6,18.0,362.0,653.68,520.79
2016,6,21,7,15,778.5,69.5,1.6,18.5,412.5,705.32,555.33
2016,6,21,7,30,806.0,73.0,1.6,19.0,463.0,756.93,588.85
2016,6,21,7,45,827.5,75.5,1.6,19.5,513.0,794.87,611.9
2016,6,21,8,0,849.0,78.0,1.6,20.0,563.0,838.73,638.64
2016,6,21,8,15,864.5,80.5,1.6,20.5,610.0,876.02,660.31
2016,6,21,8,30,880.0,83.0,1.6,21.0,657.0,911.55,680.51
2016,6,21,8,45,893.0,84.5,1.6,22.0,701.0,941.56,695.48
2016,6,21,9,0,906.0,86.0,1.6,23.0,745.0,969.3,708.78
2016,6,21,9,15,915.0,88.0,1.6,23.5,783.5,991.26,719.64
2016,6,21,9,30,924.0,90.0,1.6,24.0,822.0,1010.48,728.79
2016,6,21,9,45,926.0,94.5,1.6,24.5,854.5,1022.67,733.56
2016,6,21,10,0,928.0,99.0,1.6,25.0,887.0,1031.69,736.51
2016,6,21,10,15,933.5,100.0,1.65,25.0,914.5,1037.24,739.63
2016,6,21,10,30,939.0,101.0,1.7,25.0,942.0,1039.67,740.97
2016,6,21,10,45,941.5,102.5,1.75,25.5,963.0,1036.51,737.52
2016,6,21,11,0,944.0,104.0,1.8,26.0,984.0,1030.2,732.28
2016,6,21,11,15,946.5,104.5,1.85,26.0,998.0,1019.75,726.03
2016,6,21,11,30,949.0,105.0,1.9,26.0,1012.0,1006.25,717.97
2016,6,21,11,45,949.5,106.0,2.0,26.0,1018.5,988.39,707.82
2016,6,21,12,0,950.0,107.0,2.1,26.0,1025.0,967.7,695.84
2016,6,21,12,15,949.5,107.0,2.2,26.0,1024.0,942.49,680.88
2016,6,21,12,30,949.0,107.0,2.3,26.0,1023.0,914.76,664.18
2016,6,21,12,45,944.5,108.5,2.4,26.0,1014.0,882.7,644.47
2016,6,21,13,0,940.0,110.0,2.5,26.0,1005.0,848.59,623.19
2016,6,21,13,15,937.0,109.5,2.6,26.0,990.0,811.94,599.95
2016,6,21,13,30,934.0,109.0,2.7,26.0,975.0,773.47,575.17
2016,6,21,13,45,930.0,108.0,2.85,26.0,953.0,732.2,547.8
2016,6,21,14,0,926.0,107.0,3.0,26.0,931.0,689.49,517.37
2016,6,21,14,15,920.0,105.5,3.05,25.5,902.5,643.89,484.6
2016,6,21,14,30,914.0,104.0,3.1,25.0,874.0,597.39,450.16
2016,6,21,14,45,905.5,102.5,3.2,25.0,839.5,548.9,412.47
2016,6,21,15,0,897.0,101.0,3.3,25.0,805.0,500.12,373.46
2016,6,21,15,15,887.0,99.0,3.35,24.5,765.5,450.22,333.09
2016,6,21,15,30,877.0,97.0,3.4,24.0,726.0,400.56,291.74
2016,6,21,15,45,863.5,95.0,3.45,23.5,682.0,350.26,248.98
2016,6,21,16,0,850.0,93.0,3.5,23.0,638.0,300.92,206.39
2016,6,21,16,15,833.0,90.0,3.5,22.5,590.5,244.33,158.4
2016,6,21,16,30,816.0,87.0,3.5,22.0,543.0,196.2,118.32
2016,6,21,16,45,794.0,83.5,3.5,22.0,493.5,149.06,82.27
2016,6,21,17,0,772.0,80.0,3.5,22.0,444.0,104.52,54.39
2016,6,21,17,15,742.0,76.0,3.45,21.0,393.5,62.2,38.75
2016,6,21,17,30,712.0,72.0,3.4,20.0,343.0,51.24,39.2
2016,6,21,17,45,671.5,66.5,3.4,19.5,293.0,44.39,33.38
2016,6,21,18,0,631.0,61.0,3.4,19.0,243.0,42.2,31.54
2016,6,21,18,15,571.0,55.0,3.3,18.5,195.0,39.42,29.06
2016,6,21,18,30,511.0,49.0,3.2,18.0,147.0,36.52,26.33
