Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,417.5,40.0,3.1,17.5,105.0,30.75,20.9
2016,6,21,19,0,324.0,31.0,3.0,17.0,63.0,24.68,14.58
2016,6,21,19,15,162.0,15.5,3.0,16.5,31.5,12.0,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,43.0,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,86.0,11.0,3.6,12.0,13.0,44.1,0.0
2016,6,22,5,15,230.0,22.0,3.65,12.5,44.0,147.02,69.5
2016,6,22,5,30,374.0,33.0,3.7,13.0,75.0,246.91,192.98
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.0,320.64,261.69
2016,6,22,6,0,553.0,49.0,3.8,14.0,163.0,402.13,333.17
2016,6,22,6,15,610.0,55.0,3.8,14.5,212.0,468.11,389.77
2016,6,22,6,30,667.0,61.0,3.8,15.0,261.0,534.13,444.26
2016,6,22,6,45,706.5,65.5,3.8,15.5,312.0,593.59,490.68
2016,6,22,7,0,746.0,70.0,3.8,16.0,363.0,654.5,535.56
2016,6,22,7,15,774.0,74.0,3.75,16.5,414.0,707.02,572.43
2016,6,22,7,30,802.0,78.0,3.7,17.0,465.0,759.52,608.23
2016,6,22,7,45,824.0,80.5,3.65,17.5,515.0,804.83,637.8
2016,6,22,8,0,846.0,83.0,3.6,18.0,565.0,841.86,660.77
2016,6,22,8,15,862.0,85.5,3.55,18.5,612.5,879.47,683.78
2016,6,22,8,30,878.0,88.0,3.5,19.0,660.0,915.35,705.17
2016,6,22,8,45,892.0,89.0,3.5,19.5,704.0,945.64,722.71
2016,6,22,9,0,906.0,90.0,3.5,20.0,748.0,973.7,738.61
2016,6,22,9,15,915.5,92.0,3.45,20.0,787.5,996.13,751.66
2016,6,22,9,30,925.0,94.0,3.4,20.0,827.0,1015.81,762.9
2016,6,22,9,45,932.5,95.0,3.35,20.5,860.5,1029.53,768.73
2016,6,22,10,0,940.0,96.0,3.3,21.0,894.0,1040.25,772.67
2016,6,22,10,15,945.5,97.5,3.3,21.0,922.0,1046.44,775.63
2016,6,22,10,30,951.0,99.0,3.3,21.0,950.0,1049.46,776.66
2016,6,22,10,45,955.0,99.5,3.3,21.5,971.5,1046.74,772.6
2016,6,22,11,0,959.0,100.0,3.3,22.0,993.0,1040.84,766.63
2016,6,22,11,15,961.5,100.5,3.3,22.0,1007.5,1030.33,759.28
2016,6,22,11,30,964.0,101.0,3.3,22.0,1022.0,1016.71,750.03
2016,6,22,11,45,965.0,101.5,3.35,22.0,1029.0,998.66,738.35
2016,6,22,12,0,966.0,102.0,3.4,22.0,1036.0,977.73,724.82
2016,6,22,12,15,966.5,102.0,3.4,22.0,1036.0,953.12,708.5
2016,6,22,12,30,967.0,102.0,3.4,22.0,1036.0,925.89,690.45
2016,6,22,12,45,959.0,106.5,3.4,22.5,1026.5,893.23,667.42
2016,6,22,13,0,951.0,111.0,3.4,23.0,1017.0,858.61,643.06
2016,6,22,13,15,948.5,110.5,3.4,23.0,1002.0,821.97,618.5
2016,6,22,13,30,946.0,110.0,3.4,23.0,987.0,783.44,592.46
2016,6,22,13,45,942.0,109.5,3.45,23.0,965.5,742.14,563.92
2016,6,22,14,0,938.0,109.0,3.5,23.0,944.0,699.37,532.38
2016,6,22,14,15,932.0,107.5,3.5,22.5,915.0,653.25,498.48
2016,6,22,14,30,926.0,106.0,3.5,22.0,886.0,606.21,462.92
2016,6,22,14,45,918.5,104.0,3.5,22.0,851.5,557.25,424.06
2016,6,22,15,0,911.0,102.0,3.5,22.0,817.0,507.9,383.87
2016,6,22,15,15,900.5,100.0,3.5,21.5,777.0,457.11,342.23
2016,6,22,15,30,890.0,98.0,3.5,21.0,737.0,406.6,299.64
2016,6,22,15,45,877.0,95.5,3.55,21.0,692.5,355.39,255.14
2016,6,22,16,0,864.0,93.0,3.6,21.0,648.0,305.11,210.93
2016,6,22,16,15,846.5,90.0,3.6,20.5,599.5,247.7,161.86
2016,6,22,16,30,829.0,87.0,3.6,20.0,551.0,198.79,120.81
2016,6,22,16,45,806.0,83.5,3.65,20.0,500.5,150.86,83.87
2016,6,22,17,0,783.0,80.0,3.7,20.0,450.0,105.65,55.28
2016,6,22,17,15,752.5,76.0,3.7,19.5,399.0,62.76,39.08
2016,6,22,17,30,722.0,72.0,3.7,19.0,348.0,51.25,39.38
2016,6,22,17,45,679.0,67.5,3.75,18.5,296.5,45.14,34.19
2016,6,22,18,0,636.0,63.0,3.8,18.0,245.0,43.78,33.06
2016,6,22,18,15,574.5,56.5,3.8,17.0,197.0,40.65,30.34
2016,6,22,18,30,513.0,50.0,3.8,16.0,149.0,37.38,27.32
2016,6,22,18,45,415.5,41.0,3.8,15.5,106.5,31.63,21.86
2016,6,22,19,0,318.0,32.0,3.8,15.0,64.0,25.61,15.52
2016,6,22,19,15,159.0,16.0,3.8,14.5,32.0,12.44,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,59.0,5.0,3.3,11.0,6.5,0.0,0.0
2016,6,23,5,0,118.0,10.0,3.4,11.0,13.0,55.56,0.0
2016,6,23,5,15,266.5,20.5,3.4,11.5,45.0,160.84,73.69
2016,6,23,5,30,415.0,31.0,3.4,12.0,77.0,264.13,206.79
2016,6,23,5,45,506.5,37.5,3.45,12.5,121.5,338.58,276.9
2016,6,23,6,0,598.0,44.0,3.5,13.0,166.0,417.04,346.33
2016,6,23,6,15,652.0,49.5,3.5,13.5,215.5,482.92,402.97
2016,6,23,6,30,706.0,55.0,3.5,14.0,265.0,552.17,459.9
2016,6,23,6,45,745.0,58.5,3.55,15.0,317.0,611.42,504.76
2016,6,23,7,0,784.0,62.0,3.6,16.0,369.0,672.08,548.29
2016,6,23,7,15,809.0,65.0,3.5,16.5,420.0,722.34,582.92
2016,6,23,7,30,834.0,68.0,3.4,17.0,471.0,765.6,611.32
2016,6,23,7,45,853.5,70.5,3.35,17.5,520.5,809.68,639.82
2016,6,23,8,0,873.0,73.0,3.3,18.0,570.0,852.68,666.86
2016,6,23,8,15,886.5,75.0,3.25,18.5,616.5,888.34,688.17
2016,6,23,8,30,900.0,77.0,3.2,19.0,663.0,922.09,707.84
2016,6,23,8,45,910.0,78.5,3.15,19.5,705.5,949.86,723.13
2016,6,23,9,0,920.0,80.0,3.1,20.0,748.0,975.19,736.64
2016,6,23,9,15,927.5,82.0,3.05,20.5,786.0,996.08,747.07
2016,6,23,9,30,935.0,84.0,3.0,21.0,824.0,1014.14,755.61
2016,6,23,9,45,935.5,88.5,3.0,21.5,855.5,1025.15,759.97
2016,6,23,10,0,936.0,93.0,3.0,22.0,887.0,1032.94,762.36
2016,6,23,10,15,940.0,94.0,3.05,22.0,913.5,1037.2,764.5
2016,6,23,10,30,944.0,95.0,3.1,22.0,940.0,1038.32,764.76
2016,6,23,10,45,948.5,94.5,3.2,22.0,960.5,1035.2,762.81
2016,6,23,11,0,953.0,94.0,3.3,22.0,981.0,1028.95,758.93
2016,6,23,11,15,954.5,94.5,3.4,22.0,994.0,1017.69,751.86
2016,6,23,11,30,956.0,95.0,3.5,22.0,1007.0,1003.38,742.85
2016,6,23,11,45,957.5,94.5,3.6,22.0,1013.5,985.11,731.25
2016,6,23,12,0,959.0,94.0,3.7,22.0,1020.0,963.98,717.75
2016,6,23,12,15,959.0,94.0,3.8,22.0,1019.5,939.25,701.81
2016,6,23,12,30,959.0,94.0,3.9,22.0,1019.0,911.94,684.06
2016,6,23,12,45,954.5,95.5,4.0,22.0,1010.5,879.82,662.92
2016,6,23,13,0,950.0,97.0,4.1,22.0,1002.0,845.61,640.18
2016,6,23,13,15,947.5,96.5,4.1,22.0,987.0,809.17,615.29
2016,6,23,13,30,945.0,96.0,4.1,22.0,972.0,770.84,588.91
2016,6,23,13,45,943.0,93.5,4.2,22.0,950.5,729.34,560.35
2016,6,23,14,0,941.0,91.0,4.3,22.0,929.0,686.24,528.18
2016,6,23,14,15,934.5,90.0,4.35,21.5,900.5,640.28,493.91
2016,6,23,14,30,928.0,89.0,4.4,21.0,872.0,593.43,458.06
2016,6,23,14,45,921.5,87.0,4.45,21.0,837.5,545.03,419.11
2016,6,23,15,0,915.0,85.0,4.5,21.0,803.0,496.13,378.71
2016,6,23,15,15,905.0,83.5,4.5,20.5,763.5,445.91,336.81
2016,6,23,15,30,895.0,82.0,4.5,20.0,724.0,395.92,293.93
2016,6,23,15,45,881.5,80.0,4.5,20.0,680.0,344.85,248.87
2016,6,23,16,0,868.0,78.0,4.5,20.0,636.0,294.75,204.2
2016,6,23,16,15,852.0,75.5,4.5,19.5,589.0,244.89,160.48
2016,6,23,16,30,836.0,73.0,4.5,19.0,542.0,196.61,119.46
2016,6,23,16,45,813.0,71.0,4.5,19.0,492.0,149.64,82.98
2016,6,23,17,0,790.0,69.0,4.5,19.0,442.0,97.97,48.85
2016,6,23,17,15,762.0,65.5,4.4,18.5,392.0,55.13,32.56
2016,6,23,17,30,734.0,62.0,4.3,18.0,342.0,43.28,32.54
2016,6,23,17,45,693.0,58.0,4.25,17.5,292.0,41.81,31.39
2016,6,23,18,0,652.0,54.0,4.2,17.0,242.0,40.28,30.11
2016,6,23,18,15,594.5,48.5,4.05,16.5,194.5,37.34,27.48
2016,6,23,18,30,537.0,43.0,3.9,16.0,147.0,31.39,22.05
2016,6,23,18,45,444.5,35.5,3.8,15.5,105.5,26.73,17.61
2016,6,23,19,0,352.0,28.0,3.7,15.0,64.0,21.85,12.43
2016,6,23,19,15,176.0,14.0,3.65,14.5,32.0,10.65,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,98.0,10.0,3.1,12.0,12.0,47.68,0.0
2016,6,24,5,15,247.5,20.5,3.1,12.0,43.5,152.03,65.89
2016,6,24,5,30,397.0,31.0,3.1,12.0,75.0,255.13,199.24
2016,6,24,5,45,484.5,39.0,3.15,12.5,119.0,328.53,268.35
2016,6,24,6,0,572.0,47.0,3.2,13.0,163.0,409.64,339.62
2016,6,24,6,15,628.5,52.5,3.1,13.5,212.5,471.48,392.82
2016,6,24,6,30,685.0,58.0,3.0,14.0,262.0,541.49,449.98
2016,6,24,6,45,722.5,63.0,2.9,15.0,313.5,600.79,494.52
2016,6,24,7,0,760.0,68.0,2.8,16.0,365.0,661.43,537.21
2016,6,24,7,15,788.0,71.5,2.65,16.5,416.5,713.84,572.75
2016,6,24,7,30,816.0,75.0,2.5,17.0,468.0,766.23,606.97
2016,6,24,7,45,836.0,78.5,2.35,17.5,518.0,811.58,634.93
2016,6,24,8,0,856.0,82.0,2.2,18.0,568.0,848.54,656.12
2016,6,24,8,15,871.5,84.5,2.1,18.5,616.0,886.04,677.58
2016,6,24,8,30,887.0,87.0,2.0,19.0,664.0,921.76,697.27
2016,6,24,8,45,898.0,89.5,1.95,19.5,707.5,951.26,712.94
2016,6,24,9,0,909.0,92.0,1.9,20.0,751.0,978.37,726.87
2016,6,24,9,15,918.5,94.0,1.85,20.5,790.5,1000.88,737.66
2016,6,24,9,30,928.0,96.0,1.8,21.0,830.0,1020.64,746.63
2016,6,24,9,45,936.0,96.5,1.8,21.5,864.0,1034.38,752.45
2016,6,24,10,0,944.0,97.0,1.8,22.0,898.0,1045.13,756.52
2016,6,24,10,15,949.5,98.0,1.8,22.0,926.0,1050.86,758.99
2016,6,24,10,30,955.0,99.0,1.8,22.0,954.0,1053.41,759.66
2016,6,24,10,45,959.5,99.5,1.85,22.5,975.5,1051.25,756.77
2016,6,24,11,0,964.0,100.0,1.9,23.0,997.0,1045.88,752.04
2016,6,24,11,15,966.5,100.5,1.95,23.0,1011.5,1035.39,745.65
2016,6,24,11,30,969.0,101.0,2.0,23.0,1026.0,1021.77,737.41
2016,6,24,11,45,970.0,101.5,2.15,23.5,1033.0,1003.71,726.17
2016,6,24,12,0,971.0,102.0,2.3,24.0,1040.0,982.74,712.99
2016,6,24,12,15,971.5,102.0,2.4,24.0,1040.0,958.07,698.19
2016,6,24,12,30,972.0,102.0,2.5,24.0,1040.0,930.77,681.56
2016,6,24,12,45,962.0,107.5,2.6,24.0,1029.5,897.27,660.68
2016,6,24,13,0,952.0,113.0,2.7,24.0,1019.0,861.88,638.34
2016,6,24,13,15,949.5,112.5,2.8,24.0,1004.5,825.23,614.87
2016,6,24,13,30,947.0,112.0,2.9,24.0,990.0,786.68,589.8
2016,6,24,13,45,942.0,111.5,3.0,24.0,967.5,744.67,561.43
2016,6,24,14,0,937.0,111.0,3.1,24.0,945.0,701.26,530.06
2016,6,24,14,15,931.5,109.5,3.1,24.0,916.5,655.5,495.81
2016,6,24,14,30,926.0,108.0,3.1,24.0,888.0,608.75,460.01
2016,6,24,14,45,917.5,106.5,3.15,24.0,853.5,559.69,421.72
2016,6,24,15,0,909.0,105.0,3.2,24.0,819.0,510.31,382.12
2016,6,24,15,15,898.5,103.0,3.15,23.5,779.0,459.58,340.94
2016,6,24,15,30,888.0,101.0,3.1,23.0,739.0,409.14,298.84
2016,6,24,15,45,874.0,99.0,3.1,23.0,694.0,358.06,254.94
2016,6,24,16,0,860.0,97.0,3.1,23.0,649.0,307.99,211.39
2016,6,24,16,15,842.0,94.0,3.1,22.5,601.0,250.68,162.97
2016,6,24,16,30,824.0,91.0,3.1,22.0,553.0,201.87,122.42
2016,6,24,16,45,800.5,87.5,3.1,22.0,502.5,154.08,85.89
2016,6,24,17,0,777.0,84.0,3.1,22.0,452.0,109.06,57.58
2016,6,24,17,15,746.0,80.0,3.05,21.0,400.5,66.41,41.49
2016,6,24,17,30,715.0,76.0,3.0,20.0,349.0,49.28,37.5
2016,6,24,17,45,671.0,70.5,3.0,19.5,297.5,47.37,35.99
2016,6,24,18,0,627.0,65.0,3.0,19.0,246.0,45.32,34.28
2016,6,24,18,15,564.0,58.5,2.9,18.5,197.5,42.27,31.57
2016,6,24,18,30,501.0,52.0,2.8,18.0,149.0,39.09,28.58
2016,6,24,18,45,404.5,42.5,2.7,17.5,106.5,32.97,22.83
2016,6,24,19,0,308.0,33.0,2.6,17.0,64.0,26.53,16.17
2016,6,24,19,15,154.0,16.5,2.6,16.5,32.0,12.87,0.0
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,180.5,16.5,1.4,13.5,36.0,117.13,46.34
2016,6,25,5,30,361.0,33.0,1.4,14.0,72.0,239.7,184.48
2016,6,25,5,45,452.5,41.0,1.4,15.0,115.5,313.74,251.82
2016,6,25,6,0,544.0,49.0,1.4,16.0,159.0,395.72,321.1
2016,6,25,6,15,602.0,55.5,1.35,16.5,208.0,462.51,376.12
2016,6,25,6,30,660.0,62.0,1.3,17.0,257.0,533.24,431.6
2016,6,25,6,45,701.5,66.0,1.3,17.5,308.5,589.24,473.42
2016,6,25,7,0,743.0,70.0,1.3,18.0,360.0,650.84,516.52
2016,6,25,7,15,771.5,74.0,1.3,18.5,411.5,703.68,551.65
2016,6,25,7,30,800.0,78.0,1.3,19.0,463.0,756.56,585.74
2016,6,25,7,45,822.5,81.0,1.35,20.0,513.5,802.91,613.75
2016,6,25,8,0,845.0,84.0,1.4,21.0,564.0,848.34,640.46
2016,6,25,8,15,861.0,86.5,1.45,21.5,611.5,878.67,657.76
2016,6,25,8,30,877.0,89.0,1.5,22.0,659.0,914.61,678.75
2016,6,25,8,45,890.0,91.0,1.55,22.5,703.0,945.2,695.93
2016,6,25,9,0,903.0,93.0,1.6,23.0,747.0,973.52,711.58
2016,6,25,9,15,912.5,94.5,1.65,23.0,786.5,995.4,724.46
2016,6,25,9,30,922.0,96.0,1.7,23.0,826.0,1014.58,735.73
2016,6,25,9,45,922.5,101.5,1.75,23.5,858.0,1026.43,741.03
2016,6,25,10,0,923.0,107.0,1.8,24.0,890.0,1035.07,744.47
2016,6,25,10,15,929.0,108.5,1.9,24.0,918.0,1041.69,748.92
2016,6,25,10,30,935.0,110.0,2.0,24.0,946.0,1045.17,751.5
2016,6,25,10,45,938.5,111.0,2.1,24.5,967.0,1042.51,748.86
2016,6,25,11,0,942.0,112.0,2.2,25.0,988.0,1036.71,744.36
2016,6,25,11,15,944.5,112.5,2.25,25.0,1002.5,1026.31,737.92
2016,6,25,11,30,947.0,113.0,2.3,25.0,1017.0,1012.86,729.67
2016,6,25,11,45,948.0,113.5,2.4,25.0,1024.0,995.03,719.2
2016,6,25,12,0,949.0,114.0,2.5,25.0,1031.0,974.36,706.9
2016,6,25,12,15,949.0,114.0,2.55,25.0,1030.5,949.63,691.46
2016,6,25,12,30,949.0,114.0,2.6,25.0,1030.0,922.37,674.33
2016,6,25,12,45,950.0,112.0,2.7,25.0,1023.0,891.7,655.27
2016,6,25,13,0,951.0,110.0,2.8,25.0,1016.0,858.71,634.47
2016,6,25,13,15,948.5,109.5,2.85,25.0,1001.0,822.14,610.72
2016,6,25,13,30,946.0,109.0,2.9,25.0,986.0,783.67,585.47
2016,6,25,13,45,942.0,108.0,2.95,25.0,964.0,741.99,557.28
2016,6,25,14,0,938.0,107.0,3.0,25.0,942.0,698.84,526.02
2016,6,25,14,15,932.0,105.5,3.05,25.0,913.5,652.77,491.9
2016,6,25,14,30,926.0,104.0,3.1,25.0,885.0,605.77,456.21
2016,6,25,14,45,918.5,102.5,3.15,25.0,850.5,557.25,418.43
2016,6,25,15,0,911.0,101.0,3.2,25.0,816.0,508.32,379.28
2016,6,25,15,15,901.0,99.0,3.2,24.5,776.5,457.73,338.4
2016,6,25,15,30,891.0,97.0,3.2,24.0,737.0,407.37,296.53
2016,6,25,15,45,878.0,94.5,3.25,24.0,692.5,356.08,252.59
2016,6,25,16,0,865.0,92.0,3.3,24.0,648.0,305.72,208.88
2016,6,25,16,15,848.0,89.0,3.25,23.5,600.0,255.21,165.74
2016,6,25,16,30,831.0,86.0,3.2,23.0,552.0,199.35,119.69
2016,6,25,16,45,809.0,82.5,3.2,23.0,502.0,151.37,83.02
2016,6,25,17,0,787.0,79.0,3.2,23.0,452.0,105.99,54.46
2016,6,25,17,15,757.0,75.0,3.15,22.0,400.5,62.82,38.11
2016,6,25,17,30,727.0,71.0,3.1,21.0,349.0,50.4,38.3
2016,6,25,17,45,685.0,66.0,3.05,20.5,298.0,48.41,36.74
2016,6,25,18,0,643.0,61.0,3.0,20.0,247.0,42.16,31.37
2016,6,25,18,15,582.0,55.0,2.85,19.0,198.5,39.37,28.97
2016,6,25,18,30,521.0,49.0,2.7,18.0,150.0,36.47,26.3
2016,6,25,18,45,427.5,40.0,2.6,17.5,107.5,30.69,20.87
2016,6,25,19,0,334.0,31.0,2.5,17.0,65.0,24.62,14.61
2016,6,25,19,15,167.0,15.5,2.55,16.5,32.5,11.97,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,14.5,34.5,112.26,40.72
2016,6,26,5,30,344.0,32.0,1.9,15.0,69.0,230.12,176.37
2016,6,26,5,45,433.5,40.5,1.9,15.5,111.5,302.74,243.27
2016,6,26,6,0,523.0,49.0,1.9,16.0,154.0,383.26,312.43
2016,6,26,6,15,580.5,55.5,1.8,16.5,202.0,448.8,367.02
2016,6,26,6,30,638.0,62.0,1.7,17.0,250.0,518.27,422.13
2016,6,26,6,45,679.5,66.5,1.6,17.5,300.5,573.96,463.97
2016,6,26,7,0,721.0,71.0,1.5,18.0,351.0,635.35,506.86
2016,6,26,7,15,749.5,74.5,1.45,18.5,401.5,686.8,541.05
2016,6,26,7,30,778.0,78.0,1.4,19.0,452.0,738.34,574.15
2016,6,26,7,45,800.0,81.0,1.4,20.0,501.5,783.61,601.21
2016,6,26,8,0,822.0,84.0,1.4,21.0,551.0,827.98,626.92
2016,6,26,8,15,838.0,87.0,1.4,21.5,597.5,858.35,643.8
2016,6,26,8,30,854.0,90.0,1.4,22.0,644.0,894.37,664.34
2016,6,26,8,45,866.5,92.0,1.45,23.0,687.0,924.05,679.74
2016,6,26,9,0,879.0,94.0,1.5,24.0,730.0,951.51,693.57
2016,6,26,9,15,888.5,96.0,1.55,24.0,768.5,973.65,706.65
2016,6,26,9,30,898.0,98.0,1.6,24.0,807.0,993.14,718.14
2016,6,26,9,45,905.5,99.5,1.7,24.5,840.5,1007.31,725.65
2016,6,26,10,0,913.0,101.0,1.8,25.0,874.0,1018.56,731.43
2016,6,26,10,15,918.5,102.0,1.85,25.5,901.5,1024.27,733.15
2016,6,26,10,30,924.0,103.0,1.9,26.0,929.0,1026.91,733.11
2016,6,26,10,45,926.0,105.0,2.0,26.5,949.0,1024.03,730.39
2016,6,26,11,0,928.0,107.0,2.1,27.0,969.0,1018.03,725.83
2016,6,26,11,15,930.0,107.5,2.15,27.0,983.0,1007.44,719.33
2016,6,26,11,30,932.0,108.0,2.2,27.0,997.0,993.86,711.04
2016,6,26,11,45,932.0,109.0,2.3,27.0,1003.5,975.97,700.6
2016,6,26,12,0,932.0,110.0,2.4,27.0,1010.0,955.32,688.37
2016,6,26,12,15,932.0,110.0,2.5,27.0,1009.5,931.08,673.77
2016,6,26,12,30,932.0,110.0,2.6,27.0,1009.0,904.36,657.45
2016,6,26,12,45,921.0,116.0,2.75,27.0,999.0,871.57,637.36
2016,6,26,13,0,910.0,122.0,2.9,27.0,989.0,837.05,615.84
2016,6,26,13,15,907.5,121.0,2.95,27.0,974.0,801.36,592.66
2016,6,26,13,30,905.0,120.0,3.0,27.0,959.0,763.88,568.05
2016,6,26,13,45,900.5,119.0,3.1,27.0,938.0,723.37,540.46
2016,6,26,14,0,896.0,118.0,3.2,27.0,917.0,681.51,510.37
2016,6,26,14,15,890.0,116.5,3.25,26.5,889.0,637.16,478.51
2016,6,26,14,30,884.0,115.0,3.3,26.0,861.0,591.93,445.06
2016,6,26,14,45,876.0,113.0,3.4,26.0,827.0,544.58,408.32
2016,6,26,15,0,868.0,111.0,3.5,26.0,793.0,496.92,370.31
2016,6,26,15,15,857.0,109.0,3.5,25.5,754.0,447.89,330.77
2016,6,26,15,30,846.0,107.0,3.5,25.0,715.0,399.21,290.41
2016,6,26,15,45,833.0,104.0,3.55,25.0,672.0,343.44,243.41
2016,6,26,16,0,820.0,101.0,3.6,25.0,629.0,294.54,201.11
2016,6,26,16,15,802.5,98.0,3.55,24.5,582.5,245.89,159.69
2016,6,26,16,30,785.0,95.0,3.5,24.0,536.0,199.08,121.0
2016,6,26,16,45,763.5,90.5,3.5,24.0,487.0,152.62,85.6
2016,6,26,17,0,742.0,86.0,3.5,24.0,438.0,108.71,57.9
2016,6,26,17,15,711.5,81.5,3.4,23.5,388.0,67.33,41.94
2016,6,26,17,30,681.0,77.0,3.3,23.0,338.0,49.87,37.52
2016,6,26,17,45,642.0,71.0,3.25,22.5,288.5,47.64,35.76
2016,6,26,18,0,603.0,65.0,3.2,22.0,239.0,45.23,33.75
2016,6,26,18,15,542.5,58.0,3.05,21.0,192.0,41.78,30.8
2016,6,26,18,30,482.0,51.0,2.9,20.0,145.0,38.14,27.51
2016,6,26,18,45,395.5,41.5,2.8,19.5,104.0,32.01,21.81
2016,6,26,19,0,309.0,32.0,2.7,19.0,63.0,25.54,15.22
2016,6,26,19,15,154.5,16.0,2.7,18.5,31.5,12.41,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,5,15,169.5,16.0,2.15,15.5,34.0,110.74,36.17
2016,6,27,5,30,339.0,32.0,2.1,16.0,68.0,227.4,173.26
2016,6,27,5,45,427.0,40.5,2.1,16.5,110.0,298.94,239.4
2016,6,27,6,0,515.0,49.0,2.1,17.0,152.0,378.25,307.56
2016,6,27,6,15,573.0,55.0,2.0,17.5,199.5,443.07,361.69
2016,6,27,6,30,631.0,61.0,1.9,18.0,247.0,511.87,416.44
2016,6,27,6,45,672.0,65.5,1.8,19.0,297.0,567.01,457.23
2016,6,27,7,0,713.0,70.0,1.7,20.0,347.0,627.72,498.85
2016,6,27,7,15,742.5,74.0,1.65,20.5,397.5,680.28,533.95
2016,6,27,7,30,772.0,78.0,1.6,21.0,448.0,733.01,568.0
2016,6,27,7,45,794.5,81.5,1.6,22.0,497.5,779.15,595.69
2016,6,27,8,0,817.0,85.0,1.6,23.0,547.0,824.44,622.04
2016,6,27,8,15,834.0,87.5,1.65,23.5,594.0,854.96,639.6
2016,6,27,8,30,851.0,90.0,1.7,24.0,641.0,891.24,660.94
2016,6,27,8,45,865.0,92.0,1.75,24.5,685.0,922.3,678.54
2016,6,27,9,0,879.0,94.0,1.8,25.0,729.0,951.2,694.63
2016,6,27,9,15,889.0,96.0,1.85,25.5,768.0,973.86,706.65
2016,6,27,9,30,899.0,98.0,1.9,26.0,807.0,993.88,717.03
2016,6,27,9,45,895.0,106.0,1.95,26.5,838.0,1003.92,721.14
2016,6,27,10,0,891.0,114.0,2.0,27.0,869.0,1010.67,723.38
2016,6,27,10,15,897.5,115.5,2.05,27.0,896.5,1017.71,727.37
2016,6,27,10,30,904.0,117.0,2.1,27.0,924.0,1021.72,729.56
2016,6,27,10,45,909.0,117.5,2.2,27.5,945.5,1020.15,727.53
2016,6,27,11,0,914.0,118.0,2.3,28.0,967.0,1015.53,723.7
2016,6,27,11,15,916.5,119.0,2.4,28.0,981.5,1005.93,718.26
2016,6,27,11,30,919.0,120.0,2.5,28.0,996.0,993.34,711.0
2016,6,27,11,45,921.0,120.0,2.6,28.0,1003.5,976.42,701.0
2016,6,27,12,0,923.0,120.0,2.7,28.0,1011.0,956.72,689.22
2016,6,27,12,15,923.0,120.0,2.8,28.0,1011.0,932.58,674.53
2016,6,27,12,30,923.0,120.0,2.9,28.0,1011.0,905.97,658.16
2016,6,27,12,45,926.5,116.0,3.0,28.0,1004.5,876.32,639.66
2016,6,27,13,0,930.0,112.0,3.1,28.0,998.0,844.28,619.41
2016,6,27,13,15,927.5,111.5,3.15,28.0,983.5,808.45,596.15
2016,6,27,13,30,925.0,111.0,3.2,28.0,969.0,770.77,571.45
2016,6,27,13,45,921.5,109.5,3.3,28.0,947.5,729.82,543.94
2016,6,27,14,0,918.0,108.0,3.4,28.0,926.0,687.41,513.5
2016,6,27,14,15,912.0,106.5,3.45,27.5,898.0,642.19,481.06
2016,6,27,14,30,906.0,105.0,3.5,27.0,870.0,596.07,446.99
2016,6,27,14,45,900.0,102.5,3.6,27.0,836.5,548.39,410.02
2016,6,27,15,0,894.0,100.0,3.7,27.0,803.0,500.19,371.59
2016,6,27,15,15,884.0,98.0,3.75,26.5,764.0,450.41,331.52
2016,6,27,15,30,874.0,96.0,3.8,26.0,725.0,400.86,290.47
2016,6,27,15,45,863.0,93.0,3.85,26.0,681.5,350.64,247.47
2016,6,27,16,0,852.0,90.0,3.9,26.0,638.0,301.14,204.58
2016,6,27,16,15,835.5,87.0,3.9,25.5,591.0,251.37,162.23
2016,6,27,16,30,819.0,84.0,3.9,25.0,544.0,196.16,116.9
2016,6,27,16,45,799.0,80.5,3.9,25.0,495.0,148.96,80.9
2016,6,27,17,0,779.0,77.0,3.9,25.0,446.0,104.16,52.75
2016,6,27,17,15,750.0,73.0,3.8,24.0,395.5,61.33,36.5
2016,6,27,17,30,721.0,69.0,3.7,23.0,345.0,48.74,36.54
2016,6,27,17,45,682.0,64.0,3.6,22.5,295.0,46.69,34.94
2016,6,27,18,0,643.0,59.0,3.5,22.0,245.0,40.57,29.71
2016,6,27,18,15,585.0,53.0,3.35,21.0,197.5,37.72,27.27
2016,6,27,18,30,527.0,47.0,3.2,20.0,150.0,34.73,24.56
2016,6,27,18,45,437.5,38.5,3.1,19.5,107.5,29.34,19.52
2016,6,27,19,0,348.0,30.0,3.0,19.0,65.0,23.68,13.7
2016,6,27,19,15,174.0,15.0,2.95,18.5,32.5,11.52,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,5,15,174.5,16.0,2.2,14.5,34.5,112.45,32.62
2016,6,28,5,30,349.0,32.0,2.1,15.0,69.0,231.86,176.83
2016,6,28,5,45,437.0,40.5,2.05,15.5,111.5,303.79,243.92
2016,6,28,6,0,525.0,49.0,2.0,16.0,154.0,383.49,312.56
2016,6,28,6,15,583.5,55.5,1.9,16.5,202.0,449.68,367.86
2016,6,28,6,30,642.0,62.0,1.8,17.0,250.0,519.88,423.72
2016,6,28,6,45,682.5,66.5,1.7,17.5,300.5,574.97,465.3
2016,6,28,7,0,723.0,71.0,1.6,18.0,351.0,635.74,507.9
2016,6,28,7,15,752.0,75.0,1.55,18.5,402.0,688.3,543.03
2016,6,28,7,30,781.0,79.0,1.5,19.0,453.0,740.98,577.05
2016,6,28,7,45,804.0,82.0,1.5,20.0,503.0,787.23,604.85
2016,6,28,8,0,827.0,85.0,1.5,21.0,553.0,832.63,631.29
2016,6,28,8,15,844.0,87.5,1.5,21.5,600.0,863.45,648.49
2016,6,28,8,30,861.0,90.0,1.5,22.0,647.0,899.99,669.39
2016,6,28,8,45,875.0,92.0,1.55,23.0,691.0,931.28,685.81
2016,6,28,9,0,889.0,94.0,1.6,24.0,735.0,960.38,700.65
2016,6,28,9,15,899.0,95.5,1.65,24.0,774.5,982.66,713.77
2016,6,28,9,30,909.0,97.0,1.7,24.0,814.0,1002.28,725.31
2016,6,28,9,45,914.5,100.0,1.75,24.5,848.0,1016.31,731.99
2016,6,28,10,0,920.0,103.0,1.8,25.0,882.0,1027.32,736.9
2016,6,28,10,15,926.0,104.5,1.85,25.0,910.0,1034.12,740.73
2016,6,28,10,30,932.0,106.0,1.9,25.0,938.0,1037.8,742.77
2016,6,28,10,45,935.5,107.5,2.0,25.5,959.5,1035.86,740.62
2016,6,28,11,0,939.0,109.0,2.1,26.0,981.0,1030.76,736.62
2016,6,28,11,15,942.0,109.5,2.15,26.0,995.5,1021.04,730.66
2016,6,28,11,30,945.0,110.0,2.2,26.0,1010.0,1008.25,722.87
2016,6,28,11,45,946.0,110.5,2.3,26.0,1017.5,990.61,712.6
2016,6,28,12,0,947.0,111.0,2.4,26.0,1025.0,970.12,700.51
2016,6,28,12,15,947.0,111.0,2.45,26.0,1025.0,945.56,685.27
2016,6,28,12,30,947.0,111.0,2.5,26.0,1025.0,918.46,668.35
2016,6,28,12,45,940.0,115.0,2.6,26.0,1016.0,886.75,648.72
2016,6,28,13,0,933.0,119.0,2.7,26.0,1007.0,853.08,627.59
2016,6,28,13,15,930.5,118.5,2.75,26.0,992.5,817.08,604.34
2016,6,28,13,30,928.0,118.0,2.8,26.0,978.0,779.22,579.62
2016,6,28,13,45,925.5,116.0,2.85,26.0,957.0,738.36,551.89
2016,6,28,14,0,923.0,114.0,2.9,26.0,936.0,695.95,521.36
2016,6,28,14,15,917.5,112.5,2.95,25.5,908.0,650.77,489.04
2016,6,28,14,30,912.0,111.0,3.0,25.0,880.0,604.63,455.02
2016,6,28,14,45,906.0,108.0,3.05,25.0,846.5,556.21,417.44
2016,6,28,15,0,900.0,105.0,3.1,25.0,813.0,507.26,378.4
2016,6,28,15,15,890.0,103.0,3.1,24.5,773.5,457.14,337.97
2016,6,28,15,30,880.0,101.0,3.1,24.0,734.0,407.24,296.55
2016,6,28,15,45,868.5,98.0,3.1,24.0,690.5,356.5,253.04
2016,6,28,16,0,857.0,95.0,3.1,24.0,647.0,306.53,209.67
2016,6,28,16,15,840.5,92.0,3.05,23.5,599.5,249.59,161.61
2016,6,28,16,30,824.0,89.0,3.0,23.0,552.0,201.01,121.27
2016,6,28,16,45,803.5,85.0,3.0,23.0,502.5,153.08,84.56
2016,6,28,17,0,783.0,81.0,3.0,23.0,453.0,107.6,55.79
2016,6,28,17,15,753.5,77.0,2.95,22.5,401.5,64.55,39.32
2016,6,28,17,30,724.0,73.0,2.9,22.0,350.0,52.0,39.52
2016,6,28,17,45,684.5,67.5,2.9,21.5,299.5,45.09,33.7
2016,6,28,18,0,645.0,62.0,2.9,21.0,249.0,42.94,31.91
2016,6,28,18,15,584.5,56.0,2.85,20.0,200.5,40.19,29.56
2016,6,28,18,30,524.0,50.0,2.8,19.0,152.0,37.33,26.93
2016,6,28,18,45,431.5,41.0,2.75,18.5,109.0,31.6,21.56
2016,6,28,19,0,339.0,32.0,2.7,18.0,66.0,25.57,15.32
2016,6,28,19,15,169.5,16.0,2.8,17.5,33.0,12.42,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,12.5,33.5,106.06,26.02
2016,6,29,5,30,315.0,34.0,2.6,13.0,67.0,217.23,166.49
2016,6,29,5,45,411.5,43.5,2.6,13.5,110.0,293.46,237.75
2016,6,29,6,0,508.0,53.0,2.6,14.0,153.0,378.16,311.39
2016,6,29,6,15,570.0,59.5,2.55,14.5,202.0,445.94,369.03
2016,6,29,6,30,632.0,66.0,2.5,15.0,251.0,517.92,427.6
2016,6,29,6,45,673.5,71.5,2.5,16.0,302.0,578.22,473.86
2016,6,29,7,0,715.0,77.0,2.5,17.0,353.0,640.33,518.26
2016,6,29,7,15,745.5,81.5,2.45,17.5,404.5,690.57,552.67
2016,6,29,7,30,776.0,86.0,2.4,18.0,456.0,744.89,589.0
2016,6,29,7,45,798.0,90.0,2.4,18.5,506.5,791.41,618.96
2016,6,29,8,0,820.0,94.0,2.4,19.0,557.0,837.0,647.63
2016,6,29,8,15,837.5,97.0,2.4,19.5,604.5,876.19,671.28
2016,6,29,8,30,855.0,100.0,2.4,20.0,652.0,913.71,693.43
2016,6,29,8,45,867.0,103.0,2.4,20.5,696.0,936.16,705.12
2016,6,29,9,0,879.0,106.0,2.4,21.0,740.0,964.23,720.64
2016,6,29,9,15,889.5,108.0,2.4,21.0,779.5,987.27,734.07
2016,6,29,9,30,900.0,110.0,2.4,21.0,819.0,1007.67,745.83
2016,6,29,9,45,907.5,112.5,2.45,21.5,853.5,1022.88,753.34
2016,6,29,10,0,915.0,115.0,2.5,22.0,888.0,1035.12,759.05
2016,6,29,10,15,921.0,116.0,2.55,22.0,916.0,1041.22,762.38
2016,6,29,10,30,927.0,117.0,2.6,22.0,944.0,1044.24,763.9
2016,6,29,10,45,931.5,118.0,2.65,22.5,966.0,1042.64,761.12
2016,6,29,11,0,936.0,119.0,2.7,23.0,988.0,1037.9,756.47
2016,6,29,11,15,938.5,119.5,2.7,23.0,1002.5,1027.6,749.35
2016,6,29,11,30,941.0,120.0,2.7,23.0,1017.0,1014.25,740.42
2016,6,29,11,45,942.5,120.5,2.75,23.5,1024.0,997.0,728.11
2016,6,29,12,0,944.0,121.0,2.8,24.0,1031.0,976.9,714.05
2016,6,29,12,15,944.0,121.0,2.85,24.0,1031.0,952.29,698.46
2016,6,29,12,30,944.0,121.0,2.9,24.0,1031.0,925.15,681.19
2016,6,29,12,45,942.0,120.5,2.95,24.0,1023.5,893.49,660.84
2016,6,29,13,0,940.0,120.0,3.0,24.0,1016.0,859.67,638.92
2016,6,29,13,15,937.5,119.5,3.0,24.0,1001.0,823.43,614.9
2016,6,29,13,30,935.0,119.0,3.0,24.0,986.0,785.32,589.43
2016,6,29,13,45,931.0,117.5,3.05,24.0,964.0,743.58,560.78
2016,6,29,14,0,927.0,116.0,3.1,24.0,942.0,700.39,529.37
2016,6,29,14,15,921.0,114.5,3.1,23.5,913.5,654.72,496.18
2016,6,29,14,30,915.0,113.0,3.1,23.0,885.0,608.12,461.35
2016,6,29,14,45,907.0,111.0,3.1,23.0,850.5,559.34,423.05
2016,6,29,15,0,899.0,109.0,3.1,23.0,816.0,510.21,383.46
2016,6,29,15,15,888.5,107.0,3.1,22.5,776.5,459.88,342.61
2016,6,29,15,30,878.0,105.0,3.1,22.0,737.0,409.82,300.8
2016,6,29,15,45,864.5,102.5,3.1,22.0,692.5,358.88,256.9
2016,6,29,16,0,851.0,100.0,3.1,22.0,648.0,302.38,208.3
2016,6,29,16,15,833.5,97.0,3.1,21.5,600.0,252.11,165.14
2016,6,29,16,30,816.0,94.0,3.1,21.0,552.0,203.68,124.71
2016,6,29,16,45,792.5,90.5,3.1,21.0,502.0,156.16,88.2
2016,6,29,17,0,769.0,87.0,3.1,21.0,452.0,111.41,59.85
2016,6,29,17,15,738.0,82.5,3.1,20.5,400.5,68.63,43.24
2016,6,29,17,30,707.0,78.0,3.1,20.0,349.0,50.69,38.72
2016,6,29,17,45,662.5,72.5,3.15,19.5,297.5,48.85,37.28
2016,6,29,18,0,618.0,67.0,3.2,19.0,246.0,46.88,35.64
2016,6,29,18,15,555.0,60.0,3.15,18.0,197.5,43.49,32.71
2016,6,29,18,30,492.0,53.0,3.1,17.0,149.0,39.94,29.45
2016,6,29,18,45,392.0,43.5,3.1,16.5,106.5,33.86,23.71
2016,6,29,19,0,292.0,34.0,3.1,16.0,64.0,27.48,17.04
2016,6,29,19,15,146.0,17.0,3.1,15.5,32.0,13.33,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,120.5,18.0,1.75,13.5,30.5,88.32,15.99
2016,6,30,5,30,241.0,36.0,1.7,14.0,61.0,184.0,139.32
2016,6,30,5,45,333.0,48.0,1.7,15.0,102.0,255.6,205.1
2016,6,30,6,0,425.0,60.0,1.7,16.0,143.0,338.14,275.36
2016,6,30,6,15,489.5,68.5,1.6,16.5,190.5,406.69,332.46
2016,6,30,6,30,554.0,77.0,1.5,17.0,238.0,479.62,390.55
2016,6,30,6,45,600.5,83.5,1.4,17.5,288.5,541.77,437.7
2016,6,30,7,0,647.0,90.0,1.3,18.0,339.0,606.12,484.21
2016,6,30,7,15,680.5,95.5,1.25,18.5,390.0,661.12,521.17
2016,6,30,7,30,714.0,101.0,1.2,19.0,441.0,716.69,557.25
2016,6,30,7,45,741.0,105.0,1.2,19.5,491.0,765.25,587.77
2016,6,30,8,0,768.0,109.0,1.2,20.0,541.0,809.12,614.38
2016,6,30,8,15,787.0,112.5,1.15,20.5,588.5,848.93,637.01
2016,6,30,8,30,806.0,116.0,1.1,21.0,636.0,887.22,658.12
2016,6,30,8,45,821.0,119.0,1.1,21.5,680.0,919.45,675.66
2016,6,30,9,0,836.0,122.0,1.1,22.0,724.0,949.57,691.69
2016,6,30,9,15,847.5,125.0,1.15,22.5,763.5,974.0,704.85
2016,6,30,9,30,859.0,128.0,1.2,23.0,803.0,995.85,716.43
2016,6,30,9,45,875.0,125.5,1.25,23.5,839.5,1004.7,719.91
2016,6,30,10,0,891.0,123.0,1.3,24.0,876.0,1019.72,727.5
2016,6,30,10,15,897.5,124.5,1.4,24.0,904.0,1026.73,732.36
2016,6,30,10,30,904.0,126.0,1.5,24.0,932.0,1030.7,735.5
2016,6,30,10,45,908.0,127.5,1.6,24.5,953.5,1029.13,733.85
2016,6,30,11,0,912.0,129.0,1.7,25.0,975.0,1024.47,730.39
2016,6,30,11,15,914.5,130.0,1.8,25.0,989.5,1014.81,725.29
2016,6,30,11,30,917.0,131.0,1.9,25.0,1004.0,1002.16,718.36
2016,6,30,11,45,918.0,131.5,2.05,25.0,1011.0,984.72,708.98
2016,6,30,12,0,919.0,132.0,2.2,25.0,1018.0,964.53,697.72
2016,6,30,12,15,919.0,132.0,2.3,25.0,1018.0,940.37,683.26
2016,6,30,12,30,919.0,132.0,2.4,25.0,1018.0,913.77,667.1
2016,6,30,12,45,915.0,133.0,2.5,25.0,1009.5,882.41,647.66
2016,6,30,13,0,911.0,134.0,2.6,25.0,1001.0,849.05,626.7
2016,6,30,13,15,907.5,133.0,2.65,25.0,986.0,812.48,603.0
2016,6,30,13,30,904.0,132.0,2.7,25.0,971.0,774.19,577.91
2016,6,30,13,45,901.0,129.5,2.75,25.0,949.0,733.38,549.69
2016,6,30,14,0,898.0,127.0,2.8,25.0,927.0,691.13,519.24
2016,6,30,14,15,891.5,125.5,2.85,25.0,898.5,646.3,486.18
2016,6,30,14,30,885.0,124.0,2.9,25.0,870.0,600.64,451.64
2016,6,30,14,45,878.0,121.0,2.95,25.0,836.0,552.84,414.64
2016,6,30,15,0,871.0,118.0,3.0,25.0,802.0,504.63,376.3
2016,6,30,15,15,859.5,115.5,3.0,24.5,762.5,454.74,336.25
2016,6,30,15,30,848.0,113.0,3.0,24.0,723.0,399.55,291.18
2016,6,30,15,45,835.0,109.5,3.05,24.0,679.0,349.01,248.12
2016,6,30,16,0,822.0,106.0,3.1,24.0,635.0,299.5,205.36
2016,6,30,16,15,803.0,103.0,3.1,23.5,587.5,250.32,163.59
2016,6,30,16,30,784.0,100.0,3.1,23.0,540.0,203.14,124.63
2016,6,30,16,45,760.0,95.5,3.1,23.0,490.5,156.34,89.0
2016,6,30,17,0,736.0,91.0,3.1,23.0,441.0,112.35,61.26
2016,6,30,17,15,704.0,86.5,3.05,22.5,390.0,65.31,40.58
2016,6,30,17,30,672.0,82.0,3.0,22.0,339.0,53.55,40.86
2016,6,30,17,45,628.0,76.0,2.95,21.5,289.0,51.48,39.24
2016,6,30,18,0,584.0,70.0,2.9,21.0,239.0,49.25,37.4
2016,6,30,18,15,520.5,62.5,2.8,20.0,191.5,45.56,34.24
2016,6,30,18,30,457.0,55.0,2.7,19.0,144.0,41.69,30.72
2016,6,30,18,45,363.5,44.5,2.65,18.5,102.5,34.77,24.28
2016,6,30,19,0,270.0,34.0,2.6,18.0,61.0,27.47,16.86
2016,6,30,19,15,135.0,17.0,2.7,17.5,30.5,13.32,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,119.0,17.5,2.3,14.5,29.5,86.49,10.15
2016,7,1,5,30,238.0,35.0,2.3,15.0,59.0,180.98,136.1
2016,7,1,5,45,331.0,46.0,2.35,15.5,99.5,253.16,203.11
2016,7,1,6,0,424.0,57.0,2.4,16.0,140.0,333.97,273.0
2016,7,1,6,15,488.0,65.5,2.35,16.0,187.0,401.9,331.04
2016,7,1,6,30,552.0,74.0,2.3,16.0,234.0,474.3,390.63
2016,7,1,6,45,597.0,80.5,2.25,16.5,283.5,535.23,438.25
2016,7,1,7,0,642.0,87.0,2.2,17.0,333.0,598.29,485.42
2016,7,1,7,15,675.0,92.0,2.1,17.5,383.0,652.08,522.58
2016,7,1,7,30,708.0,97.0,2.0,18.0,433.0,706.44,558.85
2016,7,1,7,45,734.0,101.0,1.95,18.5,482.5,753.98,589.35
2016,7,1,8,0,760.0,105.0,1.9,19.0,532.0,797.14,615.99
2016,7,1,8,15,779.0,108.5,1.85,19.5,579.0,836.75,639.56
2016,7,1,8,30,798.0,112.0,1.8,20.0,626.0,874.88,661.63
2016,7,1,8,45,813.5,114.5,1.8,20.5,669.5,906.89,679.74
2016,7,1,9,0,829.0,117.0,1.8,21.0,713.0,936.84,696.33
2016,7,1,9,15,840.5,119.5,1.85,21.0,752.5,960.68,710.76
2016,7,1,9,30,852.0,122.0,1.9,21.0,792.0,973.41,718.04
2016,7,1,9,45,861.5,124.0,1.95,21.0,826.0,989.56,727.76
2016,7,1,10,0,871.0,126.0,2.0,21.0,860.0,1002.92,735.73
2016,7,1,10,15,877.5,127.5,2.0,21.0,888.5,1009.89,739.08
2016,7,1,10,30,884.0,129.0,2.0,21.0,917.0,1013.89,740.71
2016,7,1,10,45,889.5,130.0,2.05,21.5,938.5,1013.37,738.79
2016,7,1,11,0,895.0,131.0,2.1,22.0,960.0,1009.83,735.08
2016,7,1,11,15,898.0,131.5,2.15,22.0,975.0,1000.35,729.11
2016,7,1,11,30,901.0,132.0,2.2,22.0,990.0,987.94,721.37
2016,7,1,11,45,903.0,132.0,2.25,22.0,997.5,971.26,710.94
2016,7,1,12,0,905.0,132.0,2.3,22.0,1005.0,951.84,698.78
2016,7,1,12,15,905.0,132.0,2.35,22.0,1005.0,928.04,683.75
2016,7,1,12,30,905.0,132.0,2.4,22.0,1005.0,901.82,667.1
2016,7,1,12,45,897.0,136.0,2.45,22.0,995.5,870.23,646.79
2016,7,1,13,0,889.0,140.0,2.5,22.0,986.0,836.86,625.15
2016,7,1,13,15,885.5,139.5,2.55,22.0,971.5,801.42,601.92
2016,7,1,13,30,882.0,139.0,2.6,22.0,957.0,764.31,577.32
2016,7,1,13,45,878.5,136.5,2.65,22.0,935.5,723.96,548.8
