Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,875.0,134.0,2.7,22.0,914.0,682.25,518.4
2016,7,1,14,15,868.5,132.5,2.7,22.0,886.0,638.35,485.44
2016,7,1,14,30,862.0,131.0,2.7,22.0,858.0,593.64,451.11
2016,7,1,14,45,854.0,128.0,2.75,22.0,824.0,546.32,414.17
2016,7,1,15,0,846.0,125.0,2.8,22.0,790.0,494.18,372.72
2016,7,1,15,15,834.0,122.5,2.8,21.5,751.0,444.69,332.64
2016,7,1,15,30,822.0,120.0,2.8,21.0,712.0,395.77,291.86
2016,7,1,15,45,808.0,116.5,2.8,21.0,668.5,346.14,249.18
2016,7,1,16,0,794.0,113.0,2.8,21.0,625.0,297.68,206.98
2016,7,1,16,15,774.5,109.5,2.8,20.5,578.0,249.36,165.67
2016,7,1,16,30,755.0,106.0,2.8,20.0,531.0,203.11,127.22
2016,7,1,16,45,731.0,101.5,2.8,20.0,481.5,152.06,87.8
2016,7,1,17,0,707.0,97.0,2.8,20.0,432.0,109.16,60.41
2016,7,1,17,15,673.5,91.5,2.75,19.5,382.0,68.26,44.0
2016,7,1,17,30,640.0,86.0,2.7,19.0,332.0,56.48,43.94
2016,7,1,17,45,596.0,79.5,2.7,19.0,282.5,54.16,42.01
2016,7,1,18,0,552.0,73.0,2.7,19.0,233.0,51.67,39.84
2016,7,1,18,15,488.0,65.0,2.65,18.5,186.0,47.68,36.31
2016,7,1,18,30,424.0,57.0,2.6,18.0,139.0,43.48,32.41
2016,7,1,18,45,330.5,46.0,2.55,17.5,99.0,36.17,25.58
2016,7,1,19,0,237.0,35.0,2.5,17.0,59.0,27.3,16.78
2016,7,1,19,15,118.5,17.5,2.5,16.5,29.5,13.72,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.5,29.0,85.52,4.1
2016,7,2,5,30,235.0,35.0,2.2,13.0,58.0,179.54,135.38
2016,7,2,5,45,331.5,45.5,2.25,13.5,98.5,252.52,203.87
2016,7,2,6,0,428.0,56.0,2.3,14.0,139.0,334.69,275.4
2016,7,2,6,15,492.0,64.5,2.3,14.0,186.0,402.7,334.02
2016,7,2,6,30,556.0,73.0,2.3,14.0,233.0,475.21,394.28
2016,7,2,6,45,602.5,79.0,2.3,14.5,283.0,536.69,442.92
2016,7,2,7,0,649.0,85.0,2.3,15.0,333.0,600.42,491.16
2016,7,2,7,15,682.0,90.0,2.3,15.5,383.0,654.44,529.39
2016,7,2,7,30,715.0,95.0,2.3,16.0,433.0,709.05,566.93
2016,7,2,7,45,740.5,98.5,2.3,16.5,482.5,751.88,594.85
2016,7,2,8,0,766.0,102.0,2.3,17.0,532.0,798.33,624.83
2016,7,2,8,15,785.0,105.5,2.3,17.0,579.5,838.12,650.66
2016,7,2,8,30,804.0,109.0,2.3,17.0,627.0,876.44,675.19
2016,7,2,8,45,819.5,111.5,2.3,17.5,670.5,908.61,693.92
2016,7,2,9,0,835.0,114.0,2.3,18.0,714.0,938.71,711.1
2016,7,2,9,15,846.5,116.5,2.3,18.0,753.5,954.25,719.72
2016,7,2,9,30,858.0,119.0,2.3,18.0,793.0,975.68,732.5
2016,7,2,9,45,855.0,128.0,2.3,18.5,824.0,987.19,737.24
2016,7,2,10,0,852.0,137.0,2.3,19.0,855.0,995.5,740.07
2016,7,2,10,15,859.0,138.5,2.3,19.0,883.5,1002.8,743.77
2016,7,2,10,30,866.0,140.0,2.3,19.0,912.0,1007.19,745.69
2016,7,2,10,45,871.0,141.5,2.35,19.5,933.5,1006.64,743.66
2016,7,2,11,0,876.0,143.0,2.4,20.0,955.0,1003.09,739.84
2016,7,2,11,15,879.5,144.0,2.4,20.0,970.0,994.64,733.84
2016,7,2,11,30,883.0,145.0,2.4,20.0,985.0,983.27,726.08
2016,7,2,11,45,884.0,145.5,2.45,20.0,992.0,966.27,715.23
2016,7,2,12,0,885.0,146.0,2.5,20.0,999.0,946.61,702.69
2016,7,2,12,15,885.0,146.5,2.5,20.0,999.5,923.55,687.45
2016,7,2,12,30,885.0,147.0,2.5,20.0,1000.0,898.12,670.67
2016,7,2,12,45,891.0,141.5,2.55,20.5,994.5,870.15,651.3
2016,7,2,13,0,897.0,136.0,2.6,21.0,989.0,839.76,630.27
2016,7,2,13,15,894.0,135.0,2.6,20.5,974.5,804.04,607.52
2016,7,2,13,30,891.0,134.0,2.6,20.0,960.0,766.59,583.34
2016,7,2,13,45,886.5,133.0,2.65,20.0,938.5,726.52,554.93
2016,7,2,14,0,882.0,132.0,2.7,20.0,917.0,685.11,524.48
2016,7,2,14,15,875.0,130.5,2.7,20.0,889.0,640.61,490.84
2016,7,2,14,30,868.0,129.0,2.7,20.0,861.0,595.34,455.84
2016,7,2,14,45,859.0,127.0,2.7,20.0,827.0,548.05,418.46
2016,7,2,15,0,850.0,125.0,2.7,20.0,793.0,496.01,376.66
2016,7,2,15,15,838.0,122.5,2.7,19.5,753.5,446.31,336.15
2016,7,2,15,30,826.0,120.0,2.7,19.0,714.0,397.16,294.93
2016,7,2,15,45,810.0,117.0,2.7,19.0,670.0,347.1,251.65
2016,7,2,16,0,794.0,114.0,2.7,19.0,626.0,298.38,209.03
2016,7,2,16,15,774.5,110.5,2.65,18.5,578.5,250.04,167.39
2016,7,2,16,30,755.0,107.0,2.6,18.0,531.0,203.76,128.66
2016,7,2,16,45,728.5,103.0,2.6,18.0,481.5,152.7,89.11
2016,7,2,17,0,702.0,99.0,2.6,18.0,432.0,110.11,61.9
2016,7,2,17,15,668.5,93.5,2.55,17.5,381.5,69.43,45.55
2016,7,2,17,30,635.0,88.0,2.5,17.0,331.0,58.01,45.65
2016,7,2,17,45,587.5,81.5,2.5,17.0,281.5,55.76,43.77
2016,7,2,18,0,540.0,75.0,2.5,17.0,232.0,53.34,41.65
2016,7,2,18,15,476.5,66.5,2.45,16.5,185.0,48.99,37.78
2016,7,2,18,30,413.0,58.0,2.4,16.0,138.0,44.4,33.5
2016,7,2,18,45,321.5,46.5,2.35,15.5,98.0,35.59,25.31
2016,7,2,19,0,230.0,35.0,2.3,15.0,58.0,27.3,16.93
2016,7,2,19,15,115.0,17.5,2.3,14.5,29.0,13.72,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,125.0,16.5,2.1,11.5,29.0,86.68,0.0
2016,7,3,5,30,250.0,33.0,2.2,12.0,58.0,183.46,138.24
2016,7,3,5,45,346.0,43.5,2.3,12.5,98.5,257.6,208.62
2016,7,3,6,0,442.0,54.0,2.4,13.0,139.0,339.91,280.72
2016,7,3,6,15,505.5,62.0,2.4,13.5,186.0,407.49,338.71
2016,7,3,6,30,569.0,70.0,2.4,14.0,233.0,479.54,398.09
2016,7,3,6,45,614.0,76.0,2.4,14.5,283.0,540.41,446.33
2016,7,3,7,0,659.0,82.0,2.4,15.0,333.0,603.44,493.92
2016,7,3,7,15,691.5,87.0,2.35,15.0,383.5,657.43,532.9
2016,7,3,7,30,724.0,92.0,2.3,15.0,434.0,711.96,571.22
2016,7,3,7,45,748.0,96.0,2.25,15.5,483.5,754.67,598.8
2016,7,3,8,0,772.0,100.0,2.2,16.0,533.0,800.65,628.09
2016,7,3,8,15,791.0,103.5,2.2,16.5,580.0,840.62,652.84
2016,7,3,8,30,810.0,107.0,2.2,17.0,627.0,879.11,676.16
2016,7,3,8,45,825.0,109.5,2.2,17.5,670.5,910.98,694.61
2016,7,3,9,0,840.0,112.0,2.2,18.0,714.0,940.75,711.48
2016,7,3,9,15,851.0,114.0,2.2,18.0,753.5,955.45,719.5
2016,7,3,9,30,862.0,116.0,2.2,18.0,793.0,975.97,731.63
2016,7,3,9,45,883.0,111.0,2.25,18.5,830.0,996.05,742.59
2016,7,3,10,0,904.0,106.0,2.3,19.0,867.0,1013.59,751.91
2016,7,3,10,15,910.5,107.0,2.3,19.0,895.5,1020.46,755.19
2016,7,3,10,30,917.0,108.0,2.3,19.0,924.0,1024.27,756.7
2016,7,3,10,45,921.5,109.0,2.35,19.0,945.5,1023.01,755.64
2016,7,3,11,0,926.0,110.0,2.4,19.0,967.0,1018.64,752.71
2016,7,3,11,15,929.0,110.5,2.45,19.0,982.0,1009.21,746.6
2016,7,3,11,30,932.0,111.0,2.5,19.0,997.0,996.74,738.62
2016,7,3,11,45,933.0,111.5,2.55,19.5,1004.5,979.44,726.15
2016,7,3,12,0,934.0,112.0,2.6,20.0,1012.0,959.32,711.93
2016,7,3,12,15,934.5,112.0,2.6,20.0,1012.5,935.59,696.27
2016,7,3,12,30,935.0,112.0,2.6,20.0,1013.0,909.32,678.93
2016,7,3,12,45,919.5,121.0,2.65,20.0,1001.5,875.48,656.84
2016,7,3,13,0,904.0,130.0,2.7,20.0,990.0,840.06,633.55
2016,7,3,13,15,901.0,129.5,2.7,20.0,975.5,804.59,609.72
2016,7,3,13,30,898.0,129.0,2.7,20.0,961.0,767.36,584.48
2016,7,3,13,45,893.5,127.5,2.75,20.0,939.5,726.63,555.72
2016,7,3,14,0,889.0,126.0,2.8,20.0,918.0,684.56,524.72
2016,7,3,14,15,882.5,124.5,2.8,19.5,890.0,640.1,491.97
2016,7,3,14,30,876.0,123.0,2.8,19.0,862.0,594.81,457.66
2016,7,3,14,45,867.5,121.0,2.8,19.0,828.0,547.44,419.98
2016,7,3,15,0,859.0,119.0,2.8,19.0,794.0,499.79,381.11
2016,7,3,15,15,848.0,116.5,2.75,19.0,755.0,450.62,340.0
2016,7,3,15,30,837.0,114.0,2.7,19.0,716.0,396.13,293.97
2016,7,3,15,45,822.5,111.0,2.7,19.0,672.0,346.0,250.53
2016,7,3,16,0,808.0,108.0,2.7,19.0,628.0,297.05,207.56
2016,7,3,16,15,789.0,104.5,2.7,18.5,581.0,248.09,165.33
2016,7,3,16,30,770.0,101.0,2.7,18.0,534.0,201.13,125.95
2016,7,3,16,45,745.5,97.0,2.7,18.0,484.5,155.31,90.56
2016,7,3,17,0,721.0,93.0,2.7,18.0,435.0,106.64,58.48
2016,7,3,17,15,688.5,88.0,2.65,17.5,384.5,65.41,42.2
2016,7,3,17,30,656.0,83.0,2.6,17.0,334.0,54.28,42.38
2016,7,3,17,45,612.5,76.5,2.6,16.5,284.5,51.86,40.42
2016,7,3,18,0,569.0,70.0,2.6,16.0,235.0,49.25,38.21
2016,7,3,18,15,506.5,62.0,2.55,15.5,188.0,45.15,34.54
2016,7,3,18,30,444.0,54.0,2.5,15.0,141.0,40.82,30.48
2016,7,3,18,45,353.0,43.5,2.5,15.0,100.0,33.88,23.87
2016,7,3,19,0,262.0,33.0,2.5,15.0,59.0,26.55,16.28
2016,7,3,19,15,131.0,16.5,2.5,14.5,29.5,12.92,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,135.5,16.0,2.3,12.0,29.0,92.64,0.0
2016,7,4,5,30,271.0,32.0,2.4,12.0,58.0,192.63,144.48
2016,7,4,5,45,370.0,41.5,2.55,12.5,99.0,267.48,216.58
2016,7,4,6,0,469.0,51.0,2.7,13.0,140.0,351.21,290.2
2016,7,4,6,15,531.5,58.0,2.65,13.5,187.5,417.94,347.67
2016,7,4,6,30,594.0,65.0,2.6,14.0,235.0,489.06,406.38
2016,7,4,6,45,297.0,80.5,2.6,14.5,165.5,319.78,267.21
2016,7,4,7,0,0.0,96.0,2.6,15.0,96.0,91.93,72.11
2016,7,4,7,15,10.0,132.0,2.55,15.0,137.0,136.93,110.04
2016,7,4,7,30,20.0,168.0,2.5,15.0,178.0,182.75,147.63
2016,7,4,7,45,51.5,202.5,2.45,15.5,231.0,257.69,208.38
2016,7,4,8,0,83.0,237.0,2.4,16.0,284.0,323.5,260.16
2016,7,4,8,15,184.5,254.5,2.35,16.0,370.0,446.11,357.28
2016,7,4,8,30,286.0,272.0,2.3,16.0,456.0,574.01,454.34
2016,7,4,8,45,216.0,302.0,2.3,16.5,446.5,531.32,417.65
2016,7,4,9,0,146.0,332.0,2.3,17.0,437.0,499.09,389.61
2016,7,4,9,15,516.0,217.5,2.3,17.0,617.0,755.1,586.92
2016,7,4,9,30,886.0,103.0,2.3,17.0,797.0,984.63,743.49
2016,7,4,9,45,878.5,113.5,2.35,17.5,827.0,994.03,745.11
2016,7,4,10,0,871.0,124.0,2.4,18.0,857.0,1000.02,746.95
2016,7,4,10,15,877.5,126.0,2.4,18.0,885.0,1007.65,750.91
2016,7,4,10,30,884.0,128.0,2.4,18.0,913.0,1012.28,752.98
2016,7,4,10,45,887.5,130.0,2.45,18.5,934.5,1010.92,750.39
2016,7,4,11,0,891.0,132.0,2.5,19.0,956.0,1006.53,745.98
2016,7,4,11,15,894.0,132.5,2.5,19.0,970.5,997.16,739.34
2016,7,4,11,30,897.0,133.0,2.5,19.0,985.0,984.86,730.93
2016,7,4,11,45,896.5,134.5,2.55,19.5,992.0,967.4,718.32
2016,7,4,12,0,896.0,136.0,2.6,20.0,999.0,947.26,704.04
2016,7,4,12,15,896.0,136.0,2.6,20.0,999.0,923.65,688.41
2016,7,4,12,30,896.0,136.0,2.6,20.0,999.0,897.65,671.19
2016,7,4,12,45,905.0,128.5,2.65,20.0,994.0,870.14,653.33
2016,7,4,13,0,914.0,121.0,2.7,20.0,989.0,840.01,633.58
2016,7,4,13,15,910.5,120.0,2.7,20.0,974.5,803.48,608.95
2016,7,4,13,30,907.0,119.0,2.7,20.0,960.0,765.19,582.98
2016,7,4,13,45,902.5,118.0,2.7,20.0,938.5,724.62,554.35
2016,7,4,14,0,898.0,117.0,2.7,20.0,917.0,682.67,523.18
2016,7,4,14,15,891.5,115.5,2.7,19.5,888.5,637.89,490.2
2016,7,4,14,30,885.0,114.0,2.7,19.0,860.0,592.26,455.64
2016,7,4,14,45,877.0,112.0,2.7,19.0,826.0,544.78,417.87
2016,7,4,15,0,869.0,110.0,2.7,19.0,792.0,496.97,378.83
2016,7,4,15,15,858.0,107.5,2.7,18.5,753.0,447.37,338.09
2016,7,4,15,30,847.0,105.0,2.7,18.0,714.0,398.12,296.45
2016,7,4,15,45,834.5,102.0,2.75,18.0,670.5,342.27,248.39
2016,7,4,16,0,822.0,99.0,2.8,18.0,627.0,293.26,205.05
2016,7,4,16,15,803.5,95.5,2.75,17.5,580.5,243.71,161.96
2016,7,4,16,30,785.0,92.0,2.7,17.0,534.0,196.1,121.74
2016,7,4,16,45,763.5,88.0,2.7,17.0,485.0,149.83,85.7
2016,7,4,17,0,742.0,84.0,2.7,17.0,436.0,106.11,57.68
2016,7,4,17,15,711.0,79.5,2.7,16.5,385.5,64.51,41.67
2016,7,4,17,30,680.0,75.0,2.7,16.0,335.0,48.44,37.39
2016,7,4,17,45,639.0,69.0,2.7,16.0,285.5,46.14,35.45
2016,7,4,18,0,598.0,63.0,2.7,16.0,236.0,43.67,33.26
2016,7,4,18,15,537.5,56.5,2.65,15.5,189.0,40.57,30.48
2016,7,4,18,30,477.0,50.0,2.6,15.0,142.0,37.33,27.41
2016,7,4,18,45,386.5,40.5,2.55,14.5,101.0,31.17,21.57
2016,7,4,19,0,296.0,31.0,2.5,14.0,60.0,24.68,14.78
2016,7,4,19,15,148.0,15.5,2.5,13.5,30.0,12.02,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.0,16.0,2.65,12.5,28.0,85.97,0.0
2016,7,5,5,30,254.0,32.0,2.7,13.0,56.0,184.24,136.71
2016,7,5,5,45,350.5,42.5,2.75,13.5,97.0,258.02,208.01
2016,7,5,6,0,447.0,53.0,2.8,14.0,138.0,340.59,280.41
2016,7,5,6,15,512.0,60.5,2.75,14.0,185.0,408.59,339.45
2016,7,5,6,30,577.0,68.0,2.7,14.0,232.0,481.16,400.14
2016,7,5,6,45,288.5,78.5,2.65,14.5,160.5,311.07,260.11
2016,7,5,7,0,0.0,89.0,2.6,15.0,89.0,84.54,65.94
2016,7,5,7,15,0.0,112.0,2.55,15.5,112.0,107.72,85.22
2016,7,5,7,30,0.0,135.0,2.5,16.0,135.0,130.83,103.84
2016,7,5,7,45,5.5,160.0,2.45,16.5,163.0,160.55,127.74
2016,7,5,8,0,11.0,185.0,2.4,17.0,191.0,190.46,151.35
2016,7,5,8,15,37.5,228.5,2.35,17.0,252.0,271.82,216.46
2016,7,5,8,30,64.0,272.0,2.3,17.0,313.0,343.62,272.31
2016,7,5,8,45,111.5,302.0,2.3,17.5,379.5,434.05,341.21
2016,7,5,9,0,159.0,332.0,2.3,18.0,446.0,511.43,398.34
2016,7,5,9,15,516.0,222.5,2.35,18.0,621.0,760.48,588.58
2016,7,5,9,30,873.0,113.0,2.4,18.0,796.0,982.66,740.37
2016,7,5,9,45,883.5,114.0,2.45,18.5,831.0,999.14,746.81
2016,7,5,10,0,894.0,115.0,2.5,19.0,866.0,1012.81,753.6
2016,7,5,10,15,900.5,116.0,2.55,19.0,894.5,1019.58,757.41
2016,7,5,10,30,907.0,117.0,2.6,19.0,923.0,1023.33,759.41
2016,7,5,10,45,912.5,118.0,2.65,19.5,945.5,1023.01,757.45
2016,7,5,11,0,918.0,119.0,2.7,20.0,968.0,1019.58,753.61
2016,7,5,11,15,921.5,120.0,2.75,20.0,983.5,1011.12,748.04
2016,7,5,11,30,925.0,121.0,2.8,20.0,999.0,999.6,740.6
2016,7,5,11,45,927.0,121.0,2.85,20.0,1007.0,982.75,729.72
2016,7,5,12,0,929.0,121.0,2.9,20.0,1015.0,963.07,717.03
2016,7,5,12,15,929.5,121.0,2.95,20.0,1016.0,939.35,701.66
2016,7,5,12,30,930.0,121.0,3.0,20.0,1017.0,913.1,684.57
2016,7,5,12,45,925.0,123.5,3.05,20.0,1009.0,882.12,664.21
2016,7,5,13,0,920.0,126.0,3.1,20.0,1001.0,849.1,642.35
2016,7,5,13,15,918.0,125.0,3.1,20.0,987.0,813.44,618.22
2016,7,5,13,30,916.0,124.0,3.1,20.0,973.0,775.91,592.63
2016,7,5,13,45,914.5,121.5,3.1,20.0,952.5,735.7,564.06
2016,7,5,14,0,913.0,119.0,3.1,20.0,932.0,693.87,532.88
2016,7,5,14,15,907.0,117.5,3.1,20.0,904.0,648.72,498.54
2016,7,5,14,30,901.0,116.0,3.1,20.0,876.0,602.64,462.69
2016,7,5,14,45,895.5,113.0,3.15,20.0,842.5,554.85,424.79
2016,7,5,15,0,890.0,110.0,3.2,20.0,809.0,506.48,385.39
2016,7,5,15,15,879.0,108.0,3.2,19.5,769.0,456.24,344.08
2016,7,5,15,30,868.0,106.0,3.2,19.0,729.0,406.33,301.85
2016,7,5,15,45,855.5,103.0,3.25,19.0,685.5,355.66,257.66
2016,7,5,16,0,843.0,100.0,3.3,19.0,642.0,299.32,208.6
2016,7,5,16,15,824.5,96.5,3.35,18.5,594.0,248.68,164.69
2016,7,5,16,30,806.0,93.0,3.4,18.0,546.0,199.98,123.64
2016,7,5,16,45,782.0,89.5,3.45,18.0,495.5,152.74,87.07
2016,7,5,17,0,758.0,86.0,3.5,18.0,445.0,108.32,58.9
2016,7,5,17,15,493.5,116.0,3.55,17.5,339.5,84.4,60.45
2016,7,5,17,30,229.0,146.0,3.6,17.0,234.0,106.54,88.06
2016,7,5,17,45,207.0,128.0,3.65,16.5,199.0,95.13,78.42
2016,7,5,18,0,185.0,110.0,3.7,16.0,164.0,83.22,68.14
2016,7,5,18,15,329.0,81.5,3.65,15.5,154.0,60.02,47.65
2016,7,5,18,30,473.0,53.0,3.6,15.0,144.0,40.03,29.76
2016,7,5,18,45,373.0,43.0,3.55,14.5,102.0,33.51,23.57
2016,7,5,19,0,273.0,33.0,3.5,14.0,60.0,26.64,16.34
2016,7,5,19,15,136.5,16.5,3.45,13.5,30.0,12.94,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,15.0,2.75,12.0,28.0,91.89,0.0
2016,7,6,5,30,279.0,30.0,2.7,12.0,56.0,193.78,143.4
2016,7,6,5,45,376.0,39.0,2.7,12.5,96.5,266.88,215.73
2016,7,6,6,0,473.0,48.0,2.7,13.0,137.0,348.83,288.03
2016,7,6,6,15,535.5,55.0,2.55,13.5,183.5,415.51,345.44
2016,7,6,6,30,598.0,62.0,2.4,14.0,230.0,486.66,403.97
2016,7,6,6,45,313.5,99.5,2.3,14.5,189.0,355.15,295.1
2016,7,6,7,0,29.0,137.0,2.2,15.0,148.0,168.4,136.36
2016,7,6,7,15,74.0,166.0,2.1,15.5,199.5,235.61,192.45
2016,7,6,7,30,119.0,195.0,2.0,16.0,251.0,317.88,258.21
2016,7,6,7,45,455.5,141.0,1.9,16.5,389.5,560.84,452.87
2016,7,6,8,0,792.0,87.0,1.8,17.0,528.0,800.64,624.53
2016,7,6,8,15,810.0,90.0,1.75,17.0,575.0,839.76,646.94
2016,7,6,8,30,828.0,93.0,1.7,17.0,622.0,869.65,664.7
2016,7,6,8,45,842.0,95.0,1.7,17.5,665.5,900.48,682.31
2016,7,6,9,0,856.0,97.0,1.7,18.0,709.0,929.23,698.3
2016,7,6,9,15,866.5,99.0,1.75,18.5,748.0,952.32,711.07
2016,7,6,9,30,877.0,101.0,1.8,19.0,787.0,972.85,722.2
2016,7,6,9,45,885.0,103.0,1.85,19.5,821.0,988.21,729.99
2016,7,6,10,0,893.0,105.0,1.9,20.0,855.0,1000.7,736.03
2016,7,6,10,15,899.0,106.5,1.95,20.0,883.0,1007.7,740.05
2016,7,6,10,30,905.0,108.0,2.0,20.0,911.0,1011.67,742.28
2016,7,6,10,45,910.0,108.5,2.15,20.5,932.5,1010.53,741.15
2016,7,6,11,0,915.0,109.0,2.3,21.0,954.0,1006.31,738.09
2016,7,6,11,15,917.5,109.5,2.4,21.0,968.5,996.62,732.38
2016,7,6,11,30,920.0,110.0,2.5,21.0,983.0,983.93,724.8
2016,7,6,11,45,922.5,109.5,2.65,21.0,991.0,967.34,715.14
2016,7,6,12,0,925.0,109.0,2.8,21.0,999.0,947.93,703.55
2016,7,6,12,15,925.0,109.0,2.9,21.0,999.0,924.06,688.49
2016,7,6,12,30,925.0,109.0,3.0,21.0,999.0,897.67,671.67
2016,7,6,12,45,915.0,114.0,3.15,21.0,989.0,865.15,650.87
2016,7,6,13,0,905.0,119.0,3.3,21.0,979.0,830.84,628.6
2016,7,6,13,15,902.0,118.5,3.4,20.5,965.0,795.44,606.2
2016,7,6,13,30,899.0,118.0,3.5,20.0,951.0,758.27,582.2
2016,7,6,13,45,897.0,115.5,3.6,20.0,930.0,718.41,554.05
2016,7,6,14,0,895.0,113.0,3.7,20.0,909.0,677.01,523.17
2016,7,6,14,15,889.0,111.5,3.7,20.0,881.5,632.66,489.03
2016,7,6,14,30,883.0,110.0,3.7,20.0,854.0,587.42,453.42
2016,7,6,14,45,674.5,199.5,3.75,20.0,755.0,506.33,389.43
2016,7,6,15,0,466.0,289.0,3.8,20.0,656.0,449.33,344.08
2016,7,6,15,15,460.5,275.0,3.8,19.5,622.0,409.68,312.77
2016,7,6,15,30,455.0,261.0,3.8,19.0,588.0,370.5,281.07
2016,7,6,15,45,387.5,263.5,3.8,19.0,530.0,331.84,250.05
2016,7,6,16,0,320.0,266.0,3.8,19.0,472.0,292.68,219.39
2016,7,6,16,15,559.5,176.0,3.75,18.5,503.0,250.26,175.96
2016,7,6,16,30,799.0,86.0,3.7,18.0,534.0,192.84,118.24
2016,7,6,16,45,779.5,81.5,3.7,18.0,485.5,145.68,81.48
2016,7,6,17,0,760.0,77.0,3.7,18.0,437.0,100.85,52.81
2016,7,6,17,15,730.0,73.0,3.7,17.5,387.0,58.72,37.15
2016,7,6,17,30,700.0,69.0,3.7,17.0,337.0,48.75,37.51
2016,7,6,17,45,660.5,64.0,3.7,16.5,287.5,46.72,35.88
2016,7,6,18,0,621.0,59.0,3.7,16.0,238.0,40.61,30.54
2016,7,6,18,15,561.0,53.0,3.6,15.5,190.5,37.78,27.99
2016,7,6,18,30,501.0,47.0,3.5,15.0,143.0,34.82,25.17
2016,7,6,18,45,409.5,38.0,3.45,15.0,102.0,29.0,19.6
2016,7,6,19,0,318.0,29.0,3.4,15.0,61.0,22.88,13.13
2016,7,6,19,15,159.0,14.5,3.35,14.5,30.5,11.17,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,12.0,27.5,94.39,0.0
2016,7,7,5,30,300.0,28.0,3.1,12.0,55.0,201.2,147.81
2016,7,7,5,45,394.5,36.5,3.1,12.5,95.5,272.98,220.65
2016,7,7,6,0,489.0,45.0,3.1,13.0,136.0,353.53,292.19
2016,7,7,6,15,550.0,51.0,3.0,13.5,182.5,418.53,348.71
2016,7,7,6,30,611.0,57.0,2.9,14.0,229.0,487.91,406.42
2016,7,7,6,45,351.5,102.5,2.85,14.5,206.0,384.8,320.32
2016,7,7,7,0,92.0,148.0,2.8,15.0,183.0,228.32,187.59
2016,7,7,7,15,95.0,170.5,2.8,15.5,211.0,257.4,210.98
2016,7,7,7,30,98.0,193.0,2.8,16.0,239.0,286.2,233.13
2016,7,7,7,45,169.0,213.0,2.8,16.5,303.0,381.04,308.97
2016,7,7,8,0,240.0,233.0,2.8,17.0,367.0,480.96,385.96
2016,7,7,8,15,148.5,250.0,2.8,17.0,335.0,408.88,326.47
2016,7,7,8,30,57.0,267.0,2.8,17.0,303.0,331.62,262.85
2016,7,7,8,45,63.5,290.0,2.85,17.5,333.0,361.66,285.36
2016,7,7,9,0,70.0,313.0,2.9,18.0,363.0,391.49,307.0
2016,7,7,9,15,217.0,324.0,2.95,18.0,491.5,556.73,435.24
2016,7,7,9,30,364.0,335.0,3.0,18.0,620.0,724.73,559.21
2016,7,7,9,45,628.5,219.0,3.1,18.5,736.0,876.41,671.18
2016,7,7,10,0,893.0,103.0,3.2,19.0,852.0,998.17,751.45
2016,7,7,10,15,899.0,104.0,3.25,19.0,880.0,1004.7,754.09
2016,7,7,10,30,905.0,105.0,3.3,19.0,908.0,1008.21,755.87
2016,7,7,10,45,910.5,105.5,3.35,19.0,930.0,1007.63,755.07
2016,7,7,11,0,916.0,106.0,3.4,19.0,952.0,1003.97,752.35
2016,7,7,11,15,919.0,106.5,3.4,19.0,966.5,994.81,745.71
2016,7,7,11,30,922.0,107.0,3.4,19.0,981.0,982.64,737.2
2016,7,7,11,45,924.5,106.5,3.4,19.0,989.0,966.08,725.83
2016,7,7,12,0,927.0,106.0,3.4,19.0,997.0,946.69,712.66
2016,7,7,12,15,927.0,106.0,3.4,19.0,997.5,922.82,696.49
2016,7,7,12,30,927.0,106.0,3.4,19.0,998.0,896.42,678.63
2016,7,7,12,45,919.5,110.0,3.4,19.5,989.0,865.05,656.07
2016,7,7,13,0,912.0,114.0,3.4,20.0,980.0,831.76,632.21
2016,7,7,13,15,909.0,113.0,3.35,20.0,965.5,795.72,607.32
2016,7,7,13,30,906.0,112.0,3.3,20.0,951.0,757.9,581.05
2016,7,7,13,45,904.0,110.0,3.3,20.0,930.5,718.23,552.91
2016,7,7,14,0,902.0,108.0,3.3,20.0,910.0,677.0,521.91
2016,7,7,14,15,550.0,257.5,3.3,20.0,742.5,547.62,421.49
2016,7,7,14,30,198.0,407.0,3.3,20.0,575.0,458.47,350.71
2016,7,7,14,45,309.5,357.5,3.3,20.0,607.0,455.78,349.4
2016,7,7,15,0,421.0,308.0,3.3,20.0,639.0,443.47,339.14
2016,7,7,15,15,381.5,305.5,3.3,19.5,593.5,406.9,310.54
2016,7,7,15,30,342.0,303.0,3.3,19.0,548.0,367.91,280.12
2016,7,7,15,45,321.0,287.0,3.35,19.0,506.0,328.27,248.4
2016,7,7,16,0,300.0,271.0,3.4,19.0,464.0,290.84,218.32
2016,7,7,16,15,195.0,255.0,3.45,18.5,377.0,245.67,185.87
2016,7,7,16,30,90.0,239.0,3.5,18.0,290.0,210.85,162.79
2016,7,7,16,45,65.0,210.0,3.6,18.0,245.0,179.33,139.16
2016,7,7,17,0,40.0,181.0,3.7,18.0,200.0,150.77,117.93
2016,7,7,17,15,32.5,159.5,3.75,17.5,174.0,130.31,102.85
2016,7,7,17,30,25.0,138.0,3.8,17.0,148.0,113.61,94.17
2016,7,7,17,45,20.0,119.0,3.9,16.5,126.0,103.57,85.8
2016,7,7,18,0,15.0,100.0,4.0,16.0,104.0,87.61,71.99
2016,7,7,18,15,260.5,72.5,3.9,15.5,123.0,53.02,41.45
2016,7,7,18,30,506.0,45.0,3.8,15.0,142.0,33.14,23.68
2016,7,7,18,45,419.0,36.5,3.75,14.5,101.5,27.71,18.51
2016,7,7,19,0,332.0,28.0,3.7,14.0,61.0,21.99,12.42
2016,7,7,19,15,166.0,14.0,3.6,13.5,30.5,10.75,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,3.1,12.5,27.0,97.32,0.0
2016,7,8,5,30,327.0,25.0,3.1,13.0,54.0,209.93,152.24
2016,7,8,5,45,418.5,32.5,3.15,13.5,94.0,279.66,225.0
2016,7,8,6,0,510.0,40.0,3.2,14.0,134.0,358.09,294.88
2016,7,8,6,15,568.0,45.5,3.15,14.5,180.0,418.01,347.46
2016,7,8,6,30,626.0,51.0,3.1,15.0,226.0,485.89,404.1
2016,7,8,6,45,313.0,79.0,3.05,15.5,166.5,327.9,273.57
2016,7,8,7,0,0.0,107.0,3.0,16.0,107.0,104.06,81.99
2016,7,8,7,15,9.5,136.5,2.9,16.5,141.0,141.78,113.45
2016,7,8,7,30,19.0,166.0,2.8,17.0,175.0,180.0,144.37
2016,7,8,7,45,48.0,199.5,2.75,17.5,225.5,251.53,202.04
2016,7,8,8,0,77.0,233.0,2.7,18.0,276.0,313.85,250.88
2016,7,8,8,15,113.5,259.5,2.65,18.5,329.0,389.18,308.74
2016,7,8,8,30,150.0,286.0,2.6,19.0,382.0,452.19,355.73
2016,7,8,8,45,504.5,185.0,2.6,19.5,539.0,694.97,543.61
2016,7,8,9,0,859.0,84.0,2.6,20.0,696.0,916.03,695.43
2016,7,8,9,15,869.0,86.0,2.6,20.0,734.5,938.95,707.33
2016,7,8,9,30,879.0,88.0,2.6,20.0,773.0,959.3,719.37
2016,7,8,9,45,886.0,90.0,2.6,20.5,806.5,973.97,726.31
2016,7,8,10,0,893.0,92.0,2.6,21.0,840.0,985.76,731.43
2016,7,8,10,15,899.0,93.0,2.65,21.0,868.0,992.5,735.21
2016,7,8,10,30,905.0,94.0,2.7,21.0,896.0,996.21,737.18
2016,7,8,10,45,909.0,95.5,2.8,21.5,917.5,995.42,735.36
2016,7,8,11,0,913.0,97.0,2.9,22.0,939.0,991.54,731.64
2016,7,8,11,15,916.0,97.5,2.95,22.0,954.0,982.59,725.69
2016,7,8,11,30,919.0,98.0,3.0,22.0,969.0,970.63,717.87
2016,7,8,11,45,922.0,97.5,3.05,22.0,977.0,954.75,707.53
2016,7,8,12,0,925.0,97.0,3.1,22.0,985.0,936.01,695.36
2016,7,8,12,15,925.5,97.0,3.15,22.0,986.0,912.77,680.2
2016,7,8,12,30,926.0,97.0,3.2,22.0,987.0,886.97,663.31
2016,7,8,12,45,920.0,100.5,3.25,22.0,979.0,856.56,643.22
2016,7,8,13,0,914.0,104.0,3.3,22.0,971.0,824.13,621.65
2016,7,8,13,15,911.5,103.0,3.35,22.0,957.0,788.51,597.71
2016,7,8,13,30,909.0,102.0,3.4,22.0,943.0,751.03,572.29
2016,7,8,13,45,907.0,100.0,3.45,22.0,923.0,711.32,544.71
2016,7,8,14,0,905.0,98.0,3.5,22.0,903.0,670.02,513.94
2016,7,8,14,15,899.0,97.0,3.5,22.0,875.5,625.76,480.08
2016,7,8,14,30,893.0,96.0,3.5,22.0,848.0,580.57,444.75
2016,7,8,14,45,887.0,94.0,3.55,22.0,815.0,533.8,407.46
2016,7,8,15,0,881.0,92.0,3.6,22.0,782.0,486.5,368.73
2016,7,8,15,15,871.0,90.0,3.6,21.5,744.0,437.19,328.04
2016,7,8,15,30,861.0,88.0,3.6,21.0,706.0,388.11,286.4
2016,7,8,15,45,849.0,85.5,3.65,21.0,663.0,338.42,242.96
2016,7,8,16,0,837.0,83.0,3.7,21.0,620.0,289.55,199.74
2016,7,8,16,15,820.0,80.5,3.65,20.5,574.0,240.6,157.24
2016,7,8,16,30,803.0,78.0,3.6,20.0,528.0,193.32,117.5
2016,7,8,16,45,783.0,74.5,3.55,20.0,479.5,139.5,75.76
2016,7,8,17,0,763.0,71.0,3.5,20.0,431.0,95.21,48.02
2016,7,8,17,15,734.0,67.5,3.4,19.5,381.5,53.29,33.17
2016,7,8,17,30,705.0,64.0,3.3,19.0,332.0,44.83,33.77
2016,7,8,17,45,666.5,59.0,3.25,18.5,283.0,42.64,31.99
2016,7,8,18,0,628.0,54.0,3.2,18.0,234.0,40.33,30.03
2016,7,8,18,15,570.0,48.5,3.1,17.5,187.0,34.22,24.6
2016,7,8,18,30,512.0,43.0,3.0,17.0,140.0,31.49,22.03
2016,7,8,18,45,424.0,35.0,2.95,16.5,99.5,26.43,17.23
2016,7,8,19,0,336.0,27.0,2.9,16.0,59.0,21.11,11.53
2016,7,8,19,15,168.0,13.5,2.9,15.5,29.5,10.34,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.0,12.0,2.1,14.0,26.5,97.47,0.0
2016,7,9,5,30,334.0,24.0,2.1,14.0,53.0,211.58,150.82
2016,7,9,5,45,425.0,31.5,2.15,14.5,93.0,281.17,224.32
2016,7,9,6,0,516.0,39.0,2.2,15.0,133.0,359.5,293.49
2016,7,9,6,15,574.0,44.0,2.25,15.5,179.0,419.12,345.37
2016,7,9,6,30,632.0,49.0,2.3,16.0,225.0,486.54,401.18
2016,7,9,6,45,670.5,53.5,2.4,16.5,273.5,543.57,446.34
2016,7,9,7,0,709.0,58.0,2.5,17.0,322.0,602.26,489.94
2016,7,9,7,15,737.5,61.5,2.55,17.5,371.5,653.33,526.15
2016,7,9,7,30,766.0,65.0,2.6,18.0,421.0,704.64,561.51
2016,7,9,7,45,786.5,68.0,2.65,18.5,469.0,741.76,585.66
2016,7,9,8,0,807.0,71.0,2.7,19.0,517.0,784.73,613.63
2016,7,9,8,15,824.0,73.5,2.7,19.0,563.0,822.89,638.53
2016,7,9,8,30,841.0,76.0,2.7,19.0,609.0,859.5,662.07
2016,7,9,8,45,853.5,78.0,2.75,19.5,652.0,889.56,679.94
2016,7,9,9,0,866.0,80.0,2.8,20.0,695.0,917.44,696.22
2016,7,9,9,15,876.0,81.5,2.85,20.0,734.0,939.99,710.16
2016,7,9,9,30,886.0,83.0,2.9,20.0,773.0,959.94,722.44
2016,7,9,9,45,887.5,88.0,3.0,20.0,805.5,972.77,730.41
2016,7,9,10,0,889.0,93.0,3.1,20.0,838.0,982.51,736.49
2016,7,9,10,15,895.5,94.0,3.15,20.0,866.0,989.74,740.62
2016,7,9,10,30,902.0,95.0,3.2,20.0,894.0,993.96,742.88
2016,7,9,10,45,910.0,94.0,3.25,20.5,916.5,994.48,741.39
2016,7,9,11,0,918.0,93.0,3.3,21.0,939.0,991.94,738.01
2016,7,9,11,15,921.5,93.5,3.35,21.0,954.5,983.5,732.26
2016,7,9,11,30,925.0,94.0,3.4,21.0,970.0,972.02,724.61
2016,7,9,11,45,930.0,92.0,3.5,21.0,979.0,956.48,714.66
2016,7,9,12,0,935.0,90.0,3.6,21.0,988.0,938.03,702.79
2016,7,9,12,15,936.5,90.5,3.7,20.5,990.0,916.02,689.83
2016,7,9,12,30,938.0,91.0,3.8,20.0,992.0,891.34,674.95
2016,7,9,12,45,935.0,93.0,3.9,20.0,985.5,861.77,655.28
2016,7,9,13,0,932.0,95.0,4.0,20.0,979.0,829.99,633.96
2016,7,9,13,15,931.5,94.5,4.05,20.0,967.0,795.78,610.56
2016,7,9,13,30,931.0,94.0,4.1,20.0,955.0,759.53,585.54
2016,7,9,13,45,931.0,92.5,4.2,20.0,936.5,720.81,558.65
2016,7,9,14,0,931.0,91.0,4.3,20.0,918.0,680.29,527.99
2016,7,9,14,15,927.5,90.0,4.35,19.5,892.5,636.44,495.05
2016,7,9,14,30,924.0,89.0,4.4,19.0,867.0,591.4,460.2
2016,7,9,14,45,920.0,87.5,4.45,19.0,835.5,544.67,422.14
2016,7,9,15,0,916.0,86.0,4.5,19.0,804.0,497.17,382.41
2016,7,9,15,15,909.0,84.0,4.5,18.5,766.5,447.42,340.47
2016,7,9,15,30,902.0,82.0,4.5,18.0,729.0,397.59,297.26
2016,7,9,15,45,891.0,80.5,4.55,18.0,686.5,347.0,252.11
2016,7,9,16,0,880.0,79.0,4.6,18.0,644.0,297.09,207.09
2016,7,9,16,15,866.0,77.0,4.6,17.5,597.5,247.02,162.71
2016,7,9,16,30,852.0,75.0,4.6,17.0,551.0,198.29,120.99
2016,7,9,16,45,830.5,72.5,4.6,17.0,501.5,149.86,83.32
2016,7,9,17,0,809.0,70.0,4.6,17.0,452.0,96.58,48.49
2016,7,9,17,15,781.5,66.5,4.55,16.5,401.0,52.4,40.67
2016,7,9,17,30,754.0,63.0,4.5,16.0,350.0,44.25,33.68
2016,7,9,17,45,712.5,59.5,4.45,16.0,298.5,43.23,32.85
2016,7,9,18,0,671.0,56.0,4.4,16.0,247.0,42.21,31.95
2016,7,9,18,15,612.5,50.0,4.25,15.5,198.5,38.91,28.98
2016,7,9,18,30,554.0,44.0,4.1,15.0,150.0,32.45,23.06
2016,7,9,18,45,458.5,36.0,3.95,14.5,106.5,27.4,18.22
2016,7,9,19,0,363.0,28.0,3.8,14.0,63.0,22.11,12.4
2016,7,9,19,15,181.5,14.0,3.75,13.5,31.5,10.81,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,168.0,12.5,3.15,12.5,27.0,81.9,0.0
2016,7,10,5,30,336.0,25.0,3.2,13.0,54.0,213.5,151.11
2016,7,10,5,45,434.5,33.0,3.25,13.5,96.0,287.63,230.7
2016,7,10,6,0,533.0,41.0,3.3,14.0,138.0,371.14,305.04
2016,7,10,6,15,594.0,47.0,3.25,14.5,186.0,434.1,360.24
2016,7,10,6,30,655.0,53.0,3.2,15.0,234.0,505.64,419.8
2016,7,10,6,45,698.0,57.0,3.15,15.5,285.0,566.15,467.89
2016,7,10,7,0,741.0,61.0,3.1,16.0,336.0,628.54,514.1
2016,7,10,7,15,770.5,64.5,3.0,16.5,387.0,681.58,551.28
2016,7,10,7,30,800.0,68.0,2.9,17.0,438.0,734.82,587.35
2016,7,10,7,45,823.0,70.5,2.85,17.5,488.5,774.4,612.62
2016,7,10,8,0,846.0,73.0,2.8,18.0,539.0,819.94,641.62
2016,7,10,8,15,862.5,75.5,2.75,18.5,587.0,858.68,665.11
2016,7,10,8,30,879.0,78.0,2.7,19.0,635.0,895.75,687.02
2016,7,10,8,45,892.5,79.5,2.65,19.5,679.5,926.93,704.53
2016,7,10,9,0,906.0,81.0,2.6,20.0,724.0,955.87,720.33
2016,7,10,9,15,916.0,82.5,2.6,20.0,764.5,979.01,733.96
2016,7,10,9,30,926.0,84.0,2.6,20.0,805.0,999.43,745.85
2016,7,10,9,45,930.0,87.5,2.6,20.5,839.0,1013.36,752.08
2016,7,10,10,0,934.0,91.0,2.6,21.0,873.0,1024.16,756.38
2016,7,10,10,15,940.0,92.5,2.65,21.0,901.5,1031.57,760.56
2016,7,10,10,30,946.0,94.0,2.7,21.0,930.0,1035.81,762.83
2016,7,10,10,45,950.5,95.0,2.8,21.5,952.5,1034.81,760.87
2016,7,10,11,0,955.0,96.0,2.9,22.0,975.0,1030.6,756.95
2016,7,10,11,15,957.5,96.5,3.0,22.0,990.5,1020.74,750.91
2016,7,10,11,30,960.0,97.0,3.1,22.0,1006.0,1007.74,742.91
2016,7,10,11,45,961.5,97.0,3.25,22.0,1014.0,990.25,732.38
2016,7,10,12,0,963.0,97.0,3.4,22.0,1022.0,969.83,719.87
2016,7,10,12,15,963.5,97.5,3.45,22.0,1022.5,946.16,704.46
2016,7,10,12,30,964.0,98.0,3.5,22.0,1023.0,919.8,687.23
2016,7,10,12,45,957.5,101.5,3.6,22.0,1015.0,887.83,666.42
2016,7,10,13,0,951.0,105.0,3.7,22.0,1007.0,853.77,644.02
2016,7,10,13,15,948.5,104.5,3.7,22.0,992.5,817.26,619.27
2016,7,10,13,30,946.0,104.0,3.7,22.0,978.0,778.81,593.0
2016,7,10,13,45,943.0,102.5,3.75,22.0,957.0,737.34,564.25
2016,7,10,14,0,940.0,101.0,3.8,22.0,936.0,694.29,532.2
2016,7,10,14,15,934.5,100.0,3.75,22.0,908.5,648.74,497.26
2016,7,10,14,30,929.0,99.0,3.7,22.0,881.0,602.17,460.75
2016,7,10,14,45,922.5,97.0,3.7,22.0,847.0,553.4,421.85
2016,7,10,15,0,916.0,95.0,3.7,22.0,813.0,504.09,381.51
2016,7,10,15,15,906.0,93.5,3.65,22.0,773.5,453.41,339.01
2016,7,10,15,30,896.0,92.0,3.6,22.0,734.0,402.91,295.66
2016,7,10,15,45,883.5,89.5,3.6,22.0,690.0,351.22,250.72
2016,7,10,16,0,871.0,87.0,3.6,22.0,646.0,300.37,206.02
2016,7,10,16,15,854.5,84.5,3.55,21.5,598.0,249.7,162.26
2016,7,10,16,30,838.0,82.0,3.5,21.0,550.0,193.51,115.61
2016,7,10,16,45,815.5,78.5,3.5,21.0,499.5,144.74,78.45
2016,7,10,17,0,793.0,75.0,3.5,21.0,449.0,98.6,50.11
2016,7,10,17,15,763.0,71.5,3.4,20.5,397.5,55.16,42.39
2016,7,10,17,30,733.0,68.0,3.3,20.0,346.0,48.19,36.56
2016,7,10,17,45,690.5,63.5,3.25,19.5,294.5,46.54,35.27
2016,7,10,18,0,648.0,59.0,3.2,19.0,243.0,40.83,30.33
2016,7,10,18,15,586.0,52.5,3.1,18.5,194.0,37.58,27.44
2016,7,10,18,30,524.0,46.0,3.0,18.0,145.0,34.16,24.24
2016,7,10,18,45,425.5,37.5,2.9,17.5,102.5,28.75,19.11
2016,7,10,19,0,327.0,29.0,2.8,17.0,60.0,23.08,12.91
2016,7,10,19,15,163.5,14.5,2.8,16.5,30.0,11.29,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,159.0,12.5,1.2,13.5,26.0,77.93,0.0
2016,7,11,5,30,318.0,25.0,1.2,14.0,52.0,204.12,140.9
2016,7,11,5,45,418.0,33.5,1.3,15.0,93.0,279.4,220.77
2016,7,11,6,0,518.0,42.0,1.4,16.0,134.0,363.55,293.49
2016,7,11,6,15,579.5,47.5,1.4,16.5,182.0,429.15,349.09
2016,7,11,6,30,641.0,53.0,1.4,17.0,230.0,495.9,403.26
2016,7,11,6,45,683.5,57.5,1.4,17.5,280.0,556.12,449.71
2016,7,11,7,0,726.0,62.0,1.4,18.0,330.0,618.22,494.14
2016,7,11,7,15,756.0,66.0,1.4,18.5,381.0,671.74,530.56
2016,7,11,7,30,786.0,70.0,1.4,19.0,432.0,725.52,566.0
2016,7,11,7,45,808.0,73.0,1.4,19.5,482.0,771.38,594.8
2016,7,11,8,0,830.0,76.0,1.4,20.0,532.0,809.27,617.46
2016,7,11,8,15,847.0,78.5,1.45,20.5,579.5,848.0,640.92
2016,7,11,8,30,864.0,81.0,1.5,21.0,627.0,885.13,662.94
2016,7,11,8,45,876.5,83.5,1.55,21.5,671.0,916.23,680.71
2016,7,11,9,0,889.0,86.0,1.6,22.0,715.0,945.07,696.92
2016,7,11,9,15,899.0,87.5,1.65,22.0,755.0,967.91,710.54
2016,7,11,9,30,909.0,89.0,1.7,22.0,795.0,988.08,722.54
2016,7,11,9,45,909.0,95.5,1.8,22.5,828.0,1001.23,729.41
2016,7,11,10,0,909.0,102.0,1.9,23.0,861.0,1011.14,734.33
2016,7,11,10,15,915.5,103.0,1.95,23.0,889.5,1018.3,738.41
2016,7,11,10,30,922.0,104.0,2.0,23.0,918.0,1022.38,740.66
2016,7,11,10,45,926.5,105.0,2.05,23.0,940.5,1021.35,739.82
2016,7,11,11,0,931.0,106.0,2.1,23.0,963.0,1017.18,737.13
2016,7,11,11,15,934.0,106.5,2.15,23.0,978.5,1007.91,731.31
2016,7,11,11,30,937.0,107.0,2.2,23.0,994.0,995.57,723.65
2016,7,11,11,45,939.0,107.5,2.3,23.5,1002.0,979.28,712.67
2016,7,11,12,0,941.0,108.0,2.4,24.0,1010.0,960.09,699.84
2016,7,11,12,15,941.5,108.0,2.45,24.0,1011.0,936.3,684.9
2016,7,11,12,30,942.0,108.0,2.5,24.0,1012.0,909.9,668.23
2016,7,11,12,45,943.5,106.5,2.65,24.0,1006.0,880.46,650.25
2016,7,11,13,0,945.0,105.0,2.8,24.0,1000.0,848.61,630.4
