Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,942.5,104.5,2.85,23.5,986.0,812.29,607.8
2016,7,11,13,30,940.0,104.0,2.9,23.0,972.0,774.04,583.58
2016,7,11,13,45,936.5,103.0,3.0,23.0,951.0,732.88,555.73
2016,7,11,14,0,933.0,102.0,3.1,23.0,930.0,690.17,524.61
2016,7,11,14,15,927.5,100.5,3.15,23.0,902.0,644.46,490.32
2016,7,11,14,30,922.0,99.0,3.2,23.0,874.0,597.74,454.38
2016,7,11,14,45,916.0,97.0,3.25,23.0,840.5,549.52,416.35
2016,7,11,15,0,910.0,95.0,3.3,23.0,807.0,500.71,376.79
2016,7,11,15,15,900.0,93.5,3.3,22.5,768.0,450.29,335.5
2016,7,11,15,30,890.0,92.0,3.3,22.0,729.0,400.05,293.18
2016,7,11,15,45,879.0,89.0,3.3,22.0,685.5,348.69,248.55
2016,7,11,16,0,868.0,86.0,3.3,22.0,642.0,298.03,204.04
2016,7,11,16,15,851.0,83.5,3.3,21.5,594.0,247.38,160.41
2016,7,11,16,30,834.0,81.0,3.3,21.0,546.0,198.39,119.62
2016,7,11,16,45,813.5,77.0,3.3,21.0,496.5,142.5,76.78
2016,7,11,17,0,793.0,73.0,3.3,21.0,447.0,96.18,48.41
2016,7,11,17,15,763.5,69.5,3.25,20.5,395.5,52.73,40.28
2016,7,11,17,30,734.0,66.0,3.2,20.0,344.0,46.63,35.2
2016,7,11,17,45,695.0,61.0,3.2,19.5,293.0,44.5,33.48
2016,7,11,18,0,656.0,56.0,3.2,19.0,242.0,42.26,31.59
2016,7,11,18,15,595.5,50.0,3.1,18.5,193.5,35.6,25.7
2016,7,11,18,30,535.0,44.0,3.0,18.0,145.0,32.51,22.79
2016,7,11,18,45,440.5,36.0,2.95,17.5,102.5,27.47,18.0
2016,7,11,19,0,346.0,28.0,2.9,17.0,60.0,22.21,12.12
2016,7,11,19,15,173.0,14.0,2.95,16.5,30.0,10.88,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,164.5,12.0,3.15,12.5,26.0,79.52,0.0
2016,7,12,5,30,329.0,24.0,3.2,13.0,52.0,206.84,141.42
2016,7,12,5,45,427.0,32.5,3.25,13.5,93.0,282.2,225.58
2016,7,12,6,0,525.0,41.0,3.3,14.0,134.0,365.51,300.03
2016,7,12,6,15,588.0,47.0,3.25,14.5,182.0,429.06,355.89
2016,7,12,6,30,651.0,53.0,3.2,15.0,230.0,501.57,416.4
2016,7,12,6,45,691.5,58.0,3.15,15.5,281.0,561.45,464.25
2016,7,12,7,0,732.0,63.0,3.1,16.0,332.0,623.05,509.98
2016,7,12,7,15,763.5,66.5,3.05,16.5,384.0,677.31,548.42
2016,7,12,7,30,795.0,70.0,3.0,17.0,436.0,731.92,585.86
2016,7,12,7,45,816.5,73.5,2.95,17.5,486.5,778.31,616.18
2016,7,12,8,0,838.0,77.0,2.9,18.0,537.0,816.64,640.0
2016,7,12,8,15,856.0,80.0,2.8,18.5,585.5,857.08,664.5
2016,7,12,8,30,874.0,83.0,2.7,19.0,634.0,895.92,687.29
2016,7,12,8,45,886.5,85.5,2.65,19.5,679.0,927.22,704.85
2016,7,12,9,0,899.0,88.0,2.6,20.0,724.0,956.24,720.69
2016,7,12,9,15,909.5,90.0,2.55,20.0,764.5,980.27,734.43
2016,7,12,9,30,920.0,92.0,2.5,20.0,805.0,1001.6,746.37
2016,7,12,9,45,930.0,92.0,2.45,20.5,840.5,1017.35,753.22
2016,7,12,10,0,940.0,92.0,2.4,21.0,876.0,1030.17,758.22
2016,7,12,10,15,945.5,93.5,2.4,21.0,905.0,1037.13,761.53
2016,7,12,10,30,951.0,95.0,2.4,21.0,934.0,1040.88,762.96
2016,7,12,10,45,955.0,96.0,2.4,21.5,956.5,1039.39,759.7
2016,7,12,11,0,959.0,97.0,2.4,22.0,979.0,1034.67,754.54
2016,7,12,11,15,961.5,97.5,2.45,22.0,994.0,1024.76,748.21
2016,7,12,11,30,964.0,98.0,2.5,22.0,1009.0,1011.71,739.98
2016,7,12,11,45,965.0,98.0,2.55,22.5,1016.5,993.68,727.19
2016,7,12,12,0,966.0,98.0,2.6,23.0,1024.0,972.71,712.59
2016,7,12,12,15,966.0,98.5,2.65,23.0,1024.5,948.51,697.28
2016,7,12,12,30,966.0,99.0,2.7,23.0,1025.0,921.62,680.18
2016,7,12,12,45,955.5,104.5,2.8,23.0,1015.0,888.1,658.94
2016,7,12,13,0,945.0,110.0,2.9,23.0,1005.0,852.65,636.22
2016,7,12,13,15,942.0,109.5,2.95,23.0,990.5,815.88,612.04
2016,7,12,13,30,939.0,109.0,3.0,23.0,976.0,777.21,586.32
2016,7,12,13,45,935.0,108.0,3.1,23.0,954.0,735.68,557.99
2016,7,12,14,0,931.0,107.0,3.2,23.0,932.0,692.64,526.59
2016,7,12,14,15,925.0,105.5,3.2,23.0,904.0,646.64,491.89
2016,7,12,14,30,919.0,104.0,3.2,23.0,876.0,599.68,455.63
2016,7,12,14,45,911.0,102.0,3.25,23.0,841.5,550.5,416.94
2016,7,12,15,0,903.0,100.0,3.3,23.0,807.0,500.94,376.86
2016,7,12,15,15,892.5,98.0,3.3,22.5,767.0,450.16,335.36
2016,7,12,15,30,882.0,96.0,3.3,22.0,727.0,399.63,292.87
2016,7,12,15,45,869.5,93.5,3.3,22.0,683.0,348.52,248.52
2016,7,12,16,0,857.0,91.0,3.3,22.0,639.0,298.26,204.44
2016,7,12,16,15,839.5,88.0,3.25,21.5,591.5,247.59,160.89
2016,7,12,16,30,822.0,85.0,3.2,21.0,544.0,191.57,114.62
2016,7,12,16,45,800.5,81.5,3.2,21.0,494.0,143.65,78.34
2016,7,12,17,0,779.0,78.0,3.2,21.0,444.0,98.27,50.87
2016,7,12,17,15,748.5,74.0,3.1,20.5,392.5,55.11,42.34
2016,7,12,17,30,718.0,70.0,3.0,20.0,341.0,49.85,38.01
2016,7,12,17,45,677.0,64.5,2.95,19.5,290.0,47.44,36.06
2016,7,12,18,0,636.0,59.0,2.9,19.0,239.0,40.89,30.39
2016,7,12,18,15,574.0,52.5,2.8,18.5,190.5,37.65,27.5
2016,7,12,18,30,512.0,46.0,2.7,18.0,142.0,34.25,24.3
2016,7,12,18,45,414.5,37.5,2.6,17.5,100.0,28.85,19.17
2016,7,12,19,0,317.0,29.0,2.5,17.0,58.0,23.2,12.81
2016,7,12,19,15,158.5,14.5,2.5,16.5,29.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,13.5,24.5,72.13,0.0
2016,7,13,5,30,292.0,25.0,1.7,14.0,49.0,189.8,125.9
2016,7,13,5,45,395.0,34.5,1.65,15.0,90.0,268.05,211.49
2016,7,13,6,0,498.0,44.0,1.6,16.0,131.0,353.85,285.8
2016,7,13,6,15,563.0,50.5,1.45,16.5,179.0,421.99,343.26
2016,7,13,6,30,628.0,57.0,1.3,17.0,227.0,494.89,401.55
2016,7,13,6,45,672.0,62.0,1.2,17.5,278.0,552.28,445.36
2016,7,13,7,0,716.0,67.0,1.1,18.0,329.0,615.7,490.04
2016,7,13,7,15,748.0,71.0,1.0,18.5,380.5,670.43,526.01
2016,7,13,7,30,780.0,75.0,0.9,19.0,432.0,725.55,560.66
2016,7,13,7,45,803.5,78.5,0.85,20.0,483.0,773.12,588.23
2016,7,13,8,0,827.0,82.0,0.8,21.0,534.0,819.9,614.28
2016,7,13,8,15,845.0,84.5,0.75,21.5,582.0,852.14,631.07
2016,7,13,8,30,863.0,87.0,0.7,22.0,630.0,890.08,651.32
2016,7,13,8,45,876.5,89.5,0.7,22.5,675.0,922.03,668.19
2016,7,13,9,0,890.0,92.0,0.7,23.0,720.0,951.77,683.52
2016,7,13,9,15,900.5,94.0,0.75,23.5,760.5,975.63,696.13
2016,7,13,9,30,911.0,96.0,0.8,24.0,801.0,996.81,707.14
2016,7,13,9,45,907.0,104.5,0.85,24.5,833.0,1008.18,712.2
2016,7,13,10,0,903.0,113.0,0.9,25.0,865.0,1016.16,715.41
2016,7,13,10,15,909.5,114.5,1.0,25.0,894.0,1023.71,720.9
2016,7,13,10,30,916.0,116.0,1.1,25.0,923.0,1028.16,724.57
2016,7,13,10,45,921.0,116.5,1.25,25.5,945.5,1026.96,724.36
2016,7,13,11,0,926.0,117.0,1.4,26.0,968.0,1022.64,722.21
2016,7,13,11,15,929.0,118.0,1.5,26.0,983.5,1013.76,717.84
2016,7,13,11,30,932.0,119.0,1.6,26.0,999.0,1001.79,711.6
2016,7,13,11,45,934.0,119.0,1.7,26.0,1007.0,984.92,702.28
2016,7,13,12,0,936.0,119.0,1.8,26.0,1015.0,965.16,691.11
2016,7,13,12,15,936.0,119.0,1.9,26.0,1015.5,940.87,676.97
2016,7,13,12,30,936.0,119.0,2.0,26.0,1016.0,914.02,661.07
2016,7,13,12,45,939.0,116.0,2.15,26.0,1010.0,884.47,643.71
2016,7,13,13,0,942.0,113.0,2.3,26.0,1004.0,852.46,624.42
2016,7,13,13,15,939.0,112.5,2.4,26.0,989.5,815.74,601.29
2016,7,13,13,30,936.0,112.0,2.5,26.0,975.0,777.13,576.59
2016,7,13,13,45,932.0,111.0,2.6,26.0,953.5,735.65,548.87
2016,7,13,14,0,928.0,110.0,2.7,26.0,932.0,692.67,518.24
2016,7,13,14,15,922.0,108.5,2.75,26.0,904.0,646.75,484.47
2016,7,13,14,30,916.0,107.0,2.8,26.0,876.0,599.86,449.1
2016,7,13,14,45,908.0,105.5,2.85,26.0,841.5,551.18,411.42
2016,7,13,15,0,900.0,104.0,2.9,26.0,807.0,502.1,372.37
2016,7,13,15,15,889.5,102.0,2.95,25.5,767.5,451.39,331.68
2016,7,13,15,30,879.0,100.0,3.0,25.0,728.0,400.93,289.97
2016,7,13,15,45,866.0,97.0,3.05,25.0,684.0,349.35,245.97
2016,7,13,16,0,853.0,94.0,3.1,25.0,640.0,298.67,202.23
2016,7,13,16,15,835.5,91.5,3.1,24.5,592.0,241.65,154.39
2016,7,13,16,30,818.0,89.0,3.1,24.0,544.0,193.12,114.61
2016,7,13,16,45,796.0,85.0,3.1,24.0,494.0,144.91,78.68
2016,7,13,17,0,774.0,81.0,3.1,24.0,444.0,99.32,51.58
2016,7,13,17,15,743.0,77.0,3.05,23.5,392.5,56.41,42.92
2016,7,13,17,30,712.0,73.0,3.0,23.0,341.0,52.36,39.68
2016,7,13,17,45,670.0,67.5,2.95,22.5,290.0,45.44,33.86
2016,7,13,18,0,628.0,62.0,2.9,22.0,239.0,43.32,32.09
2016,7,13,18,15,564.5,55.0,2.7,21.0,190.0,39.77,29.03
2016,7,13,18,30,501.0,48.0,2.5,20.0,141.0,36.05,25.63
2016,7,13,18,45,403.5,38.5,2.4,19.5,99.0,29.82,19.79
2016,7,13,19,0,306.0,29.0,2.3,19.0,57.0,23.27,12.61
2016,7,13,19,15,153.0,14.5,2.25,18.5,28.5,11.41,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.5,1.45,14.5,24.5,75.42,0.0
2016,7,14,5,30,309.0,25.0,1.4,15.0,49.0,196.38,126.36
2016,7,14,5,45,414.0,33.5,1.35,16.0,90.5,275.93,216.02
2016,7,14,6,0,519.0,42.0,1.3,17.0,132.0,362.27,290.41
2016,7,14,6,15,584.0,48.5,1.2,17.5,181.0,431.2,348.11
2016,7,14,6,30,649.0,55.0,1.1,18.0,230.0,501.11,403.82
2016,7,14,6,45,692.5,59.5,1.0,18.5,281.0,562.41,449.94
2016,7,14,7,0,736.0,64.0,0.9,19.0,332.0,625.6,493.52
2016,7,14,7,15,767.0,68.0,0.9,19.5,384.0,680.29,529.91
2016,7,14,7,30,798.0,72.0,0.9,20.0,436.0,735.27,565.27
2016,7,14,7,45,821.0,75.0,0.9,20.5,487.0,782.4,594.1
2016,7,14,8,0,844.0,78.0,0.9,21.0,538.0,821.52,616.87
2016,7,14,8,15,861.0,81.0,0.9,21.5,587.0,861.27,639.65
2016,7,14,8,30,878.0,84.0,0.9,22.0,636.0,899.36,660.88
2016,7,14,8,45,892.0,86.0,0.95,22.5,681.0,931.58,678.91
2016,7,14,9,0,906.0,88.0,1.0,23.0,726.0,961.56,695.44
2016,7,14,9,15,916.0,89.5,1.05,23.5,766.5,984.69,707.59
2016,7,14,9,30,926.0,91.0,1.1,24.0,807.0,1005.1,718.12
2016,7,14,9,45,929.0,95.5,1.2,24.5,841.0,1019.14,725.67
2016,7,14,10,0,932.0,100.0,1.3,25.0,875.0,1029.99,731.37
2016,7,14,10,15,938.0,101.0,1.35,25.0,904.0,1036.79,735.25
2016,7,14,10,30,944.0,102.0,1.4,25.0,933.0,1040.41,737.35
2016,7,14,10,45,948.0,103.0,1.5,25.5,955.5,1038.87,735.77
2016,7,14,11,0,952.0,104.0,1.6,26.0,978.0,1034.1,732.31
2016,7,14,11,15,955.0,105.0,1.7,26.0,993.5,1025.15,727.77
2016,7,14,11,30,958.0,106.0,1.8,26.0,1009.0,1013.03,721.29
2016,7,14,11,45,959.0,106.0,1.9,26.0,1017.0,994.98,711.09
2016,7,14,12,0,960.0,106.0,2.0,26.0,1025.0,974.0,699.03
2016,7,14,12,15,960.0,106.5,2.05,26.0,1025.5,949.8,684.28
2016,7,14,12,30,960.0,107.0,2.1,26.0,1026.0,922.93,667.79
2016,7,14,12,45,951.0,111.5,2.2,26.0,1016.5,889.75,647.55
2016,7,14,13,0,942.0,116.0,2.3,26.0,1007.0,854.59,625.81
2016,7,14,13,15,939.0,115.5,2.35,25.5,992.5,817.81,603.5
2016,7,14,13,30,936.0,115.0,2.4,25.0,978.0,779.14,579.58
2016,7,14,13,45,932.0,114.0,2.45,25.0,956.0,737.6,551.41
2016,7,14,14,0,928.0,113.0,2.5,25.0,934.0,694.56,520.49
2016,7,14,14,15,921.5,111.5,2.5,24.5,905.5,648.28,487.21
2016,7,14,14,30,915.0,110.0,2.5,24.0,877.0,601.08,452.27
2016,7,14,14,45,907.0,108.0,2.55,24.0,842.5,551.96,414.2
2016,7,14,15,0,899.0,106.0,2.6,24.0,808.0,502.46,374.71
2016,7,14,15,15,888.0,104.0,2.6,24.0,768.0,451.54,332.96
2016,7,14,15,30,877.0,102.0,2.6,24.0,728.0,400.92,290.41
2016,7,14,15,45,864.0,99.0,2.6,24.0,683.5,349.38,246.39
2016,7,14,16,0,851.0,96.0,2.6,24.0,639.0,292.11,197.59
2016,7,14,16,15,832.5,93.0,2.6,23.5,591.0,241.21,154.47
2016,7,14,16,30,814.0,90.0,2.6,23.0,543.0,192.25,114.39
2016,7,14,16,45,791.0,86.0,2.6,22.5,492.5,144.11,78.78
2016,7,14,17,0,768.0,82.0,2.6,22.0,442.0,98.69,52.04
2016,7,14,17,15,736.0,78.0,2.55,21.5,390.0,56.07,43.0
2016,7,14,17,30,704.0,74.0,2.5,21.0,338.0,48.19,36.41
2016,7,14,17,45,659.5,68.5,2.5,21.0,287.0,46.24,34.78
2016,7,14,18,0,615.0,63.0,2.5,21.0,236.0,44.15,32.96
2016,7,14,18,15,549.5,56.0,2.45,20.0,187.5,40.65,29.92
2016,7,14,18,30,484.0,49.0,2.4,19.0,139.0,36.99,26.55
2016,7,14,18,45,381.5,39.5,2.35,18.5,97.0,30.8,20.7
2016,7,14,19,0,279.0,30.0,2.3,18.0,55.0,24.3,13.34
2016,7,14,19,15,139.5,15.0,2.35,17.5,27.5,11.92,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,111.5,13.5,2.25,13.0,22.5,58.54,0.0
2016,7,15,5,30,223.0,27.0,2.3,13.0,45.0,157.66,98.65
2016,7,15,5,45,328.5,38.0,2.35,13.5,84.5,237.42,188.04
2016,7,15,6,0,434.0,49.0,2.4,14.0,124.0,323.29,264.1
2016,7,15,6,15,505.0,57.0,2.3,14.5,171.5,394.29,325.38
2016,7,15,6,30,576.0,65.0,2.2,15.0,219.0,470.5,388.33
2016,7,15,6,45,288.0,90.5,2.15,15.5,167.5,324.13,268.55
2016,7,15,7,0,0.0,116.0,2.1,16.0,116.0,114.72,90.77
2016,7,15,7,15,11.0,140.0,2.05,16.5,145.0,147.45,118.09
2016,7,15,7,30,22.0,164.0,2.0,17.0,174.0,180.71,144.92
2016,7,15,7,45,85.0,199.5,1.95,17.5,245.0,282.64,227.67
2016,7,15,8,0,148.0,235.0,1.9,18.0,316.0,390.65,311.7
2016,7,15,8,15,491.0,167.0,1.9,18.0,469.0,641.58,507.6
2016,7,15,8,30,834.0,99.0,1.9,18.0,622.0,884.52,677.29
2016,7,15,8,45,849.5,101.5,1.9,18.5,667.0,917.71,694.04
2016,7,15,9,0,865.0,104.0,1.9,19.0,712.0,940.74,706.07
2016,7,15,9,15,876.5,106.0,1.9,19.5,752.5,965.05,718.99
2016,7,15,9,30,888.0,108.0,1.9,20.0,793.0,986.77,730.13
2016,7,15,9,45,896.5,110.0,1.95,20.5,828.5,1002.82,738.24
2016,7,15,10,0,905.0,112.0,2.0,21.0,864.0,1015.95,744.57
2016,7,15,10,15,911.5,113.5,2.05,21.0,893.0,1023.54,748.89
2016,7,15,10,30,918.0,115.0,2.1,21.0,922.0,1028.03,751.39
2016,7,15,10,45,924.0,115.5,2.15,21.0,945.0,1027.84,751.04
2016,7,15,11,0,930.0,116.0,2.2,21.0,968.0,1024.49,748.82
2016,7,15,11,15,933.0,116.5,2.25,21.0,983.5,1015.09,742.83
2016,7,15,11,30,936.0,117.0,2.3,21.0,999.0,1002.61,734.98
2016,7,15,11,45,938.5,117.0,2.35,21.5,1007.5,986.15,723.25
2016,7,15,12,0,941.0,117.0,2.4,22.0,1016.0,966.78,709.71
2016,7,15,12,15,941.0,117.0,2.4,22.0,1016.5,942.38,693.81
2016,7,15,12,30,941.0,117.0,2.4,22.0,1017.0,915.39,676.25
2016,7,15,12,45,930.5,122.5,2.4,22.0,1007.5,882.24,654.55
2016,7,15,13,0,920.0,128.0,2.4,22.0,998.0,847.25,631.56
2016,7,15,13,15,745.5,230.5,2.4,22.0,928.5,774.3,580.3
2016,7,15,13,30,571.0,333.0,2.4,22.0,859.0,708.01,530.18
2016,7,15,13,45,491.0,349.5,2.4,22.0,794.0,639.95,481.13
2016,7,15,14,0,411.0,366.0,2.4,22.0,729.0,577.05,435.08
2016,7,15,14,15,412.5,351.5,2.4,21.5,706.5,543.04,411.21
2016,7,15,14,30,414.0,337.0,2.4,21.0,684.0,508.67,386.31
2016,7,15,14,45,407.0,327.0,2.4,21.0,656.5,473.31,359.31
2016,7,15,15,0,400.0,317.0,2.4,21.0,629.0,438.42,332.18
2016,7,15,15,15,508.5,260.5,2.4,21.0,636.5,414.56,311.95
2016,7,15,15,30,617.0,204.0,2.4,21.0,644.0,379.03,280.92
2016,7,15,15,45,624.5,182.5,2.4,21.0,604.0,330.5,240.09
2016,7,15,16,0,632.0,161.0,2.4,21.0,564.0,281.32,198.12
2016,7,15,16,15,495.5,186.0,2.35,20.5,487.0,239.53,167.58
2016,7,15,16,30,359.0,211.0,2.3,20.0,410.0,216.07,153.85
2016,7,15,16,45,543.5,152.0,2.3,20.0,421.0,163.68,105.61
2016,7,15,17,0,728.0,93.0,2.3,20.0,432.0,98.38,53.79
2016,7,15,17,15,694.0,88.0,2.3,19.5,381.0,56.66,43.88
2016,7,15,17,30,660.0,83.0,2.3,19.0,330.0,54.87,42.57
2016,7,15,17,45,613.5,76.5,2.35,18.5,279.5,52.46,40.62
2016,7,15,18,0,567.0,70.0,2.4,18.0,229.0,49.89,38.43
2016,7,15,18,15,499.0,62.0,2.35,17.5,181.0,45.81,34.78
2016,7,15,18,30,431.0,54.0,2.3,17.0,133.0,41.54,30.75
2016,7,15,18,45,327.5,43.0,2.3,16.5,92.5,34.15,23.74
2016,7,15,19,0,224.0,32.0,2.3,16.0,52.0,25.12,13.95
2016,7,15,19,15,112.0,16.0,2.35,15.5,26.0,12.66,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.5,2.2,13.5,21.5,58.17,0.0
2016,7,16,5,30,222.0,27.0,2.2,14.0,43.0,155.91,93.42
2016,7,16,5,45,331.5,37.5,2.2,14.5,83.0,237.92,187.19
2016,7,16,6,0,441.0,48.0,2.2,15.0,123.0,325.41,264.38
2016,7,16,6,15,511.0,55.5,2.1,15.5,170.5,395.41,324.57
2016,7,16,6,30,581.0,63.0,2.0,16.0,218.0,470.52,386.32
2016,7,16,6,45,294.5,92.5,1.9,16.5,171.5,330.85,272.53
2016,7,16,7,0,8.0,122.0,1.8,17.0,125.0,127.45,101.08
2016,7,16,7,15,12.0,140.5,1.7,17.5,146.0,148.87,118.74
2016,7,16,7,30,16.0,159.0,1.6,18.0,167.0,170.46,135.72
2016,7,16,7,45,173.5,184.5,1.55,18.5,278.5,349.93,281.87
2016,7,16,8,0,331.0,210.0,1.5,19.0,390.0,529.98,418.98
2016,7,16,8,15,582.5,154.0,1.5,19.0,505.0,713.08,554.53
2016,7,16,8,30,834.0,98.0,1.5,19.0,620.0,882.63,668.27
2016,7,16,8,45,850.5,100.0,1.5,19.5,665.5,908.27,680.31
2016,7,16,9,0,867.0,102.0,1.5,20.0,711.0,939.68,697.76
2016,7,16,9,15,878.5,104.0,1.55,20.0,751.5,964.07,712.44
2016,7,16,9,30,890.0,106.0,1.6,20.0,792.0,985.86,725.56
2016,7,16,9,45,897.0,109.0,1.65,20.5,827.0,1001.61,733.46
2016,7,16,10,0,904.0,112.0,1.7,21.0,862.0,1014.38,739.57
2016,7,16,10,15,911.0,113.5,1.8,21.0,891.0,1022.47,744.96
2016,7,16,10,30,918.0,115.0,1.9,21.0,920.0,1027.46,748.5
2016,7,16,10,45,922.0,116.5,2.0,21.5,943.0,1026.36,746.82
2016,7,16,11,0,926.0,118.0,2.1,22.0,966.0,1022.09,743.25
2016,7,16,11,15,929.5,118.5,2.15,22.0,981.5,1013.18,737.65
2016,7,16,11,30,933.0,119.0,2.2,22.0,997.0,1001.18,730.18
2016,7,16,11,45,935.0,119.5,2.3,22.0,1005.5,984.76,720.47
2016,7,16,12,0,937.0,120.0,2.4,22.0,1014.0,965.43,708.87
2016,7,16,12,15,937.5,120.0,2.4,22.0,1014.5,941.51,693.28
2016,7,16,12,30,938.0,120.0,2.4,22.0,1015.0,914.97,676.01
2016,7,16,12,45,936.5,119.5,2.45,22.0,1008.5,883.85,656.08
2016,7,16,13,0,935.0,119.0,2.5,22.0,1002.0,850.48,634.52
2016,7,16,13,15,932.5,118.5,2.5,22.0,988.0,814.23,610.48
2016,7,16,13,30,930.0,118.0,2.5,22.0,974.0,776.05,584.96
2016,7,16,13,45,929.0,115.0,2.55,22.0,953.0,734.97,556.55
2016,7,16,14,0,928.0,112.0,2.6,22.0,932.0,692.18,525.4
2016,7,16,14,15,922.0,110.5,2.6,21.5,904.0,646.13,491.77
2016,7,16,14,30,916.0,109.0,2.6,21.0,876.0,599.11,456.42
2016,7,16,14,45,910.5,106.5,2.6,21.0,842.5,550.72,418.15
2016,7,16,15,0,905.0,104.0,2.6,21.0,809.0,501.71,378.33
2016,7,16,15,15,894.5,102.0,2.6,21.0,769.0,450.64,335.9
2016,7,16,15,30,884.0,100.0,2.6,21.0,729.0,399.81,292.61
2016,7,16,15,45,871.5,97.0,2.65,21.0,684.5,348.02,247.84
2016,7,16,16,0,859.0,94.0,2.7,21.0,640.0,297.07,203.3
2016,7,16,16,15,841.5,91.0,2.7,20.5,592.0,239.24,154.23
2016,7,16,16,30,824.0,88.0,2.7,20.0,544.0,189.92,113.45
2016,7,16,16,45,801.0,84.0,2.7,20.0,493.5,141.24,77.13
2016,7,16,17,0,778.0,80.0,2.7,20.0,443.0,95.28,50.25
2016,7,16,17,15,746.5,76.0,2.7,19.5,391.0,52.7,40.44
2016,7,16,17,30,715.0,72.0,2.7,19.0,339.0,51.74,39.84
2016,7,16,17,45,670.0,67.0,2.7,18.5,287.5,45.24,34.29
2016,7,16,18,0,625.0,62.0,2.7,18.0,236.0,43.51,32.83
2016,7,16,18,15,559.5,55.0,2.7,17.5,187.0,39.98,29.64
2016,7,16,18,30,494.0,48.0,2.7,17.0,138.0,36.27,26.13
2016,7,16,18,45,384.0,39.0,2.7,16.5,95.5,30.51,20.58
2016,7,16,19,0,274.0,30.0,2.7,16.0,53.0,24.49,13.24
2016,7,16,19,15,137.0,15.0,2.75,15.5,26.5,14.3,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,120.5,12.5,2.95,12.0,21.5,60.93,0.0
2016,7,17,5,30,241.0,25.0,3.0,12.0,43.0,161.65,93.36
2016,7,17,5,45,357.0,34.5,3.05,12.5,83.5,247.02,195.79
2016,7,17,6,0,473.0,44.0,3.1,13.0,124.0,337.69,277.07
2016,7,17,6,15,541.5,51.0,3.05,13.5,171.5,407.24,338.16
2016,7,17,6,30,610.0,58.0,3.0,14.0,219.0,481.89,400.94
2016,7,17,6,45,305.0,82.0,3.0,14.5,162.5,324.11,271.03
2016,7,17,7,0,0.0,106.0,3.0,15.0,106.0,103.66,82.04
2016,7,17,7,15,2.0,125.5,2.95,15.5,126.5,124.62,99.48
2016,7,17,7,30,4.0,145.0,2.9,16.0,147.0,145.58,116.31
2016,7,17,7,45,67.0,189.0,2.85,16.5,225.5,255.37,207.0
2016,7,17,8,0,130.0,233.0,2.8,17.0,304.0,372.98,300.24
2016,7,17,8,15,261.0,235.5,2.8,17.5,393.5,504.41,403.09
2016,7,17,8,30,392.0,238.0,2.8,18.0,483.0,628.35,496.34
2016,7,17,8,45,636.0,165.5,2.85,18.5,596.5,797.97,621.25
2016,7,17,9,0,880.0,93.0,2.9,19.0,710.0,940.86,717.04
2016,7,17,9,15,890.0,95.0,2.95,19.0,750.0,964.16,730.37
2016,7,17,9,30,900.0,97.0,3.0,19.0,790.0,984.79,743.04
2016,7,17,9,45,901.5,102.5,3.05,19.5,823.0,998.21,749.5
2016,7,17,10,0,903.0,108.0,3.1,20.0,856.0,1008.45,754.0
2016,7,17,10,15,909.0,109.5,3.1,20.0,884.5,1015.64,757.61
2016,7,17,10,30,915.0,111.0,3.1,20.0,913.0,1019.73,759.32
2016,7,17,10,45,919.5,111.5,3.15,20.0,935.5,1018.16,757.86
2016,7,17,11,0,924.0,112.0,3.2,20.0,958.0,1013.47,754.5
2016,7,17,11,15,927.0,112.5,3.25,20.0,973.0,1004.21,748.23
2016,7,17,11,30,930.0,113.0,3.3,20.0,988.0,991.87,740.05
2016,7,17,11,45,931.5,113.0,3.4,20.0,995.5,974.65,729.05
2016,7,17,12,0,933.0,113.0,3.5,20.0,1003.0,954.56,716.15
2016,7,17,12,15,933.0,113.5,3.55,20.0,1003.5,930.86,700.46
2016,7,17,12,30,933.0,114.0,3.6,20.0,1004.0,904.55,683.0
2016,7,17,12,45,926.5,117.0,3.65,20.0,995.5,872.69,661.67
2016,7,17,13,0,920.0,120.0,3.7,20.0,987.0,838.82,638.85
2016,7,17,13,15,917.5,119.0,3.75,20.0,973.0,802.61,614.23
2016,7,17,13,30,915.0,118.0,3.8,20.0,959.0,764.52,588.08
2016,7,17,13,45,913.0,115.5,3.85,20.0,938.0,723.74,558.71
2016,7,17,14,0,911.0,113.0,3.9,20.0,917.0,681.36,526.78
2016,7,17,14,15,905.0,111.5,3.95,19.5,889.0,635.99,492.79
2016,7,17,14,30,899.0,110.0,4.0,19.0,861.0,589.68,457.09
2016,7,17,14,45,892.5,107.0,4.05,19.0,827.5,541.12,417.81
2016,7,17,15,0,886.0,104.0,4.1,19.0,794.0,492.06,377.08
2016,7,17,15,15,876.0,102.0,4.15,19.0,755.0,442.07,334.58
2016,7,17,15,30,866.0,100.0,4.2,19.0,716.0,392.3,291.24
2016,7,17,15,45,598.5,180.0,4.3,19.0,593.0,318.88,234.94
2016,7,17,16,0,331.0,260.0,4.4,19.0,470.0,287.03,214.65
2016,7,17,16,15,567.0,174.5,4.4,18.5,501.5,243.95,170.34
2016,7,17,16,30,803.0,89.0,4.4,18.0,533.0,186.24,112.58
2016,7,17,16,45,778.5,86.0,4.45,17.5,483.0,139.25,77.52
2016,7,17,17,0,754.0,83.0,4.5,17.0,433.0,95.12,52.01
2016,7,17,17,15,546.0,105.0,4.45,16.5,343.0,68.42,54.77
2016,7,17,17,30,338.0,127.0,4.4,16.0,253.0,87.7,72.01
2016,7,17,17,45,466.5,95.5,4.4,16.0,241.0,67.54,54.36
2016,7,17,18,0,595.0,64.0,4.4,16.0,229.0,45.14,34.53
2016,7,17,18,15,528.5,56.5,4.3,15.5,181.0,41.27,31.02
2016,7,17,18,30,462.0,49.0,4.2,15.0,133.0,37.21,27.16
2016,7,17,18,45,354.5,39.0,4.1,14.5,91.5,30.57,20.78
2016,7,17,19,0,247.0,29.0,4.0,14.0,50.0,23.58,12.43
2016,7,17,19,15,123.5,14.5,3.95,13.5,25.0,13.82,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,12.5,20.5,62.23,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,41.0,163.95,88.96
2016,7,18,5,45,363.5,32.0,3.3,13.5,80.0,246.88,194.49
2016,7,18,6,0,474.0,41.0,3.4,14.0,119.0,333.91,273.07
2016,7,18,6,15,540.5,47.5,3.4,14.0,166.0,401.45,333.29
2016,7,18,6,30,607.0,54.0,3.4,14.0,213.0,474.0,395.48
2016,7,18,6,45,303.5,74.0,3.4,14.5,153.5,312.25,261.92
2016,7,18,7,0,0.0,94.0,3.4,15.0,94.0,90.52,71.09
2016,7,18,7,15,6.0,124.0,3.3,15.5,126.5,126.05,100.87
2016,7,18,7,30,12.0,154.0,3.2,16.0,159.0,161.91,130.11
2016,7,18,7,45,23.5,180.5,3.15,16.5,192.5,198.55,159.63
2016,7,18,8,0,35.0,207.0,3.1,17.0,226.0,248.03,198.84
2016,7,18,8,15,80.5,242.0,3.05,17.0,291.0,326.33,261.59
2016,7,18,8,30,126.0,277.0,3.0,17.0,356.0,420.16,334.54
2016,7,18,8,45,220.5,288.0,3.0,17.5,438.0,518.69,410.36
2016,7,18,9,0,315.0,299.0,3.0,18.0,520.0,634.59,496.15
2016,7,18,9,15,603.0,195.5,3.0,18.0,648.5,815.77,632.97
2016,7,18,9,30,891.0,92.0,3.0,18.0,777.0,969.78,737.11
2016,7,18,9,45,896.5,95.5,3.0,18.5,811.0,984.91,743.17
2016,7,18,10,0,902.0,99.0,3.0,19.0,845.0,997.02,748.54
2016,7,18,10,15,908.5,100.0,3.0,19.0,874.0,1004.32,752.24
2016,7,18,10,30,915.0,101.0,3.0,19.0,903.0,1008.53,754.04
2016,7,18,10,45,920.5,101.5,3.05,19.5,925.5,1008.11,751.92
2016,7,18,11,0,926.0,102.0,3.1,20.0,948.0,1004.54,747.86
2016,7,18,11,15,929.0,102.5,3.1,20.0,963.5,995.42,741.29
2016,7,18,11,30,932.0,103.0,3.1,20.0,979.0,983.22,732.82
2016,7,18,11,45,935.5,102.5,3.15,20.0,987.5,967.47,722.48
2016,7,18,12,0,939.0,102.0,3.2,20.0,996.0,948.78,710.24
2016,7,18,12,15,939.0,102.0,3.25,20.0,997.0,924.61,694.33
2016,7,18,12,30,939.0,102.0,3.3,20.0,998.0,897.83,676.64
2016,7,18,12,45,942.5,98.5,3.35,20.0,992.0,868.2,656.95
2016,7,18,13,0,946.0,95.0,3.4,20.0,986.0,836.04,635.41
2016,7,18,13,15,944.0,94.5,3.4,20.0,972.5,799.98,610.77
2016,7,18,13,30,942.0,94.0,3.4,20.0,959.0,761.93,584.57
2016,7,18,13,45,941.0,91.5,3.4,20.0,938.5,720.92,555.73
2016,7,18,14,0,940.0,89.0,3.4,20.0,918.0,678.17,523.46
2016,7,18,14,15,934.5,88.0,3.4,20.0,890.5,632.45,488.21
2016,7,18,14,30,929.0,87.0,3.4,20.0,863.0,585.67,451.31
2016,7,18,14,45,924.0,84.5,3.4,20.0,829.5,537.02,412.05
2016,7,18,15,0,919.0,82.0,3.4,20.0,796.0,487.68,371.17
2016,7,18,15,15,910.0,80.0,3.4,19.5,757.0,436.65,328.55
2016,7,18,15,30,901.0,78.0,3.4,19.0,718.0,385.71,284.78
2016,7,18,15,45,890.5,75.5,3.4,19.0,674.5,334.2,239.15
2016,7,18,16,0,880.0,73.0,3.4,19.0,631.0,283.33,193.69
2016,7,18,16,15,864.0,71.0,3.4,18.5,583.5,232.59,149.35
2016,7,18,16,30,848.0,69.0,3.4,18.0,536.0,183.4,108.18
2016,7,18,16,45,828.0,66.0,3.45,18.0,486.5,134.78,71.78
2016,7,18,17,0,808.0,63.0,3.5,18.0,437.0,88.44,45.24
2016,7,18,17,15,780.0,59.5,3.5,17.5,386.0,40.33,29.94
2016,7,18,17,30,752.0,56.0,3.5,17.0,335.0,39.19,29.11
2016,7,18,17,45,712.0,52.0,3.5,17.0,284.0,37.54,27.7
2016,7,18,18,0,672.0,48.0,3.5,17.0,233.0,35.82,26.16
2016,7,18,18,15,612.0,43.0,3.45,16.5,185.0,33.14,23.71
2016,7,18,18,30,552.0,38.0,3.4,16.0,137.0,30.39,21.05
2016,7,18,18,45,453.0,30.5,3.35,15.5,95.0,25.12,15.98
2016,7,18,19,0,354.0,23.0,3.3,15.0,53.0,18.03,7.91
2016,7,18,19,15,177.0,11.5,3.25,14.5,26.5,10.96,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,146.0,10.5,2.6,12.0,20.5,68.97,0.0
2016,7,19,5,30,292.0,21.0,2.7,12.0,41.0,178.19,90.35
2016,7,19,5,45,403.0,29.5,2.8,12.5,81.5,262.92,207.02
2016,7,19,6,0,514.0,38.0,2.9,13.0,122.0,351.14,287.29
2016,7,19,6,15,579.5,44.0,2.9,13.5,169.5,415.18,344.35
2016,7,19,6,30,645.0,50.0,2.9,14.0,217.0,488.52,406.32
2016,7,19,6,45,419.0,93.0,2.9,14.5,211.0,414.53,345.09
2016,7,19,7,0,193.0,136.0,2.9,15.0,205.0,297.18,246.36
2016,7,19,7,15,173.5,160.0,2.85,15.5,229.5,315.87,260.45
2016,7,19,7,30,154.0,184.0,2.8,16.0,254.0,332.33,271.74
2016,7,19,7,45,192.0,204.5,2.8,16.5,301.5,389.37,316.41
2016,7,19,8,0,230.0,225.0,2.8,17.0,349.0,448.07,361.11
2016,7,19,8,15,550.0,150.5,2.8,17.0,483.0,679.17,542.58
2016,7,19,8,30,870.0,76.0,2.8,17.0,617.0,878.77,683.36
2016,7,19,8,45,880.5,79.5,2.8,17.5,661.0,909.61,699.91
2016,7,19,9,0,891.0,83.0,2.8,18.0,705.0,938.06,716.14
2016,7,19,9,15,901.0,84.5,2.8,18.0,745.0,961.14,729.99
2016,7,19,9,30,911.0,86.0,2.8,18.0,785.0,981.54,742.08
2016,7,19,9,45,915.0,89.5,2.8,18.5,818.5,995.51,748.5
2016,7,19,10,0,919.0,93.0,2.8,19.0,852.0,1006.38,752.97
2016,7,19,10,15,925.0,94.5,2.8,19.0,881.0,1013.86,756.75
2016,7,19,10,30,931.0,96.0,2.8,19.0,910.0,1018.19,758.6
2016,7,19,10,45,933.0,98.0,2.85,19.0,932.0,1015.94,756.73
2016,7,19,11,0,935.0,100.0,2.9,19.0,954.0,1010.49,752.92
2016,7,19,11,15,938.0,101.0,2.9,19.0,969.0,1001.81,746.65
2016,7,19,11,30,941.0,102.0,2.9,19.0,984.0,989.99,738.45
2016,7,19,11,45,943.0,101.5,2.95,19.0,992.0,972.7,727.13
2016,7,19,12,0,945.0,101.0,3.0,19.0,1000.0,952.49,713.94
2016,7,19,12,15,945.0,101.0,3.0,19.0,1001.0,928.18,697.62
2016,7,19,12,30,945.0,101.0,3.0,19.0,1002.0,901.22,679.53
2016,7,19,12,45,938.5,104.5,3.05,19.5,993.5,869.63,657.33
2016,7,19,13,0,932.0,108.0,3.1,20.0,985.0,835.96,633.67
2016,7,19,13,15,929.5,107.0,3.1,20.0,971.0,799.39,608.81
2016,7,19,13,30,927.0,106.0,3.1,20.0,957.0,760.9,582.44
2016,7,19,13,45,928.5,102.0,3.15,20.0,937.0,720.72,554.17
2016,7,19,14,0,930.0,98.0,3.2,20.0,917.0,678.64,522.75
2016,7,19,14,15,924.0,96.5,3.25,20.0,889.0,632.5,487.5
2016,7,19,14,30,918.0,95.0,3.3,20.0,861.0,585.38,450.59
2016,7,19,14,45,914.0,91.5,3.35,20.0,828.0,536.79,411.58
2016,7,19,15,0,910.0,88.0,3.4,20.0,795.0,487.44,370.85
2016,7,19,15,15,900.0,86.5,3.45,20.0,755.5,436.75,327.98
2016,7,19,15,30,890.0,85.0,3.5,20.0,716.0,386.25,284.2
2016,7,19,15,45,881.0,81.5,3.55,20.0,672.5,334.83,238.88
2016,7,19,16,0,872.0,78.0,3.6,20.0,629.0,283.92,193.58
2016,7,19,16,15,855.5,75.5,3.6,19.5,581.5,233.0,149.35
2016,7,19,16,30,839.0,73.0,3.6,19.0,534.0,183.69,108.38
2016,7,19,16,45,820.5,69.0,3.6,19.0,484.5,134.82,72.05
2016,7,19,17,0,802.0,65.0,3.6,19.0,435.0,88.12,45.57
2016,7,19,17,15,773.5,61.5,3.55,18.5,384.0,41.84,31.14
2016,7,19,17,30,745.0,58.0,3.5,18.0,333.0,40.77,30.37
2016,7,19,17,45,707.5,53.5,3.5,17.5,282.5,38.8,28.75
2016,7,19,18,0,670.0,49.0,3.5,17.0,232.0,36.73,26.96
2016,7,19,18,15,610.0,43.5,3.35,16.5,184.0,33.64,24.15
2016,7,19,18,30,550.0,38.0,3.2,16.0,136.0,30.46,21.11
2016,7,19,18,45,452.5,30.5,3.1,15.5,94.0,25.2,16.02
2016,7,19,19,0,355.0,23.0,3.0,15.0,52.0,18.1,7.72
2016,7,19,19,15,177.5,11.5,2.95,14.5,26.0,10.96,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,148.0,10.5,2.45,12.0,20.0,69.56,0.0
2016,7,20,5,30,296.0,21.0,2.5,12.0,40.0,178.79,82.23
2016,7,20,5,45,407.5,29.0,2.6,12.5,80.5,264.03,207.01
2016,7,20,6,0,519.0,37.0,2.7,13.0,121.0,347.29,283.79
2016,7,20,6,15,585.0,43.0,2.7,13.5,168.5,416.43,344.88
2016,7,20,6,30,651.0,49.0,2.7,14.0,216.0,490.24,407.14
2016,7,20,6,45,696.0,53.0,2.7,15.0,267.5,551.71,456.16
2016,7,20,7,0,741.0,57.0,2.7,16.0,319.0,615.29,502.9
2016,7,20,7,15,771.5,60.5,2.6,16.5,370.5,669.11,540.75
2016,7,20,7,30,802.0,64.0,2.5,17.0,422.0,723.25,577.42
2016,7,20,7,45,825.0,66.5,2.45,17.5,473.0,763.16,602.83
2016,7,20,8,0,848.0,69.0,2.4,18.0,524.0,808.95,631.87
2016,7,20,8,15,865.0,71.5,2.35,18.0,572.5,848.46,656.95
2016,7,20,8,30,882.0,74.0,2.3,18.0,621.0,886.31,680.52
2016,7,20,8,45,896.0,75.5,2.25,18.5,666.0,918.28,698.43
2016,7,20,9,0,910.0,77.0,2.2,19.0,711.0,948.02,714.6
2016,7,20,9,15,920.0,78.5,2.2,19.5,751.5,971.5,726.96
2016,7,20,9,30,930.0,80.0,2.2,20.0,792.0,992.23,737.52
2016,7,20,9,45,929.5,86.5,2.25,20.5,826.0,1005.5,743.79
2016,7,20,10,0,929.0,93.0,2.3,21.0,860.0,1015.43,748.04
2016,7,20,10,15,935.5,94.5,2.3,21.0,889.0,1023.42,752.05
2016,7,20,10,30,942.0,96.0,2.3,21.0,918.0,1028.22,754.13
2016,7,20,10,45,948.5,95.5,2.35,21.5,941.5,1027.67,752.03
2016,7,20,11,0,955.0,95.0,2.4,22.0,965.0,1023.89,748.03
2016,7,20,11,15,958.0,95.5,2.45,22.0,981.0,1014.55,742.02
2016,7,20,11,30,961.0,96.0,2.5,22.0,997.0,1002.02,734.07
2016,7,20,11,45,964.0,95.0,2.6,22.0,1005.5,984.89,723.69
2016,7,20,12,0,967.0,94.0,2.7,22.0,1014.0,964.74,711.34
2016,7,20,12,15,967.5,94.0,2.75,22.0,1015.0,940.42,695.79
2016,7,20,12,30,968.0,94.0,2.8,22.0,1016.0,913.36,678.39
2016,7,20,12,45,967.0,94.0,2.85,22.0,1009.0,882.44,658.33
2016,7,20,13,0,966.0,94.0,2.9,22.0,1002.0,849.12,636.53
2016,7,20,13,15,964.0,93.5,2.95,22.0,988.0,812.3,612.18
2016,7,20,13,30,962.0,93.0,3.0,22.0,974.0,773.43,586.18
2016,7,20,13,45,959.0,91.5,3.1,22.0,953.0,731.09,557.32
2016,7,20,14,0,956.0,90.0,3.2,22.0,932.0,687.09,524.96
2016,7,20,14,15,951.0,89.0,3.25,21.5,904.0,640.87,490.84
2016,7,20,14,30,946.0,88.0,3.3,21.0,876.0,593.52,454.81
2016,7,20,14,45,940.0,86.0,3.35,21.0,842.0,543.9,415.1
2016,7,20,15,0,934.0,84.0,3.4,21.0,808.0,493.65,373.77
2016,7,20,15,15,924.5,82.5,3.4,21.0,768.0,441.98,330.14
2016,7,20,15,30,915.0,81.0,3.4,21.0,728.0,390.43,285.55
2016,7,20,15,45,904.0,78.5,3.45,21.0,684.0,337.94,239.49
2016,7,20,16,0,893.0,76.0,3.5,21.0,640.0,286.14,193.63
2016,7,20,16,15,877.0,73.5,3.5,20.5,592.0,234.22,148.73
2016,7,20,16,30,861.0,71.0,3.5,20.0,544.0,183.88,107.13
2016,7,20,16,45,841.0,68.0,3.55,19.5,493.5,134.5,71.04
2016,7,20,17,0,821.0,65.0,3.6,19.0,443.0,87.42,45.14
2016,7,20,17,15,792.0,61.5,3.6,18.5,390.5,41.97,31.25
2016,7,20,17,30,763.0,58.0,3.6,18.0,338.0,40.89,30.48
2016,7,20,17,45,722.5,54.0,3.6,18.0,286.5,39.31,29.14
2016,7,20,18,0,682.0,50.0,3.6,18.0,235.0,37.68,27.67
2016,7,20,18,15,620.5,44.5,3.5,17.5,186.0,34.63,24.91
2016,7,20,18,30,559.0,39.0,3.4,17.0,137.0,31.5,21.9
2016,7,20,18,45,456.0,31.0,3.35,16.5,94.5,25.79,16.4
2016,7,20,19,0,353.0,23.0,3.3,16.0,52.0,18.19,7.42
2016,7,20,19,15,176.5,11.5,3.3,15.5,26.0,10.96,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,10.0,2.9,12.5,19.5,69.47,0.0
2016,7,21,5,30,299.0,20.0,3.0,13.0,39.0,177.79,71.44
2016,7,21,5,45,412.0,28.5,3.15,13.5,79.5,265.13,206.54
2016,7,21,6,0,525.0,37.0,3.3,14.0,120.0,349.74,284.98
2016,7,21,6,15,591.0,42.5,3.3,14.5,168.0,418.54,346.03
2016,7,21,6,30,657.0,48.0,3.3,15.0,216.0,491.92,408.21
2016,7,21,6,45,702.0,52.0,3.3,15.5,267.0,553.59,458.49
2016,7,21,7,0,747.0,56.0,3.3,16.0,318.0,617.37,506.65
2016,7,21,7,15,777.5,59.5,3.2,16.5,370.0,671.42,545.12
2016,7,21,7,30,808.0,63.0,3.1,17.0,422.0,719.16,577.52
2016,7,21,7,45,831.0,65.0,3.05,17.5,472.5,765.27,607.97
2016,7,21,8,0,854.0,67.0,3.0,18.0,523.0,810.65,637.09
2016,7,21,8,15,871.0,69.5,2.95,18.0,571.5,850.37,662.75
2016,7,21,8,30,888.0,72.0,2.9,18.0,620.0,888.41,686.88
2016,7,21,8,45,901.5,73.5,2.85,18.5,665.5,920.1,704.96
