Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,915.0,75.0,2.8,19.0,711.0,949.51,721.29
2016,7,21,9,15,925.0,76.5,2.8,19.5,751.5,973.11,733.95
2016,7,21,9,30,935.0,78.0,2.8,20.0,792.0,993.95,744.77
2016,7,21,9,45,940.0,81.5,2.8,20.5,827.0,1009.28,751.95
2016,7,21,10,0,945.0,85.0,2.8,21.0,862.0,1021.42,757.14
2016,7,21,10,15,951.0,86.0,2.85,21.0,892.0,1028.55,761.08
2016,7,21,10,30,957.0,87.0,2.9,21.0,922.0,1032.45,763.08
2016,7,21,10,45,962.5,87.5,2.95,21.0,945.5,1032.06,762.43
2016,7,21,11,0,968.0,88.0,3.0,21.0,969.0,1028.36,759.77
2016,7,21,11,15,971.0,88.5,3.1,21.0,985.0,1018.98,753.95
2016,7,21,11,30,974.0,89.0,3.2,21.0,1001.0,1006.38,746.1
2016,7,21,11,45,976.0,89.0,3.3,21.5,1009.5,989.17,733.84
2016,7,21,12,0,978.0,89.0,3.4,22.0,1018.0,968.91,719.62
2016,7,21,12,15,979.0,89.0,3.45,22.0,1019.0,944.82,703.9
2016,7,21,12,30,980.0,89.0,3.5,22.0,1020.0,917.92,686.28
2016,7,21,12,45,974.0,92.5,3.6,22.0,1012.5,885.84,665.38
2016,7,21,13,0,968.0,96.0,3.7,22.0,1005.0,851.54,642.8
2016,7,21,13,15,966.0,95.5,3.7,21.5,991.0,814.59,618.9
2016,7,21,13,30,964.0,95.0,3.7,21.0,977.0,775.57,593.3
2016,7,21,13,45,963.0,92.5,3.75,21.0,956.5,733.55,563.88
2016,7,21,14,0,962.0,90.0,3.8,21.0,936.0,689.73,530.99
2016,7,21,14,15,957.0,88.5,3.8,21.0,907.5,642.76,494.81
2016,7,21,14,30,952.0,87.0,3.8,21.0,879.0,594.67,456.89
2016,7,21,14,45,947.5,84.5,3.8,21.0,845.5,545.05,416.81
2016,7,21,15,0,943.0,82.0,3.8,21.0,812.0,494.65,375.03
2016,7,21,15,15,933.5,80.5,3.75,20.5,771.5,442.51,331.4
2016,7,21,15,30,924.0,79.0,3.7,20.0,731.0,390.48,286.65
2016,7,21,15,45,913.5,76.0,3.7,20.0,687.0,337.26,239.64
2016,7,21,16,0,903.0,73.0,3.7,20.0,643.0,284.68,192.82
2016,7,21,16,15,887.0,71.0,3.65,19.5,594.5,232.64,147.57
2016,7,21,16,30,871.0,69.0,3.6,19.0,546.0,182.17,105.75
2016,7,21,16,45,850.0,66.0,3.6,19.0,495.0,132.19,69.18
2016,7,21,17,0,829.0,63.0,3.6,19.0,444.0,84.62,43.34
2016,7,21,17,15,800.5,60.0,3.55,18.5,391.5,40.95,30.36
2016,7,21,17,30,772.0,57.0,3.5,18.0,339.0,40.21,29.88
2016,7,21,17,45,730.0,53.0,3.45,17.5,287.0,38.59,28.57
2016,7,21,18,0,688.0,49.0,3.4,17.0,235.0,36.91,27.11
2016,7,21,18,15,626.0,43.5,3.3,16.5,185.5,33.83,24.3
2016,7,21,18,30,564.0,38.0,3.2,16.0,136.0,30.65,21.24
2016,7,21,18,45,458.5,30.5,3.1,15.5,93.0,25.39,16.1
2016,7,21,19,0,353.0,23.0,3.0,15.0,50.0,18.28,7.17
2016,7,21,19,15,176.5,11.5,2.95,14.5,25.0,10.96,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,10.0,2.15,12.5,19.0,68.05,0.0
2016,7,22,5,30,293.0,20.0,2.2,13.0,38.0,173.89,57.95
2016,7,22,5,45,407.5,28.5,2.25,13.5,78.5,262.44,202.98
2016,7,22,6,0,522.0,37.0,2.3,14.0,119.0,347.32,281.58
2016,7,22,6,15,590.5,43.5,2.2,14.5,168.0,418.6,343.91
2016,7,22,6,30,659.0,50.0,2.1,15.0,217.0,494.77,407.21
2016,7,22,6,45,704.5,54.0,2.05,15.5,268.5,556.93,456.82
2016,7,22,7,0,750.0,58.0,2.0,16.0,320.0,621.18,504.21
2016,7,22,7,15,781.5,62.0,1.95,16.5,373.0,676.74,542.9
2016,7,22,7,30,813.0,66.0,1.9,17.0,426.0,732.65,580.4
2016,7,22,7,45,836.0,68.5,1.85,18.0,477.5,772.89,604.28
2016,7,22,8,0,859.0,71.0,1.8,19.0,529.0,818.99,631.57
2016,7,22,8,15,876.5,73.5,1.8,19.5,578.0,859.22,655.66
2016,7,22,8,30,894.0,76.0,1.8,20.0,627.0,897.78,678.22
2016,7,22,8,45,906.5,78.5,1.8,20.5,672.5,929.83,696.07
2016,7,22,9,0,919.0,81.0,1.8,21.0,718.0,959.5,712.22
2016,7,22,9,15,929.0,82.5,1.8,21.5,759.0,983.07,724.26
2016,7,22,9,30,939.0,84.0,1.8,22.0,800.0,1003.86,734.51
2016,7,22,9,45,941.5,88.5,1.85,22.5,834.5,1017.81,741.11
2016,7,22,10,0,944.0,93.0,1.9,23.0,869.0,1028.5,745.77
2016,7,22,10,15,950.0,94.0,1.95,23.0,898.5,1035.49,749.68
2016,7,22,10,30,956.0,95.0,2.0,23.0,928.0,1039.25,751.7
2016,7,22,10,45,961.0,95.5,2.05,23.5,951.0,1038.23,749.38
2016,7,22,11,0,966.0,96.0,2.1,24.0,974.0,1033.92,745.16
2016,7,22,11,15,969.0,96.5,2.2,24.0,990.0,1024.41,739.82
2016,7,22,11,30,972.0,97.0,2.3,24.0,1006.0,1011.68,732.49
2016,7,22,11,45,973.5,97.0,2.4,24.0,1014.0,993.89,721.96
2016,7,22,12,0,975.0,97.0,2.5,24.0,1022.0,973.09,709.46
2016,7,22,12,15,975.5,97.0,2.6,24.0,1023.0,948.47,694.44
2016,7,22,12,30,976.0,97.0,2.7,24.0,1024.0,921.09,677.5
2016,7,22,12,45,970.5,100.0,2.8,24.5,1016.0,888.92,655.96
2016,7,22,13,0,965.0,103.0,2.9,25.0,1008.0,854.51,632.82
2016,7,22,13,15,962.5,102.0,2.95,24.5,993.5,816.72,609.32
2016,7,22,13,30,960.0,101.0,3.0,24.0,979.0,776.92,584.11
2016,7,22,13,45,956.0,100.5,3.1,24.0,957.0,734.69,555.19
2016,7,22,14,0,952.0,100.0,3.2,24.0,935.0,690.87,523.2
2016,7,22,14,15,946.0,98.5,3.2,24.0,906.5,643.61,487.53
2016,7,22,14,30,940.0,97.0,3.2,24.0,878.0,595.33,450.22
2016,7,22,14,45,932.5,96.0,3.25,24.0,843.5,545.9,411.16
2016,7,22,15,0,925.0,95.0,3.3,24.0,809.0,495.96,370.6
2016,7,22,15,15,915.0,93.0,3.3,23.5,769.0,443.93,327.93
2016,7,22,15,30,905.0,91.0,3.3,23.0,729.0,392.07,284.18
2016,7,22,15,45,891.0,89.0,3.3,23.0,683.5,339.39,238.49
2016,7,22,16,0,877.0,87.0,3.3,23.0,638.0,287.69,193.32
2016,7,22,16,15,859.5,84.5,3.3,22.5,589.5,236.09,149.36
2016,7,22,16,30,842.0,82.0,3.3,22.0,541.0,179.06,103.19
2016,7,22,16,45,817.5,79.0,3.3,22.0,489.5,130.01,68.12
2016,7,22,17,0,793.0,76.0,3.3,22.0,438.0,83.84,43.82
2016,7,22,17,15,761.0,72.0,3.25,21.5,385.5,50.06,37.85
2016,7,22,17,30,729.0,68.0,3.2,21.0,333.0,48.97,37.11
2016,7,22,17,45,682.0,63.0,3.15,20.5,280.5,46.92,35.46
2016,7,22,18,0,635.0,58.0,3.1,20.0,228.0,40.81,30.16
2016,7,22,18,15,566.5,51.5,3.0,19.5,179.0,37.57,27.22
2016,7,22,18,30,498.0,45.0,2.9,19.0,130.0,34.2,23.99
2016,7,22,18,45,385.0,35.0,2.85,18.5,88.0,27.4,17.51
2016,7,22,19,0,272.0,25.0,2.8,18.0,46.0,20.24,7.89
2016,7,22,19,15,136.0,12.5,2.8,17.5,23.0,11.91,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.0,1.55,14.5,17.0,57.28,0.0
2016,7,23,5,30,240.0,20.0,1.5,15.0,34.0,149.09,36.34
2016,7,23,5,45,360.5,29.5,1.45,16.0,74.0,240.13,182.47
2016,7,23,6,0,481.0,39.0,1.4,17.0,114.0,332.09,264.59
2016,7,23,6,15,552.0,46.0,1.4,17.5,162.0,402.8,325.22
2016,7,23,6,30,623.0,53.0,1.4,18.0,210.0,478.98,387.47
2016,7,23,6,45,671.0,58.0,1.4,19.0,261.0,538.58,433.53
2016,7,23,7,0,719.0,63.0,1.4,20.0,312.0,604.61,480.95
2016,7,23,7,15,752.0,67.0,1.4,20.5,364.5,660.18,519.0
2016,7,23,7,30,785.0,71.0,1.4,21.0,417.0,716.23,556.06
2016,7,23,7,45,810.0,74.0,1.4,21.5,468.5,764.67,586.59
2016,7,23,8,0,835.0,77.0,1.4,22.0,520.0,805.31,611.01
2016,7,23,8,15,853.0,79.5,1.45,22.5,569.0,845.23,635.07
2016,7,23,8,30,871.0,82.0,1.5,23.0,618.0,883.57,657.7
2016,7,23,8,45,885.0,84.0,1.55,24.0,663.5,915.81,674.73
2016,7,23,9,0,899.0,86.0,1.6,25.0,709.0,945.82,690.12
2016,7,23,9,15,909.5,88.0,1.65,25.0,750.0,970.07,704.42
2016,7,23,9,30,920.0,90.0,1.7,25.0,791.0,991.59,717.08
2016,7,23,9,45,925.5,93.0,1.8,25.5,826.0,1006.5,724.89
2016,7,23,10,0,931.0,96.0,1.9,26.0,861.0,1018.3,730.85
2016,7,23,10,15,937.5,97.5,1.95,26.0,890.5,1026.24,735.3
2016,7,23,10,30,944.0,99.0,2.0,26.0,920.0,1030.98,737.9
2016,7,23,10,45,947.0,100.5,2.15,26.5,942.5,1029.05,736.22
2016,7,23,11,0,950.0,102.0,2.3,27.0,965.0,1023.86,732.57
2016,7,23,11,15,953.0,103.0,2.4,27.0,981.0,1014.92,727.51
2016,7,23,11,30,956.0,104.0,2.5,27.0,997.0,1002.79,720.48
2016,7,23,11,45,956.5,105.0,2.6,27.0,1005.0,985.22,710.02
2016,7,23,12,0,957.0,106.0,2.7,27.0,1013.0,964.67,697.66
2016,7,23,12,15,957.5,106.0,2.75,27.0,1014.0,940.32,682.38
2016,7,23,12,30,958.0,106.0,2.8,27.0,1015.0,913.26,665.32
2016,7,23,12,45,955.0,107.0,2.85,27.0,1007.5,881.65,645.2
2016,7,23,13,0,952.0,108.0,2.9,27.0,1000.0,847.76,623.44
2016,7,23,13,15,949.5,107.5,2.95,27.0,985.5,810.77,599.44
2016,7,23,13,30,947.0,107.0,3.0,27.0,971.0,771.79,573.86
2016,7,23,13,45,943.5,106.0,3.05,27.0,950.0,729.86,544.96
2016,7,23,14,0,940.0,105.0,3.1,27.0,929.0,686.34,513.36
2016,7,23,14,15,934.0,103.5,3.1,26.5,900.5,639.51,479.39
2016,7,23,14,30,928.0,102.0,3.1,26.0,872.0,591.67,443.66
2016,7,23,14,45,920.5,100.5,3.15,26.0,837.5,542.28,404.99
2016,7,23,15,0,913.0,99.0,3.2,26.0,803.0,492.42,364.85
2016,7,23,15,15,902.5,97.0,3.2,25.5,763.0,440.68,322.79
2016,7,23,15,30,892.0,95.0,3.2,25.0,723.0,389.18,279.73
2016,7,23,15,45,878.0,93.0,3.25,25.0,678.0,337.08,234.95
2016,7,23,16,0,864.0,91.0,3.3,25.0,633.0,285.96,190.7
2016,7,23,16,15,846.5,88.0,3.25,24.5,584.5,227.59,141.91
2016,7,23,16,30,829.0,85.0,3.2,24.0,536.0,177.81,101.93
2016,7,23,16,45,805.0,81.5,3.2,24.0,484.5,129.06,67.57
2016,7,23,17,0,781.0,78.0,3.2,24.0,433.0,83.15,43.97
2016,7,23,17,15,748.5,74.0,3.15,23.0,381.0,51.69,39.01
2016,7,23,17,30,716.0,70.0,3.1,22.0,329.0,50.68,38.44
2016,7,23,17,45,669.0,64.5,3.05,21.5,277.0,43.89,32.67
2016,7,23,18,0,622.0,59.0,3.0,21.0,225.0,41.69,30.79
2016,7,23,18,15,552.0,52.0,2.95,20.0,176.0,38.07,27.58
2016,7,23,18,30,482.0,45.0,2.9,19.0,127.0,34.29,24.04
2016,7,23,18,45,367.0,35.0,2.85,18.5,85.5,27.5,17.54
2016,7,23,19,0,252.0,25.0,2.8,18.0,44.0,20.35,7.37
2016,7,23,19,15,126.0,12.5,2.85,17.5,22.0,11.91,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,96.0,10.0,1.65,15.5,15.5,47.59,0.0
2016,7,24,5,30,192.0,20.0,1.6,16.0,31.0,126.64,17.43
2016,7,24,5,45,315.0,31.0,1.55,16.5,70.0,219.12,165.22
2016,7,24,6,0,438.0,42.0,1.5,17.0,109.0,312.02,248.69
2016,7,24,6,15,513.0,49.5,1.4,17.5,156.5,383.91,310.17
2016,7,24,6,30,588.0,57.0,1.3,18.0,204.0,461.56,373.34
2016,7,24,6,45,639.5,62.5,1.2,18.5,255.0,526.23,423.48
2016,7,24,7,0,691.0,68.0,1.1,19.0,306.0,589.97,469.88
2016,7,24,7,15,726.0,72.5,1.05,19.5,358.5,646.69,508.33
2016,7,24,7,30,761.0,77.0,1.0,20.0,411.0,704.05,545.66
2016,7,24,7,45,787.5,80.0,1.0,21.0,462.5,752.96,575.24
2016,7,24,8,0,814.0,83.0,1.0,22.0,514.0,801.3,603.51
2016,7,24,8,15,833.0,86.0,1.0,22.5,562.5,842.24,627.2
2016,7,24,8,30,852.0,89.0,1.0,23.0,611.0,874.09,644.55
2016,7,24,8,45,868.0,91.0,1.05,23.5,657.0,907.65,663.68
2016,7,24,9,0,884.0,93.0,1.1,24.0,703.0,939.12,681.24
2016,7,24,9,15,895.0,95.0,1.15,24.0,744.0,963.5,695.57
2016,7,24,9,30,906.0,97.0,1.2,24.0,785.0,985.22,708.33
2016,7,24,9,45,915.0,98.5,1.3,24.5,821.0,1001.61,717.3
2016,7,24,10,0,924.0,100.0,1.4,25.0,857.0,1015.01,724.51
2016,7,24,10,15,930.5,101.0,1.5,25.0,886.5,1022.33,729.43
2016,7,24,10,30,937.0,102.0,1.6,25.0,916.0,1026.48,732.53
2016,7,24,10,45,941.5,103.0,1.7,25.5,939.0,1025.45,731.08
2016,7,24,11,0,946.0,104.0,1.8,26.0,962.0,1021.18,727.73
2016,7,24,11,15,949.0,104.5,1.85,26.0,977.5,1011.73,721.98
2016,7,24,11,30,952.0,105.0,1.9,26.0,993.0,999.11,714.38
2016,7,24,11,45,953.5,105.5,2.0,26.0,1001.5,982.0,704.6
2016,7,24,12,0,955.0,106.0,2.1,26.0,1010.0,961.9,692.91
2016,7,24,12,15,955.0,106.0,2.2,26.0,1010.5,937.13,678.14
2016,7,24,12,30,955.0,106.0,2.3,26.0,1011.0,909.67,661.53
2016,7,24,12,45,951.0,107.5,2.4,26.0,1003.0,877.76,641.84
2016,7,24,13,0,947.0,109.0,2.5,26.0,995.0,843.62,620.47
2016,7,24,13,15,944.0,108.5,2.55,26.0,980.5,806.37,596.42
2016,7,24,13,30,941.0,108.0,2.6,26.0,966.0,767.18,570.82
2016,7,24,13,45,936.0,107.5,2.7,26.0,944.0,724.85,541.87
2016,7,24,14,0,931.0,107.0,2.8,26.0,922.0,681.07,510.35
2016,7,24,14,15,925.0,105.5,2.85,25.5,893.0,634.56,476.77
2016,7,24,14,30,919.0,104.0,2.9,25.0,864.0,587.06,441.38
2016,7,24,14,45,910.0,102.5,2.95,25.0,829.5,537.28,402.36
2016,7,24,15,0,901.0,101.0,3.0,25.0,795.0,487.18,361.99
2016,7,24,15,15,890.0,99.0,3.0,24.5,754.5,435.77,320.08
2016,7,24,15,30,879.0,97.0,3.0,24.0,714.0,384.66,277.23
2016,7,24,15,45,864.5,95.0,3.0,24.0,669.5,333.0,232.7
2016,7,24,16,0,850.0,93.0,3.0,24.0,625.0,282.39,188.79
2016,7,24,16,15,832.0,90.0,2.95,23.5,576.5,224.63,140.49
2016,7,24,16,30,814.0,87.0,2.9,23.0,528.0,175.49,101.1
2016,7,24,16,45,789.5,83.5,2.9,23.0,477.0,127.46,67.45
2016,7,24,17,0,765.0,80.0,2.9,23.0,426.0,82.31,44.69
2016,7,24,17,15,731.5,75.5,2.9,22.5,374.0,52.93,40.17
2016,7,24,17,30,698.0,71.0,2.9,22.0,322.0,46.74,35.03
2016,7,24,17,45,652.0,65.5,2.9,21.5,270.5,44.72,33.4
2016,7,24,18,0,606.0,60.0,2.9,21.0,219.0,42.57,31.55
2016,7,24,18,15,536.0,52.5,2.9,20.0,171.0,38.57,28.01
2016,7,24,18,30,466.0,45.0,2.9,19.0,123.0,34.38,24.1
2016,7,24,18,45,351.5,34.5,2.9,18.5,82.0,27.14,17.17
2016,7,24,19,0,237.0,24.0,2.9,18.0,41.0,19.49,6.11
2016,7,24,19,15,118.5,12.0,2.9,17.5,20.5,11.44,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,93.5,10.0,2.0,12.5,15.0,46.47,0.0
2016,7,25,5,30,187.0,20.0,2.0,13.0,30.0,123.3,2.39
2016,7,25,5,45,313.0,31.0,2.0,13.5,69.0,217.7,165.14
2016,7,25,6,0,439.0,42.0,2.0,14.0,108.0,311.92,251.78
2016,7,25,6,15,515.5,49.5,1.9,14.5,155.5,384.68,315.28
2016,7,25,6,30,592.0,57.0,1.8,15.0,203.0,463.29,380.68
2016,7,25,6,45,297.0,85.0,1.75,15.5,158.5,320.54,264.93
2016,7,25,7,0,2.0,113.0,1.7,16.0,114.0,113.96,90.18
2016,7,25,7,15,29.0,142.5,1.65,16.5,155.5,174.73,141.09
2016,7,25,7,30,56.0,172.0,1.6,17.0,197.0,228.97,184.91
2016,7,25,7,45,83.0,198.5,1.55,17.5,240.0,280.71,225.64
2016,7,25,8,0,110.0,225.0,1.5,18.0,283.0,346.73,276.24
2016,7,25,8,15,483.5,157.0,1.5,18.5,448.0,618.96,488.86
2016,7,25,8,30,857.0,89.0,1.5,19.0,613.0,877.67,666.72
2016,7,25,8,45,872.0,91.0,1.5,19.5,658.5,910.43,682.46
2016,7,25,9,0,887.0,93.0,1.5,20.0,704.0,941.03,699.24
2016,7,25,9,15,898.0,95.0,1.5,20.5,745.5,965.47,711.85
2016,7,25,9,30,909.0,97.0,1.5,21.0,787.0,987.22,722.73
2016,7,25,9,45,912.5,101.5,1.55,21.5,821.5,1001.64,729.71
2016,7,25,10,0,916.0,106.0,1.6,22.0,856.0,1012.9,734.83
2016,7,25,10,15,922.5,107.5,1.6,22.0,885.5,1020.64,738.52
2016,7,25,10,30,929.0,109.0,1.6,22.0,915.0,1025.21,740.38
2016,7,25,10,45,933.5,110.5,1.65,22.5,938.0,1024.61,738.46
2016,7,25,11,0,938.0,112.0,1.7,23.0,961.0,1020.76,734.68
2016,7,25,11,15,941.0,112.5,1.75,23.0,977.0,1011.25,728.87
2016,7,25,11,30,944.0,113.0,1.8,23.0,993.0,998.59,721.2
2016,7,25,11,45,945.5,113.5,1.85,23.5,1001.0,981.46,709.39
2016,7,25,12,0,947.0,114.0,1.9,24.0,1009.0,961.37,695.78
2016,7,25,12,15,947.0,114.0,1.9,24.0,1010.0,936.64,680.0
2016,7,25,12,30,947.0,114.0,1.9,24.0,1011.0,909.24,662.52
2016,7,25,12,45,945.5,114.0,1.95,24.0,1004.0,878.08,643.06
2016,7,25,13,0,944.0,114.0,2.0,24.0,997.0,844.59,621.93
2016,7,25,13,15,941.5,113.5,2.05,24.0,982.5,807.71,598.33
2016,7,25,13,30,939.0,113.0,2.1,24.0,968.0,768.86,573.16
2016,7,25,13,45,936.0,111.0,2.15,24.0,946.5,726.55,543.96
2016,7,25,14,0,933.0,109.0,2.2,24.0,925.0,682.64,512.34
2016,7,25,14,15,927.0,108.0,2.2,24.0,896.5,636.4,477.91
2016,7,25,14,30,921.0,107.0,2.2,24.0,868.0,589.14,441.85
2016,7,25,14,45,915.5,104.0,2.25,24.0,834.0,539.67,403.35
2016,7,25,15,0,910.0,101.0,2.3,24.0,800.0,489.56,363.19
2016,7,25,15,15,899.0,99.0,2.25,23.5,759.5,437.66,320.95
2016,7,25,15,30,888.0,97.0,2.2,23.0,719.0,386.04,277.76
2016,7,25,15,45,877.0,93.5,2.2,23.0,674.5,333.72,232.74
2016,7,25,16,0,866.0,90.0,2.2,23.0,630.0,282.11,188.0
2016,7,25,16,15,848.0,87.0,2.2,22.5,581.0,223.47,139.05
2016,7,25,16,30,830.0,84.0,2.2,22.0,532.0,173.49,99.1
2016,7,25,16,45,808.0,80.0,2.2,22.0,481.0,124.46,64.88
2016,7,25,17,0,786.0,76.0,2.2,22.0,430.0,78.06,41.85
2016,7,25,17,15,753.5,71.5,2.15,21.5,377.5,49.91,37.75
2016,7,25,17,30,721.0,67.0,2.1,21.0,325.0,48.4,36.64
2016,7,25,17,45,676.0,61.5,2.05,20.5,273.5,45.92,34.59
2016,7,25,18,0,631.0,56.0,2.0,20.0,222.0,39.49,29.0
2016,7,25,18,15,561.5,49.5,1.85,19.0,173.0,36.18,26.05
2016,7,25,18,30,492.0,43.0,1.7,18.0,124.0,32.74,22.79
2016,7,25,18,45,380.0,33.0,1.55,17.5,82.5,25.89,16.15
2016,7,25,19,0,268.0,23.0,1.4,17.0,41.0,18.65,4.83
2016,7,25,19,15,134.0,11.5,1.4,16.5,20.5,10.96,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,1.0,15.5,14.5,50.68,0.0
2016,7,26,5,30,214.0,18.0,0.9,16.0,29.0,132.1,0.0
2016,7,26,5,45,335.0,28.5,0.85,17.0,68.0,225.19,166.4
2016,7,26,6,0,456.0,39.0,0.8,18.0,107.0,316.81,249.31
2016,7,26,6,15,531.0,46.5,0.75,18.5,155.0,389.14,310.37
2016,7,26,6,30,606.0,54.0,0.7,19.0,203.0,467.34,372.94
2016,7,26,6,45,654.0,60.0,0.7,19.5,254.0,530.96,421.81
2016,7,26,7,0,702.0,66.0,0.7,20.0,305.0,593.53,467.13
2016,7,26,7,15,736.5,70.5,0.7,20.5,357.5,650.25,505.3
2016,7,26,7,30,771.0,75.0,0.7,21.0,410.0,707.55,542.44
2016,7,26,7,45,796.0,78.5,0.7,22.0,461.5,756.18,571.26
2016,7,26,8,0,821.0,82.0,0.7,23.0,513.0,804.13,598.72
2016,7,26,8,15,840.0,85.0,0.65,23.5,562.5,845.28,621.21
2016,7,26,8,30,859.0,88.0,0.6,24.0,612.0,877.35,637.32
2016,7,26,8,45,873.0,91.0,0.6,24.5,657.5,910.43,654.84
2016,7,26,9,0,887.0,94.0,0.6,25.0,703.0,941.28,670.69
2016,7,26,9,15,898.0,96.0,0.65,25.5,744.5,965.7,683.5
2016,7,26,9,30,909.0,98.0,0.7,26.0,786.0,987.43,694.73
2016,7,26,9,45,915.5,101.0,0.8,26.5,821.0,1003.08,703.37
2016,7,26,10,0,922.0,104.0,0.9,27.0,856.0,1015.64,710.26
2016,7,26,10,15,928.5,105.5,0.95,27.0,886.0,1023.41,714.75
2016,7,26,10,30,935.0,107.0,1.0,27.0,916.0,1027.99,717.5
2016,7,26,10,45,939.5,107.5,1.1,27.5,939.0,1026.34,716.16
2016,7,26,11,0,944.0,108.0,1.2,28.0,962.0,1021.46,712.98
2016,7,26,11,15,947.0,109.0,1.3,28.0,977.5,1012.42,708.73
2016,7,26,11,30,950.0,110.0,1.4,28.0,993.0,1000.2,702.56
2016,7,26,11,45,951.5,110.0,1.5,28.0,1001.5,982.5,692.99
2016,7,26,12,0,953.0,110.0,1.6,28.0,1010.0,961.83,681.52
2016,7,26,12,15,953.5,110.0,1.7,28.0,1010.5,937.41,667.6
2016,7,26,12,30,954.0,110.0,1.8,28.0,1011.0,910.28,651.82
2016,7,26,12,45,945.5,114.5,1.9,28.0,1002.0,877.34,632.11
2016,7,26,13,0,937.0,119.0,2.0,28.0,993.0,842.37,610.84
2016,7,26,13,15,934.0,118.0,2.05,28.0,978.5,804.81,587.16
2016,7,26,13,30,931.0,117.0,2.1,28.0,964.0,765.35,561.95
2016,7,26,13,45,927.5,115.5,2.2,28.0,942.0,723.36,533.49
2016,7,26,14,0,924.0,114.0,2.3,28.0,920.0,679.82,502.79
2016,7,26,14,15,917.5,112.5,2.3,28.0,891.5,633.16,468.53
2016,7,26,14,30,911.0,111.0,2.3,28.0,863.0,585.55,432.71
2016,7,26,14,45,903.5,108.5,2.35,28.0,828.5,535.89,394.59
2016,7,26,15,0,896.0,106.0,2.4,28.0,794.0,485.79,355.0
2016,7,26,15,15,885.0,104.0,2.4,27.5,753.5,434.48,313.92
2016,7,26,15,30,874.0,102.0,2.4,27.0,713.0,383.47,271.89
2016,7,26,15,45,861.0,98.5,2.45,27.0,668.0,331.18,227.67
2016,7,26,16,0,848.0,95.0,2.5,27.0,623.0,273.12,178.85
2016,7,26,16,15,829.0,92.0,2.45,26.5,574.5,221.95,136.41
2016,7,26,16,30,810.0,89.0,2.4,26.0,526.0,172.78,97.88
2016,7,26,16,45,787.0,84.5,2.4,25.5,475.0,124.27,64.98
2016,7,26,17,0,764.0,80.0,2.4,25.0,424.0,78.51,43.11
2016,7,26,17,15,730.5,75.5,2.3,24.5,371.5,53.14,40.02
2016,7,26,17,30,697.0,71.0,2.2,24.0,319.0,46.95,34.91
2016,7,26,17,45,651.0,65.0,2.15,23.5,267.5,44.54,32.95
2016,7,26,18,0,605.0,59.0,2.1,23.0,216.0,41.98,30.76
2016,7,26,18,15,534.5,51.5,1.95,22.0,167.5,37.95,27.21
2016,7,26,18,30,464.0,44.0,1.8,21.0,119.0,33.74,23.29
2016,7,26,18,45,353.5,33.0,1.65,20.5,78.5,25.99,15.91
2016,7,26,19,0,243.0,22.0,1.5,20.0,38.0,17.79,3.24
2016,7,26,19,15,121.5,11.0,1.45,19.5,19.0,10.48,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,65.0,8.5,1.5,16.5,11.5,33.58,0.0
2016,7,27,5,30,130.0,17.0,1.5,17.0,23.0,91.31,0.0
2016,7,27,5,45,235.5,30.5,1.5,17.5,58.5,176.9,129.32
2016,7,27,6,0,341.0,44.0,1.5,18.0,94.0,260.64,206.39
2016,7,27,6,15,415.5,54.5,1.4,18.5,139.0,331.43,267.08
2016,7,27,6,30,490.0,65.0,1.3,19.0,184.0,408.12,329.92
2016,7,27,6,45,321.0,98.0,1.2,19.5,183.5,352.47,284.95
2016,7,27,7,0,152.0,131.0,1.1,20.0,183.0,261.76,210.75
2016,7,27,7,15,409.5,112.5,1.1,20.5,282.5,456.64,366.58
2016,7,27,7,30,667.0,94.0,1.1,21.0,382.0,653.22,510.82
2016,7,27,7,45,694.5,99.0,1.15,21.5,432.0,702.1,541.23
2016,7,27,8,0,722.0,104.0,1.2,22.0,482.0,750.68,572.24
2016,7,27,8,15,743.5,108.0,1.2,22.5,529.5,788.14,594.4
2016,7,27,8,30,765.0,112.0,1.2,23.0,577.0,828.69,618.3
2016,7,27,8,45,782.0,115.5,1.25,23.5,622.0,863.03,638.31
2016,7,27,9,0,799.0,119.0,1.3,24.0,667.0,895.41,656.89
2016,7,27,9,15,812.0,121.5,1.35,24.5,707.0,920.7,670.76
2016,7,27,9,30,825.0,124.0,1.4,25.0,747.0,943.53,683.07
2016,7,27,9,45,812.0,138.5,1.45,25.5,776.0,951.92,686.23
2016,7,27,10,0,799.0,153.0,1.5,26.0,805.0,956.76,687.41
2016,7,27,10,15,807.5,155.5,1.55,26.0,834.0,966.47,693.18
2016,7,27,10,30,816.0,158.0,1.6,26.0,863.0,973.25,697.15
2016,7,27,10,45,825.0,157.5,1.65,26.5,886.5,974.4,696.34
2016,7,27,11,0,834.0,157.0,1.7,27.0,910.0,972.56,693.82
2016,7,27,11,15,838.0,158.0,1.75,27.0,925.5,964.48,688.86
2016,7,27,11,30,842.0,159.0,1.8,27.0,941.0,953.45,682.18
2016,7,27,11,45,848.5,156.5,1.85,27.0,950.5,938.36,673.01
2016,7,27,12,0,855.0,154.0,1.9,27.0,960.0,914.58,658.32
2016,7,27,12,15,855.5,154.0,1.95,27.0,960.5,891.83,644.34
2016,7,27,12,30,856.0,154.0,2.0,27.0,961.0,866.69,628.74
2016,7,27,12,45,865.0,147.0,2.1,27.0,957.5,839.98,612.47
2016,7,27,13,0,874.0,140.0,2.2,27.0,954.0,810.65,594.3
2016,7,27,13,15,870.5,139.0,2.25,26.5,939.5,774.66,572.23
2016,7,27,13,30,867.0,138.0,2.3,26.0,925.0,736.96,548.12
2016,7,27,13,45,867.0,133.5,2.4,26.0,905.0,697.05,520.26
2016,7,27,14,0,867.0,129.0,2.5,26.0,885.0,655.48,490.46
2016,7,27,14,15,860.0,127.5,2.5,25.5,857.0,610.83,458.03
2016,7,27,14,30,853.0,126.0,2.5,25.0,829.0,565.38,424.05
2016,7,27,14,45,849.5,121.0,2.55,25.0,796.0,518.17,387.15
2016,7,27,15,0,846.0,116.0,2.6,25.0,763.0,470.25,348.61
2016,7,27,15,15,833.5,113.5,2.55,24.5,723.0,414.88,304.01
2016,7,27,15,30,821.0,111.0,2.5,24.0,683.0,364.98,262.33
2016,7,27,15,45,812.0,105.5,2.5,24.0,640.5,314.45,218.9
2016,7,27,16,0,803.0,100.0,2.5,24.0,598.0,264.58,175.78
2016,7,27,16,15,783.0,96.5,2.5,23.5,550.5,215.1,134.45
2016,7,27,16,30,763.0,93.0,2.5,23.0,503.0,167.75,97.16
2016,7,27,16,45,743.5,87.0,2.5,23.0,454.0,120.74,64.86
2016,7,27,17,0,724.0,81.0,2.5,23.0,405.0,76.11,43.33
2016,7,27,17,15,689.5,76.0,2.45,22.5,354.0,48.38,36.27
2016,7,27,17,30,655.0,71.0,2.4,22.0,303.0,46.92,35.2
2016,7,27,17,45,613.0,64.0,2.35,21.5,253.5,43.76,32.57
2016,7,27,18,0,571.0,57.0,2.3,21.0,204.0,40.37,29.63
2016,7,27,18,15,501.0,49.5,2.3,20.5,157.5,36.29,25.93
2016,7,27,18,30,431.0,42.0,2.3,20.0,111.0,32.01,21.88
2016,7,27,18,45,326.5,31.5,2.3,19.5,73.0,24.69,14.81
2016,7,27,19,0,222.0,21.0,2.3,19.0,35.0,16.93,1.67
2016,7,27,19,15,111.0,10.5,2.3,18.5,17.5,10.01,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,93.5,8.0,1.7,14.5,12.5,44.15,0.0
2016,7,28,5,30,187.0,16.0,1.7,15.0,25.0,116.01,0.0
2016,7,28,5,45,306.0,26.5,1.7,15.5,61.5,207.98,152.08
2016,7,28,6,0,425.0,37.0,1.7,16.0,98.0,296.68,236.49
2016,7,28,6,15,499.0,44.5,1.65,16.5,144.0,366.73,297.71
2016,7,28,6,30,573.0,52.0,1.6,17.0,190.0,442.69,360.91
2016,7,28,6,45,312.0,89.5,1.6,17.5,167.0,335.43,274.54
2016,7,28,7,0,51.0,127.0,1.6,18.0,144.0,174.87,140.64
2016,7,28,7,15,157.0,146.5,1.55,18.5,212.0,286.36,233.02
2016,7,28,7,30,263.0,166.0,1.5,19.0,280.0,406.98,327.82
2016,7,28,7,45,529.0,122.0,1.45,19.5,386.0,595.18,472.51
2016,7,28,8,0,795.0,78.0,1.4,20.0,492.0,775.51,597.37
2016,7,28,8,15,814.0,80.5,1.4,20.5,540.0,815.34,619.75
2016,7,28,8,30,833.0,83.0,1.4,21.0,588.0,846.35,637.27
2016,7,28,8,45,848.0,85.5,1.4,21.5,633.0,879.28,655.92
2016,7,28,9,0,863.0,88.0,1.4,22.0,678.0,910.11,672.9
2016,7,28,9,15,874.0,90.0,1.45,22.5,718.0,934.26,686.09
2016,7,28,9,30,885.0,92.0,1.5,23.0,758.0,955.79,697.63
2016,7,28,9,45,892.5,94.0,1.6,23.5,793.0,971.18,705.97
2016,7,28,10,0,900.0,96.0,1.7,24.0,828.0,983.6,712.53
2016,7,28,10,15,906.5,97.0,1.75,24.0,857.0,990.9,716.65
2016,7,28,10,30,913.0,98.0,1.8,24.0,886.0,995.09,718.98
2016,7,28,10,45,917.0,99.0,1.9,24.5,908.0,993.7,717.14
2016,7,28,11,0,921.0,100.0,2.0,25.0,930.0,989.14,713.41
2016,7,28,11,15,923.5,100.5,2.05,25.0,945.5,979.49,707.34
2016,7,28,11,30,926.0,101.0,2.1,25.0,961.0,966.74,699.42
2016,7,28,11,45,927.0,101.5,2.2,25.0,968.5,949.6,689.26
2016,7,28,12,0,928.0,102.0,2.3,25.0,976.0,929.54,677.21
2016,7,28,12,15,927.5,102.0,2.35,25.0,976.0,904.91,661.66
2016,7,28,12,30,927.0,102.0,2.4,25.0,976.0,877.67,644.38
2016,7,28,12,45,916.0,108.0,2.45,25.0,966.0,844.97,623.37
2016,7,28,13,0,905.0,114.0,2.5,25.0,956.0,810.4,600.98
2016,7,28,13,15,901.5,113.5,2.5,24.5,941.5,774.0,577.97
2016,7,28,13,30,898.0,113.0,2.5,24.0,927.0,735.78,553.44
2016,7,28,13,45,894.5,111.0,2.55,24.0,905.5,694.6,524.06
2016,7,28,14,0,891.0,109.0,2.6,24.0,884.0,651.94,492.75
2016,7,28,14,15,884.0,107.5,2.6,24.0,856.0,606.37,458.32
2016,7,28,14,30,877.0,106.0,2.6,24.0,828.0,559.96,422.4
2016,7,28,14,45,869.5,103.5,2.65,24.0,794.0,511.83,384.4
2016,7,28,15,0,862.0,101.0,2.7,24.0,760.0,463.31,345.0
2016,7,28,15,15,850.5,99.0,2.65,23.5,720.5,413.44,303.97
2016,7,28,15,30,839.0,97.0,2.6,23.0,681.0,363.95,262.17
2016,7,28,15,45,825.5,94.0,2.6,23.0,637.0,313.67,218.67
2016,7,28,16,0,812.0,91.0,2.6,23.0,593.0,257.59,170.62
2016,7,28,16,15,793.0,88.0,2.6,22.5,546.0,208.25,129.12
2016,7,28,16,30,774.0,85.0,2.6,22.0,499.0,160.91,91.71
2016,7,28,16,45,749.5,81.0,2.6,22.0,449.5,114.53,60.33
2016,7,28,17,0,725.0,77.0,2.6,22.0,400.0,71.03,40.42
2016,7,28,17,15,691.5,72.5,2.55,21.5,349.5,50.8,38.54
2016,7,28,17,30,658.0,68.0,2.5,21.0,299.0,44.8,33.51
2016,7,28,17,45,611.0,62.0,2.5,20.5,249.5,42.31,31.44
2016,7,28,18,0,564.0,56.0,2.5,20.0,200.0,39.66,29.13
2016,7,28,18,15,494.0,48.5,2.45,19.5,154.0,35.55,25.39
2016,7,28,18,30,424.0,41.0,2.4,19.0,108.0,31.23,21.28
2016,7,28,18,45,315.5,30.5,2.4,18.5,70.0,23.88,14.12
2016,7,28,19,0,207.0,20.0,2.4,18.0,32.0,16.09,0.0
2016,7,28,19,15,103.5,10.0,2.4,17.5,16.0,9.53,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,70.5,7.5,1.75,14.5,11.0,34.59,0.0
2016,7,29,5,30,141.0,15.0,1.8,15.0,22.0,93.89,0.0
2016,7,29,5,45,250.5,27.5,1.85,15.5,56.0,182.09,131.22
2016,7,29,6,0,360.0,40.0,1.9,16.0,90.0,265.31,211.44
2016,7,29,6,15,435.0,49.0,1.85,16.5,134.5,335.03,272.53
2016,7,29,6,30,510.0,58.0,1.8,17.0,179.0,410.74,335.98
2016,7,29,6,45,392.5,88.5,1.75,17.5,195.0,386.88,316.72
2016,7,29,7,0,275.0,119.0,1.7,18.0,211.0,343.69,280.86
2016,7,29,7,15,480.0,100.5,1.65,18.5,293.5,492.61,399.88
2016,7,29,7,30,685.0,82.0,1.6,19.0,376.0,650.41,516.32
2016,7,29,7,45,712.5,86.5,1.6,19.5,425.5,695.75,545.1
2016,7,29,8,0,740.0,91.0,1.6,20.0,475.0,744.48,576.5
2016,7,29,8,15,761.0,94.5,1.6,20.0,523.0,785.73,603.04
2016,7,29,8,30,782.0,98.0,1.6,20.0,571.0,825.68,628.33
2016,7,29,8,45,799.0,100.5,1.65,20.5,615.5,859.24,648.3
2016,7,29,9,0,816.0,103.0,1.7,21.0,660.0,890.85,666.81
2016,7,29,9,15,828.5,105.5,1.75,21.5,700.5,908.11,675.67
2016,7,29,9,30,841.0,108.0,1.8,22.0,741.0,930.84,688.32
2016,7,29,9,45,853.0,109.0,1.85,22.5,776.5,948.8,697.78
2016,7,29,10,0,865.0,110.0,1.9,23.0,812.0,964.02,705.54
2016,7,29,10,15,872.0,111.5,1.95,23.0,841.0,972.04,710.11
2016,7,29,10,30,879.0,113.0,2.0,23.0,870.0,977.03,712.92
2016,7,29,10,45,886.5,112.5,2.05,23.5,893.5,977.35,711.49
2016,7,29,11,0,894.0,112.0,2.1,24.0,917.0,974.6,708.24
2016,7,29,11,15,897.5,113.0,2.15,24.0,932.5,966.48,703.04
2016,7,29,11,30,901.0,114.0,2.2,24.0,948.0,955.3,696.0
2016,7,29,11,45,906.0,112.5,2.25,24.0,957.0,940.05,686.41
2016,7,29,12,0,911.0,111.0,2.3,24.0,966.0,921.87,674.97
2016,7,29,12,15,911.0,111.0,2.35,24.0,967.0,897.9,659.74
2016,7,29,12,30,911.0,111.0,2.4,24.0,968.0,871.35,642.8
2016,7,29,12,45,911.0,110.0,2.45,24.0,961.5,841.43,623.53
2016,7,29,13,0,911.0,109.0,2.5,24.0,955.0,809.17,602.57
2016,7,29,13,15,908.5,108.5,2.5,24.0,941.0,773.31,578.68
2016,7,29,13,30,906.0,108.0,2.5,24.0,927.0,735.53,553.31
2016,7,29,13,45,904.0,105.5,2.55,24.0,906.5,694.58,524.18
2016,7,29,14,0,902.0,103.0,2.6,24.0,886.0,652.01,492.89
2016,7,29,14,15,896.0,101.5,2.6,23.5,858.0,606.53,459.36
2016,7,29,14,30,890.0,100.0,2.6,23.0,830.0,560.11,424.11
2016,7,29,14,45,884.5,97.0,2.6,23.0,797.0,511.91,385.69
2016,7,29,15,0,879.0,94.0,2.6,23.0,764.0,463.12,345.73
2016,7,29,15,15,868.5,92.0,2.6,22.5,724.5,412.82,304.18
2016,7,29,15,30,858.0,90.0,2.6,22.0,685.0,362.78,261.7
2016,7,29,15,45,847.5,86.5,2.6,22.0,642.0,312.01,217.41
2016,7,29,16,0,837.0,83.0,2.6,22.0,599.0,261.93,173.56
2016,7,29,16,15,819.5,80.0,2.55,21.5,551.5,211.83,131.23
2016,7,29,16,30,802.0,77.0,2.5,21.0,504.0,156.24,87.18
2016,7,29,16,45,781.0,73.0,2.45,21.0,455.0,108.71,55.16
2016,7,29,17,0,760.0,69.0,2.4,21.0,406.0,63.71,35.17
2016,7,29,17,15,728.5,65.0,2.4,20.5,355.0,45.11,33.77
2016,7,29,17,30,697.0,61.0,2.4,20.0,304.0,43.81,32.8
2016,7,29,17,45,654.0,55.5,2.4,20.0,254.5,41.14,30.49
2016,7,29,18,0,611.0,50.0,2.4,20.0,205.0,38.34,27.97
2016,7,29,18,15,542.5,43.5,2.35,19.5,158.0,31.55,21.89
2016,7,29,18,30,474.0,37.0,2.3,19.0,111.0,27.88,18.37
2016,7,29,18,45,363.0,28.0,2.3,18.5,72.0,21.75,12.25
2016,7,29,19,0,252.0,19.0,2.3,18.0,33.0,15.27,0.0
2016,7,29,19,15,126.0,9.5,2.3,17.5,16.5,9.05,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,99.5,7.5,1.5,13.0,11.5,45.73,0.0
2016,7,30,5,30,199.0,15.0,1.5,13.0,23.0,100.33,0.0
2016,7,30,5,45,324.5,25.0,1.55,13.5,60.0,214.34,153.64
2016,7,30,6,0,450.0,35.0,1.6,14.0,97.0,306.16,244.78
2016,7,30,6,15,525.5,42.5,1.6,14.5,144.0,377.9,308.23
2016,7,30,6,30,601.0,50.0,1.6,15.0,191.0,455.73,373.62
2016,7,30,6,45,320.5,86.5,1.65,16.0,164.0,336.54,277.1
2016,7,30,7,0,40.0,123.0,1.7,17.0,137.0,162.34,130.7
2016,7,30,7,15,53.0,146.5,1.65,17.5,167.5,198.42,160.46
2016,7,30,7,30,66.0,170.0,1.6,18.0,198.0,234.94,189.33
2016,7,30,7,45,78.5,194.0,1.6,18.5,232.0,272.09,218.03
2016,7,30,8,0,91.0,218.0,1.6,19.0,266.0,309.51,246.33
2016,7,30,8,15,136.0,242.5,1.65,19.5,321.0,389.19,307.33
2016,7,30,8,30,181.0,267.0,1.7,20.0,376.0,457.33,357.85
2016,7,30,8,45,531.5,175.5,1.75,20.5,530.5,699.47,541.59
2016,7,30,9,0,882.0,84.0,1.8,21.0,685.0,921.06,690.01
2016,7,30,9,15,892.5,86.0,1.9,21.0,725.5,945.08,702.96
2016,7,30,9,30,903.0,88.0,2.0,21.0,766.0,966.4,716.41
2016,7,30,9,45,911.5,89.5,2.1,21.5,801.0,982.39,725.06
2016,7,30,10,0,920.0,91.0,2.2,22.0,836.0,995.37,731.86
2016,7,30,10,15,926.0,92.0,2.25,22.0,865.5,1002.27,735.68
2016,7,30,10,30,932.0,93.0,2.3,22.0,895.0,1005.99,737.63
2016,7,30,10,45,935.5,94.5,2.4,22.0,917.0,1004.6,736.94
2016,7,30,11,0,939.0,96.0,2.5,22.0,939.0,999.95,734.28
2016,7,30,11,15,941.5,96.5,2.55,22.0,954.5,990.1,727.84
2016,7,30,11,30,944.0,97.0,2.6,22.0,970.0,977.09,719.46
2016,7,30,11,45,944.5,97.5,2.65,22.0,977.5,959.16,707.93
2016,7,30,12,0,945.0,98.0,2.7,22.0,985.0,938.28,694.51
2016,7,30,12,15,945.0,98.0,2.7,22.0,985.5,913.64,678.21
2016,7,30,12,30,945.0,98.0,2.7,22.0,986.0,886.31,660.12
2016,7,30,12,45,943.0,98.0,2.75,22.0,978.5,854.79,639.53
2016,7,30,13,0,941.0,98.0,2.8,22.0,971.0,820.94,617.24
2016,7,30,13,15,938.5,97.5,2.75,22.0,956.5,784.09,592.12
2016,7,30,13,30,936.0,97.0,2.7,22.0,942.0,745.24,565.49
2016,7,30,13,45,933.0,95.5,2.7,22.0,921.0,703.34,535.42
2016,7,30,14,0,930.0,94.0,2.7,22.0,900.0,659.83,502.87
2016,7,30,14,15,924.0,93.0,2.65,21.5,872.0,613.58,468.23
2016,7,30,14,30,918.0,92.0,2.6,21.0,844.0,566.32,431.83
2016,7,30,14,45,912.5,89.5,2.6,21.0,810.0,517.23,392.34
2016,7,30,15,0,907.0,87.0,2.6,21.0,776.0,467.49,351.24
2016,7,30,15,15,897.0,85.0,2.55,20.5,736.5,416.01,308.22
2016,7,30,15,30,887.0,83.0,2.5,20.0,697.0,364.73,264.22
2016,7,30,15,45,876.0,80.5,2.5,20.0,653.0,313.16,218.81
2016,7,30,16,0,865.0,78.0,2.5,20.0,609.0,262.3,173.9
2016,7,30,16,15,848.0,75.5,2.5,19.5,561.5,211.26,130.47
2016,7,30,16,30,831.0,73.0,2.5,19.0,514.0,161.9,91.33
2016,7,30,16,45,810.0,69.5,2.5,19.0,463.5,106.01,52.89
2016,7,30,17,0,789.0,66.0,2.5,19.0,413.0,59.91,33.23
2016,7,30,17,15,757.5,62.0,2.5,18.5,361.5,43.0,32.22
2016,7,30,17,30,726.0,58.0,2.5,18.0,310.0,41.58,31.13
2016,7,30,17,45,681.5,53.5,2.55,17.5,259.0,39.63,29.5
2016,7,30,18,0,637.0,49.0,2.6,17.0,208.0,37.63,27.71
2016,7,30,18,15,568.0,42.5,2.55,16.5,160.0,33.7,24.08
2016,7,30,18,30,499.0,36.0,2.5,16.0,112.0,27.16,17.98
2016,7,30,18,45,383.0,27.0,2.5,15.5,72.5,20.97,11.68
2016,7,30,19,0,267.0,18.0,2.5,15.0,33.0,14.44,0.0
2016,7,30,19,15,133.5,9.0,2.45,14.5,16.5,8.58,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
