Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.5,7.0,1.7,12.0,11.0,6.67,0.0
2016,7,31,5,30,187.0,14.0,1.8,12.0,22.0,93.88,0.0
2016,7,31,5,45,316.0,24.5,1.9,12.5,58.5,209.25,148.01
2016,7,31,6,0,445.0,35.0,2.0,13.0,95.0,302.93,243.17
2016,7,31,6,15,521.0,42.5,2.0,13.5,142.0,374.62,307.35
2016,7,31,6,30,597.0,50.0,2.0,14.0,189.0,452.47,373.53
2016,7,31,6,45,298.5,71.0,2.0,14.5,140.5,301.3,250.91
2016,7,31,7,0,0.0,92.0,2.0,15.0,92.0,89.4,70.08
2016,7,31,7,15,5.5,118.5,1.9,15.5,121.0,120.8,96.5
2016,7,31,7,30,11.0,145.0,1.8,16.0,150.0,152.39,122.2
2016,7,31,7,45,87.0,182.5,1.75,16.5,227.5,264.87,214.88
2016,7,31,8,0,163.0,220.0,1.7,17.0,305.0,385.09,309.43
2016,7,31,8,15,217.0,237.0,1.65,17.0,361.5,452.27,360.45
2016,7,31,8,30,271.0,254.0,1.6,17.0,418.0,535.65,422.2
2016,7,31,8,45,578.5,168.5,1.6,17.5,551.0,740.28,575.6
2016,7,31,9,0,886.0,83.0,1.6,18.0,684.0,922.54,696.14
2016,7,31,9,15,897.0,85.0,1.6,18.5,725.0,947.1,707.28
2016,7,31,9,30,908.0,87.0,1.6,19.0,766.0,968.95,718.48
2016,7,31,9,45,913.5,90.0,1.65,19.5,801.0,983.79,725.84
2016,7,31,10,0,919.0,93.0,1.7,20.0,836.0,995.52,731.35
2016,7,31,10,15,925.5,94.0,1.75,20.0,865.5,1002.85,735.55
2016,7,31,10,30,932.0,95.0,1.8,20.0,895.0,1007.0,737.86
2016,7,31,10,45,936.5,96.0,1.85,20.5,918.0,1005.97,735.61
2016,7,31,11,0,941.0,97.0,1.9,21.0,941.0,1001.7,731.44
2016,7,31,11,15,944.0,97.5,1.95,21.0,956.5,992.24,725.47
2016,7,31,11,30,947.0,98.0,2.0,21.0,972.0,979.6,717.58
2016,7,31,11,45,949.0,98.0,2.05,21.0,980.5,962.43,706.82
2016,7,31,12,0,951.0,98.0,2.1,21.0,989.0,942.25,694.15
2016,7,31,12,15,951.0,98.0,2.15,21.0,989.5,917.42,678.43
2016,7,31,12,30,951.0,98.0,2.2,21.0,990.0,889.87,660.88
2016,7,31,12,45,947.0,99.5,2.25,21.0,982.5,857.89,640.27
2016,7,31,13,0,943.0,101.0,2.3,21.0,975.0,823.66,617.99
2016,7,31,13,15,940.0,100.5,2.35,21.0,960.0,786.27,593.35
2016,7,31,13,30,937.0,100.0,2.4,21.0,945.0,746.92,567.11
2016,7,31,13,45,934.5,98.0,2.45,21.0,923.5,704.79,537.06
2016,7,31,14,0,932.0,96.0,2.5,21.0,902.0,660.99,504.58
2016,7,31,14,15,926.0,95.0,2.55,20.5,873.5,614.57,470.18
2016,7,31,14,30,920.0,94.0,2.6,20.0,845.0,567.14,433.88
2016,7,31,14,45,914.0,91.0,2.65,20.0,811.0,517.21,393.75
2016,7,31,15,0,908.0,88.0,2.7,20.0,777.0,466.7,351.97
2016,7,31,15,15,897.5,86.5,2.75,19.5,736.5,415.33,308.95
2016,7,31,15,30,887.0,85.0,2.8,19.0,696.0,364.19,264.9
2016,7,31,15,45,874.5,82.0,2.85,19.0,651.5,311.74,218.6
2016,7,31,16,0,862.0,79.0,2.9,19.0,607.0,260.15,172.97
2016,7,31,16,15,844.5,76.5,2.9,18.5,559.0,209.14,129.43
2016,7,31,16,30,827.0,74.0,2.9,18.0,511.0,159.86,90.39
2016,7,31,16,45,804.0,70.5,2.9,18.0,460.5,104.01,52.31
2016,7,31,17,0,781.0,67.0,2.9,18.0,410.0,58.17,33.65
2016,7,31,17,15,748.5,63.5,2.85,17.5,358.0,44.23,33.44
2016,7,31,17,30,716.0,60.0,2.8,17.0,306.0,43.27,32.76
2016,7,31,17,45,669.0,55.0,2.75,17.0,255.0,40.98,30.75
2016,7,31,18,0,622.0,50.0,2.7,17.0,204.0,38.61,28.56
2016,7,31,18,15,551.0,43.5,2.6,16.5,156.0,31.78,22.37
2016,7,31,18,30,480.0,37.0,2.5,16.0,108.0,28.13,18.79
2016,7,31,18,45,362.0,27.5,2.45,15.5,69.0,21.53,11.99
2016,7,31,19,0,244.0,18.0,2.4,15.0,30.0,14.55,0.0
2016,7,31,19,15,122.0,9.0,2.3,14.5,15.0,8.58,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.5,7.5,1.75,12.5,10.0,7.15,0.0
2016,8,1,5,30,141.0,15.0,1.8,13.0,20.0,74.79,0.0
2016,8,1,5,45,271.5,26.0,1.9,13.5,55.5,188.33,129.61
2016,8,1,6,0,402.0,37.0,2.0,14.0,91.0,282.24,225.37
2016,8,1,6,15,481.5,45.5,2.0,14.0,137.0,355.32,290.99
2016,8,1,6,30,561.0,54.0,2.0,14.0,183.0,434.83,359.19
2016,8,1,6,45,280.5,65.0,2.05,14.5,129.5,281.05,234.41
2016,8,1,7,0,0.0,76.0,2.1,15.0,76.0,72.0,55.51
2016,8,1,7,15,0.0,92.0,2.05,15.5,92.0,87.83,68.82
2016,8,1,7,30,0.0,108.0,2.0,16.0,108.0,103.58,81.59
2016,8,1,7,45,0.0,127.0,1.95,16.5,127.0,122.43,96.68
2016,8,1,8,0,0.0,146.0,1.9,17.0,146.0,141.19,111.43
2016,8,1,8,15,2.0,161.5,1.85,17.5,162.5,157.91,124.39
2016,8,1,8,30,4.0,177.0,1.8,18.0,179.0,174.68,137.21
2016,8,1,8,45,9.5,203.5,1.8,18.5,210.0,206.05,161.58
2016,8,1,9,0,15.0,230.0,1.8,19.0,241.0,237.47,185.53
2016,8,1,9,15,50.0,285.0,1.85,19.0,322.5,340.17,265.26
2016,8,1,9,30,85.0,340.0,1.9,19.0,404.0,431.81,334.06
2016,8,1,9,45,493.5,221.0,1.95,19.5,617.5,731.15,561.51
2016,8,1,10,0,902.0,102.0,2.0,20.0,831.0,987.9,733.25
2016,8,1,10,15,909.5,103.5,2.05,20.0,860.5,996.53,735.48
2016,8,1,10,30,917.0,105.0,2.1,20.0,890.0,1002.01,738.6
2016,8,1,10,45,921.5,106.0,2.15,20.5,913.5,1000.86,736.15
2016,8,1,11,0,926.0,107.0,2.2,21.0,937.0,996.5,731.81
2016,8,1,11,15,929.5,108.0,2.25,21.0,953.0,987.99,726.32
2016,8,1,11,30,933.0,109.0,2.3,21.0,969.0,976.31,718.88
2016,8,1,11,45,934.5,109.5,2.35,21.0,977.5,959.2,707.98
2016,8,1,12,0,936.0,110.0,2.4,21.0,986.0,939.14,695.19
2016,8,1,12,15,936.5,110.0,2.45,21.0,986.5,914.87,679.64
2016,8,1,12,30,937.0,110.0,2.5,21.0,987.0,887.91,662.26
2016,8,1,12,45,935.5,110.0,2.55,21.0,980.0,856.75,641.97
2016,8,1,13,0,934.0,110.0,2.6,21.0,973.0,823.27,619.98
2016,8,1,13,15,931.0,109.0,2.65,21.0,958.0,785.58,594.91
2016,8,1,13,30,928.0,108.0,2.7,21.0,943.0,745.98,568.27
2016,8,1,13,45,924.5,106.5,2.75,21.0,921.5,703.84,537.62
2016,8,1,14,0,921.0,105.0,2.8,21.0,900.0,660.14,504.99
2016,8,1,14,15,914.5,104.0,2.8,20.5,871.5,613.76,470.25
2016,8,1,14,30,908.0,103.0,2.8,20.0,843.0,566.44,433.73
2016,8,1,14,45,900.5,100.5,2.85,20.0,808.5,516.65,393.6
2016,8,1,15,0,893.0,98.0,2.9,20.0,774.0,466.42,351.97
2016,8,1,15,15,882.0,96.0,2.95,19.5,733.5,415.04,308.93
2016,8,1,15,30,871.0,94.0,3.0,19.0,693.0,363.97,264.95
2016,8,1,15,45,857.0,91.5,3.1,19.0,648.0,312.17,219.31
2016,8,1,16,0,843.0,89.0,3.2,19.0,603.0,261.39,174.5
2016,8,1,16,15,824.0,86.0,3.2,18.5,555.0,203.54,125.74
2016,8,1,16,30,805.0,83.0,3.2,18.0,507.0,154.54,87.19
2016,8,1,16,45,779.5,79.5,3.2,18.0,456.0,106.9,56.22
2016,8,1,17,0,754.0,76.0,3.2,18.0,405.0,62.28,39.04
2016,8,1,17,15,719.5,71.5,3.15,17.5,353.0,50.6,39.05
2016,8,1,17,30,685.0,67.0,3.1,17.0,301.0,49.13,37.93
2016,8,1,17,45,633.5,61.5,3.1,16.5,250.0,42.47,32.13
2016,8,1,18,0,582.0,56.0,3.1,16.0,199.0,40.22,30.1
2016,8,1,18,15,506.0,48.5,3.0,15.5,151.5,36.12,26.27
2016,8,1,18,30,430.0,41.0,2.9,15.0,104.0,31.84,22.05
2016,8,1,18,45,303.5,29.5,2.85,15.0,65.5,23.51,13.43
2016,8,1,19,0,177.0,18.0,2.8,15.0,27.0,14.66,0.0
2016,8,1,19,15,88.5,9.0,2.75,14.5,13.5,8.58,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,108.0,15.0,2.4,12.0,18.0,60.46,0.0
2016,8,2,5,45,245.0,27.0,2.5,13.0,53.5,175.23,117.59
2016,8,2,6,0,382.0,39.0,2.6,14.0,89.0,273.38,218.28
2016,8,2,6,15,466.5,47.5,2.55,14.0,135.5,348.55,286.01
2016,8,2,6,30,551.0,56.0,2.5,14.0,182.0,430.44,356.58
2016,8,2,6,45,275.5,64.0,2.5,14.5,127.0,276.14,230.8
2016,8,2,7,0,0.0,72.0,2.5,15.0,72.0,67.8,52.0
2016,8,2,7,15,0.0,89.5,2.45,15.5,89.5,85.23,66.66
2016,8,2,7,30,0.0,107.0,2.4,16.0,107.0,102.58,80.8
2016,8,2,7,45,0.0,128.0,2.35,16.5,128.0,123.55,97.67
2016,8,2,8,0,0.0,149.0,2.3,17.0,149.0,144.42,114.16
2016,8,2,8,15,5.5,172.5,2.25,17.5,176.0,172.55,136.46
2016,8,2,8,30,11.0,196.0,2.2,18.0,203.0,200.81,158.49
2016,8,2,8,45,13.5,214.5,2.15,18.5,223.5,221.2,173.82
2016,8,2,9,0,16.0,233.0,2.1,19.0,244.0,241.55,188.94
2016,8,2,9,15,50.5,286.0,2.05,19.5,323.0,341.78,266.29
2016,8,2,9,30,85.0,339.0,2.0,20.0,402.0,430.7,332.24
2016,8,2,9,45,85.0,355.0,2.0,20.5,420.5,445.42,341.2
2016,8,2,10,0,85.0,371.0,2.0,21.0,439.0,459.68,350.18
2016,8,2,10,15,507.0,238.5,2.0,21.0,669.5,759.31,576.07
2016,8,2,10,30,929.0,106.0,2.0,21.0,900.0,1013.42,744.73
2016,8,2,10,45,934.0,106.5,2.05,21.5,923.5,1012.12,739.36
2016,8,2,11,0,939.0,107.0,2.1,22.0,947.0,1007.58,734.94
2016,8,2,11,15,942.5,108.0,2.1,22.0,963.0,998.87,728.82
2016,8,2,11,30,946.0,109.0,2.1,22.0,979.0,986.95,720.79
2016,8,2,11,45,947.5,109.0,2.15,22.5,987.5,969.08,708.21
2016,8,2,12,0,949.0,109.0,2.2,23.0,996.0,948.21,693.8
2016,8,2,12,15,949.0,109.0,2.2,23.0,996.5,923.16,677.54
2016,8,2,12,30,949.0,109.0,2.2,23.0,997.0,895.4,659.52
2016,8,2,12,45,940.5,113.5,2.2,23.5,987.5,862.35,636.73
2016,8,2,13,0,932.0,118.0,2.2,24.0,978.0,827.25,612.58
2016,8,2,13,15,929.0,117.0,2.25,24.0,963.0,789.49,588.08
2016,8,2,13,30,926.0,116.0,2.3,24.0,948.0,749.81,561.8
2016,8,2,13,45,921.5,114.5,2.35,24.0,926.0,706.94,531.21
2016,8,2,14,0,917.0,113.0,2.4,24.0,904.0,662.61,498.81
2016,8,2,14,15,910.0,112.0,2.45,24.0,874.5,615.99,463.87
2016,8,2,14,30,903.0,111.0,2.5,24.0,845.0,568.47,427.29
2016,8,2,14,45,894.0,109.0,2.55,24.0,809.5,518.48,387.83
2016,8,2,15,0,885.0,107.0,2.6,24.0,774.0,468.2,346.99
2016,8,2,15,15,873.5,104.5,2.6,23.5,733.5,416.49,304.5
2016,8,2,15,30,862.0,102.0,2.6,23.0,693.0,365.14,261.16
2016,8,2,15,45,845.5,100.0,2.65,23.0,647.0,306.98,211.63
2016,8,2,16,0,829.0,98.0,2.7,23.0,601.0,256.28,167.84
2016,8,2,16,15,808.5,94.5,2.7,22.5,552.0,205.29,125.54
2016,8,2,16,30,788.0,91.0,2.7,22.0,503.0,156.49,88.19
2016,8,2,16,45,759.5,87.5,2.75,22.0,451.5,109.56,58.8
2016,8,2,17,0,731.0,84.0,2.8,22.0,400.0,66.0,43.27
2016,8,2,17,15,694.0,78.5,2.8,21.5,348.0,50.99,38.73
2016,8,2,17,30,657.0,73.0,2.8,21.0,296.0,49.26,37.4
2016,8,2,17,45,601.5,67.0,2.85,20.5,244.5,46.95,35.48
2016,8,2,18,0,546.0,61.0,2.9,20.0,193.0,44.54,33.33
2016,8,2,18,15,465.0,52.0,2.85,19.0,145.5,39.32,28.61
2016,8,2,18,30,384.0,43.0,2.8,18.0,98.0,33.84,23.42
2016,8,2,18,45,254.5,30.5,2.8,17.5,61.0,24.61,13.88
2016,8,2,19,0,125.0,18.0,2.8,17.0,24.0,14.28,0.0
2016,8,2,19,15,62.5,9.0,2.8,16.5,12.0,8.58,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,45.5,6.5,1.25,14.5,8.0,0.0,0.0
2016,8,3,5,30,91.0,13.0,1.2,15.0,16.0,51.13,0.0
2016,8,3,5,45,221.5,26.5,1.15,15.5,50.5,162.1,103.72
2016,8,3,6,0,352.0,40.0,1.1,16.0,85.0,258.13,202.73
2016,8,3,6,15,437.5,49.5,0.95,16.5,131.0,333.75,268.35
2016,8,3,6,30,523.0,59.0,0.8,17.0,177.0,416.19,335.84
2016,8,3,6,45,340.0,91.5,0.65,17.5,176.0,354.32,286.39
2016,8,3,7,0,157.0,124.0,0.5,18.0,175.0,256.28,206.68
2016,8,3,7,15,129.5,147.0,0.45,18.5,194.0,267.09,214.45
2016,8,3,7,30,102.0,170.0,0.4,19.0,213.0,275.15,218.79
2016,8,3,7,45,119.0,194.0,0.4,19.5,250.0,317.48,250.57
2016,8,3,8,0,136.0,218.0,0.4,20.0,287.0,360.2,281.54
2016,8,3,8,15,145.0,241.0,0.45,20.5,321.5,395.09,306.03
2016,8,3,8,30,154.0,264.0,0.5,21.0,356.0,429.7,329.93
2016,8,3,8,45,505.0,183.0,0.6,21.5,517.0,681.74,516.4
2016,8,3,9,0,856.0,102.0,0.7,22.0,678.0,913.72,667.1
2016,8,3,9,15,868.5,104.0,0.8,22.5,719.5,938.88,678.69
2016,8,3,9,30,881.0,106.0,0.9,23.0,761.0,961.45,691.7
2016,8,3,9,45,889.5,108.5,1.05,23.5,797.0,977.98,701.88
2016,8,3,10,0,898.0,111.0,1.2,24.0,833.0,991.53,710.23
2016,8,3,10,15,905.0,112.5,1.3,24.0,863.0,999.47,715.65
2016,8,3,10,30,912.0,114.0,1.4,24.0,893.0,1004.26,719.24
2016,8,3,10,45,917.0,115.0,1.55,24.5,916.0,1003.4,718.75
2016,8,3,11,0,922.0,116.0,1.7,25.0,939.0,999.32,716.27
2016,8,3,11,15,925.5,117.0,1.85,25.0,955.5,990.62,712.25
2016,8,3,11,30,929.0,118.0,2.0,25.0,972.0,978.76,706.2
2016,8,3,11,45,930.5,119.0,2.15,25.0,980.0,961.97,696.93
2016,8,3,12,0,932.0,120.0,2.3,25.0,988.0,942.22,685.65
2016,8,3,12,15,932.5,120.0,2.4,24.5,989.0,917.79,672.06
2016,8,3,12,30,933.0,120.0,2.5,24.0,990.0,890.68,656.55
2016,8,3,12,45,934.0,118.0,2.65,24.0,983.5,859.57,637.29
2016,8,3,13,0,935.0,116.0,2.8,24.0,977.0,826.03,616.11
2016,8,3,13,15,932.5,115.5,2.85,23.5,962.5,788.92,592.78
2016,8,3,13,30,930.0,115.0,2.9,23.0,948.0,749.84,567.47
2016,8,3,13,45,925.0,114.0,3.0,23.0,926.0,706.87,536.44
2016,8,3,14,0,920.0,113.0,3.1,23.0,904.0,662.45,503.57
2016,8,3,14,15,913.5,111.5,3.15,22.5,875.0,615.5,468.68
2016,8,3,14,30,907.0,110.0,3.2,22.0,846.0,567.6,431.97
2016,8,3,14,45,899.0,108.0,3.3,22.0,811.0,517.85,392.01
2016,8,3,15,0,891.0,106.0,3.4,22.0,776.0,467.7,350.57
2016,8,3,15,15,879.5,103.5,3.4,21.5,735.0,415.64,307.06
2016,8,3,15,30,868.0,101.0,3.4,21.0,694.0,363.96,262.74
2016,8,3,15,45,854.0,98.0,3.45,21.0,649.0,305.3,212.02
2016,8,3,16,0,840.0,95.0,3.5,21.0,604.0,253.89,167.01
2016,8,3,16,15,820.0,91.5,3.5,20.5,554.5,202.41,123.87
2016,8,3,16,30,800.0,88.0,3.5,20.0,505.0,153.07,85.92
2016,8,3,16,45,775.5,83.5,3.55,20.0,454.0,104.98,55.8
2016,8,3,17,0,751.0,79.0,3.6,20.0,403.0,59.84,46.51
2016,8,3,17,15,714.5,74.5,3.55,19.5,350.0,53.33,41.11
2016,8,3,17,30,678.0,70.0,3.5,19.0,297.0,47.15,35.88
2016,8,3,17,45,626.5,63.5,3.5,18.5,245.5,44.33,33.48
2016,8,3,18,0,575.0,57.0,3.5,18.0,194.0,41.35,30.8
2016,8,3,18,15,495.0,49.0,3.35,17.5,146.5,36.86,26.63
2016,8,3,18,30,415.0,41.0,3.2,17.0,99.0,32.18,22.04
2016,8,3,18,45,283.5,29.0,3.1,16.5,61.0,23.35,12.64
2016,8,3,19,0,152.0,17.0,3.0,16.0,23.0,13.96,0.0
2016,8,3,19,15,76.0,8.5,2.95,15.5,11.5,8.1,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,2.6,12.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,2.7,13.0,15.0,44.62,0.0
2016,8,4,5,45,212.0,26.5,2.8,13.5,49.0,155.73,96.56
2016,8,4,6,0,348.0,40.0,2.9,14.0,83.0,255.39,203.02
2016,8,4,6,15,435.5,49.5,2.9,14.5,129.5,331.92,271.82
2016,8,4,6,30,523.0,59.0,2.9,15.0,176.0,415.4,343.43
2016,8,4,6,45,581.0,66.0,2.95,15.5,227.0,483.15,399.94
2016,8,4,7,0,639.0,73.0,3.0,16.0,278.0,554.27,456.8
2016,8,4,7,15,319.5,76.5,2.95,16.0,179.0,341.11,284.11
2016,8,4,7,30,0.0,80.0,2.9,16.0,80.0,74.71,57.31
2016,8,4,7,45,0.0,95.0,2.9,16.5,95.0,89.41,69.49
2016,8,4,8,0,0.0,110.0,2.9,17.0,110.0,104.08,81.22
2016,8,4,8,15,0.0,118.0,2.95,17.5,118.0,111.65,86.98
2016,8,4,8,30,0.0,126.0,3.0,18.0,126.0,119.25,92.7
2016,8,4,8,45,1.5,150.5,3.05,18.5,151.5,144.7,112.85
2016,8,4,9,0,3.0,175.0,3.1,19.0,177.0,170.18,132.72
2016,8,4,9,15,8.0,206.5,3.15,19.0,212.5,205.98,160.93
2016,8,4,9,30,13.0,238.0,3.2,19.0,248.0,241.81,188.8
2016,8,4,9,45,19.5,271.5,3.3,19.0,287.5,280.99,219.05
2016,8,4,10,0,26.0,305.0,3.4,19.0,327.0,332.21,258.16
2016,8,4,10,15,22.0,298.5,3.4,19.0,317.5,308.3,239.17
2016,8,4,10,30,18.0,292.0,3.4,19.0,308.0,296.83,229.97
2016,8,4,10,45,27.0,330.0,3.45,19.0,354.5,351.97,272.09
2016,8,4,11,0,36.0,368.0,3.5,19.0,401.0,396.35,305.38
2016,8,4,11,15,66.5,406.5,3.5,19.0,467.5,460.21,353.6
2016,8,4,11,30,97.0,445.0,3.5,19.0,534.0,522.07,399.46
2016,8,4,11,45,99.0,446.5,3.55,19.0,538.5,519.62,397.3
2016,8,4,12,0,101.0,448.0,3.6,19.0,543.0,516.74,395.15
2016,8,4,12,15,185.5,445.0,3.6,19.0,618.5,583.31,446.15
2016,8,4,12,30,270.0,442.0,3.6,19.0,694.0,641.81,490.06
2016,8,4,12,45,261.0,445.5,3.6,19.0,688.0,623.03,475.7
2016,8,4,13,0,252.0,449.0,3.6,19.0,682.0,604.07,461.61
2016,8,4,13,15,582.0,283.0,3.6,19.0,807.5,680.93,525.23
2016,8,4,13,30,912.0,117.0,3.6,19.0,933.0,737.23,570.99
2016,8,4,13,45,909.5,114.5,3.6,19.0,911.0,695.23,538.71
2016,8,4,14,0,907.0,112.0,3.6,19.0,889.0,651.64,505.19
2016,8,4,14,15,900.0,110.5,3.6,19.0,860.5,604.93,468.53
2016,8,4,14,30,893.0,109.0,3.6,19.0,832.0,557.34,430.29
2016,8,4,14,45,886.0,106.0,3.65,19.0,797.0,507.85,389.71
2016,8,4,15,0,879.0,103.0,3.7,19.0,762.0,457.9,347.64
2016,8,4,15,15,528.0,208.0,3.7,18.5,598.0,359.73,272.7
2016,8,4,15,30,177.0,313.0,3.7,18.0,434.0,311.4,239.94
2016,8,4,15,45,163.0,291.0,3.7,18.0,396.5,277.87,213.49
2016,8,4,16,0,149.0,269.0,3.7,18.0,359.0,246.03,188.42
2016,8,4,16,15,74.5,211.0,3.7,17.5,256.5,188.6,145.99
2016,8,4,16,30,0.0,153.0,3.7,17.0,154.0,136.67,107.83
2016,8,4,16,45,13.0,155.0,3.7,17.0,161.0,137.12,108.22
2016,8,4,17,0,26.0,157.0,3.7,17.0,168.0,127.96,106.3
2016,8,4,17,15,21.5,137.5,3.65,16.5,146.0,118.92,98.97
2016,8,4,17,30,17.0,118.0,3.6,16.0,124.0,102.67,85.17
2016,8,4,17,45,296.0,86.0,3.6,15.5,156.5,61.72,49.28
2016,8,4,18,0,575.0,54.0,3.6,15.0,189.0,38.98,29.08
2016,8,4,18,15,496.5,45.5,3.5,14.5,142.0,33.94,24.38
2016,8,4,18,30,418.0,37.0,3.4,14.0,95.0,28.64,19.22
2016,8,4,18,45,290.5,26.0,3.3,13.5,58.0,20.65,10.36
2016,8,4,19,0,163.0,15.0,3.2,13.0,21.0,14.3,0.0
2016,8,4,19,15,81.5,7.5,3.15,13.0,10.5,7.15,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,12.0,13.0,42.17,0.0
2016,8,5,5,45,203.0,25.0,2.4,12.5,46.5,149.11,87.98
2016,8,5,6,0,331.0,39.0,2.5,13.0,80.0,245.01,194.71
2016,8,5,6,15,417.0,49.5,2.45,13.5,125.5,320.8,263.08
2016,8,5,6,30,503.0,60.0,2.4,14.0,171.0,403.63,334.14
2016,8,5,6,45,558.5,68.0,2.4,14.5,221.5,470.13,389.54
2016,8,5,7,0,614.0,76.0,2.4,15.0,272.0,539.85,445.11
2016,8,5,7,15,307.0,88.5,2.35,15.0,186.5,347.44,288.88
2016,8,5,7,30,0.0,101.0,2.3,15.0,101.0,96.41,75.63
2016,8,5,7,45,0.0,105.5,2.25,15.5,105.5,100.17,78.69
2016,8,5,8,0,0.0,110.0,2.2,16.0,110.0,104.1,81.52
2016,8,5,8,15,0.0,130.5,2.15,16.0,130.5,124.33,97.85
2016,8,5,8,30,0.0,151.0,2.1,16.0,151.0,144.52,113.94
2016,8,5,8,45,1.0,162.0,2.05,16.5,163.0,155.88,122.54
2016,8,5,9,0,2.0,173.0,2.0,17.0,175.0,167.26,131.1
2016,8,5,9,15,5.5,196.5,2.0,17.0,201.0,193.56,151.81
2016,8,5,9,30,9.0,220.0,2.0,17.0,227.0,219.83,172.26
2016,8,5,9,45,21.5,271.0,2.0,17.5,288.5,282.4,220.63
2016,8,5,10,0,34.0,322.0,2.0,18.0,350.0,357.97,277.49
2016,8,5,10,15,84.5,368.5,2.0,18.0,440.0,453.07,349.42
2016,8,5,10,30,135.0,415.0,2.0,18.0,530.0,558.54,426.51
2016,8,5,10,45,272.5,393.0,2.0,18.5,632.5,672.03,509.52
2016,8,5,11,0,410.0,371.0,2.0,19.0,735.0,780.17,585.64
2016,8,5,11,15,646.5,257.5,2.05,19.0,843.5,879.52,659.13
2016,8,5,11,30,883.0,144.0,2.1,19.0,952.0,958.86,712.12
2016,8,5,11,45,884.5,144.5,2.15,19.5,960.0,941.92,698.96
2016,8,5,12,0,886.0,145.0,2.2,20.0,968.0,922.17,685.04
2016,8,5,12,15,885.5,145.0,2.25,20.0,968.0,897.54,669.21
2016,8,5,12,30,885.0,145.0,2.3,20.0,968.0,870.41,651.68
2016,8,5,12,45,881.5,145.5,2.4,20.0,960.0,838.98,631.53
2016,8,5,13,0,878.0,146.0,2.5,20.0,952.0,805.48,609.76
2016,8,5,13,15,874.0,145.0,2.55,20.0,936.5,768.41,584.94
2016,8,5,13,30,870.0,144.0,2.6,20.0,921.0,729.62,557.17
2016,8,5,13,45,861.5,144.0,2.65,20.0,897.5,687.21,526.03
2016,8,5,14,0,853.0,144.0,2.7,20.0,874.0,642.15,492.3
2016,8,5,14,15,844.5,142.0,2.75,20.0,844.5,595.43,456.51
2016,8,5,14,30,836.0,140.0,2.8,20.0,815.0,548.15,419.35
2016,8,5,14,45,823.5,138.5,2.9,20.0,779.5,499.08,379.94
2016,8,5,15,0,811.0,137.0,3.0,20.0,744.0,450.24,339.6
2016,8,5,15,15,797.0,134.0,3.0,19.5,703.0,400.06,297.67
2016,8,5,15,30,783.0,131.0,3.0,19.0,662.0,350.71,255.42
2016,8,5,15,45,764.0,127.5,3.0,19.0,617.0,300.65,211.8
2016,8,5,16,0,745.0,124.0,3.0,19.0,572.0,246.45,165.25
2016,8,5,16,15,721.5,119.5,3.0,18.5,523.5,198.1,125.26
2016,8,5,16,30,698.0,115.0,3.0,18.0,475.0,152.32,90.69
2016,8,5,16,45,667.0,109.0,3.05,18.0,424.0,107.71,63.54
2016,8,5,17,0,636.0,103.0,3.1,18.0,373.0,66.82,53.0
2016,8,5,17,15,594.0,96.0,3.1,17.5,322.0,64.74,51.48
2016,8,5,17,30,552.0,89.0,3.1,17.0,271.0,62.5,49.71
2016,8,5,17,45,492.5,80.5,3.1,17.0,221.5,58.76,46.4
2016,8,5,18,0,433.0,72.0,3.1,17.0,172.0,53.34,41.45
2016,8,5,18,15,350.0,59.5,3.0,16.5,127.5,45.03,33.82
2016,8,5,18,30,267.0,47.0,2.9,16.0,83.0,36.34,25.58
2016,8,5,18,45,159.5,30.5,2.85,15.5,49.5,23.96,12.29
2016,8,5,19,0,52.0,14.0,2.8,15.0,16.0,13.34,0.0
2016,8,5,19,15,26.0,7.0,2.75,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,2.4,12.0,11.0,25.94,0.0
2016,8,6,5,45,159.0,25.5,2.5,12.5,43.0,127.47,69.77
2016,8,6,6,0,279.0,41.0,2.6,13.0,75.0,220.0,174.12
2016,8,6,6,15,368.0,52.5,2.55,13.5,119.5,295.74,242.45
2016,8,6,6,30,457.0,64.0,2.5,14.0,164.0,379.44,314.44
2016,8,6,6,45,519.5,72.0,2.5,14.5,214.5,448.76,372.43
2016,8,6,7,0,582.0,80.0,2.5,15.0,265.0,521.77,431.01
2016,8,6,7,15,291.0,89.5,2.45,15.5,182.0,336.79,279.71
2016,8,6,7,30,0.0,99.0,2.4,16.0,99.0,94.35,73.67
2016,8,6,7,45,1.0,127.0,2.4,16.5,128.0,123.54,97.78
2016,8,6,8,0,2.0,155.0,2.4,17.0,157.0,152.75,121.11
2016,8,6,8,15,13.0,186.5,2.35,17.0,194.5,194.17,154.55
2016,8,6,8,30,24.0,218.0,2.3,17.0,232.0,235.95,187.68
2016,8,6,8,45,50.5,256.0,2.3,17.5,289.0,312.85,247.85
2016,8,6,9,0,77.0,294.0,2.3,18.0,346.0,377.95,297.24
2016,8,6,9,15,460.5,207.0,2.3,18.0,545.0,677.42,530.7
2016,8,6,9,30,844.0,120.0,2.3,18.0,744.0,946.71,718.08
2016,8,6,9,45,861.0,118.5,2.3,18.5,781.5,958.13,720.18
2016,8,6,10,0,878.0,117.0,2.3,19.0,819.0,975.1,728.76
2016,8,6,10,15,885.5,118.5,2.3,19.0,848.5,983.29,732.91
2016,8,6,10,30,893.0,120.0,2.3,19.0,878.0,988.37,735.22
2016,8,6,10,45,897.5,121.5,2.35,19.5,901.0,987.43,732.85
2016,8,6,11,0,902.0,123.0,2.4,20.0,924.0,983.32,728.59
2016,8,6,11,15,905.5,124.0,2.4,20.0,939.5,974.61,722.33
2016,8,6,11,30,909.0,125.0,2.4,20.0,955.0,962.78,714.18
2016,8,6,11,45,910.0,126.0,2.45,20.5,963.0,945.65,701.77
2016,8,6,12,0,911.0,127.0,2.5,21.0,971.0,925.62,687.55
2016,8,6,12,15,911.0,127.0,2.5,21.0,971.5,901.01,671.21
2016,8,6,12,30,911.0,127.0,2.5,21.0,972.0,873.8,653.16
2016,8,6,12,45,906.0,128.5,2.55,21.0,963.5,841.48,631.98
2016,8,6,13,0,901.0,130.0,2.6,21.0,955.0,807.08,609.26
2016,8,6,13,15,897.5,129.5,2.65,21.0,940.0,770.1,584.55
2016,8,6,13,30,894.0,129.0,2.7,21.0,925.0,731.3,557.22
2016,8,6,13,45,889.5,127.0,2.75,21.0,903.0,688.91,526.14
2016,8,6,14,0,885.0,125.0,2.8,21.0,881.0,645.13,493.31
2016,8,6,14,15,878.0,123.5,2.85,20.5,852.0,599.14,458.85
2016,8,6,14,30,871.0,122.0,2.9,20.0,823.0,552.32,422.67
2016,8,6,14,45,862.0,119.5,3.0,20.0,788.0,503.11,382.9
2016,8,6,15,0,853.0,117.0,3.1,20.0,753.0,448.7,338.11
2016,8,6,15,15,840.5,114.5,3.15,19.5,712.5,397.45,295.02
2016,8,6,15,30,828.0,112.0,3.2,19.0,672.0,346.8,251.33
2016,8,6,15,45,813.0,108.0,3.3,19.0,627.0,295.09,205.9
2016,8,6,16,0,798.0,104.0,3.4,19.0,582.0,244.67,161.79
2016,8,6,16,15,776.5,100.5,3.5,18.5,533.0,195.1,120.57
2016,8,6,16,30,755.0,97.0,3.6,18.0,484.0,147.89,85.05
2016,8,6,16,45,727.5,92.0,3.7,18.0,433.5,95.85,52.83
2016,8,6,17,0,700.0,87.0,3.8,18.0,383.0,55.26,42.94
2016,8,6,17,15,661.0,81.5,3.8,17.5,331.0,53.79,41.88
2016,8,6,17,30,622.0,76.0,3.8,17.0,279.0,52.2,40.64
2016,8,6,17,45,567.5,68.5,3.85,17.0,228.5,48.81,37.63
2016,8,6,18,0,513.0,61.0,3.9,17.0,178.0,45.23,34.3
2016,8,6,18,15,428.0,51.0,3.85,16.5,132.0,39.13,28.63
2016,8,6,18,30,343.0,41.0,3.8,16.0,86.0,32.71,22.39
2016,8,6,18,45,216.0,27.5,3.75,15.5,51.5,21.6,9.94
2016,8,6,19,0,89.0,14.0,3.7,15.0,17.0,13.34,0.0
2016,8,6,19,15,44.5,7.0,3.7,14.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,42.0,5.0,2.8,11.5,6.0,0.0,0.0
2016,8,7,5,30,84.0,10.0,2.9,12.0,12.0,44.75,0.0
2016,8,7,5,45,234.0,22.5,3.0,12.5,46.0,158.37,80.64
2016,8,7,6,0,384.0,35.0,3.1,13.0,80.0,266.97,211.16
2016,8,7,6,15,473.0,43.0,3.0,13.5,126.5,343.21,281.34
2016,8,7,6,30,562.0,51.0,2.9,14.0,173.0,426.73,353.55
2016,8,7,6,45,620.5,57.0,2.85,14.5,225.0,494.64,410.48
2016,8,7,7,0,679.0,63.0,2.8,15.0,277.0,562.19,464.68
2016,8,7,7,15,387.0,114.5,2.65,15.5,241.0,437.61,361.16
2016,8,7,7,30,95.0,166.0,2.5,16.0,205.0,253.15,206.47
2016,8,7,7,45,454.0,122.5,2.45,16.5,346.0,522.9,427.89
2016,8,7,8,0,813.0,79.0,2.4,17.0,487.0,781.2,618.08
2016,8,7,8,15,833.5,82.5,2.3,17.5,537.0,823.93,642.34
2016,8,7,8,30,854.0,86.0,2.2,18.0,587.0,857.77,661.63
2016,8,7,8,45,870.5,88.0,2.1,18.5,633.5,891.71,680.61
2016,8,7,9,0,887.0,90.0,2.0,19.0,680.0,923.52,697.7
2016,8,7,9,15,898.5,92.0,1.9,19.5,722.0,948.3,709.78
2016,8,7,9,30,910.0,94.0,1.8,20.0,764.0,970.36,719.91
2016,8,7,9,45,916.5,97.0,1.75,20.5,800.0,985.89,726.34
2016,8,7,10,0,923.0,100.0,1.7,21.0,836.0,998.29,730.83
2016,8,7,10,15,929.5,101.5,1.75,21.5,866.0,1005.83,733.71
2016,8,7,10,30,936.0,103.0,1.8,22.0,896.0,1010.13,734.68
2016,8,7,10,45,942.0,103.5,1.85,22.5,919.5,1009.59,732.72
2016,8,7,11,0,948.0,104.0,1.9,23.0,943.0,1005.75,728.82
2016,8,7,11,15,951.5,104.5,1.95,23.0,959.0,996.25,722.86
2016,8,7,11,30,955.0,105.0,2.0,23.0,975.0,983.51,714.97
2016,8,7,11,45,957.5,104.5,2.1,23.0,984.0,965.68,704.43
2016,8,7,12,0,960.0,104.0,2.2,23.0,993.0,944.78,691.9
2016,8,7,12,15,960.0,104.0,2.25,23.0,993.5,919.25,675.79
2016,8,7,12,30,960.0,104.0,2.3,23.0,994.0,890.95,657.82
2016,8,7,12,45,957.5,105.0,2.35,23.5,986.0,858.94,636.05
2016,8,7,13,0,955.0,106.0,2.4,24.0,978.0,824.55,612.62
2016,8,7,13,15,952.0,105.5,2.45,24.0,963.0,786.22,587.55
2016,8,7,13,30,949.0,105.0,2.5,24.0,948.0,745.88,560.5
2016,8,7,13,45,944.5,103.5,2.55,24.0,925.5,701.86,528.77
2016,8,7,14,0,940.0,102.0,2.6,24.0,903.0,656.32,495.14
2016,8,7,14,15,933.5,100.5,2.65,24.0,873.5,608.32,458.8
2016,8,7,14,30,927.0,99.0,2.7,24.0,844.0,559.35,420.7
2016,8,7,14,45,917.5,98.0,2.75,24.0,807.5,508.65,380.18
2016,8,7,15,0,908.0,97.0,2.8,24.0,771.0,457.65,338.25
2016,8,7,15,15,896.5,94.5,2.8,23.5,730.0,404.64,294.22
2016,8,7,15,30,885.0,92.0,2.8,23.0,689.0,351.99,249.37
2016,8,7,15,45,868.5,90.0,2.8,23.0,642.5,299.01,203.37
2016,8,7,16,0,852.0,88.0,2.8,23.0,596.0,247.29,158.79
2016,8,7,16,15,832.0,85.0,2.8,22.5,546.0,188.7,111.05
2016,8,7,16,30,812.0,82.0,2.8,22.0,496.0,139.12,74.57
2016,8,7,16,45,783.0,79.0,2.8,22.0,443.5,91.43,47.8
2016,8,7,17,0,754.0,76.0,2.8,22.0,391.0,52.85,40.15
2016,8,7,17,15,716.0,71.0,2.75,21.5,338.5,51.06,38.83
2016,8,7,17,30,678.0,66.0,2.7,21.0,286.0,44.68,33.43
2016,8,7,17,45,621.5,60.0,2.7,20.5,234.0,42.12,31.25
2016,8,7,18,0,565.0,54.0,2.7,20.0,182.0,39.45,28.82
2016,8,7,18,15,478.5,45.5,2.65,19.0,134.5,34.41,24.22
2016,8,7,18,30,392.0,37.0,2.6,18.0,87.0,29.15,19.1
2016,8,7,18,45,248.5,25.0,2.55,17.5,51.5,20.17,8.11
2016,8,7,19,0,105.0,13.0,2.5,17.0,16.0,12.39,0.0
2016,8,7,19,15,52.5,6.5,2.5,16.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,8,5,45,177.5,17.0,2.25,14.5,37.5,123.93,54.74
2016,8,8,6,0,355.0,34.0,2.3,15.0,75.0,250.44,195.49
2016,8,8,6,15,445.0,43.0,2.15,15.5,120.5,326.9,264.93
2016,8,8,6,30,535.0,52.0,2.0,16.0,166.0,410.92,336.36
2016,8,8,6,45,591.5,58.5,1.9,16.5,216.5,477.03,390.73
2016,8,8,7,0,648.0,65.0,1.8,17.0,267.0,546.52,445.03
2016,8,8,7,15,688.0,70.0,1.7,17.5,319.5,605.04,487.46
2016,8,8,7,30,728.0,75.0,1.6,18.0,372.0,661.41,525.98
2016,8,8,7,45,758.0,78.5,1.55,18.5,423.5,712.46,559.48
2016,8,8,8,0,788.0,82.0,1.5,19.0,475.0,763.18,591.65
2016,8,8,8,15,809.0,85.0,1.5,19.5,524.5,804.99,617.21
2016,8,8,8,30,830.0,88.0,1.5,20.0,574.0,845.37,641.33
2016,8,8,8,45,847.0,90.0,1.5,21.0,620.0,871.78,654.38
2016,8,8,9,0,864.0,92.0,1.5,22.0,666.0,903.55,670.91
2016,8,8,9,15,876.5,94.5,1.55,22.0,708.0,929.42,686.57
2016,8,8,9,30,889.0,97.0,1.6,22.0,750.0,952.65,700.58
2016,8,8,9,45,901.5,97.0,1.7,22.5,786.5,970.27,710.32
2016,8,8,10,0,914.0,97.0,1.8,23.0,823.0,984.97,718.29
2016,8,8,10,15,920.5,98.5,1.9,23.0,853.0,992.51,723.16
2016,8,8,10,30,927.0,100.0,2.0,23.0,883.0,996.83,726.13
2016,8,8,10,45,931.5,101.0,2.15,23.5,906.0,995.44,724.72
2016,8,8,11,0,936.0,102.0,2.3,24.0,929.0,990.78,721.29
2016,8,8,11,15,939.5,102.5,2.4,24.0,945.0,981.41,715.75
2016,8,8,11,30,943.0,103.0,2.5,24.0,961.0,968.83,708.21
2016,8,8,11,45,944.5,103.5,2.65,24.0,969.0,951.29,697.91
2016,8,8,12,0,946.0,104.0,2.8,24.0,977.0,930.72,685.56
2016,8,8,12,15,946.5,104.0,2.9,24.0,977.5,905.9,669.92
2016,8,8,12,30,947.0,104.0,3.0,24.0,978.0,878.32,652.36
2016,8,8,12,45,946.5,103.0,3.15,24.0,971.0,846.38,632.02
2016,8,8,13,0,946.0,102.0,3.3,24.0,964.0,812.0,609.79
2016,8,8,13,15,943.0,101.5,3.35,24.0,949.0,773.97,584.28
2016,8,8,13,30,940.0,101.0,3.4,24.0,934.0,733.95,556.76
2016,8,8,13,45,936.0,99.5,3.5,24.0,912.0,690.6,524.99
2016,8,8,14,0,932.0,98.0,3.6,24.0,890.0,645.68,491.28
2016,8,8,14,15,925.5,97.0,3.65,23.5,860.5,598.45,455.67
2016,8,8,14,30,919.0,96.0,3.7,23.0,831.0,550.24,418.21
2016,8,8,14,45,911.0,94.0,3.75,23.0,795.5,499.74,377.08
2016,8,8,15,0,903.0,92.0,3.8,23.0,760.0,448.85,334.5
2016,8,8,15,15,891.0,90.0,3.8,22.5,719.0,396.32,290.16
2016,8,8,15,30,879.0,88.0,3.8,22.0,678.0,344.2,245.13
2016,8,8,15,45,865.0,85.0,3.8,22.0,632.5,291.39,198.69
2016,8,8,16,0,851.0,82.0,3.8,22.0,587.0,239.63,153.6
2016,8,8,16,15,831.0,79.5,3.75,21.5,537.5,181.44,105.9
2016,8,8,16,30,811.0,77.0,3.7,21.0,488.0,132.32,69.87
2016,8,8,16,45,786.5,73.0,3.7,21.0,436.5,84.15,43.12
2016,8,8,17,0,762.0,69.0,3.7,21.0,385.0,47.53,35.73
2016,8,8,17,15,725.5,64.5,3.65,20.5,333.0,45.92,34.53
2016,8,8,17,30,689.0,60.0,3.6,20.0,281.0,44.23,33.18
2016,8,8,17,45,636.0,54.5,3.6,19.5,229.5,41.55,30.88
2016,8,8,18,0,583.0,49.0,3.6,19.0,178.0,35.44,25.42
2016,8,8,18,15,498.0,41.5,3.55,18.5,131.5,31.08,21.35
2016,8,8,18,30,413.0,34.0,3.5,18.0,85.0,26.56,16.81
2016,8,8,18,45,265.0,23.0,3.5,17.5,50.0,18.43,6.08
2016,8,8,19,0,117.0,12.0,3.5,17.0,15.0,11.44,0.0
2016,8,8,19,15,58.5,6.0,3.45,16.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,175.5,16.5,1.2,14.5,36.5,121.28,45.27
2016,8,9,6,0,351.0,33.0,1.2,15.0,73.0,246.74,190.92
2016,8,9,6,15,441.5,42.0,1.0,15.5,118.5,323.05,259.52
2016,8,9,6,30,532.0,51.0,0.8,16.0,164.0,407.05,329.19
2016,8,9,6,45,587.0,58.0,0.6,16.5,214.0,472.61,380.71
2016,8,9,7,0,642.0,65.0,0.4,17.0,264.0,541.46,431.23
2016,8,9,7,15,682.0,70.0,0.4,17.5,316.0,599.71,472.29
2016,8,9,7,30,722.0,75.0,0.4,18.0,368.0,655.77,509.61
2016,8,9,7,45,751.5,79.0,0.4,19.0,420.0,706.8,541.04
2016,8,9,8,0,781.0,83.0,0.4,20.0,472.0,757.49,571.1
2016,8,9,8,15,802.5,86.0,0.45,20.5,521.0,799.51,596.41
2016,8,9,8,30,824.0,89.0,0.5,21.0,570.0,840.12,620.46
2016,8,9,8,45,842.5,91.0,0.6,21.5,616.5,867.69,636.67
2016,8,9,9,0,861.0,93.0,0.7,22.0,663.0,900.69,656.49
2016,8,9,9,15,873.0,95.5,0.7,22.5,704.5,926.0,669.26
2016,8,9,9,30,885.0,98.0,0.7,23.0,746.0,948.67,680.39
2016,8,9,9,45,895.5,99.0,0.75,23.5,782.5,965.41,688.86
2016,8,9,10,0,906.0,100.0,0.8,24.0,819.0,979.2,695.65
2016,8,9,10,15,912.5,101.5,0.85,24.0,848.5,986.64,699.99
2016,8,9,10,30,919.0,103.0,0.9,24.0,878.0,990.87,702.56
2016,8,9,10,45,923.0,104.5,0.95,24.5,901.0,989.47,700.47
2016,8,9,11,0,927.0,106.0,1.0,25.0,924.0,984.82,696.55
2016,8,9,11,15,930.5,106.5,1.1,25.0,939.5,975.44,692.08
2016,8,9,11,30,934.0,107.0,1.2,25.0,955.0,962.87,685.66
2016,8,9,11,45,934.0,108.5,1.35,25.5,962.5,945.01,675.31
2016,8,9,12,0,934.0,110.0,1.5,26.0,970.0,924.18,662.95
2016,8,9,12,15,934.0,110.0,1.6,26.0,970.5,899.08,648.32
2016,8,9,12,30,934.0,110.0,1.7,26.0,971.0,871.28,631.81
2016,8,9,12,45,930.5,111.0,1.85,26.0,963.0,839.06,612.68
2016,8,9,13,0,927.0,112.0,2.0,26.0,955.0,804.59,591.7
2016,8,9,13,15,924.0,111.5,2.1,25.5,940.0,767.06,568.99
2016,8,9,13,30,921.0,111.0,2.2,25.0,925.0,727.58,543.67
2016,8,9,13,45,914.5,110.5,2.35,25.0,902.0,684.09,513.0
2016,8,9,14,0,908.0,110.0,2.5,25.0,879.0,639.29,480.44
2016,8,9,14,15,901.5,108.5,2.55,25.0,850.0,592.51,445.05
2016,8,9,14,30,895.0,107.0,2.6,25.0,821.0,544.81,407.96
2016,8,9,14,45,884.0,106.0,2.65,25.0,785.5,494.75,368.05
2016,8,9,15,0,873.0,105.0,2.7,25.0,750.0,444.6,326.94
2016,8,9,15,15,861.0,102.5,2.7,24.5,709.0,392.99,284.19
2016,8,9,15,30,849.0,100.0,2.7,24.0,668.0,341.83,240.78
2016,8,9,15,45,831.0,98.0,2.7,24.0,622.0,283.7,191.3
2016,8,9,16,0,813.0,96.0,2.7,24.0,576.0,233.31,148.28
2016,8,9,16,15,791.5,92.5,2.65,23.5,527.0,182.99,107.72
2016,8,9,16,30,770.0,89.0,2.6,23.0,478.0,135.0,73.42
2016,8,9,16,45,738.5,85.5,2.6,23.0,426.0,89.11,49.19
2016,8,9,17,0,707.0,82.0,2.6,23.0,374.0,52.19,39.43
2016,8,9,17,15,666.5,76.5,2.55,22.0,322.0,50.55,38.32
2016,8,9,17,30,626.0,71.0,2.5,21.0,270.0,48.78,37.0
2016,8,9,17,45,563.5,64.5,2.5,20.5,219.0,46.03,34.64
2016,8,9,18,0,501.0,58.0,2.5,20.0,168.0,43.18,32.03
2016,8,9,18,15,411.0,48.0,2.45,19.0,122.5,36.98,26.36
2016,8,9,18,30,321.0,38.0,2.4,18.0,77.0,30.47,20.01
2016,8,9,18,45,186.5,24.0,2.4,17.5,44.0,18.9,5.26
2016,8,9,19,0,52.0,10.0,2.4,17.0,11.0,9.53,0.0
2016,8,9,19,15,26.0,5.0,2.45,16.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,143.0,18.0,2.05,14.5,33.5,104.28,29.63
2016,8,10,6,0,286.0,36.0,2.1,15.0,67.0,216.1,166.78
2016,8,10,6,15,378.5,46.5,2.0,15.0,111.0,292.67,237.09
