Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,30,471.0,57.0,1.9,15.0,155.0,377.0,309.74
2016,8,10,6,45,532.0,64.5,1.8,15.5,205.0,444.67,365.86
2016,8,10,7,0,593.0,72.0,1.7,16.0,255.0,516.05,422.25
2016,8,10,7,15,375.5,117.5,1.6,16.5,241.0,431.55,352.14
2016,8,10,7,30,158.0,163.0,1.5,17.0,227.0,309.08,250.75
2016,8,10,7,45,199.5,183.0,1.45,17.5,274.5,367.41,296.86
2016,8,10,8,0,241.0,203.0,1.4,18.0,322.0,441.07,352.11
2016,8,10,8,15,515.5,151.5,1.4,18.5,440.5,630.23,496.92
2016,8,10,8,30,790.0,100.0,1.4,19.0,559.0,822.43,629.12
2016,8,10,8,45,809.5,102.0,1.4,19.5,605.0,857.58,647.74
2016,8,10,9,0,829.0,104.0,1.4,20.0,651.0,890.77,666.58
2016,8,10,9,15,842.0,106.5,1.45,20.5,692.5,916.34,680.87
2016,8,10,9,30,855.0,109.0,1.5,21.0,734.0,931.52,688.41
2016,8,10,9,45,868.0,109.5,1.55,21.5,770.5,949.61,698.03
2016,8,10,10,0,881.0,110.0,1.6,22.0,807.0,964.89,705.82
2016,8,10,10,15,888.5,111.5,1.65,22.0,837.0,973.02,710.48
2016,8,10,10,30,896.0,113.0,1.7,22.0,867.0,978.03,713.34
2016,8,10,10,45,902.0,114.0,1.75,22.0,890.0,977.91,713.06
2016,8,10,11,0,908.0,115.0,1.8,22.0,913.0,974.58,710.89
2016,8,10,11,15,911.0,115.5,1.85,22.0,929.0,964.76,704.67
2016,8,10,11,30,914.0,116.0,1.9,22.0,945.0,951.82,696.57
2016,8,10,11,45,916.0,116.5,2.0,22.5,953.0,934.93,685.21
2016,8,10,12,0,918.0,117.0,2.1,23.0,961.0,915.09,671.94
2016,8,10,12,15,918.0,117.0,2.15,22.5,961.5,890.21,657.42
2016,8,10,12,30,918.0,117.0,2.2,22.0,962.0,862.69,641.05
2016,8,10,12,45,915.5,117.0,2.3,22.0,954.0,830.67,620.69
2016,8,10,13,0,913.0,117.0,2.4,22.0,946.0,796.4,598.58
2016,8,10,13,15,910.0,116.5,2.4,22.0,931.0,759.24,573.57
2016,8,10,13,30,907.0,116.0,2.4,22.0,916.0,720.17,545.88
2016,8,10,13,45,902.5,114.5,2.45,22.0,893.5,677.54,514.73
2016,8,10,14,0,898.0,113.0,2.5,22.0,871.0,633.47,481.74
2016,8,10,14,15,891.0,111.5,2.5,22.0,842.0,586.77,445.75
2016,8,10,14,30,884.0,110.0,2.5,22.0,813.0,539.22,408.16
2016,8,10,14,45,876.0,107.0,2.5,22.0,778.0,489.32,367.8
2016,8,10,15,0,868.0,104.0,2.5,22.0,743.0,439.08,326.06
2016,8,10,15,15,855.5,102.0,2.5,21.5,702.0,387.92,283.17
2016,8,10,15,30,843.0,100.0,2.5,21.0,661.0,331.05,234.97
2016,8,10,15,45,828.5,96.5,2.5,21.0,615.5,279.07,189.59
2016,8,10,16,0,814.0,93.0,2.5,21.0,570.0,228.3,145.73
2016,8,10,16,15,793.0,89.5,2.5,20.5,521.0,178.01,104.93
2016,8,10,16,30,772.0,86.0,2.5,20.0,472.0,130.0,70.63
2016,8,10,16,45,745.5,81.0,2.55,20.0,421.5,83.05,45.95
2016,8,10,17,0,719.0,76.0,2.6,20.0,371.0,53.21,40.84
2016,8,10,17,15,679.5,71.0,2.6,19.5,319.0,46.63,35.32
2016,8,10,17,30,640.0,66.0,2.6,19.0,267.0,45.05,34.06
2016,8,10,17,45,584.0,59.0,2.6,18.5,216.5,41.72,31.15
2016,8,10,18,0,528.0,52.0,2.6,18.0,166.0,38.2,27.93
2016,8,10,18,15,439.0,43.0,2.55,17.5,120.5,32.67,22.76
2016,8,10,18,30,350.0,34.0,2.5,17.0,75.0,26.87,16.96
2016,8,10,18,45,209.0,21.5,2.45,16.5,42.5,17.3,2.99
2016,8,10,19,0,68.0,9.0,2.4,16.0,10.0,8.58,0.0
2016,8,10,19,15,34.0,4.5,2.35,15.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,152.0,17.0,1.6,14.5,33.0,109.24,20.23
2016,8,11,6,0,304.0,34.0,1.7,15.0,66.0,222.79,170.83
2016,8,11,6,15,396.0,44.5,1.7,15.5,111.0,299.47,241.44
2016,8,11,6,30,488.0,55.0,1.7,16.0,156.0,384.03,313.6
2016,8,11,6,45,543.5,63.5,1.75,16.5,205.5,449.95,368.4
2016,8,11,7,0,599.0,72.0,1.8,17.0,255.0,519.2,423.46
2016,8,11,7,15,332.0,115.0,1.75,17.5,219.5,396.78,323.59
2016,8,11,7,30,65.0,158.0,1.7,18.0,184.0,220.81,177.64
2016,8,11,7,45,147.0,180.5,1.65,18.5,250.0,322.9,260.59
2016,8,11,8,0,229.0,203.0,1.6,19.0,316.0,431.05,343.88
2016,8,11,8,15,505.0,154.0,1.6,19.0,437.0,623.58,492.35
2016,8,11,8,30,781.0,105.0,1.6,19.0,558.0,819.22,629.22
2016,8,11,8,45,793.5,111.0,1.65,19.5,602.5,852.54,647.41
2016,8,11,9,0,806.0,117.0,1.7,20.0,647.0,883.59,665.64
2016,8,11,9,15,820.0,120.0,1.7,20.5,689.0,910.18,680.18
2016,8,11,9,30,834.0,123.0,1.7,21.0,731.0,934.22,692.97
2016,8,11,9,45,857.0,119.0,1.75,21.5,770.0,948.22,699.8
2016,8,11,10,0,880.0,115.0,1.8,22.0,809.0,967.89,710.5
2016,8,11,10,15,887.5,116.5,1.85,22.0,839.5,975.89,715.0
2016,8,11,10,30,895.0,118.0,1.9,22.0,870.0,980.76,717.73
2016,8,11,10,45,899.0,120.5,1.95,22.0,892.5,980.17,717.09
2016,8,11,11,0,903.0,123.0,2.0,22.0,915.0,976.35,714.54
2016,8,11,11,15,906.5,123.5,2.05,22.0,931.0,966.86,708.45
2016,8,11,11,30,910.0,124.0,2.1,22.0,947.0,954.26,700.47
2016,8,11,11,45,910.5,125.5,2.15,22.5,955.0,936.88,688.12
2016,8,11,12,0,911.0,127.0,2.2,23.0,963.0,916.59,673.97
2016,8,11,12,15,911.5,127.0,2.25,23.0,963.0,892.1,658.38
2016,8,11,12,30,912.0,127.0,2.3,23.0,963.0,864.94,641.0
2016,8,11,12,45,904.0,130.5,2.35,23.0,954.0,831.76,619.47
2016,8,11,13,0,896.0,134.0,2.4,23.0,945.0,796.61,596.48
2016,8,11,13,15,892.5,133.0,2.45,22.5,929.5,758.99,572.63
2016,8,11,13,30,889.0,132.0,2.5,22.0,914.0,719.56,545.46
2016,8,11,13,45,884.5,130.0,2.55,22.0,892.0,677.0,514.31
2016,8,11,14,0,880.0,128.0,2.6,22.0,870.0,633.05,481.38
2016,8,11,14,15,872.5,126.5,2.6,22.0,840.5,586.67,445.59
2016,8,11,14,30,865.0,125.0,2.6,22.0,811.0,539.51,408.28
2016,8,11,14,45,856.0,122.0,2.6,22.0,775.5,485.48,364.97
2016,8,11,15,0,847.0,119.0,2.6,22.0,740.0,435.07,323.14
2016,8,11,15,15,833.5,116.5,2.6,21.5,698.5,383.57,280.05
2016,8,11,15,30,820.0,114.0,2.6,21.0,657.0,332.8,236.57
2016,8,11,15,45,803.5,110.0,2.6,21.0,611.5,281.01,191.61
2016,8,11,16,0,787.0,106.0,2.6,21.0,566.0,230.7,148.48
2016,8,11,16,15,764.0,102.0,2.6,20.5,516.5,181.14,108.71
2016,8,11,16,30,741.0,98.0,2.6,20.0,467.0,128.32,70.98
2016,8,11,16,45,711.5,92.5,2.6,19.5,415.5,82.23,47.49
2016,8,11,17,0,682.0,87.0,2.6,19.0,364.0,56.16,43.59
2016,8,11,17,15,640.0,81.0,2.6,18.5,312.0,54.31,42.21
2016,8,11,17,30,598.0,75.0,2.6,18.0,260.0,52.34,40.61
2016,8,11,17,45,538.5,66.5,2.6,18.0,210.0,48.09,36.8
2016,8,11,18,0,479.0,58.0,2.6,18.0,160.0,43.59,32.62
2016,8,11,18,15,390.0,47.0,2.5,17.5,114.5,36.48,26.01
2016,8,11,18,30,301.0,36.0,2.4,17.0,69.0,28.97,18.57
2016,8,11,18,45,150.5,18.0,2.3,16.5,34.5,14.11,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,146.5,16.5,1.9,13.5,32.0,105.08,6.27
2016,8,12,6,0,293.0,33.0,2.0,14.0,64.0,215.72,165.06
2016,8,12,6,15,385.5,44.5,1.95,14.5,108.5,293.02,237.15
2016,8,12,6,30,478.0,56.0,1.9,15.0,153.0,378.43,310.48
2016,8,12,6,45,541.0,63.5,1.9,15.5,203.5,447.49,368.19
2016,8,12,7,0,604.0,71.0,1.9,16.0,254.0,520.41,426.41
2016,8,12,7,15,392.0,115.0,1.9,16.5,242.5,439.27,359.41
2016,8,12,7,30,180.0,159.0,1.9,17.0,231.0,320.44,261.09
2016,8,12,7,45,262.0,171.0,1.9,17.5,291.5,414.21,335.85
2016,8,12,8,0,344.0,183.0,1.9,18.0,352.0,500.15,401.28
2016,8,12,8,15,571.5,141.5,1.85,18.5,456.5,670.72,529.84
2016,8,12,8,30,799.0,100.0,1.8,19.0,561.0,827.76,636.69
2016,8,12,8,45,818.0,102.5,1.8,19.5,607.5,863.16,656.28
2016,8,12,9,0,837.0,105.0,1.8,20.0,654.0,896.55,675.49
2016,8,12,9,15,850.0,108.0,1.85,20.0,696.0,922.73,691.57
2016,8,12,9,30,863.0,111.0,1.9,20.0,738.0,938.43,700.78
2016,8,12,9,45,873.5,112.5,1.95,20.5,774.0,955.21,709.55
2016,8,12,10,0,884.0,114.0,2.0,21.0,810.0,969.07,716.45
2016,8,12,10,15,891.5,115.5,2.1,21.0,840.0,977.05,721.57
2016,8,12,10,30,899.0,117.0,2.2,21.0,870.0,981.87,724.8
2016,8,12,10,45,905.0,118.0,2.3,21.5,893.5,981.55,723.4
2016,8,12,11,0,911.0,119.0,2.4,22.0,917.0,978.01,720.04
2016,8,12,11,15,914.0,120.0,2.45,22.0,932.5,968.47,713.76
2016,8,12,11,30,917.0,121.0,2.5,22.0,948.0,955.78,705.55
2016,8,12,11,45,919.5,120.5,2.6,22.5,956.0,938.1,693.23
2016,8,12,12,0,922.0,120.0,2.7,23.0,964.0,917.46,679.01
2016,8,12,12,15,922.0,120.0,2.75,23.0,964.5,892.31,662.69
2016,8,12,12,30,922.0,120.0,2.8,23.0,965.0,864.49,644.57
2016,8,12,12,45,922.5,119.0,2.85,23.0,958.0,833.59,624.29
2016,8,12,13,0,923.0,118.0,2.9,23.0,951.0,800.27,602.22
2016,8,12,13,15,920.0,117.0,2.9,23.0,936.0,762.14,576.4
2016,8,12,13,30,917.0,116.0,2.9,23.0,921.0,722.09,547.64
2016,8,12,13,45,913.0,114.5,2.9,23.0,898.5,679.22,515.84
2016,8,12,14,0,909.0,113.0,2.9,23.0,876.0,634.85,482.21
2016,8,12,14,15,902.5,111.5,2.85,23.0,847.0,587.79,445.62
2016,8,12,14,30,896.0,110.0,2.8,23.0,818.0,539.82,407.42
2016,8,12,14,45,888.0,107.5,2.8,23.0,782.5,489.64,366.69
2016,8,12,15,0,880.0,105.0,2.8,23.0,747.0,439.09,324.58
2016,8,12,15,15,868.0,102.5,2.75,22.5,705.5,387.0,280.79
2016,8,12,15,30,856.0,100.0,2.7,22.0,664.0,329.14,231.7
2016,8,12,15,45,841.0,96.5,2.65,22.0,618.5,276.31,185.7
2016,8,12,16,0,826.0,93.0,2.6,22.0,573.0,224.74,141.47
2016,8,12,16,15,805.0,89.5,2.5,22.0,523.5,173.83,100.54
2016,8,12,16,30,784.0,86.0,2.4,22.0,474.0,125.22,66.82
2016,8,12,16,45,756.0,81.5,2.35,22.0,422.0,78.06,44.18
2016,8,12,17,0,728.0,77.0,2.3,22.0,370.0,54.42,41.56
2016,8,12,17,15,688.0,71.5,2.15,21.5,317.5,47.38,35.67
2016,8,12,17,30,648.0,66.0,2.0,21.0,265.0,45.43,34.1
2016,8,12,17,45,589.5,59.0,1.9,20.5,214.0,42.1,31.2
2016,8,12,18,0,531.0,52.0,1.8,20.0,163.0,38.59,27.98
2016,8,12,18,15,438.0,42.5,1.8,19.0,117.0,32.61,22.48
2016,8,12,18,30,345.0,33.0,1.8,18.0,71.0,26.34,16.14
2016,8,12,18,45,172.5,16.5,1.8,17.5,35.5,12.88,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.0,2.0,14.5,31.5,105.72,0.0
2016,8,13,6,0,303.0,32.0,2.1,15.0,63.0,219.22,165.92
2016,8,13,6,15,397.5,42.5,2.05,15.5,107.5,296.69,239.0
2016,8,13,6,30,492.0,53.0,2.0,16.0,152.0,382.43,312.58
2016,8,13,6,45,554.5,60.0,1.95,16.5,202.0,450.89,369.66
2016,8,13,7,0,617.0,67.0,1.9,17.0,252.0,523.21,427.12
2016,8,13,7,15,407.0,112.0,1.85,17.5,243.5,445.73,363.19
2016,8,13,7,30,197.0,157.0,1.8,18.0,235.0,330.56,268.34
2016,8,13,7,45,264.0,171.0,1.75,19.0,291.0,415.51,334.58
2016,8,13,8,0,331.0,185.0,1.7,20.0,347.0,491.59,390.78
2016,8,13,8,15,570.5,138.5,1.7,20.5,452.5,665.57,521.3
2016,8,13,8,30,810.0,92.0,1.7,21.0,558.0,826.47,630.16
2016,8,13,8,45,828.5,94.5,1.7,21.5,604.5,861.64,649.31
2016,8,13,9,0,847.0,97.0,1.7,22.0,651.0,887.21,663.08
2016,8,13,9,15,859.5,99.0,1.75,22.0,692.0,911.98,678.2
2016,8,13,9,30,872.0,101.0,1.8,22.0,733.0,934.14,691.64
2016,8,13,9,45,885.0,101.0,1.85,22.5,770.0,951.78,700.84
2016,8,13,10,0,898.0,101.0,1.9,23.0,807.0,966.55,708.26
2016,8,13,10,15,905.0,102.5,1.95,23.0,836.5,974.23,712.57
2016,8,13,10,30,912.0,104.0,2.0,23.0,866.0,978.72,715.03
2016,8,13,10,45,918.0,104.5,2.05,23.5,889.5,977.96,712.88
2016,8,13,11,0,924.0,105.0,2.1,24.0,913.0,973.96,708.8
2016,8,13,11,15,927.0,106.0,2.15,24.0,928.5,964.43,702.69
2016,8,13,11,30,930.0,107.0,2.2,24.0,944.0,951.72,694.64
2016,8,13,11,45,932.0,106.5,2.3,24.5,952.0,933.5,682.25
2016,8,13,12,0,934.0,106.0,2.4,25.0,960.0,912.29,667.94
2016,8,13,12,15,934.5,106.0,2.45,25.0,960.0,887.4,652.08
2016,8,13,12,30,935.0,106.0,2.5,25.0,960.0,859.76,634.36
2016,8,13,12,45,919.0,115.0,2.55,25.0,948.5,824.94,611.72
2016,8,13,13,0,903.0,124.0,2.6,25.0,937.0,788.4,587.79
2016,8,13,13,15,899.5,123.0,2.65,25.0,921.5,750.5,562.7
2016,8,13,13,30,896.0,122.0,2.7,25.0,906.0,710.77,534.31
2016,8,13,13,45,894.5,118.5,2.75,25.0,884.5,668.48,503.47
2016,8,13,14,0,893.0,115.0,2.8,25.0,863.0,624.55,470.67
2016,8,13,14,15,886.0,113.5,2.8,24.5,834.0,577.86,435.6
2016,8,13,14,30,879.0,112.0,2.8,24.0,805.0,530.33,398.81
2016,8,13,14,45,873.5,108.0,2.85,24.0,770.5,480.76,358.75
2016,8,13,15,0,868.0,104.0,2.9,24.0,736.0,430.64,317.1
2016,8,13,15,15,856.0,102.0,2.9,24.0,695.0,379.52,273.64
2016,8,13,15,30,844.0,100.0,2.9,24.0,654.0,322.64,225.1
2016,8,13,15,45,831.5,95.5,2.9,24.0,609.0,270.2,179.69
2016,8,13,16,0,819.0,91.0,2.9,24.0,564.0,218.8,135.9
2016,8,13,16,15,797.5,87.5,2.9,23.5,515.0,168.21,95.95
2016,8,13,16,30,776.0,84.0,2.9,23.0,466.0,119.97,63.31
2016,8,13,16,45,750.5,79.0,2.9,23.0,415.0,72.95,41.57
2016,8,13,17,0,725.0,74.0,2.9,23.0,364.0,52.15,39.45
2016,8,13,17,15,685.0,69.0,2.8,22.5,312.0,45.67,34.04
2016,8,13,17,30,645.0,64.0,2.7,22.0,260.0,44.03,32.72
2016,8,13,17,45,588.0,57.0,2.65,21.5,209.5,40.63,29.77
2016,8,13,18,0,531.0,50.0,2.6,21.0,159.0,37.05,26.49
2016,8,13,18,15,435.5,41.0,2.6,20.0,113.5,31.45,21.32
2016,8,13,18,30,340.0,32.0,2.6,19.0,68.0,25.6,15.24
2016,8,13,18,45,170.0,16.0,2.6,18.5,34.0,12.55,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,172.0,15.0,2.1,14.5,32.0,112.72,0.0
2016,8,14,6,0,344.0,30.0,2.2,15.0,64.0,237.14,178.11
2016,8,14,6,15,441.5,39.0,2.15,15.5,109.5,315.92,254.1
2016,8,14,6,30,539.0,48.0,2.1,16.0,155.0,403.22,329.21
2016,8,14,6,45,601.5,54.0,2.1,16.5,206.5,472.04,386.84
2016,8,14,7,0,664.0,60.0,2.1,17.0,258.0,540.85,441.98
2016,8,14,7,15,379.5,109.5,2.1,17.5,227.0,422.47,345.35
2016,8,14,7,30,95.0,159.0,2.1,18.0,196.0,245.04,198.28
2016,8,14,7,45,451.0,118.0,2.1,19.0,332.5,510.54,413.75
2016,8,14,8,0,807.0,77.0,2.1,20.0,469.0,765.09,598.34
2016,8,14,8,15,828.0,80.0,2.1,20.5,519.0,807.23,622.62
2016,8,14,8,30,849.0,83.0,2.1,21.0,569.0,840.65,642.29
2016,8,14,8,45,865.5,85.0,2.1,21.5,616.0,874.27,661.87
2016,8,14,9,0,882.0,87.0,2.1,22.0,663.0,905.74,679.73
2016,8,14,9,15,894.0,89.0,2.1,22.5,704.5,930.69,693.07
2016,8,14,9,30,906.0,91.0,2.1,23.0,746.0,952.91,704.59
2016,8,14,9,45,895.0,103.5,2.15,23.5,777.0,962.37,708.33
2016,8,14,10,0,884.0,116.0,2.2,24.0,808.0,968.05,709.85
2016,8,14,10,15,891.5,117.5,2.2,24.0,838.0,975.88,713.78
2016,8,14,10,30,899.0,119.0,2.2,24.0,868.0,980.56,715.77
2016,8,14,10,45,907.5,118.0,2.25,24.5,892.0,980.36,713.92
2016,8,14,11,0,916.0,117.0,2.3,25.0,916.0,976.95,710.17
2016,8,14,11,15,919.5,117.5,2.35,25.0,931.5,967.22,703.86
2016,8,14,11,30,923.0,118.0,2.4,25.0,947.0,954.31,695.64
2016,8,14,11,45,927.0,117.0,2.45,25.0,955.5,937.26,684.82
2016,8,14,12,0,931.0,116.0,2.5,25.0,964.0,917.17,672.06
2016,8,14,12,15,930.5,116.0,2.55,25.0,964.0,891.29,655.5
2016,8,14,12,30,930.0,116.0,2.6,25.0,964.0,862.74,637.14
2016,8,14,12,45,920.5,120.5,2.65,25.0,953.5,828.76,615.04
2016,8,14,13,0,911.0,125.0,2.7,25.0,943.0,792.83,591.48
2016,8,14,13,15,907.5,124.0,2.75,25.0,927.5,754.56,566.01
2016,8,14,13,30,904.0,123.0,2.8,25.0,912.0,714.43,537.25
2016,8,14,13,45,897.5,122.5,2.85,25.0,889.0,671.17,505.57
2016,8,14,14,0,891.0,122.0,2.9,25.0,866.0,626.63,472.19
2016,8,14,14,15,883.5,120.0,2.95,24.5,836.0,579.21,436.71
2016,8,14,14,30,876.0,118.0,3.0,24.0,806.0,531.0,399.49
2016,8,14,14,45,866.0,116.0,3.05,24.0,770.0,481.11,359.08
2016,8,14,15,0,856.0,114.0,3.1,24.0,734.0,425.93,313.69
2016,8,14,15,15,843.0,111.5,3.15,23.5,692.5,374.09,270.24
2016,8,14,15,30,830.0,109.0,3.2,23.0,651.0,322.92,226.4
2016,8,14,15,45,812.5,105.5,3.25,23.0,605.0,270.76,181.29
2016,8,14,16,0,795.0,102.0,3.3,23.0,559.0,220.18,138.39
2016,8,14,16,15,772.0,98.5,3.3,22.5,509.5,170.67,99.55
2016,8,14,16,30,749.0,95.0,3.3,22.0,460.0,118.0,63.67
2016,8,14,16,45,718.5,89.5,3.35,22.0,408.5,71.64,42.91
2016,8,14,17,0,688.0,84.0,3.4,22.0,357.0,54.57,41.71
2016,8,14,17,15,644.5,78.0,3.3,21.0,304.5,52.63,40.31
2016,8,14,17,30,601.0,72.0,3.2,20.0,252.0,50.56,38.71
2016,8,14,17,45,538.5,64.0,3.15,19.5,201.5,46.63,35.25
2016,8,14,18,0,476.0,56.0,3.1,19.0,151.0,42.51,31.44
2016,8,14,18,15,377.5,45.0,3.0,18.5,106.5,35.32,24.73
2016,8,14,18,30,279.0,34.0,2.9,18.0,62.0,27.75,16.81
2016,8,14,18,45,139.5,17.0,2.85,17.5,31.0,13.41,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,145.0,16.5,2.15,12.5,30.5,101.35,0.0
2016,8,15,6,0,290.0,33.0,2.2,13.0,61.0,212.37,158.84
2016,8,15,6,15,392.0,43.5,2.15,13.5,106.5,293.38,237.43
2016,8,15,6,30,494.0,54.0,2.1,14.0,152.0,383.08,315.11
2016,8,15,6,45,560.0,62.0,2.1,14.5,203.5,455.0,375.73
2016,8,15,7,0,626.0,70.0,2.1,15.0,255.0,531.02,436.91
2016,8,15,7,15,313.0,93.0,2.05,15.5,185.5,353.79,292.79
2016,8,15,7,30,0.0,116.0,2.0,16.0,116.0,113.33,89.41
2016,8,15,7,45,9.0,144.5,2.0,16.5,149.0,149.61,119.57
2016,8,15,8,0,18.0,173.0,2.0,17.0,182.0,186.23,148.93
2016,8,15,8,15,17.0,186.5,1.95,17.5,195.5,198.22,157.62
2016,8,15,8,30,16.0,200.0,1.9,18.0,209.0,210.19,166.24
2016,8,15,8,45,24.0,226.0,1.85,18.5,241.0,243.37,191.77
2016,8,15,9,0,32.0,252.0,1.8,19.0,273.0,289.64,226.86
2016,8,15,9,15,40.0,277.5,1.8,19.5,305.5,322.96,251.38
2016,8,15,9,30,48.0,303.0,1.8,20.0,338.0,355.98,275.34
2016,8,15,9,45,110.5,339.0,1.85,20.5,424.5,464.22,356.47
2016,8,15,10,0,173.0,375.0,1.9,21.0,511.0,558.75,424.65
2016,8,15,10,15,559.5,239.0,1.95,21.0,700.0,802.43,605.73
2016,8,15,10,30,946.0,103.0,2.0,21.0,889.0,1006.08,740.48
2016,8,15,10,45,949.0,105.0,2.1,21.5,912.0,1003.79,735.63
2016,8,15,11,0,952.0,107.0,2.2,22.0,935.0,998.13,731.03
2016,8,15,11,15,955.0,108.0,2.25,22.0,950.5,988.09,724.56
2016,8,15,11,30,958.0,109.0,2.3,22.0,966.0,974.76,716.08
2016,8,15,11,45,957.5,110.5,2.4,22.0,973.5,955.6,704.35
2016,8,15,12,0,957.0,112.0,2.5,22.0,981.0,933.4,690.62
2016,8,15,12,15,957.0,112.0,2.5,22.0,981.0,907.27,673.38
2016,8,15,12,30,957.0,112.0,2.5,22.0,981.0,878.35,654.29
2016,8,15,12,45,951.5,114.0,2.55,22.0,972.0,844.35,632.1
2016,8,15,13,0,946.0,116.0,2.6,22.0,963.0,808.13,608.25
2016,8,15,13,15,942.5,115.0,2.6,22.0,947.0,768.61,581.59
2016,8,15,13,30,939.0,114.0,2.6,22.0,931.0,727.14,551.61
2016,8,15,13,45,932.5,113.5,2.6,22.0,907.0,682.48,518.47
2016,8,15,14,0,926.0,113.0,2.6,22.0,883.0,636.45,483.57
2016,8,15,14,15,918.5,111.5,2.6,21.5,853.0,587.9,446.78
2016,8,15,14,30,911.0,110.0,2.6,21.0,823.0,538.49,408.18
2016,8,15,14,45,902.0,107.5,2.6,21.0,786.0,486.96,366.04
2016,8,15,15,0,893.0,105.0,2.6,21.0,749.0,435.15,322.53
2016,8,15,15,15,880.0,102.5,2.6,20.5,706.5,381.93,277.48
2016,8,15,15,30,867.0,100.0,2.6,20.0,664.0,323.04,227.17
2016,8,15,15,45,852.0,96.5,2.6,20.0,617.5,269.56,180.37
2016,8,15,16,0,837.0,93.0,2.6,20.0,571.0,217.37,135.64
2016,8,15,16,15,815.0,89.5,2.55,19.5,520.5,165.79,94.97
2016,8,15,16,30,793.0,86.0,2.5,19.0,470.0,116.63,62.48
2016,8,15,16,45,763.5,81.5,2.5,19.0,417.0,69.13,42.8
2016,8,15,17,0,734.0,77.0,2.5,19.0,364.0,55.04,42.67
2016,8,15,17,15,691.0,71.5,2.45,18.5,310.5,47.94,36.65
2016,8,15,17,30,648.0,66.0,2.4,18.0,257.0,46.01,35.04
2016,8,15,17,45,582.0,59.0,2.35,17.5,205.0,42.68,32.08
2016,8,15,18,0,516.0,52.0,2.3,17.0,153.0,39.21,28.81
2016,8,15,18,15,415.0,41.5,2.15,16.5,107.0,32.32,22.31
2016,8,15,18,30,314.0,31.0,2.0,16.0,61.0,25.07,14.49
2016,8,15,18,45,157.0,15.5,1.95,15.5,30.5,12.36,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,116.0,16.0,2.0,13.5,27.0,84.97,0.0
2016,8,16,6,0,232.0,32.0,2.1,14.0,54.0,182.25,133.73
2016,8,16,6,15,329.5,45.0,2.05,14.5,97.0,260.22,209.45
2016,8,16,6,30,427.0,58.0,2.0,15.0,140.0,347.22,284.65
2016,8,16,6,45,491.0,67.0,2.0,15.5,189.5,416.45,343.09
2016,8,16,7,0,555.0,76.0,2.0,16.0,239.0,489.6,402.2
2016,8,16,7,15,287.0,107.5,2.0,16.5,193.0,339.54,279.86
2016,8,16,7,30,19.0,139.0,2.0,17.0,147.0,153.64,122.84
2016,8,16,7,45,23.0,159.0,2.0,17.5,169.5,176.93,141.78
2016,8,16,8,0,27.0,179.0,2.0,18.0,192.0,211.54,168.97
2016,8,16,8,15,35.0,203.0,1.95,18.5,221.5,243.76,193.8
2016,8,16,8,30,43.0,227.0,1.9,19.0,251.0,275.98,218.15
2016,8,16,8,45,157.5,255.0,1.9,19.5,355.0,420.17,331.18
2016,8,16,9,0,272.0,283.0,1.9,20.0,459.0,568.49,441.22
2016,8,16,9,15,550.5,203.5,1.9,20.5,589.5,748.49,574.1
2016,8,16,9,30,829.0,124.0,1.9,21.0,720.0,923.33,690.38
2016,8,16,9,45,832.5,130.5,1.9,21.5,754.0,938.37,695.7
2016,8,16,10,0,836.0,137.0,1.9,22.0,788.0,950.31,700.8
2016,8,16,10,15,844.5,139.0,1.95,22.0,818.0,958.94,705.8
2016,8,16,10,30,853.0,141.0,2.0,22.0,848.0,964.47,708.94
2016,8,16,10,45,858.5,142.5,2.05,22.5,871.0,963.5,706.64
2016,8,16,11,0,864.0,144.0,2.1,23.0,894.0,952.16,697.78
2016,8,16,11,15,868.0,145.0,2.15,23.0,909.5,943.45,692.2
2016,8,16,11,30,872.0,146.0,2.2,23.0,925.0,931.7,684.68
2016,8,16,11,45,873.5,146.5,2.25,23.0,932.5,914.3,673.54
2016,8,16,12,0,875.0,147.0,2.3,23.0,940.0,894.07,660.6
2016,8,16,12,15,875.0,147.0,2.3,23.0,940.0,869.43,644.3
2016,8,16,12,30,875.0,147.0,2.3,23.0,940.0,842.25,626.34
2016,8,16,12,45,872.0,147.0,2.35,23.5,931.5,810.36,604.35
2016,8,16,13,0,869.0,147.0,2.4,24.0,923.0,776.37,580.9
2016,8,16,13,15,865.0,146.0,2.4,23.5,907.5,738.87,555.65
2016,8,16,13,30,861.0,145.0,2.4,23.0,892.0,699.4,528.07
2016,8,16,13,45,855.5,143.0,2.45,23.0,869.0,656.01,496.3
2016,8,16,14,0,850.0,141.0,2.5,23.0,846.0,611.44,462.88
2016,8,16,14,15,841.5,139.0,2.5,23.0,816.0,564.29,426.49
2016,8,16,14,30,833.0,137.0,2.5,23.0,786.0,516.6,388.74
2016,8,16,14,45,823.0,134.0,2.5,23.0,750.5,467.09,348.64
2016,8,16,15,0,813.0,131.0,2.5,23.0,715.0,417.62,307.52
2016,8,16,15,15,798.0,128.0,2.5,22.5,673.5,366.73,265.01
2016,8,16,15,30,783.0,125.0,2.5,22.0,632.0,316.81,222.47
2016,8,16,15,45,765.5,120.0,2.5,22.0,586.0,265.83,178.7
2016,8,16,16,0,748.0,115.0,2.5,22.0,540.0,210.66,132.72
2016,8,16,16,15,722.5,110.5,2.5,21.5,490.5,162.18,95.41
2016,8,16,16,30,697.0,106.0,2.5,21.0,441.0,116.52,66.06
2016,8,16,16,45,665.5,99.5,2.5,21.0,390.0,72.25,48.13
2016,8,16,17,0,634.0,93.0,2.5,21.0,339.0,61.76,48.13
2016,8,16,17,15,587.5,85.5,2.5,20.5,287.5,58.95,45.9
2016,8,16,17,30,541.0,78.0,2.5,20.0,236.0,55.96,43.41
2016,8,16,17,45,476.5,68.0,2.55,19.5,187.0,50.53,38.62
2016,8,16,18,0,412.0,58.0,2.6,19.0,138.0,44.79,33.35
2016,8,16,18,15,315.0,45.0,2.5,18.5,95.0,34.59,23.97
2016,8,16,18,30,218.0,32.0,2.4,18.0,52.0,25.09,13.95
2016,8,16,18,45,109.0,16.0,2.35,17.5,26.0,15.25,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,100.5,15.5,2.0,14.5,25.0,59.75,0.0
2016,8,17,6,0,201.0,31.0,2.1,15.0,50.0,165.4,118.86
2016,8,17,6,15,296.0,44.5,2.05,15.5,91.5,239.73,191.87
2016,8,17,6,30,391.0,58.0,2.0,16.0,133.0,325.32,265.76
2016,8,17,6,45,457.5,68.0,1.95,16.5,181.5,395.65,324.95
2016,8,17,7,0,524.0,78.0,1.9,17.0,230.0,470.23,385.03
2016,8,17,7,15,272.5,108.5,1.85,17.5,189.0,330.27,270.96
2016,8,17,7,30,21.0,139.0,1.8,18.0,148.0,155.27,123.71
2016,8,17,7,45,354.0,121.5,1.75,18.5,290.5,437.53,356.28
2016,8,17,8,0,687.0,104.0,1.7,19.0,433.0,701.0,552.59
2016,8,17,8,15,712.5,108.5,1.65,19.5,482.0,744.99,578.18
2016,8,17,8,30,738.0,113.0,1.6,20.0,531.0,787.96,604.45
2016,8,17,8,45,758.5,116.5,1.6,20.5,577.0,819.87,623.04
2016,8,17,9,0,779.0,120.0,1.6,21.0,623.0,854.36,643.22
2016,8,17,9,15,794.0,123.5,1.6,21.5,664.5,881.72,658.34
2016,8,17,9,30,809.0,127.0,1.6,22.0,706.0,906.6,671.77
2016,8,17,9,45,829.5,124.5,1.65,22.5,744.5,927.28,683.03
2016,8,17,10,0,850.0,122.0,1.7,23.0,783.0,937.52,687.56
2016,8,17,10,15,858.5,124.0,1.75,23.0,813.0,946.5,692.82
2016,8,17,10,30,867.0,126.0,1.8,23.0,843.0,952.4,696.23
2016,8,17,10,45,873.0,127.0,1.9,23.5,866.0,951.8,694.82
2016,8,17,11,0,879.0,128.0,2.0,24.0,889.0,948.07,691.54
2016,8,17,11,15,883.0,129.0,2.05,24.0,904.5,939.36,685.93
2016,8,17,11,30,887.0,130.0,2.1,24.0,920.0,927.57,678.45
2016,8,17,11,45,889.0,130.0,2.15,24.0,928.0,910.02,667.28
2016,8,17,12,0,891.0,130.0,2.2,24.0,936.0,889.59,654.29
2016,8,17,12,15,891.0,130.0,2.25,24.0,936.0,864.72,638.37
2016,8,17,12,30,891.0,130.0,2.3,24.0,936.0,837.26,620.68
2016,8,17,12,45,878.0,136.5,2.4,24.0,925.0,803.2,598.8
2016,8,17,13,0,865.0,143.0,2.5,24.0,914.0,767.47,575.57
2016,8,17,13,15,861.0,142.5,2.55,24.0,898.5,730.53,549.75
2016,8,17,13,30,857.0,142.0,2.6,24.0,883.0,691.88,521.84
2016,8,17,13,45,851.5,140.0,2.65,24.0,860.0,648.2,489.76
2016,8,17,14,0,846.0,138.0,2.7,24.0,837.0,603.78,456.34
2016,8,17,14,15,837.5,136.0,2.7,23.5,807.5,556.78,420.81
2016,8,17,14,30,829.0,134.0,2.7,23.0,778.0,509.26,383.78
2016,8,17,14,45,818.5,131.0,2.7,23.0,742.0,459.71,343.45
2016,8,17,15,0,808.0,128.0,2.7,23.0,706.0,410.25,302.16
2016,8,17,15,15,793.0,125.0,2.7,22.5,664.5,359.61,259.66
2016,8,17,15,30,778.0,122.0,2.7,22.0,623.0,309.95,217.19
2016,8,17,15,45,759.5,118.0,2.7,22.0,577.5,259.85,174.09
2016,8,17,16,0,741.0,114.0,2.7,22.0,532.0,205.68,129.01
2016,8,17,16,15,715.5,109.0,2.7,21.5,483.0,157.23,91.99
2016,8,17,16,30,690.0,104.0,2.7,21.0,434.0,111.62,63.18
2016,8,17,16,45,657.0,98.0,2.75,20.5,383.0,68.17,53.6
2016,8,17,17,0,624.0,92.0,2.8,20.0,332.0,61.2,47.86
2016,8,17,17,15,577.0,84.5,2.75,19.5,281.0,58.37,45.6
2016,8,17,17,30,530.0,77.0,2.7,19.0,230.0,55.35,43.05
2016,8,17,17,45,462.5,67.5,2.7,18.5,181.5,50.34,38.6
2016,8,17,18,0,395.0,58.0,2.7,18.0,133.0,45.06,33.69
2016,8,17,18,15,296.0,44.5,2.65,17.5,91.0,34.26,23.72
2016,8,17,18,30,197.0,31.0,2.6,17.0,49.0,24.34,12.92
2016,8,17,18,45,98.5,15.5,2.55,17.0,24.5,14.77,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,14.5,24.0,56.03,0.0
2016,8,18,6,0,183.0,32.0,1.8,15.0,48.0,158.44,111.61
2016,8,18,6,15,282.0,46.0,1.8,15.5,90.0,234.23,186.84
2016,8,18,6,30,381.0,60.0,1.8,16.0,132.0,319.57,260.59
2016,8,18,6,45,449.0,69.5,1.8,16.5,180.0,391.1,320.78
2016,8,18,7,0,517.0,79.0,1.8,17.0,228.0,465.75,381.07
2016,8,18,7,15,267.5,108.0,1.8,17.5,186.0,325.79,267.22
2016,8,18,7,30,18.0,137.0,1.8,18.0,144.0,150.86,120.05
2016,8,18,7,45,90.0,169.0,1.8,18.5,211.5,251.97,203.65
2016,8,18,8,0,162.0,201.0,1.8,19.0,279.0,360.01,288.83
2016,8,18,8,15,445.5,158.5,1.75,19.0,403.0,573.75,456.29
2016,8,18,8,30,729.0,116.0,1.7,19.0,527.0,782.55,605.82
2016,8,18,8,45,746.0,121.0,1.7,19.5,572.0,817.06,624.67
2016,8,18,9,0,763.0,126.0,1.7,20.0,617.0,845.26,640.72
2016,8,18,9,15,777.5,129.0,1.7,20.5,657.5,871.29,655.21
2016,8,18,9,30,792.0,132.0,1.7,21.0,698.0,894.87,667.97
2016,8,18,9,45,767.5,153.5,1.75,21.5,725.0,899.46,668.72
2016,8,18,10,0,743.0,175.0,1.8,22.0,752.0,905.84,670.99
2016,8,18,10,15,752.5,178.0,1.85,22.0,781.0,915.58,676.86
2016,8,18,10,30,762.0,181.0,1.9,22.0,810.0,922.45,680.91
2016,8,18,10,45,761.5,187.5,1.95,22.5,830.5,920.75,678.18
2016,8,18,11,0,761.0,194.0,2.0,23.0,851.0,916.09,673.71
2016,8,18,11,15,765.5,195.0,2.05,23.0,866.0,907.42,668.05
2016,8,18,11,30,770.0,196.0,2.1,23.0,881.0,892.0,658.04
2016,8,18,11,45,765.0,201.0,2.15,23.0,886.5,877.26,648.6
2016,8,18,12,0,760.0,206.0,2.2,23.0,892.0,856.14,634.92
2016,8,18,12,15,760.0,206.0,2.25,23.0,892.0,832.08,619.3
2016,8,18,12,30,760.0,206.0,2.3,23.0,892.0,805.76,601.72
2016,8,18,12,45,751.0,209.0,2.35,23.0,882.0,773.22,579.22
2016,8,18,13,0,742.0,212.0,2.4,23.0,872.0,739.21,555.4
2016,8,18,13,15,737.5,210.5,2.4,23.0,856.5,703.06,529.54
2016,8,18,13,30,733.0,209.0,2.4,23.0,841.0,665.64,502.33
2016,8,18,13,45,723.5,207.5,2.45,23.0,818.0,624.04,471.81
2016,8,18,14,0,714.0,206.0,2.5,23.0,795.0,581.94,440.22
2016,8,18,14,15,704.0,203.0,2.5,22.5,765.5,537.99,407.17
2016,8,18,14,30,694.0,200.0,2.5,22.0,736.0,493.98,373.13
2016,8,18,14,45,681.0,195.0,2.55,22.0,701.0,447.16,335.54
2016,8,18,15,0,668.0,190.0,2.6,22.0,666.0,400.99,297.56
2016,8,18,15,15,650.5,184.5,2.6,21.5,625.5,353.78,258.58
2016,8,18,15,30,633.0,179.0,2.6,21.0,585.0,308.06,220.21
2016,8,18,15,45,613.5,171.0,2.65,20.5,541.0,261.53,181.35
2016,8,18,16,0,594.0,163.0,2.7,20.0,497.0,217.07,145.07
2016,8,18,16,15,565.5,155.0,2.7,19.5,449.0,173.84,112.65
2016,8,18,16,30,537.0,147.0,2.7,19.0,401.0,133.12,87.11
2016,8,18,16,45,503.5,136.0,2.7,19.0,352.5,93.46,75.78
2016,8,18,17,0,470.0,125.0,2.7,19.0,304.0,86.31,69.86
2016,8,18,17,15,423.0,112.0,2.65,18.5,255.0,79.25,64.0
2016,8,18,17,30,376.0,99.0,2.6,18.0,206.0,71.79,57.6
2016,8,18,17,45,317.0,83.0,2.55,17.5,160.0,61.55,48.55
2016,8,18,18,0,258.0,67.0,2.5,17.0,114.0,50.8,38.78
2016,8,18,18,15,182.5,47.5,2.4,16.5,75.5,38.34,27.22
2016,8,18,18,30,107.0,28.0,2.3,16.0,37.0,23.13,11.41
2016,8,18,18,45,53.5,14.0,2.25,16.0,18.5,13.34,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,54.5,14.0,2.0,13.5,19.0,37.54,0.0
2016,8,19,6,0,109.0,28.0,2.1,14.0,38.0,103.32,70.06
2016,8,19,6,15,183.0,47.5,2.1,14.5,76.5,172.22,137.14
2016,8,19,6,30,257.0,67.0,2.1,15.0,115.0,256.55,209.98
2016,8,19,6,45,316.0,83.0,2.1,15.5,160.5,321.89,265.74
2016,8,19,7,0,375.0,99.0,2.1,16.0,206.0,391.49,323.07
2016,8,19,7,15,191.0,114.5,2.05,16.5,169.5,280.24,230.71
2016,8,19,7,30,7.0,130.0,2.0,17.0,133.0,134.79,107.15
2016,8,19,7,45,54.5,164.5,1.95,17.5,190.5,219.02,176.99
2016,8,19,8,0,102.0,199.0,1.9,18.0,248.0,296.67,238.97
2016,8,19,8,15,197.5,215.0,1.85,18.0,322.0,406.4,325.79
2016,8,19,8,30,293.0,231.0,1.8,18.0,396.0,521.6,413.28
2016,8,19,8,45,457.0,206.0,1.8,18.5,488.0,653.51,511.18
2016,8,19,9,0,621.0,181.0,1.8,19.0,580.0,783.32,603.08
2016,8,19,9,15,638.5,186.5,1.8,19.5,620.0,812.26,619.17
2016,8,19,9,30,656.0,192.0,1.8,20.0,660.0,839.13,634.69
2016,8,19,9,45,664.5,199.0,1.8,20.5,693.5,856.96,644.0
2016,8,19,10,0,673.0,206.0,1.8,21.0,727.0,872.21,651.68
2016,8,19,10,15,683.5,210.0,1.85,21.0,756.0,883.51,658.58
2016,8,19,10,30,694.0,214.0,1.9,21.0,785.0,892.09,663.81
2016,8,19,10,45,695.5,220.0,1.95,21.5,805.5,891.56,661.85
2016,8,19,11,0,697.0,226.0,2.0,22.0,826.0,888.25,658.26
2016,8,19,11,15,701.5,228.0,2.05,22.0,841.0,880.91,653.38
2016,8,19,11,30,706.0,230.0,2.1,22.0,856.0,870.87,646.84
2016,8,19,11,45,704.0,233.5,2.2,22.5,862.5,853.97,634.63
2016,8,19,12,0,702.0,237.0,2.3,23.0,869.0,834.73,620.8
2016,8,19,12,15,702.0,237.0,2.35,23.0,869.0,811.63,605.19
2016,8,19,12,30,702.0,237.0,2.4,23.0,869.0,786.45,588.01
2016,8,19,12,45,710.5,229.5,2.45,23.0,864.0,758.95,569.29
2016,8,19,13,0,719.0,222.0,2.5,23.0,859.0,729.24,548.71
2016,8,19,13,15,714.5,220.5,2.55,22.5,844.0,693.76,524.46
2016,8,19,13,30,710.0,219.0,2.6,22.0,829.0,657.06,498.77
2016,8,19,13,45,700.5,217.5,2.65,22.0,806.0,616.27,468.54
2016,8,19,14,0,691.0,216.0,2.7,22.0,783.0,575.04,437.32
2016,8,19,14,15,680.5,212.0,2.7,21.5,753.5,530.91,403.91
2016,8,19,14,30,670.0,208.0,2.7,21.0,724.0,486.84,369.63
2016,8,19,14,45,656.0,203.5,2.7,21.0,689.0,441.13,332.56
2016,8,19,15,0,642.0,199.0,2.7,21.0,654.0,396.21,295.32
2016,8,19,15,15,624.5,193.0,2.7,20.5,613.5,349.9,256.97
2016,8,19,15,30,607.0,187.0,2.7,20.0,573.0,305.15,219.35
2016,8,19,15,45,585.5,179.0,2.75,20.0,529.0,259.95,181.31
2016,8,19,16,0,564.0,171.0,2.8,20.0,485.0,216.16,145.56
2016,8,19,16,15,535.5,161.5,2.8,19.5,438.0,172.79,113.32
2016,8,19,16,30,507.0,152.0,2.8,19.0,391.0,132.58,88.4
2016,8,19,16,45,473.0,140.5,2.8,19.0,342.5,94.79,76.96
2016,8,19,17,0,439.0,129.0,2.8,19.0,294.0,89.32,72.49
2016,8,19,17,15,393.0,115.0,2.8,18.5,246.0,81.6,66.05
2016,8,19,17,30,347.0,101.0,2.8,18.0,198.0,73.44,59.04
2016,8,19,17,45,289.5,83.5,2.8,17.5,152.5,62.07,48.96
2016,8,19,18,0,232.0,66.0,2.8,17.0,107.0,52.28,40.0
2016,8,19,18,15,162.5,45.5,2.75,16.5,69.5,36.79,25.79
2016,8,19,18,30,93.0,25.0,2.7,16.0,32.0,20.77,8.88
2016,8,19,18,45,46.5,12.5,2.65,16.0,16.0,11.91,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
