Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,49.0,13.0,1.8,13.5,17.0,34.05,0.0
2016,8,20,6,0,98.0,26.0,1.9,14.0,34.0,93.78,61.45
2016,8,20,6,15,167.5,46.5,1.9,14.5,72.0,162.46,128.83
2016,8,20,6,30,237.0,67.0,1.9,15.0,110.0,234.05,191.36
2016,8,20,6,45,296.0,83.5,1.95,15.5,155.5,309.67,255.42
2016,8,20,7,0,355.0,100.0,2.0,16.0,201.0,378.93,312.58
2016,8,20,7,15,177.5,100.5,1.95,16.5,151.0,252.29,207.98
2016,8,20,7,30,0.0,101.0,1.9,17.0,101.0,97.39,76.08
2016,8,20,7,45,0.5,124.5,1.9,17.5,125.0,121.54,95.88
2016,8,20,8,0,1.0,148.0,1.9,18.0,149.0,145.56,114.95
2016,8,20,8,15,8.0,171.5,1.9,18.5,176.0,174.84,138.16
2016,8,20,8,30,15.0,195.0,1.9,19.0,203.0,204.28,161.09
2016,8,20,8,45,27.5,226.5,1.9,19.5,243.5,259.57,204.01
2016,8,20,9,0,40.0,258.0,1.9,20.0,284.0,303.85,237.42
2016,8,20,9,15,56.5,287.0,1.95,20.0,326.0,348.75,271.43
2016,8,20,9,30,73.0,316.0,2.0,20.0,368.0,393.43,304.78
2016,8,20,9,45,169.5,336.0,2.05,20.5,465.0,514.79,396.08
2016,8,20,10,0,266.0,356.0,2.1,21.0,562.0,635.61,483.0
2016,8,20,10,15,494.0,276.0,2.15,21.0,675.5,770.42,582.62
2016,8,20,10,30,722.0,196.0,2.2,21.0,789.0,897.67,671.75
2016,8,20,10,45,730.0,198.0,2.3,21.5,811.5,899.02,670.24
2016,8,20,11,0,738.0,200.0,2.4,22.0,834.0,897.5,668.16
2016,8,20,11,15,742.5,201.5,2.45,22.0,849.0,889.41,662.66
2016,8,20,11,30,747.0,203.0,2.5,22.0,864.0,878.53,655.42
2016,8,20,11,45,750.5,203.5,2.6,22.5,872.0,863.04,644.31
2016,8,20,12,0,754.0,204.0,2.7,23.0,880.0,844.92,631.49
2016,8,20,12,15,754.0,204.0,2.75,23.0,880.0,820.92,615.56
2016,8,20,12,30,754.0,204.0,2.8,23.0,880.0,794.68,597.54
2016,8,20,12,45,734.5,213.5,2.9,23.0,867.5,760.3,573.37
2016,8,20,13,0,715.0,223.0,3.0,23.0,855.0,724.97,548.2
2016,8,20,13,15,710.5,221.0,3.0,22.5,839.5,689.13,523.21
2016,8,20,13,30,706.0,219.0,3.0,22.0,824.0,652.1,496.82
2016,8,20,13,45,703.5,214.0,3.05,22.0,803.0,612.65,467.38
2016,8,20,14,0,701.0,209.0,3.1,22.0,782.0,572.21,436.53
2016,8,20,14,15,691.0,205.5,3.1,21.5,753.0,528.34,403.0
2016,8,20,14,30,681.0,202.0,3.1,21.0,724.0,484.45,368.55
2016,8,20,14,45,672.5,194.5,3.1,21.0,690.0,438.04,330.64
2016,8,20,15,0,664.0,187.0,3.1,21.0,656.0,391.87,292.07
2016,8,20,15,15,511.0,221.5,3.1,20.5,569.5,334.71,247.94
2016,8,20,15,30,358.0,256.0,3.1,20.0,483.0,296.55,220.18
2016,8,20,15,45,313.5,243.5,3.1,20.0,431.5,254.81,187.45
2016,8,20,16,0,269.0,231.0,3.1,20.0,380.0,217.73,159.34
2016,8,20,16,15,178.0,212.0,3.1,19.5,307.0,183.8,137.29
2016,8,20,16,30,87.0,193.0,3.1,19.0,234.0,159.49,123.35
2016,8,20,16,45,57.5,165.0,3.1,19.0,191.0,132.55,109.38
2016,8,20,17,0,28.0,137.0,3.1,19.0,148.0,112.5,92.49
2016,8,20,17,15,19.0,116.5,3.1,18.5,123.5,101.19,83.05
2016,8,20,17,30,10.0,96.0,3.1,18.0,99.0,84.03,68.25
2016,8,20,17,45,138.0,79.0,3.1,17.5,104.0,64.73,51.25
2016,8,20,18,0,266.0,62.0,3.1,17.0,109.0,47.13,35.47
2016,8,20,18,15,187.5,43.0,3.0,16.5,70.5,33.25,22.65
2016,8,20,18,30,109.0,24.0,2.9,16.0,32.0,18.78,6.51
2016,8,20,18,45,54.5,12.0,2.85,16.0,16.0,11.44,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.6,13.5,18.0,36.42,0.0
2016,8,21,6,0,107.0,27.0,2.7,14.0,36.0,99.83,63.62
2016,8,21,6,15,184.0,46.0,2.8,14.5,74.5,181.5,144.05
2016,8,21,6,30,261.0,65.0,2.9,15.0,113.0,255.69,209.4
2016,8,21,6,45,148.0,85.0,3.0,15.5,114.0,197.88,162.87
2016,8,21,7,0,35.0,105.0,3.1,16.0,115.0,140.36,113.48
2016,8,21,7,15,47.0,126.0,3.05,16.0,142.5,171.87,140.15
2016,8,21,7,30,59.0,147.0,3.0,16.0,170.0,203.89,166.6
2016,8,21,7,45,308.5,142.5,2.95,16.5,285.0,411.66,339.56
2016,8,21,8,0,558.0,138.0,2.9,17.0,400.0,626.83,507.43
2016,8,21,8,15,368.0,191.0,2.8,17.5,371.5,531.35,427.06
2016,8,21,8,30,178.0,244.0,2.7,18.0,343.0,424.74,338.68
2016,8,21,8,45,214.0,262.5,2.65,18.5,391.5,477.45,378.5
2016,8,21,9,0,250.0,281.0,2.6,19.0,440.0,544.39,426.99
2016,8,21,9,15,474.5,226.0,2.55,19.0,553.0,699.42,544.88
2016,8,21,9,30,699.0,171.0,2.5,19.0,666.0,852.89,653.94
2016,8,21,9,45,689.0,187.0,2.45,19.5,695.5,863.82,657.12
2016,8,21,10,0,679.0,203.0,2.4,20.0,725.0,871.57,659.48
2016,8,21,10,15,689.5,206.5,2.45,20.0,754.0,882.24,666.06
2016,8,21,10,30,700.0,210.0,2.5,20.0,783.0,890.18,670.86
2016,8,21,10,45,710.0,211.0,2.55,20.5,806.0,892.25,670.55
2016,8,21,11,0,720.0,212.0,2.6,21.0,829.0,891.48,668.48
2016,8,21,11,15,725.0,213.5,2.65,21.0,844.0,883.84,663.19
2016,8,21,11,30,730.0,215.0,2.7,21.0,859.0,873.44,656.17
2016,8,21,11,45,733.5,215.0,2.8,21.5,866.5,857.54,644.62
2016,8,21,12,0,737.0,215.0,2.9,22.0,874.0,839.08,631.39
2016,8,21,12,15,737.0,215.0,2.95,22.0,874.0,815.28,614.98
2016,8,21,12,30,737.0,215.0,3.0,22.0,874.0,789.29,596.84
2016,8,21,12,45,746.0,207.5,3.1,22.0,869.0,761.15,577.49
2016,8,21,13,0,755.0,200.0,3.2,22.0,864.0,730.66,556.12
2016,8,21,13,15,750.5,198.5,3.2,21.5,848.5,694.04,530.29
2016,8,21,13,30,746.0,197.0,3.2,21.0,833.0,656.1,502.96
2016,8,21,13,45,566.0,272.0,3.25,21.0,747.5,578.44,443.0
2016,8,21,14,0,386.0,347.0,3.3,21.0,662.0,514.56,393.18
2016,8,21,14,15,358.5,342.0,3.3,20.5,625.5,473.82,362.79
2016,8,21,14,30,331.0,337.0,3.3,20.0,589.0,435.13,333.4
2016,8,21,14,45,261.0,332.0,3.35,20.0,525.0,381.02,291.82
2016,8,21,15,0,191.0,327.0,3.4,20.0,461.0,340.05,260.53
2016,8,21,15,15,185.0,309.0,3.4,19.5,432.5,310.08,237.31
2016,8,21,15,30,179.0,291.0,3.4,19.0,404.0,280.8,214.36
2016,8,21,15,45,191.5,264.5,3.4,19.0,377.0,250.2,189.28
2016,8,21,16,0,204.0,238.0,3.4,19.0,350.0,218.66,163.6
2016,8,21,16,15,116.5,205.5,3.4,18.5,268.5,172.16,131.16
2016,8,21,16,30,29.0,173.0,3.4,18.0,187.0,142.97,112.19
2016,8,21,16,45,29.0,154.5,3.45,18.0,167.0,125.62,103.94
2016,8,21,17,0,29.0,136.0,3.5,18.0,147.0,111.68,92.19
2016,8,21,17,15,20.0,115.5,3.45,17.5,122.5,100.28,82.61
2016,8,21,17,30,11.0,95.0,3.4,17.0,98.0,83.12,67.71
2016,8,21,17,45,139.5,77.5,3.4,16.5,102.0,60.51,47.73
2016,8,21,18,0,268.0,60.0,3.4,16.0,106.0,45.68,34.3
2016,8,21,18,15,186.5,41.5,3.3,15.5,68.5,32.15,21.68
2016,8,21,18,30,105.0,23.0,3.2,15.0,31.0,18.03,4.76
2016,8,21,18,45,52.5,11.5,3.1,15.0,15.5,10.96,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.0,13.0,2.7,13.5,18.0,39.58,0.0
2016,8,22,6,0,124.0,26.0,2.8,14.0,36.0,116.29,71.89
2016,8,22,6,15,207.0,43.5,2.8,14.0,74.5,190.03,150.96
2016,8,22,6,30,290.0,61.0,2.8,14.0,113.0,266.71,219.2
2016,8,22,6,45,355.0,75.0,2.85,14.5,159.5,334.33,277.82
2016,8,22,7,0,420.0,89.0,2.9,15.0,206.0,406.76,338.4
2016,8,22,7,15,216.0,109.5,2.8,15.5,170.5,290.65,241.3
2016,8,22,7,30,12.0,130.0,2.7,16.0,135.0,138.92,111.33
2016,8,22,7,45,10.0,143.5,2.65,16.5,148.0,150.06,120.18
2016,8,22,8,0,8.0,157.0,2.6,17.0,161.0,161.19,128.55
2016,8,22,8,15,12.5,177.0,2.5,17.5,184.0,184.69,147.02
2016,8,22,8,30,17.0,197.0,2.4,18.0,207.0,208.27,165.23
2016,8,22,8,45,22.5,219.5,2.35,18.5,233.5,235.45,186.04
2016,8,22,9,0,28.0,242.0,2.3,19.0,260.0,275.15,216.25
2016,8,22,9,15,41.0,272.0,2.3,19.5,300.0,317.89,248.52
2016,8,22,9,30,54.0,302.0,2.3,20.0,340.0,360.36,279.98
2016,8,22,9,45,203.0,317.0,2.35,20.5,471.0,524.15,405.49
2016,8,22,10,0,352.0,332.0,2.4,21.0,602.0,688.13,524.33
2016,8,22,10,15,542.5,261.0,2.45,21.0,695.0,797.21,604.09
2016,8,22,10,30,733.0,190.0,2.5,21.0,788.0,897.98,674.47
2016,8,22,10,45,738.5,192.5,2.6,21.5,809.5,897.42,671.89
2016,8,22,11,0,744.0,195.0,2.7,22.0,831.0,893.98,668.43
2016,8,22,11,15,749.0,196.5,2.75,22.0,846.0,886.2,663.05
2016,8,22,11,30,754.0,198.0,2.8,22.0,861.0,875.58,655.9
2016,8,22,11,45,755.0,199.5,2.9,22.0,868.0,858.72,644.93
2016,8,22,12,0,756.0,201.0,3.0,22.0,875.0,839.3,632.24
2016,8,22,12,15,756.0,201.0,3.05,22.0,874.5,815.16,616.01
2016,8,22,12,30,756.0,201.0,3.1,22.0,874.0,788.78,597.6
2016,8,22,12,45,728.0,216.0,3.2,22.0,859.5,753.04,571.89
2016,8,22,13,0,700.0,231.0,3.3,22.0,845.0,716.74,545.48
2016,8,22,13,15,695.0,229.0,3.3,21.5,829.5,680.91,520.21
2016,8,22,13,30,690.0,227.0,3.3,21.0,814.0,643.98,493.58
2016,8,22,13,45,688.5,220.5,3.35,21.0,793.0,604.31,463.68
2016,8,22,14,0,687.0,214.0,3.4,21.0,772.0,563.63,432.35
2016,8,22,14,15,677.0,210.5,3.4,21.0,743.0,520.3,398.12
2016,8,22,14,30,667.0,207.0,3.4,21.0,714.0,476.99,363.15
2016,8,22,14,45,660.5,198.5,3.45,21.0,680.5,431.16,325.57
2016,8,22,15,0,654.0,190.0,3.5,21.0,647.0,385.42,287.18
2016,8,22,15,15,636.0,184.0,3.5,20.5,606.5,338.42,247.79
2016,8,22,15,30,618.0,178.0,3.5,20.0,566.0,293.01,209.29
2016,8,22,15,45,603.0,168.5,3.5,19.5,523.0,247.09,170.58
2016,8,22,16,0,588.0,159.0,3.5,19.0,480.0,202.79,134.52
2016,8,22,16,15,559.0,150.5,3.45,18.5,432.5,159.66,103.22
2016,8,22,16,30,530.0,142.0,3.4,18.0,385.0,119.24,80.03
2016,8,22,16,45,284.5,139.5,3.35,18.0,268.5,101.99,83.6
2016,8,22,17,0,39.0,137.0,3.3,18.0,152.0,112.18,92.66
2016,8,22,17,15,28.5,116.5,3.2,17.5,126.5,96.57,79.37
2016,8,22,17,30,18.0,96.0,3.1,17.0,101.0,83.68,68.19
2016,8,22,17,45,137.5,78.0,3.05,16.5,102.0,63.79,50.55
2016,8,22,18,0,257.0,60.0,3.0,16.0,103.0,45.82,34.35
2016,8,22,18,15,175.0,41.0,2.85,15.5,65.5,31.84,21.26
2016,8,22,18,30,93.0,22.0,2.7,15.0,28.0,18.33,3.08
2016,8,22,18,45,46.5,11.0,2.6,15.0,14.0,10.48,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.0,13.0,2.2,13.5,19.0,47.33,0.0
2016,8,23,6,0,160.0,26.0,2.3,14.0,38.0,132.85,78.68
2016,8,23,6,15,255.5,41.0,2.3,14.0,78.0,211.89,168.11
2016,8,23,6,30,351.0,56.0,2.3,14.0,118.0,294.43,241.55
2016,8,23,6,45,420.0,67.0,2.3,14.5,165.5,363.14,300.94
2016,8,23,7,0,489.0,78.0,2.3,15.0,213.0,441.29,365.51
2016,8,23,7,15,244.5,81.0,2.2,15.5,148.5,286.92,238.45
2016,8,23,7,30,0.0,84.0,2.1,16.0,84.0,79.46,61.43
2016,8,23,7,45,0.0,104.5,2.05,16.5,104.5,99.96,78.46
2016,8,23,8,0,0.0,125.0,2.0,17.0,125.0,120.38,94.84
2016,8,23,8,15,2.5,149.5,1.95,17.5,151.0,146.98,116.08
2016,8,23,8,30,5.0,174.0,1.9,18.0,177.0,173.58,136.92
2016,8,23,8,45,19.5,211.0,1.85,18.5,223.5,223.8,176.58
2016,8,23,9,0,34.0,248.0,1.8,19.0,270.0,287.3,225.49
2016,8,23,9,15,29.0,255.0,1.8,19.0,274.5,288.13,225.08
2016,8,23,9,30,24.0,262.0,1.8,19.0,279.0,276.9,215.72
2016,8,23,9,45,62.0,309.5,1.8,19.5,356.5,373.04,289.2
2016,8,23,10,0,100.0,357.0,1.8,20.0,434.0,456.73,350.65
2016,8,23,10,15,139.5,376.0,1.85,20.5,487.5,521.78,397.35
2016,8,23,10,30,179.0,395.0,1.9,21.0,541.0,573.46,433.76
2016,8,23,10,45,234.0,397.5,1.95,21.5,594.0,620.74,467.2
2016,8,23,11,0,289.0,400.0,2.0,22.0,647.0,675.39,505.05
2016,8,23,11,15,557.5,280.0,2.05,22.0,765.5,793.97,593.86
2016,8,23,11,30,826.0,160.0,2.1,22.0,884.0,895.66,664.61
2016,8,23,11,45,829.0,160.0,2.2,22.0,891.5,878.6,652.86
2016,8,23,12,0,832.0,160.0,2.3,22.0,899.0,858.73,640.39
2016,8,23,12,15,832.0,160.0,2.35,22.0,898.5,833.72,624.0
2016,8,23,12,30,832.0,160.0,2.4,22.0,898.0,806.25,605.92
2016,8,23,12,45,822.0,164.0,2.45,22.0,887.5,772.67,583.5
2016,8,23,13,0,812.0,168.0,2.5,22.0,877.0,737.48,558.45
2016,8,23,13,15,807.0,166.5,2.55,22.0,861.0,699.36,531.04
2016,8,23,13,30,802.0,165.0,2.6,22.0,845.0,659.81,502.03
2016,8,23,13,45,795.5,163.0,2.7,22.0,822.0,617.67,470.67
2016,8,23,14,0,789.0,161.0,2.8,22.0,799.0,574.58,437.77
2016,8,23,14,15,779.0,158.5,2.8,21.5,768.5,528.54,402.28
2016,8,23,14,30,769.0,156.0,2.8,21.0,738.0,482.26,365.57
2016,8,23,14,45,756.5,152.5,2.85,21.0,702.0,429.57,322.5
2016,8,23,15,0,744.0,149.0,2.9,21.0,666.0,381.24,281.69
2016,8,23,15,15,727.0,145.0,2.9,20.5,624.5,331.78,239.75
2016,8,23,15,30,710.0,141.0,2.9,20.0,583.0,283.61,198.41
2016,8,23,15,45,455.5,191.0,2.95,20.0,466.5,232.71,164.25
2016,8,23,16,0,201.0,241.0,3.0,20.0,350.0,217.67,162.27
2016,8,23,16,15,204.0,213.5,3.0,19.5,315.5,183.64,136.54
2016,8,23,16,30,207.0,186.0,3.0,19.0,281.0,149.8,113.26
2016,8,23,16,45,131.5,162.5,3.05,18.5,220.5,123.8,102.18
2016,8,23,17,0,56.0,139.0,3.1,18.0,160.0,113.32,93.62
2016,8,23,17,15,245.0,110.0,3.1,17.5,178.0,83.26,67.75
2016,8,23,17,30,434.0,81.0,3.1,17.0,196.0,59.17,46.69
2016,8,23,17,45,364.5,68.0,3.1,16.5,149.5,50.79,39.14
2016,8,23,18,0,295.0,55.0,3.1,16.0,103.0,42.01,30.98
2016,8,23,18,15,203.5,38.0,3.0,15.5,65.5,29.54,19.14
2016,8,23,18,30,112.0,21.0,2.9,15.0,28.0,16.54,0.0
2016,8,23,18,45,56.0,10.5,2.85,15.0,14.0,10.01,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,107.0,12.5,2.15,12.5,20.0,58.45,0.0
2016,8,24,6,0,214.0,25.0,2.3,13.0,40.0,156.78,88.14
2016,8,24,6,15,322.0,37.5,2.3,13.5,82.0,243.32,193.13
2016,8,24,6,30,430.0,50.0,2.3,14.0,124.0,333.64,273.23
2016,8,24,6,45,501.5,59.0,2.35,14.5,174.0,406.39,336.0
2016,8,24,7,0,573.0,68.0,2.4,15.0,224.0,483.8,399.98
2016,8,24,7,15,366.5,107.5,2.35,15.5,215.5,405.14,334.71
2016,8,24,7,30,160.0,147.0,2.3,16.0,207.0,289.52,237.8
2016,8,24,7,45,130.5,170.0,2.3,16.5,223.5,296.62,242.14
2016,8,24,8,0,101.0,193.0,2.3,17.0,240.0,288.67,233.8
2016,8,24,8,15,82.0,211.0,2.25,17.5,252.0,292.94,235.35
2016,8,24,8,30,63.0,229.0,2.2,18.0,264.0,295.97,235.76
2016,8,24,8,45,82.0,255.0,2.2,18.5,304.5,340.14,269.46
2016,8,24,9,0,101.0,281.0,2.2,19.0,345.0,384.42,302.39
2016,8,24,9,15,109.5,302.5,2.15,19.5,376.0,414.01,323.23
2016,8,24,9,30,118.0,324.0,2.1,20.0,407.0,456.24,353.07
2016,8,24,9,45,180.0,340.0,2.1,20.5,473.5,527.56,405.58
2016,8,24,10,0,242.0,356.0,2.1,21.0,540.0,598.73,456.4
2016,8,24,10,15,368.0,327.5,2.1,21.0,620.0,692.23,524.81
2016,8,24,10,30,494.0,299.0,2.1,21.0,700.0,783.71,589.7
2016,8,24,10,45,696.0,211.0,2.15,21.5,793.0,873.87,653.48
2016,8,24,11,0,898.0,123.0,2.2,22.0,886.0,945.08,698.54
2016,8,24,11,15,901.5,124.0,2.25,22.0,901.0,935.24,691.27
2016,8,24,11,30,905.0,125.0,2.3,22.0,916.0,922.24,682.84
2016,8,24,11,45,904.0,127.0,2.35,22.5,922.5,903.24,669.22
2016,8,24,12,0,903.0,129.0,2.4,23.0,929.0,881.36,653.79
2016,8,24,12,15,902.5,129.0,2.45,23.0,928.5,855.26,636.81
2016,8,24,12,30,902.0,129.0,2.5,23.0,928.0,826.54,618.03
2016,8,24,12,45,888.5,135.0,2.6,23.0,916.0,791.04,594.84
2016,8,24,13,0,875.0,141.0,2.7,23.0,904.0,753.89,569.81
2016,8,24,13,15,871.0,140.0,2.75,22.5,887.5,715.67,543.32
2016,8,24,13,30,867.0,139.0,2.8,22.0,871.0,675.73,514.88
2016,8,24,13,45,861.0,137.0,2.9,22.0,847.5,630.6,481.18
2016,8,24,14,0,855.0,135.0,3.0,22.0,824.0,585.08,446.26
2016,8,24,14,15,846.5,133.0,3.05,22.0,793.0,537.36,408.55
2016,8,24,14,30,838.0,131.0,3.1,22.0,762.0,489.11,369.39
2016,8,24,14,45,827.0,128.0,3.15,22.0,725.5,438.69,327.56
2016,8,24,15,0,816.0,125.0,3.2,22.0,689.0,388.42,284.81
2016,8,24,15,15,800.0,121.5,3.2,21.5,646.5,336.59,240.61
2016,8,24,15,30,784.0,118.0,3.2,21.0,604.0,285.87,196.82
2016,8,24,15,45,766.5,113.0,3.2,21.0,557.5,234.93,153.1
2016,8,24,16,0,749.0,108.0,3.2,21.0,511.0,179.87,108.29
2016,8,24,16,15,721.5,103.0,3.2,20.5,461.0,131.21,73.93
2016,8,24,16,30,694.0,98.0,3.2,20.0,411.0,85.64,50.73
2016,8,24,16,45,361.5,114.5,3.2,19.5,276.5,77.26,61.82
2016,8,24,17,0,29.0,131.0,3.2,19.0,142.0,107.87,88.63
2016,8,24,17,15,21.0,111.0,3.15,18.5,118.0,96.44,78.95
2016,8,24,17,30,13.0,91.0,3.1,18.0,94.0,79.61,64.33
2016,8,24,17,45,201.0,69.5,3.1,17.5,101.5,54.86,42.48
2016,8,24,18,0,389.0,48.0,3.1,17.0,109.0,37.72,27.07
2016,8,24,18,15,273.5,34.5,3.05,16.5,69.5,27.82,17.39
2016,8,24,18,30,158.0,21.0,3.0,16.0,30.0,16.64,0.0
2016,8,24,18,45,79.0,10.5,2.95,15.5,15.0,10.01,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,116.5,11.5,2.15,13.5,19.5,61.41,0.0
2016,8,25,6,0,233.0,23.0,2.2,14.0,39.0,162.48,83.67
2016,8,25,6,15,343.5,34.5,2.15,14.5,81.0,250.77,197.59
2016,8,25,6,30,454.0,46.0,2.1,15.0,123.0,341.94,278.39
2016,8,25,6,45,524.0,54.0,2.1,15.5,173.0,413.15,339.63
2016,8,25,7,0,594.0,62.0,2.1,16.0,223.0,488.98,401.86
2016,8,25,7,15,297.0,71.5,2.05,16.5,152.0,309.8,256.71
2016,8,25,7,30,0.0,81.0,2.0,17.0,81.0,76.42,58.63
2016,8,25,7,45,0.0,97.5,2.0,17.5,97.5,92.72,72.17
2016,8,25,8,0,0.0,114.0,2.0,18.0,114.0,108.95,85.14
2016,8,25,8,15,0.0,129.5,2.0,18.0,129.5,124.08,97.19
2016,8,25,8,30,0.0,145.0,2.0,18.0,145.0,139.15,109.07
2016,8,25,8,45,0.0,153.5,2.0,18.5,153.5,146.99,114.8
2016,8,25,9,0,0.0,162.0,2.0,19.0,162.0,154.87,120.54
2016,8,25,9,15,2.5,175.0,2.0,19.5,176.5,169.54,131.72
2016,8,25,9,30,5.0,188.0,2.0,20.0,191.0,184.22,142.79
2016,8,25,9,45,14.0,234.0,2.05,20.5,244.5,237.94,184.36
2016,8,25,10,0,23.0,280.0,2.1,21.0,298.0,291.62,224.92
2016,8,25,10,15,96.0,336.5,2.15,21.0,414.0,427.24,328.58
2016,8,25,10,30,169.0,393.0,2.2,21.0,530.0,561.25,426.72
2016,8,25,10,45,549.5,249.0,2.25,21.0,711.0,776.82,588.83
2016,8,25,11,0,930.0,105.0,2.3,21.0,892.0,953.09,708.63
2016,8,25,11,15,934.0,105.5,2.3,21.0,908.0,942.98,699.58
2016,8,25,11,30,938.0,106.0,2.3,21.0,924.0,929.61,690.4
2016,8,25,11,45,941.0,106.0,2.35,21.5,932.0,911.66,677.45
2016,8,25,12,0,944.0,106.0,2.4,22.0,940.0,890.61,662.54
2016,8,25,12,15,944.0,106.0,2.4,22.0,939.5,864.1,644.87
2016,8,25,12,30,944.0,106.0,2.4,22.0,939.0,834.82,625.35
2016,8,25,12,45,933.5,111.0,2.45,22.0,928.5,799.7,602.13
2016,8,25,13,0,923.0,116.0,2.5,22.0,918.0,762.62,577.4
2016,8,25,13,15,919.0,115.0,2.55,21.5,901.0,722.84,550.13
2016,8,25,13,30,915.0,114.0,2.6,21.0,884.0,681.22,520.44
2016,8,25,13,45,909.0,113.0,2.65,21.0,860.0,636.74,486.83
2016,8,25,14,0,903.0,112.0,2.7,21.0,836.0,590.93,451.35
2016,8,25,14,15,894.5,110.5,2.75,21.0,805.0,542.32,412.78
2016,8,25,14,30,886.0,109.0,2.8,21.0,774.0,493.01,372.57
2016,8,25,14,45,874.5,107.0,2.85,21.0,736.0,441.6,329.66
2016,8,25,15,0,863.0,105.0,2.9,21.0,698.0,390.21,285.67
2016,8,25,15,15,848.5,102.5,2.95,20.5,655.5,331.87,236.04
2016,8,25,15,30,834.0,100.0,3.0,20.0,613.0,279.88,190.73
2016,8,25,15,45,814.0,96.5,3.1,19.5,565.5,227.1,145.59
2016,8,25,16,0,794.0,93.0,3.2,19.0,518.0,176.22,104.32
2016,8,25,16,15,547.0,132.0,3.2,18.5,411.0,135.94,85.74
2016,8,25,16,30,300.0,171.0,3.2,18.0,304.0,132.41,98.86
2016,8,25,16,45,279.5,153.5,3.2,18.0,266.0,111.4,91.77
2016,8,25,17,0,259.0,136.0,3.2,18.0,228.0,100.49,82.56
2016,8,25,17,15,241.0,115.0,3.15,17.5,189.5,86.73,70.79
2016,8,25,17,30,223.0,94.0,3.1,17.0,151.0,72.35,58.22
2016,8,25,17,45,318.5,69.0,3.05,16.5,129.5,51.79,39.93
2016,8,25,18,0,414.0,44.0,3.0,16.0,108.0,34.27,24.14
2016,8,25,18,15,293.5,31.5,2.85,15.5,68.0,25.2,15.05
2016,8,25,18,30,173.0,19.0,2.7,15.0,28.0,15.55,0.0
2016,8,25,18,45,86.5,9.5,2.55,14.5,14.0,9.05,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,105.0,11.5,1.9,13.5,18.5,56.24,0.0
2016,8,26,6,0,210.0,23.0,2.0,14.0,37.0,149.92,68.44
2016,8,26,6,15,322.5,35.0,2.05,14.5,78.5,239.67,188.01
2016,8,26,6,30,435.0,47.0,2.1,15.0,120.0,331.42,269.61
2016,8,26,6,45,505.5,56.0,2.15,15.5,169.5,403.31,331.59
2016,8,26,7,0,576.0,65.0,2.2,16.0,219.0,479.87,394.73
2016,8,26,7,15,288.0,82.0,2.2,16.0,159.0,317.15,262.91
2016,8,26,7,30,0.0,99.0,2.2,16.0,99.0,95.74,75.01
2016,8,26,7,45,1.5,123.5,2.2,16.5,124.0,121.79,96.64
2016,8,26,8,0,3.0,148.0,2.2,17.0,149.0,147.75,117.45
2016,8,26,8,15,7.0,166.0,2.15,17.0,170.0,168.57,134.07
2016,8,26,8,30,11.0,184.0,2.1,17.0,191.0,189.49,150.59
2016,8,26,8,45,22.0,214.0,2.05,17.5,228.0,229.32,181.89
2016,8,26,9,0,33.0,244.0,2.0,18.0,265.0,282.02,222.52
2016,8,26,9,15,82.0,284.0,2.0,18.5,340.0,368.16,289.2
2016,8,26,9,30,131.0,324.0,2.0,19.0,415.0,467.63,363.41
2016,8,26,9,45,95.0,328.5,2.0,19.5,396.0,423.84,327.79
2016,8,26,10,0,59.0,333.0,2.0,20.0,377.0,392.56,302.18
2016,8,26,10,15,116.0,362.5,2.05,20.0,454.0,484.75,371.78
2016,8,26,10,30,173.0,392.0,2.1,20.0,531.0,563.41,429.31
2016,8,26,10,45,173.0,403.0,2.15,20.5,545.5,569.06,431.53
2016,8,26,11,0,173.0,414.0,2.2,21.0,560.0,573.8,433.65
2016,8,26,11,15,529.5,275.5,2.25,21.0,733.0,759.68,574.69
2016,8,26,11,30,886.0,137.0,2.3,21.0,906.0,912.19,680.71
2016,8,26,11,45,887.5,137.5,2.35,21.0,913.5,893.92,667.13
2016,8,26,12,0,889.0,138.0,2.4,21.0,921.0,872.75,653.31
2016,8,26,12,15,888.5,138.0,2.45,21.0,920.0,846.72,636.2
2016,8,26,12,30,888.0,138.0,2.5,21.0,919.0,818.12,617.3
2016,8,26,12,45,891.5,134.5,2.6,21.0,912.0,786.89,596.81
2016,8,26,13,0,895.0,131.0,2.7,21.0,905.0,753.13,573.98
2016,8,26,13,15,890.5,130.0,2.7,21.0,888.0,713.82,545.07
2016,8,26,13,30,886.0,129.0,2.7,21.0,871.0,672.76,514.36
2016,8,26,13,45,880.5,127.0,2.75,21.0,847.0,628.7,480.98
2016,8,26,14,0,875.0,125.0,2.8,21.0,823.0,583.35,445.77
2016,8,26,14,15,866.0,123.0,2.8,20.5,792.0,535.17,408.12
2016,8,26,14,30,857.0,121.0,2.8,20.0,761.0,482.29,365.83
2016,8,26,14,45,846.5,118.0,2.8,20.0,724.0,431.15,322.91
2016,8,26,15,0,836.0,115.0,2.8,20.0,687.0,380.09,278.99
2016,8,26,15,15,821.0,112.0,2.75,19.5,644.0,327.99,234.0
2016,8,26,15,30,806.0,109.0,2.7,19.0,601.0,276.86,189.42
2016,8,26,15,45,787.0,104.5,2.7,19.0,554.0,224.94,144.82
2016,8,26,16,0,768.0,100.0,2.7,19.0,507.0,174.85,104.32
2016,8,26,16,15,741.0,95.5,2.7,18.5,457.0,120.42,66.3
2016,8,26,16,30,714.0,91.0,2.7,18.0,407.0,74.37,45.07
2016,8,26,16,45,677.5,85.0,2.7,18.0,354.5,55.35,43.11
2016,8,26,17,0,641.0,79.0,2.7,18.0,302.0,53.46,41.57
2016,8,26,17,15,589.0,72.0,2.65,17.5,250.5,50.59,39.15
2016,8,26,17,30,537.0,65.0,2.6,17.0,199.0,47.57,36.46
2016,8,26,17,45,459.0,55.0,2.55,16.5,150.5,41.67,31.04
2016,8,26,18,0,381.0,45.0,2.5,16.0,102.0,35.47,25.11
2016,8,26,18,15,262.5,31.0,2.4,15.5,63.0,24.95,14.52
2016,8,26,18,30,144.0,17.0,2.3,15.0,24.0,13.79,0.0
2016,8,26,18,45,72.0,8.5,2.2,14.5,12.0,8.1,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,11.0,2.0,12.5,16.5,48.92,0.0
2016,8,27,6,0,179.0,22.0,2.1,13.0,33.0,131.62,50.7
2016,8,27,6,15,287.0,36.0,2.15,13.5,74.0,221.5,173.59
2016,8,27,6,30,395.0,50.0,2.2,14.0,115.0,311.09,253.94
2016,8,27,6,45,467.5,60.0,2.3,14.5,164.0,383.83,317.09
2016,8,27,7,0,540.0,70.0,2.4,15.0,213.0,461.34,381.68
2016,8,27,7,15,270.0,62.5,2.4,15.5,134.0,277.99,232.11
2016,8,27,7,30,0.0,55.0,2.4,16.0,55.0,51.12,37.69
2016,8,27,7,45,0.0,79.0,2.4,16.5,79.0,73.76,56.68
2016,8,27,8,0,0.0,103.0,2.4,17.0,103.0,97.65,76.22
2016,8,27,8,15,0.0,124.5,2.4,17.0,124.5,119.0,93.51
2016,8,27,8,30,0.0,146.0,2.4,17.0,146.0,140.28,110.54
2016,8,27,8,45,3.0,167.5,2.4,17.5,169.5,164.04,129.27
2016,8,27,9,0,6.0,189.0,2.4,18.0,193.0,187.81,147.72
2016,8,27,9,15,11.5,216.0,2.35,18.0,224.0,219.42,172.52
2016,8,27,9,30,17.0,243.0,2.3,18.0,255.0,250.96,196.94
2016,8,27,9,45,30.5,280.0,2.3,18.5,302.5,312.0,243.7
2016,8,27,10,0,44.0,317.0,2.3,19.0,350.0,361.49,280.58
2016,8,27,10,15,53.0,338.5,2.3,19.0,380.0,389.6,301.29
2016,8,27,10,30,62.0,360.0,2.3,19.0,410.0,417.08,321.47
2016,8,27,10,45,110.5,387.0,2.35,19.5,479.0,495.34,379.56
2016,8,27,11,0,159.0,414.0,2.4,20.0,548.0,560.71,426.75
2016,8,27,11,15,160.5,420.0,2.45,20.0,557.5,560.99,426.28
2016,8,27,11,30,162.0,426.0,2.5,20.0,567.0,560.48,425.71
2016,8,27,11,45,530.0,278.0,2.6,20.5,742.5,731.44,557.13
2016,8,27,12,0,898.0,130.0,2.7,21.0,918.0,869.82,655.19
2016,8,27,12,15,897.5,130.0,2.75,21.0,917.5,843.59,636.36
2016,8,27,12,30,897.0,130.0,2.8,21.0,917.0,814.77,617.11
2016,8,27,12,45,889.5,132.5,2.85,21.0,906.5,780.56,594.04
2016,8,27,13,0,882.0,135.0,2.9,21.0,896.0,744.42,568.74
2016,8,27,13,15,878.0,134.0,2.95,21.0,879.5,705.8,540.41
2016,8,27,13,30,874.0,133.0,3.0,21.0,863.0,665.44,510.19
2016,8,27,13,45,869.5,130.5,3.05,21.0,839.0,621.94,476.97
2016,8,27,14,0,865.0,128.0,3.1,21.0,815.0,577.09,441.89
2016,8,27,14,15,856.0,126.0,3.1,20.5,784.0,525.9,401.84
2016,8,27,14,30,847.0,124.0,3.1,20.0,753.0,476.91,362.17
2016,8,27,14,45,839.0,120.0,3.1,20.0,717.0,426.34,319.46
2016,8,27,15,0,831.0,116.0,3.1,20.0,681.0,375.63,275.61
2016,8,27,15,15,815.5,113.0,3.1,19.5,638.0,323.64,230.63
2016,8,27,15,30,800.0,110.0,3.1,19.0,595.0,272.68,186.18
2016,8,27,15,45,785.0,104.0,3.1,19.0,549.0,220.61,141.35
2016,8,27,16,0,770.0,98.0,3.1,19.0,503.0,169.94,100.48
2016,8,27,16,15,743.0,93.5,3.1,18.5,453.0,115.58,63.12
2016,8,27,16,30,716.0,89.0,3.1,18.0,403.0,69.51,43.14
2016,8,27,16,45,686.5,82.0,3.1,17.5,351.5,53.39,41.49
2016,8,27,17,0,657.0,75.0,3.1,17.0,300.0,50.63,39.25
2016,8,27,17,15,605.0,68.0,3.0,16.5,248.5,47.61,36.68
2016,8,27,17,30,553.0,61.0,2.9,16.0,197.0,44.43,33.82
2016,8,27,17,45,481.5,51.0,2.85,15.5,148.5,38.39,28.25
2016,8,27,18,0,410.0,41.0,2.8,15.0,100.0,32.01,22.15
2016,8,27,18,15,286.5,28.0,2.7,14.5,61.0,22.34,12.08
2016,8,27,18,30,163.0,15.0,2.6,14.0,22.0,14.3,0.0
2016,8,27,18,45,81.5,7.5,2.55,14.0,11.0,7.15,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.65,12.5,18.0,66.41,0.0
2016,8,28,6,0,266.0,20.0,1.7,13.0,36.0,170.51,52.57
2016,8,28,6,15,383.0,30.5,1.65,13.5,79.0,264.72,206.25
2016,8,28,6,30,500.0,41.0,1.6,14.0,122.0,359.17,291.3
2016,8,28,6,45,571.5,48.0,1.6,14.5,173.0,431.24,353.43
2016,8,28,7,0,643.0,55.0,1.6,15.0,224.0,503.87,413.2
2016,8,28,7,15,321.5,80.5,1.55,15.5,165.0,337.18,278.61
2016,8,28,7,30,0.0,106.0,1.5,16.0,106.0,103.69,81.47
2016,8,28,7,45,11.0,135.5,1.5,16.5,140.5,142.54,113.98
2016,8,28,8,0,22.0,165.0,1.5,17.0,175.0,181.8,145.63
2016,8,28,8,15,112.5,199.0,1.45,17.5,259.0,315.9,254.01
2016,8,28,8,30,203.0,233.0,1.4,18.0,343.0,430.99,342.56
2016,8,28,8,45,543.0,158.0,1.4,18.5,487.0,669.81,524.32
2016,8,28,9,0,883.0,83.0,1.4,19.0,631.0,877.05,664.09
2016,8,28,9,15,895.5,85.5,1.45,19.0,673.0,902.18,677.36
2016,8,28,9,30,908.0,88.0,1.5,19.0,715.0,924.52,691.02
2016,8,28,9,45,908.5,94.0,1.55,19.5,749.0,936.92,696.89
2016,8,28,10,0,909.0,100.0,1.6,20.0,783.0,945.92,700.74
2016,8,28,10,15,916.0,101.5,1.7,20.0,812.5,952.56,705.19
2016,8,28,10,30,923.0,103.0,1.8,20.0,842.0,955.91,707.61
2016,8,28,10,45,928.0,104.0,1.9,20.5,864.5,953.57,705.09
2016,8,28,11,0,933.0,105.0,2.0,21.0,887.0,947.9,700.52
2016,8,28,11,15,936.0,105.5,2.1,21.0,902.0,936.61,693.69
2016,8,28,11,30,939.0,106.0,2.2,21.0,917.0,922.07,684.79
2016,8,28,11,45,941.0,106.0,2.3,21.5,924.0,903.0,671.59
2016,8,28,12,0,943.0,106.0,2.4,22.0,931.0,880.84,656.37
2016,8,28,12,15,942.5,106.0,2.45,22.0,930.0,853.71,638.64
2016,8,28,12,30,942.0,106.0,2.5,22.0,929.0,823.84,618.99
2016,8,28,12,45,945.5,102.0,2.6,22.0,921.5,790.56,597.22
2016,8,28,13,0,949.0,98.0,2.7,22.0,914.0,754.6,573.37
2016,8,28,13,15,945.5,97.5,2.75,22.0,897.0,714.64,544.69
2016,8,28,13,30,942.0,97.0,2.8,22.0,880.0,672.7,513.44
2016,8,28,13,45,936.5,95.5,2.85,22.0,855.5,626.94,478.63
2016,8,28,14,0,931.0,94.0,2.9,22.0,831.0,579.76,441.82
2016,8,28,14,15,923.5,93.0,2.9,21.5,799.5,530.81,403.27
2016,8,28,14,30,916.0,92.0,2.9,21.0,768.0,481.03,362.81
2016,8,28,14,45,905.5,90.0,2.9,21.0,730.5,428.61,318.49
2016,8,28,15,0,895.0,88.0,2.9,21.0,693.0,376.1,273.03
2016,8,28,15,15,881.5,85.5,2.9,20.5,650.0,322.45,226.43
2016,8,28,15,30,868.0,83.0,2.9,20.0,607.0,269.44,180.05
2016,8,28,15,45,849.5,80.5,2.9,20.0,559.5,216.4,134.54
2016,8,28,16,0,831.0,78.0,2.9,20.0,512.0,157.93,87.94
2016,8,28,16,15,806.0,74.5,2.85,19.5,461.0,106.95,54.52
2016,8,28,16,30,781.0,71.0,2.8,19.0,410.0,58.76,35.87
2016,8,28,16,45,746.0,67.0,2.75,18.5,357.0,47.25,35.96
2016,8,28,17,0,711.0,63.0,2.7,18.0,304.0,46.03,35.05
2016,8,28,17,15,660.5,57.5,2.6,17.5,251.5,43.45,32.86
2016,8,28,17,30,610.0,52.0,2.5,17.0,199.0,37.23,27.32
2016,8,28,17,45,528.0,44.5,2.45,16.5,149.5,33.01,23.38
2016,8,28,18,0,446.0,37.0,2.4,16.0,100.0,28.62,19.05
2016,8,28,18,15,312.5,25.5,2.35,15.5,60.5,20.22,9.86
2016,8,28,18,30,179.0,14.0,2.3,15.0,21.0,13.34,0.0
2016,8,28,18,45,89.5,7.0,2.25,14.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,10.0,2.5,13.5,16.5,56.37,0.0
2016,8,29,6,0,220.0,20.0,2.6,14.0,33.0,147.3,29.14
2016,8,29,6,15,339.0,31.0,2.7,14.5,74.0,241.91,187.38
2016,8,29,6,30,458.0,42.0,2.8,15.0,115.0,335.87,273.03
2016,8,29,6,45,324.0,69.5,2.95,15.5,131.0,304.64,251.16
2016,8,29,7,0,190.0,97.0,3.1,16.0,147.0,252.47,208.69
2016,8,29,7,15,208.5,116.5,3.1,16.0,182.5,293.42,243.33
2016,8,29,7,30,227.0,136.0,3.1,16.0,218.0,334.95,277.22
2016,8,29,7,45,199.0,162.0,3.1,16.5,241.5,337.75,277.71
2016,8,29,8,0,171.0,188.0,3.1,17.0,265.0,349.65,285.05
2016,8,29,8,15,159.5,211.5,3.05,17.5,289.5,369.18,298.51
2016,8,29,8,30,148.0,235.0,3.0,18.0,314.0,387.25,310.5
2016,8,29,8,45,160.0,257.0,3.0,18.5,349.5,422.25,336.12
2016,8,29,9,0,172.0,279.0,3.0,19.0,385.0,456.85,360.92
2016,8,29,9,15,527.5,184.5,2.95,19.0,541.5,691.12,544.01
2016,8,29,9,30,883.0,90.0,2.9,19.0,698.0,902.11,691.95
2016,8,29,9,45,899.0,88.5,2.85,19.5,735.5,919.78,699.09
2016,8,29,10,0,915.0,87.0,2.8,20.0,773.0,934.55,705.98
2016,8,29,10,15,761.0,169.5,2.8,20.0,755.0,893.42,676.69
2016,8,29,10,30,607.0,252.0,2.8,20.0,737.0,833.22,632.71
2016,8,29,10,45,774.5,171.5,2.85,20.5,807.5,889.26,672.1
2016,8,29,11,0,942.0,91.0,2.9,21.0,878.0,938.59,703.48
2016,8,29,11,15,707.0,213.5,2.95,21.0,810.0,851.03,643.25
2016,8,29,11,30,472.0,336.0,3.0,21.0,742.0,750.31,567.3
2016,8,29,11,45,712.5,214.0,3.05,21.0,833.0,820.73,623.53
2016,8,29,12,0,953.0,92.0,3.1,21.0,924.0,872.26,658.98
2016,8,29,12,15,953.0,92.0,3.15,21.0,923.0,845.39,640.34
2016,8,29,12,30,953.0,92.0,3.2,21.0,922.0,815.71,620.32
2016,8,29,12,45,645.0,241.5,3.25,21.0,800.5,698.12,533.64
2016,8,29,13,0,337.0,391.0,3.3,21.0,679.0,590.43,449.68
2016,8,29,13,15,323.5,386.5,3.35,21.0,659.0,559.13,427.0
2016,8,29,13,30,310.0,382.0,3.4,21.0,639.0,528.26,403.98
2016,8,29,13,45,605.5,244.0,3.45,21.0,727.5,558.6,429.53
2016,8,29,14,0,901.0,106.0,3.5,21.0,816.0,570.53,438.34
2016,8,29,14,15,772.5,155.5,3.5,21.0,747.0,504.14,385.16
2016,8,29,14,30,644.0,205.0,3.5,21.0,678.0,446.14,338.67
2016,8,29,14,45,664.5,183.0,3.55,21.0,649.5,400.34,300.44
2016,8,29,15,0,685.0,161.0,3.6,21.0,621.0,352.17,259.1
2016,8,29,15,15,763.0,126.0,3.6,20.5,608.0,312.55,222.09
2016,8,29,15,30,841.0,91.0,3.6,20.0,595.0,259.22,172.88
2016,8,29,15,45,587.0,146.0,3.6,20.0,484.5,206.88,137.82
2016,8,29,16,0,333.0,201.0,3.6,20.0,374.0,190.94,136.01
2016,8,29,16,15,166.5,104.5,3.6,19.5,191.0,90.46,63.72
2016,8,29,16,30,0.0,8.0,3.6,19.0,8.0,7.42,0.86
2016,8,29,16,45,0.0,6.5,3.6,19.0,6.5,6.02,0.0
2016,8,29,17,0,0.0,5.0,3.6,19.0,5.0,4.63,0.0
2016,8,29,17,15,0.0,4.0,3.5,18.5,4.0,3.7,0.0
2016,8,29,17,30,0.0,3.0,3.4,18.0,3.0,2.78,0.0
2016,8,29,17,45,0.0,2.0,3.3,17.5,2.0,1.85,0.0
2016,8,29,18,0,0.0,1.0,3.2,17.0,1.0,0.92,0.0
2016,8,29,18,15,0.0,0.5,3.15,16.5,0.5,0.46,0.0
2016,8,29,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
