Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,126.0,9.5,3.0,14.5,16.0,62.48,0.0
2016,8,30,6,0,252.0,19.0,3.1,15.0,32.0,159.84,11.15
2016,8,30,6,15,375.5,28.5,3.1,15.0,74.0,257.04,197.72
2016,8,30,6,30,499.0,38.0,3.1,15.0,116.0,352.84,286.61
2016,8,30,6,45,574.0,44.5,3.1,15.5,167.0,421.47,347.41
2016,8,30,7,0,649.0,51.0,3.1,16.0,218.0,500.27,413.37
2016,8,30,7,15,695.0,55.5,3.0,16.5,270.5,561.05,461.81
2016,8,30,7,30,741.0,60.0,2.9,17.0,323.0,623.3,507.82
2016,8,30,7,45,776.0,63.0,2.85,18.0,376.0,676.43,544.23
2016,8,30,8,0,811.0,66.0,2.8,19.0,429.0,729.48,579.17
2016,8,30,8,15,833.0,69.0,2.75,19.5,479.0,764.88,601.29
2016,8,30,8,30,855.0,72.0,2.7,20.0,529.0,805.39,626.66
2016,8,30,8,45,873.5,73.5,2.65,21.0,576.0,839.33,645.58
2016,8,30,9,0,892.0,75.0,2.6,22.0,623.0,871.12,662.63
2016,8,30,9,15,904.0,76.5,2.6,22.5,664.5,894.75,675.52
2016,8,30,9,30,916.0,78.0,2.6,23.0,706.0,915.55,686.51
2016,8,30,9,45,923.5,80.5,2.65,23.5,741.5,930.45,693.98
2016,8,30,10,0,931.0,83.0,2.7,24.0,777.0,942.11,699.42
2016,8,30,10,15,937.0,84.0,2.75,24.0,806.5,947.43,702.15
2016,8,30,10,30,943.0,85.0,2.8,24.0,836.0,949.4,702.84
2016,8,30,10,45,949.5,85.0,2.9,24.0,858.0,947.34,701.44
2016,8,30,11,0,956.0,85.0,3.0,24.0,880.0,941.87,697.91
2016,8,30,11,15,958.0,85.5,3.1,24.0,894.5,929.57,689.93
2016,8,30,11,30,960.0,86.0,3.2,24.0,909.0,913.96,679.85
2016,8,30,11,45,962.5,85.0,3.3,24.5,916.0,894.02,665.6
2016,8,30,12,0,965.0,84.0,3.4,25.0,923.0,870.93,649.28
2016,8,30,12,15,964.0,84.0,3.45,24.5,921.5,843.0,631.89
2016,8,30,12,30,963.0,84.0,3.5,24.0,920.0,812.27,612.47
2016,8,30,12,45,956.5,87.0,3.6,24.0,910.0,777.72,589.28
2016,8,30,13,0,950.0,90.0,3.7,24.0,900.0,740.94,564.34
2016,8,30,13,15,946.5,89.0,3.7,24.0,883.0,700.44,534.51
2016,8,30,13,30,943.0,88.0,3.7,24.0,866.0,657.97,502.27
2016,8,30,13,45,939.5,86.0,3.75,24.0,842.0,612.83,467.48
2016,8,30,14,0,936.0,84.0,3.8,24.0,818.0,566.11,430.58
2016,8,30,14,15,928.5,83.0,3.75,23.5,786.5,516.95,391.39
2016,8,30,14,30,921.0,82.0,3.7,23.0,755.0,466.95,350.33
2016,8,30,14,45,912.5,79.5,3.7,23.0,718.0,414.67,305.81
2016,8,30,15,0,904.0,77.0,3.7,23.0,681.0,362.11,260.03
2016,8,30,15,15,891.0,75.0,3.65,22.5,638.0,308.65,213.37
2016,8,30,15,30,878.0,73.0,3.6,22.0,595.0,255.78,167.12
2016,8,30,15,45,861.0,70.5,3.6,22.0,548.0,202.63,121.9
2016,8,30,16,0,844.0,68.0,3.6,22.0,501.0,150.92,81.71
2016,8,30,16,15,820.5,65.0,3.55,21.5,450.5,100.05,50.36
2016,8,30,16,30,797.0,62.0,3.5,21.0,400.0,44.44,33.03
2016,8,30,16,45,763.0,58.5,3.5,21.0,348.0,41.0,30.16
2016,8,30,17,0,729.0,55.0,3.5,21.0,296.0,39.87,29.24
2016,8,30,17,15,679.5,50.5,3.45,20.5,243.5,37.85,27.53
2016,8,30,17,30,630.0,46.0,3.4,20.0,191.0,35.81,25.67
2016,8,30,17,45,546.0,39.5,3.35,19.5,142.0,31.84,21.96
2016,8,30,18,0,462.0,33.0,3.3,19.0,93.0,25.45,15.91
2016,8,30,18,15,231.0,25.0,3.25,18.5,55.0,20.15,8.06
2016,8,30,18,30,0.0,17.0,3.2,18.0,17.0,16.2,0.0
2016,8,30,18,45,0.0,8.5,3.2,17.5,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,125.0,9.0,2.9,13.5,15.5,61.36,0.0
2016,8,31,6,0,250.0,18.0,3.0,14.0,31.0,156.4,0.0
2016,8,31,6,15,376.5,27.5,3.1,14.5,73.0,255.64,195.56
2016,8,31,6,30,503.0,37.0,3.2,15.0,115.0,352.79,286.25
2016,8,31,6,45,574.0,44.0,3.3,15.5,165.0,419.65,345.98
2016,8,31,7,0,645.0,51.0,3.4,16.0,215.0,496.31,410.67
2016,8,31,7,15,691.0,55.5,3.4,16.5,267.5,556.85,459.62
2016,8,31,7,30,737.0,60.0,3.4,17.0,320.0,618.83,506.15
2016,8,31,7,45,769.5,63.5,3.45,17.5,372.5,670.5,543.27
2016,8,31,8,0,802.0,67.0,3.5,18.0,425.0,721.93,579.12
2016,8,31,8,15,824.5,70.0,3.45,18.5,474.5,757.4,601.85
2016,8,31,8,30,847.0,73.0,3.4,19.0,524.0,798.0,627.89
2016,8,31,8,45,864.5,75.0,3.4,19.5,570.5,831.42,648.5
2016,8,31,9,0,882.0,77.0,3.4,20.0,617.0,862.65,667.33
2016,8,31,9,15,894.5,79.0,3.4,20.5,659.0,887.04,681.18
2016,8,31,9,30,907.0,81.0,3.4,21.0,701.0,908.63,693.08
2016,8,31,9,45,912.5,84.5,3.4,21.5,736.0,922.66,699.79
2016,8,31,10,0,918.0,88.0,3.4,22.0,771.0,933.42,704.4
2016,8,31,10,15,925.0,89.5,3.4,22.0,800.5,940.01,707.67
2016,8,31,10,30,932.0,91.0,3.4,22.0,830.0,943.27,708.84
2016,8,31,10,45,938.0,91.5,3.45,22.5,852.5,941.18,705.53
2016,8,31,11,0,944.0,92.0,3.5,23.0,875.0,935.7,700.13
2016,8,31,11,15,947.0,92.5,3.5,23.0,889.5,924.22,691.85
2016,8,31,11,30,950.0,93.0,3.5,23.0,904.0,909.44,681.51
2016,8,31,11,45,952.0,92.5,3.55,23.0,911.0,889.59,668.12
2016,8,31,12,0,954.0,92.0,3.6,23.0,918.0,866.63,652.66
2016,8,31,12,15,953.5,92.0,3.6,23.0,917.0,839.17,633.87
2016,8,31,12,30,953.0,92.0,3.6,23.0,916.0,808.93,613.14
2016,8,31,12,45,945.0,95.5,3.6,23.5,905.0,773.88,587.86
2016,8,31,13,0,937.0,99.0,3.6,24.0,894.0,736.73,560.95
2016,8,31,13,15,932.5,98.0,3.65,24.0,877.0,695.88,530.7
2016,8,31,13,30,928.0,97.0,3.7,24.0,860.0,653.19,498.44
2016,8,31,13,45,924.5,95.0,3.75,24.0,835.5,608.51,463.95
2016,8,31,14,0,921.0,93.0,3.8,24.0,811.0,562.29,427.39
2016,8,31,14,15,912.5,91.5,3.8,23.5,779.5,512.77,388.0
2016,8,31,14,30,904.0,90.0,3.8,23.0,748.0,462.53,346.85
2016,8,31,14,45,895.5,87.5,3.85,23.0,711.0,410.97,302.9
2016,8,31,15,0,887.0,85.0,3.9,23.0,674.0,359.15,257.74
2016,8,31,15,15,873.0,82.5,3.9,22.5,631.0,305.77,211.27
2016,8,31,15,30,859.0,80.0,3.9,22.0,588.0,253.12,165.4
2016,8,31,15,45,842.0,77.0,3.9,22.0,541.0,200.5,120.89
2016,8,31,16,0,825.0,74.0,3.9,22.0,494.0,142.3,75.92
2016,8,31,16,15,800.0,70.5,3.85,21.5,443.5,91.87,45.65
2016,8,31,16,30,775.0,67.0,3.8,21.0,393.0,45.94,34.34
2016,8,31,16,45,741.5,62.5,3.8,21.0,341.0,44.24,32.99
2016,8,31,17,0,708.0,58.0,3.8,21.0,289.0,42.46,31.5
2016,8,31,17,15,656.0,53.0,3.7,20.5,237.0,40.15,29.52
2016,8,31,17,30,604.0,48.0,3.6,20.0,185.0,37.79,27.37
2016,8,31,17,45,520.5,40.5,3.55,19.5,136.5,30.18,20.48
2016,8,31,18,0,437.0,33.0,3.5,19.0,88.0,25.65,15.97
2016,8,31,18,15,286.0,22.0,3.5,18.5,51.0,17.55,5.16
2016,8,31,18,30,135.0,11.0,3.5,18.0,14.0,10.48,0.0
2016,8,31,18,45,67.5,5.5,3.5,17.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,106.0,9.0,2.35,13.5,14.0,53.15,0.0
2016,9,1,6,0,212.0,18.0,2.4,14.0,28.0,137.28,0.0
2016,9,1,6,15,341.0,29.0,2.35,14.5,69.5,238.75,180.63
2016,9,1,6,30,470.0,40.0,2.3,15.0,111.0,337.34,272.42
2016,9,1,6,45,541.0,48.0,2.3,15.5,160.5,408.49,334.81
2016,9,1,7,0,612.0,56.0,2.3,16.0,210.0,484.43,398.12
2016,9,1,7,15,660.5,61.5,2.15,16.5,262.5,546.01,446.81
2016,9,1,7,30,709.0,67.0,2.0,17.0,315.0,605.89,490.86
2016,9,1,7,45,741.5,71.5,1.9,17.5,367.0,657.88,526.72
2016,9,1,8,0,774.0,76.0,1.8,18.0,419.0,709.62,560.97
2016,9,1,8,15,798.5,79.5,1.75,18.5,469.0,753.12,588.5
2016,9,1,8,30,823.0,83.0,1.7,19.0,519.0,795.26,614.36
2016,9,1,8,45,838.5,87.0,1.65,19.5,565.5,828.7,633.59
2016,9,1,9,0,854.0,91.0,1.6,20.0,612.0,859.84,650.95
2016,9,1,9,15,868.0,93.0,1.65,20.0,653.5,877.78,661.64
2016,9,1,9,30,882.0,95.0,1.7,20.0,695.0,900.07,675.46
2016,9,1,9,45,890.5,98.0,1.75,20.5,731.0,915.68,683.51
2016,9,1,10,0,899.0,101.0,1.8,21.0,767.0,928.17,689.64
2016,9,1,10,15,906.5,102.5,1.9,21.0,796.5,934.88,693.99
2016,9,1,10,30,914.0,104.0,2.0,21.0,826.0,938.32,696.36
2016,9,1,10,45,915.5,107.0,2.1,21.5,847.5,934.65,692.82
2016,9,1,11,0,917.0,110.0,2.2,22.0,869.0,927.66,687.26
2016,9,1,11,15,920.0,110.5,2.35,22.0,883.5,916.15,680.58
2016,9,1,11,30,923.0,111.0,2.5,22.0,898.0,901.44,671.78
2016,9,1,11,45,921.0,113.5,2.65,22.0,904.0,881.39,659.33
2016,9,1,12,0,919.0,116.0,2.8,22.0,910.0,858.4,644.84
2016,9,1,12,15,919.0,116.0,2.8,22.0,908.5,831.82,626.81
2016,9,1,12,30,919.0,116.0,2.8,22.0,907.0,802.53,606.92
2016,9,1,12,45,921.0,113.0,2.85,22.0,898.5,769.34,584.55
2016,9,1,13,0,923.0,110.0,2.9,22.0,890.0,733.62,559.55
2016,9,1,13,15,919.0,109.0,2.85,22.0,873.0,693.41,529.42
2016,9,1,13,30,915.0,108.0,2.8,22.0,856.0,651.36,497.36
2016,9,1,13,45,909.0,107.0,2.75,22.0,831.5,606.51,462.55
2016,9,1,14,0,903.0,106.0,2.7,22.0,807.0,560.34,425.92
2016,9,1,14,15,894.0,104.5,2.75,22.0,775.0,511.22,386.43
2016,9,1,14,30,885.0,103.0,2.8,22.0,743.0,461.47,345.31
2016,9,1,14,45,871.5,101.5,2.85,22.0,705.0,409.64,301.55
2016,9,1,15,0,858.0,100.0,2.9,22.0,667.0,352.39,252.73
2016,9,1,15,15,842.5,97.5,2.9,21.5,623.5,299.54,207.02
2016,9,1,15,30,827.0,95.0,2.9,21.0,580.0,247.7,162.15
2016,9,1,15,45,803.0,92.5,2.95,21.0,531.5,195.73,118.84
2016,9,1,16,0,779.0,90.0,3.0,21.0,483.0,146.11,81.56
2016,9,1,16,15,750.5,86.0,3.0,20.5,432.5,97.63,53.44
2016,9,1,16,30,722.0,82.0,3.0,20.0,382.0,52.19,39.93
2016,9,1,16,45,680.0,77.0,3.0,20.0,329.5,50.88,38.93
2016,9,1,17,0,638.0,72.0,3.0,20.0,277.0,49.51,37.8
2016,9,1,17,15,580.0,65.0,3.0,19.5,225.0,46.4,35.11
2016,9,1,17,30,522.0,58.0,3.0,19.0,173.0,43.15,32.15
2016,9,1,17,45,428.5,48.0,3.0,18.5,125.5,36.99,26.43
2016,9,1,18,0,335.0,38.0,3.0,18.0,78.0,30.55,20.04
2016,9,1,18,15,167.5,24.0,2.95,17.5,44.0,18.93,4.31
2016,9,1,18,30,0.0,10.0,2.9,17.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,2.9,16.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,2.15,13.5,11.5,35.94,0.0
2016,9,2,6,0,133.0,17.0,2.2,14.0,23.0,96.86,0.0
2016,9,2,6,15,252.5,30.5,2.2,14.5,61.0,194.73,145.39
2016,9,2,6,30,372.0,44.0,2.2,15.0,99.0,286.73,231.39
2016,9,2,6,45,451.0,53.5,2.2,15.5,147.0,360.54,295.85
2016,9,2,7,0,530.0,63.0,2.2,16.0,195.0,439.78,362.1
2016,9,2,7,15,582.0,70.0,2.1,16.5,246.0,502.58,412.33
2016,9,2,7,30,634.0,77.0,2.0,17.0,297.0,567.55,461.9
2016,9,2,7,45,650.5,82.5,1.9,18.0,339.0,605.97,487.42
2016,9,2,8,0,667.0,88.0,1.8,19.0,381.0,643.43,511.09
2016,9,2,8,15,717.0,90.5,1.75,19.5,439.5,702.72,550.97
2016,9,2,8,30,767.0,93.0,1.7,20.0,498.0,759.08,587.3
2016,9,2,8,45,789.5,95.5,1.65,20.5,544.5,795.34,608.68
2016,9,2,9,0,812.0,98.0,1.6,21.0,591.0,829.71,628.5
2016,9,2,9,15,826.5,100.5,1.65,21.5,632.0,854.88,642.91
2016,9,2,9,30,841.0,103.0,1.7,22.0,673.0,877.44,655.59
2016,9,2,9,45,865.0,98.5,1.75,22.5,711.5,890.97,662.29
2016,9,2,10,0,889.0,94.0,1.8,23.0,750.0,908.88,672.06
2016,9,2,10,15,896.0,95.5,1.85,23.0,779.0,915.18,675.49
2016,9,2,10,30,903.0,97.0,1.9,23.0,808.0,918.23,677.05
2016,9,2,10,45,907.0,99.0,1.95,23.5,830.0,915.86,673.89
2016,9,2,11,0,911.0,101.0,2.0,24.0,852.0,910.18,668.76
2016,9,2,11,15,914.5,101.5,2.05,24.0,866.5,899.25,661.61
2016,9,2,11,30,918.0,102.0,2.1,24.0,881.0,885.12,652.48
2016,9,2,11,45,921.0,101.5,2.2,24.0,888.0,866.43,640.84
2016,9,2,12,0,924.0,101.0,2.3,24.0,895.0,844.68,627.16
2016,9,2,12,15,924.0,101.0,2.35,24.0,894.0,818.11,609.78
2016,9,2,12,30,924.0,101.0,2.4,24.0,893.0,788.81,590.5
2016,9,2,12,45,911.0,107.0,2.5,24.0,881.5,753.19,567.07
2016,9,2,13,0,898.0,113.0,2.6,24.0,870.0,715.81,541.11
2016,9,2,13,15,894.0,112.5,2.7,24.0,853.0,676.89,512.84
2016,9,2,13,30,890.0,112.0,2.8,24.0,836.0,636.18,482.53
2016,9,2,13,45,887.0,109.0,2.9,24.0,812.5,592.23,449.08
2016,9,2,14,0,884.0,106.0,3.0,24.0,789.0,546.8,413.53
2016,9,2,14,15,875.5,104.5,3.1,23.5,758.0,498.76,375.69
2016,9,2,14,30,867.0,103.0,3.2,23.0,727.0,450.07,336.07
2016,9,2,14,45,857.0,100.0,3.3,23.0,690.0,399.17,292.96
2016,9,2,15,0,847.0,97.0,3.4,23.0,653.0,348.22,248.82
2016,9,2,15,15,831.5,94.5,3.45,22.5,610.5,290.26,199.27
2016,9,2,15,30,816.0,92.0,3.5,22.0,568.0,239.04,155.03
2016,9,2,15,45,795.0,89.0,3.55,22.0,521.0,187.79,112.45
2016,9,2,16,0,774.0,86.0,3.6,22.0,474.0,138.58,75.91
2016,9,2,16,15,746.0,82.0,3.55,21.5,423.5,90.49,49.03
2016,9,2,16,30,718.0,78.0,3.5,21.0,373.0,54.84,42.08
2016,9,2,16,45,676.0,73.5,3.5,20.5,321.0,48.48,36.76
2016,9,2,17,0,634.0,69.0,3.5,20.0,269.0,47.37,35.93
2016,9,2,17,15,574.5,62.5,3.5,19.5,218.0,44.57,33.5
2016,9,2,17,30,515.0,56.0,3.5,19.0,167.0,41.66,30.82
2016,9,2,17,45,420.0,46.5,3.5,18.5,120.5,35.89,25.41
2016,9,2,18,0,325.0,37.0,3.5,18.0,74.0,29.88,19.29
2016,9,2,18,15,162.5,18.5,3.45,17.5,37.0,14.58,0.06
2016,9,2,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,12.5,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,2.8,13.0,21.0,23.96,0.0
2016,9,3,6,15,172.0,34.0,2.8,13.5,59.0,158.02,116.4
2016,9,3,6,30,344.0,47.0,2.8,14.0,97.0,273.33,221.47
2016,9,3,6,45,420.0,58.5,2.85,14.5,144.5,346.63,286.1
2016,9,3,7,0,496.0,70.0,2.9,15.0,192.0,425.09,352.6
2016,9,3,7,15,549.5,78.0,2.8,15.5,243.0,489.02,404.66
2016,9,3,7,30,603.0,86.0,2.7,16.0,294.0,555.13,456.15
2016,9,3,7,45,639.5,93.0,2.6,16.5,345.0,609.22,496.06
2016,9,3,8,0,676.0,100.0,2.5,17.0,396.0,663.53,533.9
2016,9,3,8,15,704.0,105.0,2.4,17.5,445.0,708.5,563.58
2016,9,3,8,30,732.0,110.0,2.3,18.0,494.0,752.49,591.73
2016,9,3,8,45,752.0,114.5,2.2,18.5,540.0,787.85,612.98
2016,9,3,9,0,772.0,119.0,2.1,19.0,586.0,817.18,629.6
2016,9,3,9,15,787.5,122.5,2.1,19.0,627.0,843.61,646.05
2016,9,3,9,30,803.0,126.0,2.1,19.0,668.0,867.48,660.72
2016,9,3,9,45,843.0,114.0,2.1,19.5,710.0,893.25,675.41
2016,9,3,10,0,883.0,102.0,2.1,20.0,752.0,909.78,683.76
2016,9,3,10,15,890.5,103.5,2.2,20.0,781.0,916.29,687.86
2016,9,3,10,30,898.0,105.0,2.3,20.0,810.0,919.57,690.01
2016,9,3,10,45,902.5,107.0,2.45,20.5,831.5,917.44,687.8
2016,9,3,11,0,907.0,109.0,2.6,21.0,853.0,912.01,683.47
2016,9,3,11,15,910.5,109.5,2.75,21.0,868.0,900.91,676.68
2016,9,3,11,30,914.0,110.0,2.9,21.0,883.0,886.62,667.78
2016,9,3,11,45,914.5,111.0,3.05,21.0,889.5,867.21,655.36
2016,9,3,12,0,915.0,112.0,3.2,21.0,896.0,844.83,640.87
2016,9,3,12,15,915.5,112.0,3.3,21.0,895.0,818.64,623.37
2016,9,3,12,30,916.0,112.0,3.4,21.0,894.0,789.71,603.89
2016,9,3,12,45,903.5,117.5,3.5,21.0,882.5,753.99,579.46
2016,9,3,13,0,891.0,123.0,3.6,21.0,871.0,716.52,551.99
2016,9,3,13,15,888.0,122.0,3.6,21.0,854.5,677.87,522.66
2016,9,3,13,30,885.0,121.0,3.6,21.0,838.0,637.37,491.34
2016,9,3,13,45,882.0,118.0,3.65,21.0,814.5,593.47,456.95
2016,9,3,14,0,879.0,115.0,3.7,21.0,791.0,548.1,420.53
2016,9,3,14,15,871.0,113.5,3.7,21.0,760.5,500.37,381.22
2016,9,3,14,30,863.0,112.0,3.7,21.0,730.0,447.47,337.03
2016,9,3,14,45,853.5,109.0,3.7,21.0,693.0,396.28,293.02
2016,9,3,15,0,844.0,106.0,3.7,21.0,656.0,345.07,248.11
2016,9,3,15,15,828.5,103.0,3.75,20.5,613.0,292.52,202.31
2016,9,3,15,30,813.0,100.0,3.8,20.0,570.0,241.02,157.62
2016,9,3,15,45,789.5,97.5,3.85,20.0,522.0,189.99,115.32
2016,9,3,16,0,766.0,95.0,3.9,20.0,474.0,141.31,79.63
2016,9,3,16,15,736.5,90.5,3.95,19.5,423.5,87.45,48.81
2016,9,3,16,30,707.0,86.0,4.0,19.0,373.0,55.6,43.11
2016,9,3,16,45,661.5,81.0,4.05,18.5,320.0,54.45,42.32
2016,9,3,17,0,616.0,76.0,4.1,18.0,267.0,53.27,41.42
2016,9,3,17,15,554.0,68.0,4.0,17.5,215.5,49.48,38.09
2016,9,3,17,30,492.0,60.0,3.9,17.0,164.0,45.52,34.43
2016,9,3,17,45,388.5,49.0,3.85,16.5,117.0,38.52,27.85
2016,9,3,18,0,285.0,38.0,3.8,16.0,70.0,29.69,19.08
2016,9,3,18,15,142.5,19.0,3.75,15.5,35.0,14.96,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.0,8.0,2.75,11.5,9.5,7.63,0.0
2016,9,4,6,0,78.0,16.0,2.8,12.0,19.0,50.97,0.0
2016,9,4,6,15,194.0,33.0,2.8,12.5,56.5,167.66,122.41
2016,9,4,6,30,310.0,50.0,2.8,13.0,94.0,258.07,209.27
2016,9,4,6,45,404.5,60.5,2.8,13.5,143.0,336.92,278.92
2016,9,4,7,0,499.0,71.0,2.8,14.0,192.0,426.87,355.02
2016,9,4,7,15,554.5,79.0,2.65,14.5,244.0,492.22,408.21
2016,9,4,7,30,610.0,87.0,2.5,15.0,296.0,559.81,460.77
2016,9,4,7,45,659.0,91.0,2.45,15.5,349.5,619.67,505.32
2016,9,4,8,0,708.0,95.0,2.4,16.0,403.0,680.4,548.04
2016,9,4,8,15,735.5,99.5,2.3,16.5,453.0,725.1,577.27
2016,9,4,8,30,763.0,104.0,2.2,17.0,503.0,768.74,604.96
2016,9,4,8,45,789.5,106.0,2.1,17.5,551.0,803.41,625.53
2016,9,4,9,0,816.0,108.0,2.0,18.0,599.0,840.4,647.29
2016,9,4,9,15,831.0,110.5,1.95,18.5,640.5,865.82,661.08
2016,9,4,9,30,846.0,113.0,1.9,19.0,682.0,888.57,673.02
2016,9,4,9,45,866.5,111.0,1.9,19.5,720.0,908.29,683.39
2016,9,4,10,0,887.0,109.0,1.9,20.0,758.0,918.41,687.39
2016,9,4,10,15,894.5,110.5,1.95,20.0,787.5,924.7,690.92
2016,9,4,10,30,902.0,112.0,2.0,20.0,817.0,927.76,692.47
2016,9,4,10,45,908.0,113.0,2.05,20.5,839.5,925.66,689.45
2016,9,4,11,0,914.0,114.0,2.1,21.0,862.0,920.26,684.42
2016,9,4,11,15,917.0,114.5,2.2,21.0,876.5,908.46,677.07
2016,9,4,11,30,920.0,115.0,2.3,21.0,891.0,893.46,667.68
2016,9,4,11,45,922.0,115.5,2.4,21.0,897.5,874.5,655.63
2016,9,4,12,0,924.0,116.0,2.5,21.0,904.0,852.49,641.51
2016,9,4,12,15,923.5,116.0,2.6,21.0,902.5,825.14,623.67
2016,9,4,12,30,923.0,116.0,2.7,21.0,901.0,795.09,603.87
2016,9,4,12,45,922.5,114.5,2.8,21.5,891.5,761.1,580.03
2016,9,4,13,0,922.0,113.0,2.9,22.0,882.0,724.71,552.95
2016,9,4,13,15,918.0,112.0,2.95,22.0,864.5,684.3,522.95
2016,9,4,13,30,914.0,111.0,3.0,22.0,847.0,642.05,490.89
2016,9,4,13,45,907.0,110.0,3.1,22.0,822.0,596.48,455.73
2016,9,4,14,0,900.0,109.0,3.2,22.0,797.0,549.7,418.65
2016,9,4,14,15,891.0,107.0,3.2,21.5,765.0,500.14,378.93
2016,9,4,14,30,882.0,105.0,3.2,21.0,733.0,449.98,337.51
2016,9,4,14,45,869.5,103.0,3.25,21.0,694.5,398.18,293.16
2016,9,4,15,0,857.0,101.0,3.3,21.0,656.0,340.9,243.75
2016,9,4,15,15,841.0,98.5,3.3,20.5,612.5,288.01,197.66
2016,9,4,15,30,825.0,96.0,3.3,20.0,569.0,236.2,152.82
2016,9,4,15,45,801.0,93.0,3.3,20.0,520.5,184.12,110.0
2016,9,4,16,0,777.0,90.0,3.3,20.0,472.0,134.43,74.18
2016,9,4,16,15,747.5,85.5,3.35,19.5,420.5,85.93,49.09
2016,9,4,16,30,718.0,81.0,3.4,19.0,369.0,52.22,40.17
2016,9,4,16,45,671.5,76.5,3.5,19.0,316.0,51.26,39.46
2016,9,4,17,0,625.0,72.0,3.6,19.0,263.0,50.31,38.65
2016,9,4,17,15,562.0,64.0,3.6,18.0,211.5,46.36,35.26
2016,9,4,17,30,499.0,56.0,3.6,17.0,160.0,42.23,31.51
2016,9,4,17,45,396.5,45.5,3.6,16.5,113.0,35.54,25.2
2016,9,4,18,0,294.0,35.0,3.6,16.0,66.0,28.54,17.84
2016,9,4,18,15,147.0,17.5,3.45,15.5,33.0,14.03,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,7.5,1.05,12.5,10.0,0.0,0.0
2016,9,5,6,0,133.0,15.0,1.0,13.0,20.0,74.93,0.0
2016,9,5,6,15,261.0,28.0,1.0,13.5,58.0,194.86,139.29
2016,9,5,6,30,389.0,41.0,1.0,14.0,96.0,290.19,232.15
2016,9,5,6,45,470.5,50.5,1.0,14.5,144.5,365.44,297.39
2016,9,5,7,0,552.0,60.0,1.0,15.0,193.0,446.39,364.08
2016,9,5,7,15,604.5,67.0,0.9,15.5,244.5,509.89,413.56
2016,9,5,7,30,657.0,74.0,0.8,16.0,296.0,575.55,461.97
2016,9,5,7,45,694.0,79.0,0.75,17.0,348.0,628.94,497.45
2016,9,5,8,0,731.0,84.0,0.7,18.0,400.0,682.54,531.36
2016,9,5,8,15,757.0,88.0,0.65,18.5,449.5,722.53,555.39
2016,9,5,8,30,783.0,92.0,0.6,19.0,499.0,765.07,580.54
2016,9,5,8,45,802.5,95.5,0.6,19.5,545.5,800.02,600.69
2016,9,5,9,0,822.0,99.0,0.6,20.0,592.0,832.88,619.2
2016,9,5,9,15,837.0,102.0,0.65,20.5,633.5,858.91,633.93
2016,9,5,9,30,852.0,105.0,0.7,21.0,675.0,882.27,646.95
2016,9,5,9,45,869.5,103.5,0.8,21.5,712.0,893.08,652.84
2016,9,5,10,0,887.0,102.0,0.9,22.0,749.0,908.08,661.66
2016,9,5,10,15,895.0,103.5,1.05,22.0,778.5,914.84,667.29
2016,9,5,10,30,903.0,105.0,1.2,22.0,808.0,918.35,670.93
2016,9,5,10,45,906.5,107.5,1.35,22.5,830.0,915.64,669.28
2016,9,5,11,0,910.0,110.0,1.5,23.0,852.0,909.62,665.52
2016,9,5,11,15,913.5,110.5,1.65,23.0,866.5,898.28,659.54
2016,9,5,11,30,917.0,111.0,1.8,23.0,881.0,883.74,651.42
2016,9,5,11,45,916.5,113.0,1.95,23.5,887.0,864.24,638.69
2016,9,5,12,0,916.0,115.0,2.1,24.0,893.0,841.78,623.91
2016,9,5,12,15,915.5,115.0,2.2,24.0,891.5,814.58,606.61
2016,9,5,12,30,915.0,115.0,2.3,24.0,890.0,784.71,587.37
2016,9,5,12,45,903.0,120.0,2.4,24.0,878.0,748.79,563.64
2016,9,5,13,0,891.0,125.0,2.5,24.0,866.0,711.11,536.68
2016,9,5,13,15,886.5,124.0,2.55,23.5,848.5,671.35,508.53
2016,9,5,13,30,882.0,123.0,2.6,23.0,831.0,629.87,478.31
2016,9,5,13,45,875.5,121.5,2.7,23.0,806.0,585.33,444.24
2016,9,5,14,0,869.0,120.0,2.8,23.0,781.0,539.6,408.27
2016,9,5,14,15,859.5,118.0,2.8,23.0,749.0,487.3,366.22
2016,9,5,14,30,850.0,116.0,2.8,23.0,717.0,437.73,325.04
2016,9,5,14,45,839.0,112.5,2.85,23.0,679.5,386.16,281.41
2016,9,5,15,0,828.0,109.0,2.9,23.0,642.0,334.77,237.03
2016,9,5,15,15,811.0,106.0,2.85,22.5,598.5,282.71,192.25
2016,9,5,15,30,794.0,103.0,2.8,22.0,555.0,231.88,148.94
2016,9,5,15,45,774.0,98.0,2.8,22.0,507.5,180.45,107.29
2016,9,5,16,0,754.0,93.0,2.8,22.0,460.0,131.02,72.39
2016,9,5,16,15,723.5,88.5,2.7,21.5,409.5,78.03,44.59
2016,9,5,16,30,693.0,84.0,2.6,21.0,359.0,54.63,41.94
2016,9,5,16,45,650.0,78.0,2.55,20.5,307.0,52.64,40.42
2016,9,5,17,0,607.0,72.0,2.5,20.0,255.0,50.55,38.71
2016,9,5,17,15,544.0,64.0,2.45,19.0,204.0,46.62,35.33
2016,9,5,17,30,481.0,56.0,2.4,18.0,153.0,42.52,31.59
2016,9,5,17,45,380.5,44.5,2.35,17.5,107.0,34.9,24.47
2016,9,5,18,0,280.0,33.0,2.3,17.0,61.0,26.87,16.05
2016,9,5,18,15,140.0,16.5,2.3,16.5,30.5,13.27,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,62.5,6.5,0.9,13.5,9.0,0.0,0.0
2016,9,6,6,0,125.0,13.0,0.8,14.0,18.0,69.11,0.0
2016,9,6,6,15,253.5,26.5,0.7,14.5,55.0,188.49,131.15
2016,9,6,6,30,382.0,40.0,0.6,15.0,92.0,284.38,225.35
2016,9,6,6,45,460.5,49.5,0.55,16.0,140.0,357.32,287.34
2016,9,6,7,0,539.0,59.0,0.5,17.0,188.0,435.75,350.11
2016,9,6,7,15,592.0,66.0,0.5,17.5,239.0,498.92,399.05
2016,9,6,7,30,645.0,73.0,0.5,18.0,290.0,564.32,447.33
2016,9,6,7,45,681.5,78.5,0.5,19.0,341.5,617.46,482.78
2016,9,6,8,0,718.0,84.0,0.5,20.0,393.0,670.8,516.72
2016,9,6,8,15,745.0,88.5,0.55,20.5,442.5,711.67,542.53
2016,9,6,8,30,772.0,93.0,0.6,21.0,492.0,755.21,569.75
2016,9,6,8,45,791.5,96.5,0.7,21.5,538.0,789.83,591.23
2016,9,6,9,0,811.0,100.0,0.8,22.0,584.0,822.39,611.22
2016,9,6,9,15,826.0,102.5,0.8,22.5,625.0,847.58,624.61
2016,9,6,9,30,841.0,105.0,0.8,23.0,666.0,870.13,636.26
2016,9,6,9,45,854.0,106.5,0.8,23.5,702.0,880.14,639.84
2016,9,6,10,0,867.0,108.0,0.8,24.0,738.0,894.21,646.27
2016,9,6,10,15,875.5,109.5,0.85,24.5,767.0,901.22,649.12
2016,9,6,10,30,884.0,111.0,0.9,25.0,796.0,905.04,650.16
2016,9,6,10,45,890.5,111.5,1.0,25.5,818.5,902.81,648.34
2016,9,6,11,0,897.0,112.0,1.1,26.0,841.0,897.34,644.59
2016,9,6,11,15,901.0,113.0,1.25,26.0,855.5,886.99,639.75
2016,9,6,11,30,905.0,114.0,1.4,26.0,870.0,873.45,632.78
2016,9,6,11,45,908.0,113.5,1.6,26.0,877.0,854.47,622.71
2016,9,6,12,0,911.0,113.0,1.8,26.0,884.0,832.48,610.37
2016,9,6,12,15,910.5,113.0,1.9,26.0,882.5,805.36,593.46
2016,9,6,12,30,910.0,113.0,2.0,26.0,881.0,775.59,574.63
2016,9,6,12,45,906.0,114.0,2.15,26.0,871.0,741.76,553.03
2016,9,6,13,0,902.0,115.0,2.3,26.0,861.0,705.75,527.95
2016,9,6,13,15,898.0,114.0,2.35,26.0,844.0,665.95,499.03
2016,9,6,13,30,894.0,113.0,2.4,26.0,827.0,624.36,468.11
2016,9,6,13,45,890.0,110.5,2.5,26.0,802.5,579.85,434.46
2016,9,6,14,0,886.0,108.0,2.6,26.0,778.0,533.94,398.74
2016,9,6,14,15,877.0,106.0,2.6,25.5,746.5,484.98,360.14
2016,9,6,14,30,868.0,104.0,2.6,25.0,715.0,435.45,319.88
2016,9,6,14,45,858.5,100.5,2.6,25.0,677.5,384.16,276.57
2016,9,6,15,0,849.0,97.0,2.6,25.0,640.0,327.04,228.05
2016,9,6,15,15,833.0,94.5,2.55,25.0,596.5,274.64,182.84
2016,9,6,15,30,817.0,92.0,2.5,25.0,553.0,223.33,139.24
2016,9,6,15,45,798.0,87.5,2.5,25.0,505.5,171.31,97.8
2016,9,6,16,0,779.0,83.0,2.5,25.0,458.0,121.14,63.43
2016,9,6,16,15,749.5,79.0,2.45,24.5,407.5,73.15,41.68
2016,9,6,16,30,720.0,75.0,2.4,24.0,357.0,53.43,40.39
2016,9,6,16,45,679.5,69.5,2.35,23.5,305.0,46.44,34.57
2016,9,6,17,0,639.0,64.0,2.3,23.0,253.0,44.42,32.92
2016,9,6,17,15,576.5,57.0,2.15,22.0,202.0,41.03,30.02
2016,9,6,17,30,514.0,50.0,2.0,21.0,151.0,37.49,26.81
2016,9,6,17,45,411.5,40.0,1.9,20.5,105.0,31.03,20.78
2016,9,6,18,0,309.0,30.0,1.8,20.0,59.0,24.25,13.3
2016,9,6,18,15,154.5,15.0,1.75,19.5,29.5,14.3,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.1,16.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.1,17.0,16.0,62.91,0.0
2016,9,7,6,15,240.5,26.0,1.15,17.5,53.0,179.68,120.47
2016,9,7,6,30,367.0,40.0,1.2,18.0,90.0,275.33,216.48
2016,9,7,6,45,450.0,50.0,1.3,18.5,137.5,350.7,281.74
2016,9,7,7,0,533.0,60.0,1.4,19.0,185.0,431.95,348.82
2016,9,7,7,15,586.5,67.0,1.45,19.5,236.5,495.12,399.08
2016,9,7,7,30,640.0,74.0,1.5,20.0,288.0,560.53,448.88
2016,9,7,7,45,678.5,79.5,1.55,21.0,339.5,614.85,486.81
2016,9,7,8,0,717.0,85.0,1.6,22.0,391.0,669.49,523.19
2016,9,7,8,15,744.0,89.0,1.55,22.5,440.0,709.5,548.21
2016,9,7,8,30,771.0,93.0,1.5,23.0,489.0,752.31,574.58
2016,9,7,8,45,791.5,96.5,1.45,23.5,535.5,787.64,595.1
2016,9,7,9,0,812.0,100.0,1.4,24.0,582.0,820.94,613.87
2016,9,7,9,15,827.0,102.5,1.3,24.5,623.0,846.04,626.22
2016,9,7,9,30,842.0,105.0,1.2,25.0,664.0,868.49,636.65
2016,9,7,9,45,851.5,108.0,1.15,26.0,699.0,883.84,641.78
2016,9,7,10,0,861.0,111.0,1.1,27.0,734.0,889.48,640.75
2016,9,7,10,15,869.0,113.0,1.0,27.0,763.0,896.43,642.5
2016,9,7,10,30,877.0,115.0,0.9,27.0,792.0,900.2,642.24
2016,9,7,10,45,883.5,115.5,0.85,27.5,814.0,897.86,637.84
2016,9,7,11,0,890.0,116.0,0.8,28.0,836.0,892.31,631.65
2016,9,7,11,15,893.5,117.0,0.85,28.0,850.5,881.47,625.31
2016,9,7,11,30,897.0,118.0,0.9,28.0,865.0,867.48,617.11
2016,9,7,11,45,899.5,118.0,1.0,28.5,871.5,848.6,605.42
2016,9,7,12,0,902.0,118.0,1.1,29.0,878.0,826.74,591.79
2016,9,7,12,15,901.5,118.0,1.25,29.0,876.5,799.72,576.46
2016,9,7,12,30,901.0,118.0,1.4,29.0,875.0,770.06,559.09
2016,9,7,12,45,876.5,130.0,1.55,29.0,859.5,732.15,534.95
2016,9,7,13,0,852.0,142.0,1.7,29.0,844.0,693.55,508.7
2016,9,7,13,15,847.5,141.0,1.8,28.5,826.5,654.15,482.15
2016,9,7,13,30,843.0,140.0,1.9,28.0,809.0,613.17,453.55
2016,9,7,13,45,835.0,138.0,2.0,28.0,784.0,568.03,420.17
2016,9,7,14,0,827.0,136.0,2.1,28.0,759.0,522.01,385.11
2016,9,7,14,15,816.5,134.0,2.15,27.5,727.0,474.2,348.22
2016,9,7,14,30,806.0,132.0,2.2,27.0,695.0,426.17,309.94
2016,9,7,14,45,791.5,129.0,2.3,27.0,657.0,375.91,268.5
2016,9,7,15,0,777.0,126.0,2.4,27.0,619.0,326.28,226.73
2016,9,7,15,15,758.5,122.0,2.4,26.5,576.0,270.33,180.34
2016,9,7,15,30,740.0,118.0,2.4,26.0,533.0,220.77,139.4
2016,9,7,15,45,715.0,113.5,2.45,26.0,485.5,171.65,101.24
2016,9,7,16,0,690.0,109.0,2.5,26.0,438.0,125.11,70.39
2016,9,7,16,15,655.5,103.0,2.45,25.5,387.5,79.99,50.55
2016,9,7,16,30,621.0,97.0,2.4,25.0,337.0,65.1,50.17
2016,9,7,16,45,575.0,89.0,2.4,24.5,286.0,61.98,47.72
2016,9,7,17,0,529.0,81.0,2.4,24.0,235.0,58.68,45.0
2016,9,7,17,15,460.0,71.0,2.2,23.0,185.5,53.35,40.46
2016,9,7,17,30,391.0,61.0,2.0,22.0,136.0,46.08,34.0
2016,9,7,17,45,291.0,46.5,1.85,21.0,93.0,35.83,24.7
2016,9,7,18,0,191.0,32.0,1.7,20.0,50.0,25.15,13.38
2016,9,7,18,15,95.5,16.0,1.6,19.5,25.0,15.25,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,38.35,0.0
2016,9,8,6,15,177.5,27.5,1.35,14.5,47.5,147.7,96.41
2016,9,8,6,30,293.0,44.0,1.4,15.0,82.0,238.63,189.52
2016,9,8,6,45,378.5,56.0,1.45,15.5,129.0,312.65,254.52
2016,9,8,7,0,464.0,68.0,1.5,16.0,176.0,396.83,324.94
2016,9,8,7,15,232.0,84.0,1.5,16.5,138.0,262.7,216.37
2016,9,8,7,30,0.0,100.0,1.5,17.0,100.0,98.42,77.0
2016,9,8,7,45,6.0,124.0,1.5,17.5,127.0,127.28,101.02
2016,9,8,8,0,12.0,148.0,1.5,18.0,154.0,156.23,124.31
2016,9,8,8,15,16.0,167.0,1.5,18.5,175.5,178.1,141.38
2016,9,8,8,30,20.0,186.0,1.5,19.0,197.0,200.03,158.23
2016,9,8,8,45,64.5,224.5,1.55,19.5,262.0,289.46,229.0
2016,9,8,9,0,109.0,263.0,1.6,20.0,327.0,369.0,289.71
2016,9,8,9,15,168.5,281.5,1.6,20.5,389.0,451.25,351.1
2016,9,8,9,30,228.0,300.0,1.6,21.0,451.0,521.41,401.93
2016,9,8,9,45,525.5,214.0,1.65,21.5,586.0,710.33,542.41
2016,9,8,10,0,823.0,128.0,1.7,22.0,721.0,878.71,656.21
2016,9,8,10,15,832.0,130.0,1.75,22.0,749.5,885.97,658.68
2016,9,8,10,30,841.0,132.0,1.8,22.0,778.0,890.09,660.96
2016,9,8,10,45,847.5,133.0,1.85,22.5,800.0,887.78,657.87
2016,9,8,11,0,854.0,134.0,1.9,23.0,822.0,882.27,652.87
2016,9,8,11,15,858.0,135.0,1.95,23.0,836.5,871.46,645.74
2016,9,8,11,30,862.0,136.0,2.0,23.0,851.0,857.54,636.67
2016,9,8,11,45,865.0,135.5,2.05,23.0,857.5,834.31,621.41
2016,9,8,12,0,868.0,135.0,2.1,23.0,864.0,812.86,607.43
2016,9,8,12,15,867.5,135.0,2.15,23.0,862.0,786.43,590.01
2016,9,8,12,30,867.0,135.0,2.2,23.0,860.0,757.48,570.81
2016,9,8,12,45,857.0,138.5,2.25,23.0,848.5,723.76,546.74
2016,9,8,13,0,847.0,142.0,2.3,23.0,837.0,686.65,519.76
2016,9,8,13,15,842.0,140.5,2.3,23.0,819.0,646.64,490.04
2016,9,8,13,30,837.0,139.0,2.3,23.0,801.0,605.1,458.56
2016,9,8,13,45,833.0,135.5,2.35,23.0,777.0,561.0,424.66
2016,9,8,14,0,829.0,132.0,2.4,23.0,753.0,515.69,388.89
2016,9,8,14,15,818.5,130.0,2.4,23.0,721.0,467.81,350.07
2016,9,8,14,30,808.0,128.0,2.4,23.0,689.0,419.7,310.05
2016,9,8,14,45,797.5,123.5,2.45,23.0,651.5,369.46,267.58
2016,9,8,15,0,787.0,119.0,2.5,23.0,614.0,319.44,224.51
2016,9,8,15,15,768.5,115.0,2.5,22.5,571.0,268.4,181.04
2016,9,8,15,30,750.0,111.0,2.5,22.0,528.0,213.37,135.22
2016,9,8,15,45,729.5,105.5,2.55,21.5,481.0,163.64,96.26
2016,9,8,16,0,709.0,100.0,2.6,21.0,434.0,116.01,64.7
2016,9,8,16,15,675.5,94.5,2.55,20.5,384.0,70.42,45.93
2016,9,8,16,30,642.0,89.0,2.5,20.0,334.0,59.2,46.13
2016,9,8,16,45,600.0,81.0,2.5,20.0,283.5,55.81,43.27
2016,9,8,17,0,558.0,73.0,2.5,20.0,233.0,52.21,40.13
2016,9,8,17,15,491.0,64.0,2.45,19.5,183.5,47.47,35.92
2016,9,8,17,30,424.0,55.0,2.4,19.0,134.0,42.52,31.31
2016,9,8,17,45,324.0,42.0,2.35,18.5,91.0,33.43,22.83
2016,9,8,18,0,224.0,29.0,2.3,18.0,48.0,22.81,10.95
2016,9,8,18,15,112.0,14.5,2.35,17.5,24.0,13.82,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
