Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,32.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,9,9,6,0,64.0,11.0,1.5,14.0,13.0,39.11,0.0
2016,9,9,6,15,189.5,26.5,1.5,14.5,47.5,150.82,94.6
2016,9,9,6,30,315.0,42.0,1.5,15.0,82.0,247.42,196.13
2016,9,9,6,45,403.5,53.0,1.5,15.5,129.5,324.89,264.16
2016,9,9,7,0,492.0,64.0,1.5,16.0,177.0,408.58,334.18
2016,9,9,7,15,250.5,89.0,1.4,16.5,147.0,281.26,231.2
2016,9,9,7,30,9.0,114.0,1.3,17.0,117.0,121.15,95.96
2016,9,9,7,45,6.5,127.0,1.2,17.5,129.5,131.22,104.16
2016,9,9,8,0,4.0,140.0,1.1,18.0,142.0,141.34,111.79
2016,9,9,8,15,11.0,161.5,1.05,18.5,167.0,168.2,133.08
2016,9,9,8,30,18.0,183.0,1.0,19.0,192.0,195.22,154.03
2016,9,9,8,45,66.5,222.5,0.95,19.5,261.0,288.77,227.63
2016,9,9,9,0,115.0,262.0,0.9,20.0,330.0,385.34,300.15
2016,9,9,9,15,175.5,280.0,0.9,20.5,391.5,455.12,351.17
2016,9,9,9,30,236.0,298.0,0.9,21.0,453.0,525.47,401.25
2016,9,9,9,45,235.5,316.0,0.95,21.5,478.0,542.41,411.11
2016,9,9,10,0,235.0,334.0,1.0,22.0,503.0,558.14,420.58
2016,9,9,10,15,553.5,225.5,1.05,22.5,644.0,739.87,553.14
2016,9,9,10,30,872.0,117.0,1.1,23.0,785.0,892.04,652.61
2016,9,9,10,45,880.0,117.5,1.2,23.5,807.5,890.81,649.32
2016,9,9,11,0,888.0,118.0,1.3,24.0,830.0,886.34,645.97
2016,9,9,11,15,891.5,118.5,1.4,24.0,844.0,874.81,639.36
2016,9,9,11,30,895.0,119.0,1.5,24.0,858.0,860.16,630.77
2016,9,9,11,45,898.0,118.5,1.65,24.0,865.0,841.04,619.75
2016,9,9,12,0,901.0,118.0,1.8,24.0,872.0,818.94,606.61
2016,9,9,12,15,900.5,118.0,1.9,24.0,870.0,791.79,589.44
2016,9,9,12,30,900.0,118.0,2.0,24.0,868.0,762.01,570.34
2016,9,9,12,45,882.0,126.5,2.1,24.0,854.0,725.46,545.2
2016,9,9,13,0,864.0,135.0,2.2,24.0,840.0,687.58,517.96
2016,9,9,13,15,859.0,134.0,2.25,24.0,822.0,647.4,488.48
2016,9,9,13,30,854.0,133.0,2.3,24.0,804.0,605.65,457.11
2016,9,9,13,45,848.0,130.5,2.4,24.0,779.5,560.65,422.75
2016,9,9,14,0,842.0,128.0,2.5,24.0,755.0,514.59,386.55
2016,9,9,14,15,831.5,125.5,2.55,23.5,722.5,465.69,347.73
2016,9,9,14,30,821.0,123.0,2.6,23.0,690.0,416.54,307.49
2016,9,9,14,45,809.0,119.5,2.65,23.0,652.0,366.02,264.57
2016,9,9,15,0,797.0,116.0,2.7,23.0,614.0,315.85,221.21
2016,9,9,15,15,778.0,112.5,2.7,22.5,570.5,264.66,177.51
2016,9,9,15,30,759.0,109.0,2.7,22.0,527.0,209.57,131.71
2016,9,9,15,45,736.0,104.0,2.75,21.5,479.5,159.52,92.94
2016,9,9,16,0,713.0,99.0,2.8,21.0,432.0,111.83,62.21
2016,9,9,16,15,679.0,93.5,2.85,20.5,381.5,66.16,51.9
2016,9,9,16,30,645.0,88.0,2.9,20.0,331.0,58.76,45.76
2016,9,9,16,45,599.0,80.5,2.95,19.5,280.0,55.73,43.3
2016,9,9,17,0,553.0,73.0,3.0,19.0,229.0,52.53,40.57
2016,9,9,17,15,482.0,64.0,2.95,18.0,179.0,47.79,36.41
2016,9,9,17,30,411.0,55.0,2.9,17.0,129.0,42.87,31.82
2016,9,9,17,45,303.5,41.5,2.9,16.5,86.5,32.08,21.76
2016,9,9,18,0,196.0,28.0,2.9,16.0,44.0,22.07,9.45
2016,9,9,18,15,98.0,14.0,2.8,15.5,22.0,13.34,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,2.1,13.0,11.0,29.56,0.0
2016,9,10,6,15,163.0,26.0,2.15,13.5,44.5,135.9,80.84
2016,9,10,6,30,281.0,42.0,2.2,14.0,78.0,228.57,181.71
2016,9,10,6,45,365.5,54.5,2.25,14.5,123.5,301.68,247.14
2016,9,10,7,0,450.0,67.0,2.3,15.0,169.0,384.66,317.8
2016,9,10,7,15,508.5,75.5,2.25,15.5,219.0,449.76,371.46
2016,9,10,7,30,567.0,84.0,2.2,16.0,269.0,517.4,424.84
2016,9,10,7,45,283.5,99.5,2.2,16.5,192.0,342.36,282.21
2016,9,10,8,0,0.0,115.0,2.2,17.0,115.0,111.08,87.13
2016,9,10,8,15,1.5,138.0,2.1,17.5,139.0,135.31,106.96
2016,9,10,8,30,3.0,161.0,2.0,18.0,163.0,159.45,125.98
2016,9,10,8,45,18.5,195.0,1.95,18.5,206.5,206.77,163.73
2016,9,10,9,0,34.0,229.0,1.9,19.0,250.0,266.42,210.18
2016,9,10,9,15,82.0,265.5,1.9,19.0,318.5,345.85,272.32
2016,9,10,9,30,130.0,302.0,1.9,19.0,387.0,437.76,341.97
2016,9,10,9,45,250.0,301.5,1.95,19.5,476.0,550.4,426.69
2016,9,10,10,0,370.0,301.0,2.0,20.0,565.0,651.07,499.85
2016,9,10,10,15,597.0,218.0,2.05,20.5,664.5,772.08,588.48
2016,9,10,10,30,824.0,135.0,2.1,21.0,764.0,872.66,656.25
2016,9,10,10,45,829.5,137.0,2.2,21.5,785.0,870.42,652.62
2016,9,10,11,0,835.0,139.0,2.3,22.0,806.0,865.05,647.99
2016,9,10,11,15,839.0,140.0,2.35,22.0,820.0,854.27,640.65
2016,9,10,11,30,843.0,141.0,2.4,22.0,834.0,840.43,631.37
2016,9,10,11,45,844.0,141.5,2.45,22.0,840.0,820.71,618.15
2016,9,10,12,0,845.0,142.0,2.5,22.0,846.0,798.2,603.07
2016,9,10,12,15,844.5,142.0,2.55,22.0,843.5,771.4,585.02
2016,9,10,12,30,844.0,142.0,2.6,22.0,841.0,742.14,564.61
2016,9,10,12,45,716.5,206.5,2.65,22.0,795.0,683.21,519.84
2016,9,10,13,0,589.0,271.0,2.7,22.0,749.0,628.32,477.81
2016,9,10,13,15,697.0,210.5,2.7,22.0,764.5,612.45,467.24
2016,9,10,13,30,805.0,150.0,2.7,22.0,780.0,589.32,450.06
2016,9,10,13,45,796.5,148.0,2.75,22.0,755.0,545.39,415.64
2016,9,10,14,0,788.0,146.0,2.8,22.0,730.0,500.72,379.89
2016,9,10,14,15,776.5,143.5,2.8,21.5,698.0,453.8,342.07
2016,9,10,14,30,765.0,141.0,2.8,21.0,666.0,402.49,299.9
2016,9,10,14,45,750.0,137.5,2.85,21.0,628.0,353.19,257.81
2016,9,10,15,0,735.0,134.0,2.9,21.0,590.0,304.64,215.72
2016,9,10,15,15,714.5,129.5,2.9,20.5,547.0,255.03,173.35
2016,9,10,15,30,694.0,125.0,2.9,20.0,504.0,207.19,133.44
2016,9,10,15,45,667.5,119.5,2.9,20.0,457.5,159.84,96.95
2016,9,10,16,0,641.0,114.0,2.9,20.0,411.0,115.32,68.81
2016,9,10,16,15,441.5,128.5,2.9,19.5,322.0,88.24,71.22
2016,9,10,16,30,242.0,143.0,2.9,19.0,233.0,104.83,85.93
2016,9,10,16,45,212.5,125.5,2.9,18.5,196.0,93.61,76.48
2016,9,10,17,0,183.0,108.0,2.9,18.0,159.0,81.9,66.39
2016,9,10,17,15,257.5,83.5,2.85,17.5,138.0,65.03,51.5
2016,9,10,17,30,332.0,59.0,2.8,17.0,117.0,44.88,33.5
2016,9,10,17,45,234.5,42.5,2.75,16.5,76.5,32.94,22.35
2016,9,10,18,0,137.0,26.0,2.7,16.0,36.0,20.48,6.91
2016,9,10,18,15,68.5,13.0,2.65,15.5,18.0,12.39,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.5,12.5,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.6,13.0,8.0,15.97,0.0
2016,9,11,6,15,109.5,26.0,2.7,13.0,39.0,99.3,53.96
2016,9,11,6,30,198.0,45.0,2.8,13.0,70.0,188.67,149.64
2016,9,11,6,45,274.5,61.5,2.9,13.5,113.5,258.59,212.53
2016,9,11,7,0,351.0,78.0,3.0,14.0,157.0,334.54,278.24
2016,9,11,7,15,409.5,90.0,2.95,14.5,205.0,398.18,331.76
2016,9,11,7,30,468.0,102.0,2.9,15.0,253.0,465.13,385.91
2016,9,11,7,45,234.0,89.5,2.85,15.5,165.0,279.27,232.78
2016,9,11,8,0,0.0,77.0,2.8,16.0,77.0,71.7,54.85
2016,9,11,8,15,0.0,95.0,2.75,16.0,95.0,89.4,69.64
2016,9,11,8,30,0.0,113.0,2.7,16.0,113.0,107.08,84.05
2016,9,11,8,45,0.0,136.5,2.65,16.5,136.5,130.32,102.66
2016,9,11,9,0,0.0,160.0,2.6,17.0,160.0,153.49,120.94
2016,9,11,9,15,2.5,175.5,2.55,17.5,177.0,170.52,134.13
2016,9,11,9,30,5.0,191.0,2.5,18.0,194.0,187.53,147.16
2016,9,11,9,45,10.0,216.5,2.5,18.5,223.0,216.72,169.78
2016,9,11,10,0,15.0,242.0,2.5,19.0,252.0,245.75,191.91
2016,9,11,10,15,21.5,268.5,2.5,19.0,284.0,276.82,215.81
2016,9,11,10,30,28.0,295.0,2.5,19.0,316.0,317.23,246.58
2016,9,11,10,45,32.0,310.5,2.55,19.0,335.5,333.85,258.94
2016,9,11,11,0,36.0,326.0,2.6,19.0,355.0,349.96,270.97
2016,9,11,11,15,30.5,319.0,2.65,19.0,343.5,335.21,259.36
2016,9,11,11,30,25.0,312.0,2.7,19.0,332.0,314.99,243.74
2016,9,11,11,45,30.0,326.5,2.75,19.5,351.0,335.83,259.21
2016,9,11,12,0,35.0,341.0,2.8,20.0,370.0,350.12,269.49
2016,9,11,12,15,35.5,339.5,2.85,20.0,369.0,345.32,265.82
2016,9,11,12,30,36.0,338.0,2.9,20.0,368.0,340.4,262.16
2016,9,11,12,45,44.0,345.0,3.0,20.0,381.5,348.11,268.28
2016,9,11,13,0,52.0,352.0,3.1,20.0,395.0,354.82,273.59
2016,9,11,13,15,51.5,345.0,3.15,19.5,386.5,343.18,265.34
2016,9,11,13,30,51.0,338.0,3.2,19.0,378.0,331.53,257.09
2016,9,11,13,45,51.5,327.5,3.3,19.0,366.5,317.45,246.5
2016,9,11,14,0,52.0,317.0,3.4,19.0,355.0,303.34,235.82
2016,9,11,14,15,128.5,317.0,3.45,18.5,406.0,324.91,252.64
2016,9,11,14,30,205.0,317.0,3.5,18.0,457.0,342.43,265.14
2016,9,11,14,45,207.0,297.0,3.55,18.0,431.5,312.73,240.99
2016,9,11,15,0,209.0,277.0,3.6,18.0,406.0,282.91,216.61
2016,9,11,15,15,277.5,244.5,3.6,17.5,403.0,251.87,189.01
2016,9,11,15,30,346.0,212.0,3.6,17.0,400.0,220.29,160.41
2016,9,11,15,45,334.0,193.0,3.65,17.0,361.0,182.46,131.07
2016,9,11,16,0,322.0,174.0,3.7,17.0,322.0,146.13,106.11
2016,9,11,16,15,161.0,134.0,3.7,16.5,208.0,105.7,87.3
2016,9,11,16,30,0.0,94.0,3.7,16.0,94.0,85.1,69.7
2016,9,11,16,45,276.5,81.5,3.7,16.0,156.5,57.11,45.15
2016,9,11,17,0,553.0,69.0,3.7,16.0,219.0,49.77,38.62
2016,9,11,17,15,482.0,60.0,3.65,15.5,170.0,44.89,34.16
2016,9,11,17,30,411.0,51.0,3.6,15.0,121.0,39.81,29.29
2016,9,11,17,45,298.5,38.0,3.55,14.5,79.5,30.54,20.34
2016,9,11,18,0,186.0,25.0,3.5,14.0,38.0,19.78,4.52
2016,9,11,18,15,93.0,12.5,3.4,13.5,19.0,11.91,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.0,5.0,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,16.0,10.0,3.2,12.0,10.0,16.58,0.0
2016,9,12,6,15,138.0,27.5,3.3,12.0,43.0,124.11,62.93
2016,9,12,6,30,260.0,45.0,3.4,12.0,76.0,221.35,176.32
2016,9,12,6,45,362.5,56.5,3.5,12.5,123.5,301.49,249.11
2016,9,12,7,0,465.0,68.0,3.6,13.0,171.0,392.34,327.78
2016,9,12,7,15,528.5,76.5,3.55,13.5,222.5,461.11,385.71
2016,9,12,7,30,592.0,85.0,3.5,14.0,274.0,532.6,443.49
2016,9,12,7,45,296.0,103.0,3.5,14.5,197.5,354.37,295.85
2016,9,12,8,0,0.0,121.0,3.5,15.0,121.0,117.75,93.57
2016,9,12,8,15,0.0,131.5,3.45,15.5,131.5,127.37,101.35
2016,9,12,8,30,0.0,142.0,3.4,16.0,142.0,137.07,108.81
2016,9,12,8,45,3.5,163.0,3.35,16.5,165.0,160.63,127.62
2016,9,12,9,0,7.0,184.0,3.3,17.0,188.0,184.17,146.13
2016,9,12,9,15,10.5,203.5,3.3,17.0,210.5,206.11,163.42
2016,9,12,9,30,14.0,223.0,3.3,17.0,233.0,227.95,180.51
2016,9,12,9,45,78.0,279.0,3.3,17.5,334.5,351.65,278.86
2016,9,12,10,0,142.0,335.0,3.3,18.0,436.0,476.35,374.0
2016,9,12,10,15,168.0,349.0,3.3,18.0,473.0,509.42,398.23
2016,9,12,10,30,194.0,363.0,3.3,18.0,510.0,541.45,421.89
2016,9,12,10,45,452.0,283.5,3.35,18.5,638.5,692.34,538.28
2016,9,12,11,0,710.0,204.0,3.4,19.0,767.0,822.95,635.07
2016,9,12,11,15,712.0,208.0,3.45,19.0,780.0,813.85,627.07
2016,9,12,11,30,714.0,212.0,3.5,19.0,793.0,802.04,618.2
2016,9,12,11,45,715.5,213.0,3.6,19.0,799.0,784.3,605.41
2016,9,12,12,0,717.0,214.0,3.7,19.0,805.0,764.1,590.76
2016,9,12,12,15,717.5,213.0,3.75,19.0,803.0,738.92,572.22
2016,9,12,12,30,718.0,212.0,3.8,19.0,801.0,711.61,551.92
2016,9,12,12,45,367.5,245.5,3.85,19.0,547.0,477.55,373.94
2016,9,12,13,0,17.0,279.0,3.9,19.0,293.0,268.03,207.81
2016,9,12,13,15,17.0,273.5,3.9,18.5,287.0,261.34,203.61
2016,9,12,13,30,17.0,268.0,3.9,18.0,281.0,254.61,198.89
2016,9,12,13,45,16.5,259.5,3.95,18.0,272.0,244.96,191.52
2016,9,12,14,0,16.0,251.0,4.0,18.0,263.0,235.35,184.19
2016,9,12,14,15,22.0,256.5,4.0,17.5,272.0,240.45,188.75
2016,9,12,14,30,28.0,262.0,4.0,17.0,281.0,238.32,187.5
2016,9,12,14,45,52.0,264.5,4.0,17.0,297.5,243.33,191.14
2016,9,12,15,0,76.0,267.0,4.0,17.0,314.0,245.07,191.8
2016,9,12,15,15,70.0,246.0,3.95,16.5,286.5,220.2,172.42
2016,9,12,15,30,64.0,225.0,3.9,16.0,259.0,196.17,153.8
2016,9,12,15,45,39.5,193.0,3.85,16.0,213.5,163.56,128.83
2016,9,12,16,0,15.0,161.0,3.8,16.0,168.0,140.8,111.81
2016,9,12,16,15,7.5,130.0,3.75,15.5,133.5,114.26,95.15
2016,9,12,16,30,0.0,99.0,3.7,15.0,99.0,88.98,73.4
2016,9,12,16,45,0.0,82.5,3.65,15.0,82.5,74.72,60.93
2016,9,12,17,0,0.0,66.0,3.6,15.0,66.0,60.32,48.11
2016,9,12,17,15,199.5,59.5,3.5,14.5,93.0,47.51,36.59
2016,9,12,17,30,399.0,53.0,3.4,14.0,120.0,42.09,31.35
2016,9,12,17,45,265.5,39.5,3.35,13.5,77.0,30.79,20.44
2016,9,12,18,0,132.0,26.0,3.3,13.0,34.0,20.69,1.86
2016,9,12,18,15,66.0,13.0,3.25,12.5,17.0,12.39,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,113.5,21.5,1.85,12.5,35.0,101.29,44.27
2016,9,13,6,30,227.0,43.0,1.9,13.0,70.0,200.78,158.01
2016,9,13,6,45,312.0,58.0,1.95,13.5,115.0,274.2,224.25
2016,9,13,7,0,397.0,73.0,2.0,14.0,160.0,354.5,293.16
2016,9,13,7,15,458.0,83.5,1.95,14.0,209.0,419.26,347.66
2016,9,13,7,30,519.0,94.0,1.9,14.0,258.0,491.08,405.56
2016,9,13,7,45,567.5,101.0,1.85,14.5,309.0,550.21,450.69
2016,9,13,8,0,616.0,108.0,1.8,15.0,360.0,610.2,494.78
2016,9,13,8,15,647.5,114.0,1.75,15.5,408.5,656.41,526.67
2016,9,13,8,30,679.0,120.0,1.7,16.0,457.0,701.83,556.64
2016,9,13,8,45,707.5,123.0,1.7,16.5,503.5,740.21,581.2
2016,9,13,9,0,736.0,126.0,1.7,17.0,550.0,777.02,604.25
2016,9,13,9,15,753.5,129.5,1.75,17.5,590.5,803.25,620.04
2016,9,13,9,30,771.0,133.0,1.8,18.0,631.0,827.07,634.16
2016,9,13,9,45,781.5,137.5,1.85,18.5,665.5,839.41,640.38
2016,9,13,10,0,792.0,142.0,1.9,19.0,700.0,853.02,647.65
2016,9,13,10,15,802.0,144.0,1.9,19.0,729.0,860.53,651.57
2016,9,13,10,30,812.0,146.0,1.9,19.0,758.0,864.97,653.59
2016,9,13,10,45,825.0,144.5,1.9,19.5,781.0,865.18,651.68
2016,9,13,11,0,838.0,143.0,1.9,20.0,804.0,862.19,647.78
2016,9,13,11,15,842.5,144.0,1.85,20.0,818.0,851.45,639.56
2016,9,13,11,30,847.0,145.0,1.8,20.0,832.0,837.63,629.45
2016,9,13,11,45,855.5,141.5,1.8,20.5,839.5,819.47,615.85
2016,9,13,12,0,864.0,138.0,1.8,21.0,847.0,798.25,600.32
2016,9,13,12,15,863.5,137.5,1.75,21.0,845.0,770.29,580.96
2016,9,13,12,30,863.0,137.0,1.7,21.0,843.0,739.83,559.05
2016,9,13,12,45,865.5,133.5,1.7,21.0,834.0,706.19,534.77
2016,9,13,13,0,868.0,130.0,1.7,21.0,825.0,670.16,508.33
2016,9,13,13,15,863.0,129.0,1.7,21.0,806.5,629.71,478.06
2016,9,13,13,30,858.0,128.0,1.7,21.0,788.0,587.68,445.93
2016,9,13,13,45,853.0,124.5,1.7,21.0,763.0,542.05,410.38
2016,9,13,14,0,848.0,121.0,1.7,21.0,738.0,495.28,372.98
2016,9,13,14,15,837.5,119.0,1.7,21.0,705.5,446.57,333.07
2016,9,13,14,30,827.0,117.0,1.7,21.0,673.0,397.6,291.91
2016,9,13,14,45,814.5,113.5,1.7,21.0,634.5,346.7,248.4
2016,9,13,15,0,802.0,110.0,1.7,21.0,596.0,296.21,204.63
2016,9,13,15,15,783.0,106.5,1.7,20.5,552.5,245.0,161.07
2016,9,13,15,30,764.0,103.0,1.7,20.0,509.0,195.32,120.24
2016,9,13,15,45,739.0,98.0,1.75,20.0,461.0,139.91,78.85
2016,9,13,16,0,714.0,93.0,1.8,20.0,413.0,92.35,51.77
2016,9,13,16,15,678.5,87.5,1.8,19.5,362.5,56.83,44.09
2016,9,13,16,30,643.0,82.0,1.8,19.0,312.0,55.34,43.02
2016,9,13,16,45,591.0,75.5,1.85,18.5,260.5,52.92,41.03
2016,9,13,17,0,539.0,69.0,1.9,18.0,209.0,50.42,38.85
2016,9,13,17,15,464.0,59.0,1.8,17.5,160.0,44.64,33.6
2016,9,13,17,30,389.0,49.0,1.7,17.0,111.0,38.6,27.87
2016,9,13,17,45,272.0,35.0,1.6,16.5,70.5,28.26,17.82
2016,9,13,18,0,155.0,21.0,1.5,16.0,30.0,16.63,0.0
2016,9,13,18,15,77.5,10.5,1.5,15.5,15.0,10.01,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,120.0,20.5,0.85,13.5,34.0,101.86,36.8
2016,9,14,6,30,240.0,41.0,0.9,14.0,68.0,204.43,159.04
2016,9,14,6,45,327.0,55.0,0.95,14.5,113.0,277.95,224.87
2016,9,14,7,0,414.0,69.0,1.0,15.0,158.0,358.6,293.0
2016,9,14,7,15,475.0,79.0,1.0,15.5,207.5,426.35,348.1
2016,9,14,7,30,536.0,89.0,1.0,16.0,257.0,495.71,402.09
2016,9,14,7,45,578.0,97.0,1.0,16.5,307.5,551.55,443.53
2016,9,14,8,0,620.0,105.0,1.0,17.0,358.0,607.92,483.85
2016,9,14,8,15,651.5,111.0,1.0,17.0,406.5,654.07,515.96
2016,9,14,8,30,683.0,117.0,1.0,17.0,455.0,699.43,546.42
2016,9,14,8,45,706.5,122.0,1.0,17.5,500.0,736.02,569.03
2016,9,14,9,0,730.0,127.0,1.0,18.0,545.0,770.85,590.1
2016,9,14,9,15,747.5,131.0,1.05,18.5,585.5,797.45,605.92
2016,9,14,9,30,765.0,135.0,1.1,19.0,626.0,821.64,620.11
2016,9,14,9,45,816.5,119.5,1.15,19.5,669.5,847.15,635.15
2016,9,14,10,0,868.0,104.0,1.2,20.0,713.0,867.85,646.92
2016,9,14,10,15,876.5,105.5,1.2,20.0,742.0,874.09,649.74
2016,9,14,10,30,885.0,107.0,1.2,20.0,771.0,877.12,650.75
2016,9,14,10,45,892.0,107.5,1.3,20.5,792.5,874.57,648.42
2016,9,14,11,0,899.0,108.0,1.4,21.0,814.0,868.75,644.07
2016,9,14,11,15,902.5,109.0,1.45,21.0,828.0,857.27,636.66
2016,9,14,11,30,906.0,110.0,1.5,21.0,842.0,842.6,627.25
2016,9,14,11,45,908.5,109.5,1.6,21.5,848.0,822.55,613.65
2016,9,14,12,0,911.0,109.0,1.7,22.0,854.0,799.49,598.04
2016,9,14,12,15,910.5,109.0,1.75,22.0,851.5,771.82,579.9
2016,9,14,12,30,910.0,109.0,1.8,22.0,849.0,741.49,559.86
2016,9,14,12,45,902.5,111.0,1.85,22.0,837.5,705.83,534.25
2016,9,14,13,0,895.0,113.0,1.9,22.0,826.0,668.22,506.71
2016,9,14,13,15,890.5,112.0,1.95,22.0,807.5,627.96,476.68
2016,9,14,13,30,886.0,111.0,2.0,22.0,789.0,585.98,444.58
2016,9,14,13,45,881.0,109.0,2.05,22.0,764.0,541.35,409.62
2016,9,14,14,0,876.0,107.0,2.1,22.0,739.0,495.42,372.64
2016,9,14,14,15,866.0,105.0,2.1,22.0,706.5,446.34,332.09
2016,9,14,14,30,856.0,103.0,2.1,22.0,674.0,392.0,286.59
2016,9,14,14,45,845.0,99.5,2.15,22.0,636.0,340.24,242.09
2016,9,14,15,0,834.0,96.0,2.2,22.0,598.0,288.69,197.15
2016,9,14,15,15,816.0,93.0,2.2,21.5,554.0,236.53,152.57
2016,9,14,15,30,798.0,90.0,2.2,21.0,510.0,185.75,110.87
2016,9,14,15,45,776.0,85.5,2.2,21.0,462.5,134.95,73.7
2016,9,14,16,0,754.0,81.0,2.2,21.0,415.0,86.4,47.41
2016,9,14,16,15,720.5,76.5,2.15,20.5,364.0,54.35,41.78
2016,9,14,16,30,687.0,72.0,2.1,20.0,313.0,48.02,36.48
2016,9,14,16,45,641.5,65.5,2.1,19.5,262.0,45.24,34.15
2016,9,14,17,0,596.0,59.0,2.1,19.0,211.0,42.32,31.59
2016,9,14,17,15,521.0,50.5,2.0,18.5,161.5,37.49,27.18
2016,9,14,17,30,446.0,42.0,1.9,18.0,112.0,32.44,22.36
2016,9,14,17,45,325.0,30.5,1.8,17.5,70.5,24.26,14.16
2016,9,14,18,0,204.0,19.0,1.7,17.0,29.0,15.59,0.0
2016,9,14,18,15,102.0,9.5,1.75,16.5,14.5,9.05,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.5,16.5,1.55,13.5,37.5,129.95,36.52
2016,9,15,6,30,375.0,33.0,1.6,14.0,75.0,264.64,205.93
2016,9,15,6,45,467.0,42.0,1.65,14.5,122.5,341.89,277.11
2016,9,15,7,0,559.0,51.0,1.7,15.0,170.0,425.91,348.73
2016,9,15,7,15,616.0,57.0,1.6,15.5,221.0,489.46,400.71
2016,9,15,7,30,673.0,63.0,1.5,16.0,272.0,555.49,451.88
2016,9,15,7,45,427.0,114.0,1.45,16.5,255.0,458.61,372.81
2016,9,15,8,0,181.0,165.0,1.4,17.0,238.0,324.56,262.95
2016,9,15,8,15,493.0,122.5,1.3,17.5,356.5,538.1,433.06
2016,9,15,8,30,805.0,80.0,1.2,18.0,475.0,745.72,580.85
2016,9,15,8,45,824.5,83.0,1.15,19.0,521.0,779.43,597.39
2016,9,15,9,0,844.0,86.0,1.1,20.0,567.0,810.97,613.96
2016,9,15,9,15,858.5,88.0,1.1,20.0,608.0,828.29,623.68
2016,9,15,9,30,873.0,90.0,1.1,20.0,649.0,849.43,636.16
2016,9,15,9,45,885.5,91.0,1.15,20.5,684.5,864.85,644.31
2016,9,15,10,0,898.0,92.0,1.2,21.0,720.0,877.23,650.59
2016,9,15,10,15,905.5,93.5,1.25,21.0,748.5,882.69,653.67
2016,9,15,10,30,913.0,95.0,1.3,21.0,777.0,884.84,654.81
2016,9,15,10,45,767.5,168.0,1.4,21.5,752.5,837.95,623.02
2016,9,15,11,0,622.0,241.0,1.5,22.0,728.0,777.91,580.08
2016,9,15,11,15,630.0,240.0,1.6,22.0,740.0,769.54,575.43
2016,9,15,11,30,638.0,239.0,1.7,22.0,752.0,758.61,568.41
2016,9,15,11,45,637.0,241.5,1.85,22.5,756.5,741.47,556.17
2016,9,15,12,0,636.0,244.0,2.0,23.0,761.0,722.2,542.29
2016,9,15,12,15,636.0,243.0,2.1,23.0,759.0,698.41,525.85
2016,9,15,12,30,636.0,242.0,2.2,23.0,757.0,672.76,507.83
2016,9,15,12,45,768.0,177.0,2.3,23.0,791.0,673.86,510.69
2016,9,15,13,0,900.0,112.0,2.4,23.0,825.0,666.36,506.37
2016,9,15,13,15,895.0,111.0,2.45,23.0,806.5,625.58,475.41
2016,9,15,13,30,890.0,110.0,2.5,23.0,788.0,583.11,442.65
2016,9,15,13,45,883.0,108.5,2.55,23.0,762.0,537.71,406.82
2016,9,15,14,0,876.0,107.0,2.6,23.0,736.0,491.17,369.11
2016,9,15,14,15,865.5,105.0,2.65,22.5,703.0,441.88,328.93
2016,9,15,14,30,855.0,103.0,2.7,22.0,670.0,387.39,283.62
2016,9,15,14,45,841.5,100.5,2.75,22.0,631.0,335.76,238.93
2016,9,15,15,0,828.0,98.0,2.8,22.0,592.0,284.59,194.14
2016,9,15,15,15,735.0,110.0,2.8,21.5,524.5,225.27,146.78
2016,9,15,15,30,642.0,122.0,2.8,21.0,457.0,179.29,112.53
2016,9,15,15,45,691.5,102.5,2.8,21.0,432.5,131.26,74.77
2016,9,15,16,0,741.0,83.0,2.8,21.0,408.0,83.62,47.35
2016,9,15,16,15,705.5,78.5,2.8,20.5,357.0,50.82,38.73
2016,9,15,16,30,670.0,74.0,2.8,20.0,306.0,49.78,38.01
2016,9,15,16,45,619.0,67.5,2.85,20.0,254.5,47.06,35.66
2016,9,15,17,0,568.0,61.0,2.9,20.0,203.0,44.23,33.08
2016,9,15,17,15,488.5,52.5,2.85,19.0,154.0,39.48,28.8
2016,9,15,17,30,409.0,44.0,2.8,18.0,105.0,34.56,24.1
2016,9,15,17,45,278.0,31.0,2.8,17.5,65.0,25.0,14.37
2016,9,15,18,0,147.0,18.0,2.8,17.0,25.0,14.3,0.0
2016,9,15,18,15,73.5,9.0,2.75,16.5,12.5,8.58,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,35.0,122.28,20.07
2016,9,16,6,30,348.0,33.0,0.6,14.0,70.0,249.65,191.9
2016,9,16,6,45,443.5,42.0,0.55,15.0,117.0,327.52,261.98
2016,9,16,7,0,539.0,51.0,0.5,16.0,164.0,412.43,331.59
2016,9,16,7,15,597.5,58.0,0.4,16.5,215.5,477.3,382.45
2016,9,16,7,30,656.0,65.0,0.3,17.0,267.0,544.81,432.34
2016,9,16,7,45,469.0,111.0,0.25,17.5,268.5,483.39,382.57
2016,9,16,8,0,282.0,157.0,0.2,18.0,270.0,400.4,316.5
2016,9,16,8,15,294.5,175.0,0.15,18.5,306.5,435.38,341.91
2016,9,16,8,30,307.0,193.0,0.1,19.0,343.0,469.78,364.93
2016,9,16,8,45,570.0,140.5,0.1,20.0,451.5,642.58,489.98
2016,9,16,9,0,833.0,88.0,0.1,21.0,560.0,801.57,591.74
2016,9,16,9,15,848.0,90.5,0.15,21.5,601.0,826.03,603.07
2016,9,16,9,30,863.0,93.0,0.2,22.0,642.0,841.46,610.81
2016,9,16,9,45,875.0,94.5,0.3,22.5,677.5,856.79,619.67
2016,9,16,10,0,887.0,96.0,0.4,23.0,713.0,869.09,626.8
2016,9,16,10,15,895.0,97.5,0.5,23.0,741.5,874.8,631.16
2016,9,16,10,30,903.0,99.0,0.6,23.0,770.0,877.25,633.67
2016,9,16,10,45,908.5,100.5,0.7,23.5,791.5,874.27,631.62
2016,9,16,11,0,914.0,102.0,0.8,24.0,813.0,867.95,627.56
2016,9,16,11,15,917.5,102.5,0.95,24.0,826.5,855.66,621.71
2016,9,16,11,30,921.0,103.0,1.1,24.0,840.0,840.14,613.66
2016,9,16,11,45,921.5,103.5,1.25,24.5,845.5,819.13,600.65
2016,9,16,12,0,922.0,104.0,1.4,25.0,851.0,795.15,585.5
2016,9,16,12,15,760.0,185.0,1.45,25.0,799.0,730.31,540.56
2016,9,16,12,30,598.0,266.0,1.5,25.0,747.0,665.0,492.88
2016,9,16,12,45,604.0,256.0,1.6,25.0,736.5,634.97,472.71
2016,9,16,13,0,610.0,246.0,1.7,25.0,726.0,602.67,450.07
2016,9,16,13,15,611.0,238.5,1.75,25.0,710.0,567.97,424.81
2016,9,16,13,30,612.0,231.0,1.8,25.0,694.0,532.03,398.01
2016,9,16,13,45,749.0,167.0,1.85,25.0,714.5,512.86,383.01
2016,9,16,14,0,886.0,103.0,1.9,25.0,735.0,487.97,361.63
2016,9,16,14,15,876.0,101.0,1.9,25.0,702.0,438.44,320.96
2016,9,16,14,30,866.0,99.0,1.9,25.0,669.0,388.47,279.03
2016,9,16,14,45,853.0,96.5,1.95,25.0,630.5,331.59,231.2
2016,9,16,15,0,840.0,94.0,2.0,25.0,592.0,280.01,186.84
2016,9,16,15,15,822.0,91.0,2.0,24.5,547.5,227.66,142.85
2016,9,16,15,30,804.0,88.0,2.0,24.0,503.0,176.69,102.11
2016,9,16,15,45,780.0,84.0,2.05,24.0,455.0,125.99,66.87
2016,9,16,16,0,756.0,80.0,2.1,24.0,407.0,77.75,43.7
2016,9,16,16,15,720.5,75.5,2.1,23.5,356.0,54.09,41.05
2016,9,16,16,30,685.0,71.0,2.1,23.0,305.0,47.78,35.81
2016,9,16,16,45,634.0,64.5,2.1,22.5,253.0,44.96,33.45
2016,9,16,17,0,583.0,58.0,2.1,22.0,201.0,42.01,30.86
2016,9,16,17,15,502.5,49.5,2.05,21.0,151.5,37.14,26.49
2016,9,16,17,30,422.0,41.0,2.0,20.0,102.0,32.08,21.69
2016,9,16,17,45,211.0,31.5,1.95,19.5,62.0,24.68,13.47
2016,9,16,18,0,0.0,22.0,1.9,19.0,22.0,20.97,0.0
2016,9,16,18,15,0.0,11.0,1.95,18.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,15.5,0.75,14.5,34.5,121.06,2.4
2016,9,17,6,30,354.0,31.0,0.6,15.0,69.0,249.69,189.9
2016,9,17,6,45,451.5,40.0,0.5,15.5,116.0,328.37,261.58
2016,9,17,7,0,549.0,49.0,0.4,16.0,163.0,414.44,332.27
2016,9,17,7,15,303.0,83.5,0.35,16.5,149.0,316.26,255.33
2016,9,17,7,30,57.0,118.0,0.3,17.0,135.0,169.42,135.42
2016,9,17,7,45,63.5,139.0,0.3,18.0,161.5,197.23,158.13
2016,9,17,8,0,70.0,160.0,0.3,19.0,188.0,225.02,179.15
2016,9,17,8,15,158.0,180.0,0.3,19.5,254.0,325.0,257.63
2016,9,17,8,30,246.0,200.0,0.3,20.0,320.0,429.69,335.56
2016,9,17,8,45,543.5,141.5,0.35,20.5,438.5,620.52,476.76
2016,9,17,9,0,841.0,83.0,0.4,21.0,557.0,799.37,595.47
2016,9,17,9,15,855.5,85.0,0.45,21.5,597.5,816.58,602.29
2016,9,17,9,30,870.0,87.0,0.5,22.0,638.0,837.5,614.01
2016,9,17,9,45,881.5,88.5,0.55,23.0,673.0,852.43,620.61
2016,9,17,10,0,893.0,90.0,0.6,24.0,708.0,864.31,625.37
2016,9,17,10,15,901.0,91.0,0.65,24.0,736.0,869.47,628.39
2016,9,17,10,30,909.0,92.0,0.7,24.0,764.0,871.35,629.54
2016,9,17,10,45,913.5,93.5,0.8,24.5,785.0,867.51,626.85
2016,9,17,11,0,918.0,95.0,0.9,25.0,806.0,860.34,622.15
2016,9,17,11,15,921.5,95.5,1.0,25.0,819.0,848.01,615.37
2016,9,17,11,30,925.0,96.0,1.1,25.0,832.0,832.45,606.5
2016,9,17,11,45,925.5,96.5,1.2,25.5,837.5,811.39,592.84
2016,9,17,12,0,926.0,97.0,1.3,26.0,843.0,787.34,577.16
2016,9,17,12,15,925.0,97.0,1.4,26.0,840.0,758.86,559.54
2016,9,17,12,30,924.0,97.0,1.5,26.0,837.0,727.71,539.71
2016,9,17,12,45,909.5,102.5,1.6,26.0,823.0,690.36,513.63
2016,9,17,13,0,895.0,108.0,1.7,26.0,809.0,651.41,485.79
2016,9,17,13,15,890.0,107.0,1.75,26.0,790.5,610.79,455.85
2016,9,17,13,30,885.0,106.0,1.8,26.0,772.0,568.5,423.87
2016,9,17,13,45,877.5,105.0,1.9,26.0,746.0,523.5,389.18
2016,9,17,14,0,870.0,104.0,2.0,26.0,720.0,477.42,352.56
2016,9,17,14,15,859.5,102.0,2.0,25.5,687.5,428.44,313.05
2016,9,17,14,30,849.0,100.0,2.0,25.0,655.0,374.2,268.49
2016,9,17,14,45,834.5,97.5,2.05,25.0,616.0,322.67,224.6
2016,9,17,15,0,820.0,95.0,2.1,25.0,577.0,271.71,180.78
2016,9,17,15,15,801.0,92.0,2.1,25.0,533.0,220.29,137.42
2016,9,17,15,30,782.0,89.0,2.1,25.0,489.0,170.37,97.77
2016,9,17,15,45,757.0,85.0,2.15,25.0,441.5,120.88,64.23
2016,9,17,16,0,732.0,81.0,2.2,25.0,394.0,73.99,43.08
2016,9,17,16,15,696.0,76.0,2.15,24.5,343.5,49.48,36.95
2016,9,17,16,30,660.0,71.0,2.1,24.0,293.0,47.98,35.82
2016,9,17,16,45,608.5,64.5,2.1,23.5,242.5,45.16,33.48
2016,9,17,17,0,557.0,58.0,2.1,23.0,192.0,42.23,30.89
2016,9,17,17,15,474.0,49.5,1.95,22.0,143.5,37.38,26.53
2016,9,17,17,30,391.0,41.0,1.8,21.0,95.0,32.35,21.73
2016,9,17,17,45,256.0,28.0,1.7,20.5,57.0,22.66,11.2
2016,9,17,18,0,121.0,15.0,1.6,20.0,19.0,14.3,0.0
2016,9,17,18,15,60.5,7.5,1.6,19.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,172.5,15.0,0.85,16.5,32.5,117.02,0.0
2016,9,18,6,30,345.0,30.0,0.9,17.0,65.0,243.05,182.44
2016,9,18,6,45,442.5,38.5,1.0,18.0,111.5,320.31,254.1
2016,9,18,7,0,540.0,47.0,1.1,19.0,158.0,405.02,324.69
2016,9,18,7,15,598.5,53.5,1.05,19.5,208.0,468.77,376.01
2016,9,18,7,30,657.0,60.0,1.0,20.0,258.0,531.51,424.07
2016,9,18,7,45,697.5,64.0,0.95,21.0,309.0,584.73,461.16
2016,9,18,8,0,738.0,68.0,0.9,22.0,360.0,638.18,495.98
2016,9,18,8,15,765.0,72.0,0.9,22.5,408.5,681.27,523.53
2016,9,18,8,30,792.0,76.0,0.9,23.0,457.0,723.14,549.54
2016,9,18,8,45,813.0,78.5,0.9,24.0,502.5,756.82,568.26
2016,9,18,9,0,834.0,81.0,0.9,25.0,548.0,782.13,581.03
2016,9,18,9,15,848.5,83.0,0.85,25.5,588.0,805.54,592.85
2016,9,18,9,30,863.0,85.0,0.8,26.0,628.0,826.3,602.78
2016,9,18,9,45,880.5,83.5,0.75,27.0,664.5,842.76,608.66
2016,9,18,10,0,898.0,82.0,0.7,28.0,701.0,856.3,612.67
2016,9,18,10,15,905.5,83.5,0.6,28.0,729.0,861.61,613.05
2016,9,18,10,30,913.0,85.0,0.5,28.0,757.0,863.63,611.53
2016,9,18,10,45,918.5,85.5,0.45,28.5,777.5,859.54,606.08
2016,9,18,11,0,924.0,86.0,0.4,29.0,798.0,852.13,598.82
2016,9,18,11,15,927.0,86.5,0.5,29.0,811.5,839.37,592.34
2016,9,18,11,30,930.0,87.0,0.6,29.0,825.0,823.37,583.89
2016,9,18,11,45,931.5,87.5,0.7,29.5,830.5,803.04,571.5
2016,9,18,12,0,933.0,88.0,0.8,30.0,836.0,779.65,557.09
2016,9,18,12,15,932.5,88.0,0.95,30.0,833.0,751.4,541.12
2016,9,18,12,30,932.0,88.0,1.1,30.0,830.0,720.43,522.85
2016,9,18,12,45,925.5,89.5,1.25,30.5,818.5,684.4,498.05
2016,9,18,13,0,919.0,91.0,1.4,31.0,807.0,646.31,471.08
2016,9,18,13,15,914.5,90.0,1.5,30.5,788.5,605.23,442.71
2016,9,18,13,30,910.0,89.0,1.6,30.0,770.0,562.37,412.01
2016,9,18,13,45,903.5,87.5,1.7,30.0,744.0,516.53,377.22
2016,9,18,14,0,897.0,86.0,1.8,30.0,718.0,469.48,340.36
2016,9,18,14,15,887.5,84.5,1.85,30.0,685.5,420.27,300.61
2016,9,18,14,30,878.0,83.0,1.9,30.0,653.0,370.54,259.39
2016,9,18,14,45,865.0,81.0,2.0,30.0,614.0,319.1,216.18
2016,9,18,15,0,852.0,79.0,2.1,30.0,575.0,267.94,172.85
2016,9,18,15,15,834.5,76.5,2.15,29.5,531.5,216.05,130.16
2016,9,18,15,30,817.0,74.0,2.2,29.0,488.0,158.76,85.86
2016,9,18,15,45,793.0,71.0,2.25,28.5,440.0,108.43,53.11
2016,9,18,16,0,769.0,68.0,2.3,28.0,392.0,60.52,33.61
2016,9,18,16,15,734.5,64.0,2.25,27.5,342.0,45.27,32.91
2016,9,18,16,30,700.0,60.0,2.2,27.0,292.0,43.89,31.88
2016,9,18,16,45,650.5,54.5,2.2,26.5,241.0,41.17,29.62
2016,9,18,17,0,601.0,49.0,2.2,26.0,190.0,38.37,27.17
2016,9,18,17,15,520.0,42.0,2.1,25.0,141.5,31.14,20.84
2016,9,18,17,30,439.0,35.0,2.0,24.0,93.0,27.11,16.95
2016,9,18,17,45,297.5,24.0,1.9,23.0,55.0,19.11,7.66
2016,9,18,18,0,156.0,13.0,1.8,22.0,17.0,12.39,0.0
2016,9,18,18,15,78.0,6.5,1.75,21.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
