Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,183.5,14.0,1.05,17.5,32.0,119.55,0.0
2016,9,19,6,30,367.0,28.0,1.1,18.0,64.0,251.1,186.2
2016,9,19,6,45,461.5,36.0,1.15,19.0,110.0,326.4,257.77
2016,9,19,7,0,556.0,44.0,1.2,20.0,156.0,409.04,326.68
2016,9,19,7,15,613.5,49.5,1.15,20.5,206.0,467.54,374.23
2016,9,19,7,30,671.0,55.0,1.1,21.0,256.0,532.81,424.24
2016,9,19,7,45,709.5,59.5,1.05,21.5,306.5,585.43,461.64
2016,9,19,8,0,748.0,64.0,1.0,22.0,357.0,638.2,497.04
2016,9,19,8,15,774.5,67.0,1.0,22.5,405.5,679.78,523.68
2016,9,19,8,30,801.0,70.0,1.0,23.0,454.0,720.13,548.8
2016,9,19,8,45,820.5,72.5,1.05,24.0,498.5,746.49,563.28
2016,9,19,9,0,840.0,75.0,1.1,25.0,543.0,777.02,580.48
2016,9,19,9,15,854.5,77.5,1.1,25.5,583.5,801.09,593.58
2016,9,19,9,30,869.0,80.0,1.1,26.0,624.0,822.47,604.85
2016,9,19,9,45,872.5,85.0,1.15,26.5,656.5,834.57,610.72
2016,9,19,10,0,876.0,90.0,1.2,27.0,689.0,843.42,614.66
2016,9,19,10,15,884.0,91.0,1.2,27.0,717.0,848.38,616.77
2016,9,19,10,30,892.0,92.0,1.2,27.0,745.0,850.13,616.97
2016,9,19,10,45,899.0,92.5,1.3,27.5,766.5,847.24,614.43
2016,9,19,11,0,906.0,93.0,1.4,28.0,788.0,841.06,609.86
2016,9,19,11,15,909.5,93.5,1.5,28.0,801.0,828.77,602.58
2016,9,19,11,30,913.0,94.0,1.6,28.0,814.0,813.28,593.26
2016,9,19,11,45,915.5,94.0,1.75,28.5,820.0,793.38,580.32
2016,9,19,12,0,918.0,94.0,1.9,29.0,826.0,770.46,565.27
2016,9,19,12,15,918.0,93.5,1.95,29.0,823.5,742.34,546.99
2016,9,19,12,30,918.0,93.0,2.0,29.0,821.0,711.53,526.29
2016,9,19,12,45,905.5,98.0,2.15,29.0,807.5,675.28,500.85
2016,9,19,13,0,893.0,103.0,2.3,29.0,794.0,637.32,473.52
2016,9,19,13,15,888.5,102.0,2.35,28.5,776.0,597.05,444.38
2016,9,19,13,30,884.0,101.0,2.4,28.0,758.0,555.08,413.09
2016,9,19,13,45,879.5,98.5,2.5,28.0,733.0,510.28,378.1
2016,9,19,14,0,875.0,96.0,2.6,28.0,708.0,464.17,341.04
2016,9,19,14,15,865.0,94.5,2.65,27.5,675.5,415.68,301.65
2016,9,19,14,30,855.0,93.0,2.7,27.0,643.0,366.75,260.78
2016,9,19,14,45,844.5,89.5,2.75,27.0,605.5,315.84,217.11
2016,9,19,15,0,834.0,86.0,2.8,27.0,568.0,259.09,168.79
2016,9,19,15,15,816.0,83.0,2.8,26.5,524.5,207.31,125.7
2016,9,19,15,30,798.0,80.0,2.8,26.0,481.0,156.91,86.57
2016,9,19,15,45,776.5,76.0,2.85,26.0,433.5,107.06,54.25
2016,9,19,16,0,755.0,72.0,2.9,26.0,386.0,59.39,35.97
2016,9,19,16,15,719.5,67.5,2.85,25.5,336.0,48.28,35.79
2016,9,19,16,30,684.0,63.0,2.8,25.0,286.0,46.63,34.51
2016,9,19,16,45,635.5,57.0,2.75,24.5,235.5,39.72,28.64
2016,9,19,17,0,587.0,51.0,2.7,24.0,185.0,36.92,26.14
2016,9,19,17,15,503.0,43.0,2.6,23.0,137.0,32.22,21.91
2016,9,19,17,30,419.0,35.0,2.5,22.0,89.0,27.35,17.21
2016,9,19,17,45,274.0,23.0,2.4,21.0,52.0,18.38,6.19
2016,9,19,18,0,129.0,11.0,2.3,20.0,15.0,10.48,0.0
2016,9,19,18,15,64.5,5.5,2.3,19.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,16.5,2.6,13.5,30.5,101.22,0.0
2016,9,20,6,30,280.0,33.0,2.7,14.0,61.0,210.93,157.6
2016,9,20,6,45,386.0,44.0,2.8,14.5,106.5,293.23,237.29
2016,9,20,7,0,492.0,55.0,2.9,15.0,152.0,383.48,315.59
2016,9,20,7,15,556.0,62.0,2.9,15.5,202.5,449.57,371.69
2016,9,20,7,30,620.0,69.0,2.9,16.0,253.0,518.51,427.65
2016,9,20,7,45,667.5,73.0,2.95,16.5,304.5,574.6,471.53
2016,9,20,8,0,715.0,77.0,3.0,17.0,356.0,631.46,513.57
2016,9,20,8,15,744.5,81.0,2.95,17.5,404.5,671.88,541.21
2016,9,20,8,30,774.0,85.0,2.9,18.0,453.0,714.91,570.09
2016,9,20,8,45,800.5,86.0,2.85,18.5,499.0,750.54,592.86
2016,9,20,9,0,827.0,87.0,2.8,19.0,545.0,784.28,613.87
2016,9,20,9,15,842.0,89.5,2.8,19.0,585.5,808.19,629.06
2016,9,20,9,30,857.0,92.0,2.8,19.0,626.0,823.23,638.03
2016,9,20,9,45,869.5,93.5,2.8,19.5,660.5,838.48,646.06
2016,9,20,10,0,882.0,95.0,2.8,20.0,695.0,850.72,652.03
2016,9,20,10,15,890.0,96.5,2.8,20.5,723.0,856.02,653.29
2016,9,20,10,30,898.0,98.0,2.8,21.0,751.0,858.08,652.49
2016,9,20,10,45,904.0,98.5,2.85,21.5,772.0,854.11,648.05
2016,9,20,11,0,910.0,99.0,2.9,22.0,793.0,846.86,641.55
2016,9,20,11,15,913.5,99.5,2.95,22.0,806.0,834.31,632.77
2016,9,20,11,30,917.0,100.0,3.0,22.0,819.0,818.55,621.91
2016,9,20,11,45,917.5,100.5,3.05,22.0,824.0,797.37,607.34
2016,9,20,12,0,918.0,101.0,3.1,22.0,829.0,773.24,590.75
2016,9,20,12,15,917.5,100.5,3.15,22.0,826.0,744.59,570.97
2016,9,20,12,30,917.0,100.0,3.2,22.0,823.0,713.29,548.23
2016,9,20,12,45,912.0,101.0,3.25,22.0,811.5,677.99,521.58
2016,9,20,13,0,907.0,102.0,3.3,22.0,800.0,640.58,492.85
2016,9,20,13,15,902.0,101.0,3.3,22.0,781.5,599.46,460.61
2016,9,20,13,30,897.0,100.0,3.3,22.0,763.0,556.64,426.35
2016,9,20,13,45,889.0,99.0,3.35,22.0,736.5,510.9,389.12
2016,9,20,14,0,881.0,98.0,3.4,22.0,710.0,464.1,350.07
2016,9,20,14,15,870.5,96.0,3.4,22.0,677.0,414.68,307.96
2016,9,20,14,30,860.0,94.0,3.4,22.0,644.0,364.89,264.62
2016,9,20,14,45,846.5,91.5,3.45,22.0,605.0,308.21,215.45
2016,9,20,15,0,833.0,89.0,3.5,22.0,566.0,257.03,170.44
2016,9,20,15,15,813.5,86.0,3.5,21.5,521.5,205.08,126.5
2016,9,20,15,30,794.0,83.0,3.5,21.0,477.0,154.69,87.06
2016,9,20,15,45,770.0,79.0,3.55,21.0,429.5,104.97,55.13
2016,9,20,16,0,746.0,75.0,3.6,21.0,382.0,57.74,44.57
2016,9,20,16,15,709.0,70.5,3.55,20.5,331.5,50.99,38.94
2016,9,20,16,30,672.0,66.0,3.5,20.0,281.0,44.93,33.79
2016,9,20,16,45,619.0,59.5,3.5,19.5,230.0,41.93,31.21
2016,9,20,17,0,566.0,53.0,3.5,19.0,179.0,38.82,28.37
2016,9,20,17,15,478.0,44.5,3.45,18.5,131.5,33.77,23.66
2016,9,20,17,30,390.0,36.0,3.4,18.0,84.0,28.54,18.42
2016,9,20,17,45,237.0,23.0,3.35,17.5,48.0,18.61,4.93
2016,9,20,18,0,84.0,10.0,3.3,17.0,12.0,9.53,0.0
2016,9,20,18,15,42.0,5.0,3.3,16.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,147.5,16.0,3.6,13.0,29.5,102.87,0.0
2016,9,21,6,30,295.0,32.0,3.8,13.0,59.0,216.74,160.7
2016,9,21,6,45,397.5,42.5,4.0,13.5,104.5,296.77,241.31
2016,9,21,7,0,500.0,53.0,4.2,14.0,150.0,384.43,318.72
2016,9,21,7,15,565.0,60.0,4.3,14.5,201.0,451.11,376.47
2016,9,21,7,30,630.0,67.0,4.4,15.0,252.0,520.75,434.32
2016,9,21,7,45,492.5,101.0,4.5,15.5,262.5,480.46,400.15
2016,9,21,8,0,355.0,135.0,4.6,16.0,273.0,434.53,360.24
2016,9,21,8,15,568.0,110.0,4.6,16.0,363.5,576.11,475.89
2016,9,21,8,30,781.0,85.0,4.6,16.0,454.0,717.7,584.28
2016,9,21,8,45,805.0,87.5,4.65,16.5,500.5,753.13,607.67
2016,9,21,9,0,829.0,90.0,4.7,17.0,547.0,786.55,629.81
2016,9,21,9,15,846.0,92.5,4.7,17.0,588.5,811.97,646.78
2016,9,21,9,30,863.0,95.0,4.7,17.0,630.0,834.68,661.76
2016,9,21,9,45,881.0,95.0,4.75,17.5,667.0,846.51,667.86
2016,9,21,10,0,899.0,95.0,4.8,18.0,704.0,861.55,676.44
2016,9,21,10,15,908.5,96.5,4.8,18.0,733.5,867.97,679.86
2016,9,21,10,30,918.0,98.0,4.8,18.0,763.0,871.07,681.09
2016,9,21,10,45,926.5,98.0,4.8,18.0,785.5,868.35,678.31
2016,9,21,11,0,935.0,98.0,4.8,18.0,808.0,862.23,673.27
2016,9,21,11,15,940.0,98.5,4.8,18.0,822.5,850.41,664.29
2016,9,21,11,30,945.0,99.0,4.8,18.0,837.0,835.24,653.06
2016,9,21,11,45,948.5,99.0,4.85,18.5,843.5,815.14,637.42
2016,9,21,12,0,952.0,99.0,4.9,19.0,850.0,791.86,619.6
2016,9,21,12,15,952.5,98.5,4.95,19.0,847.5,762.9,598.88
2016,9,21,12,30,953.0,98.0,5.0,19.0,845.0,731.13,574.92
2016,9,21,12,45,946.5,100.0,5.05,19.0,833.5,694.56,546.32
2016,9,21,13,0,940.0,102.0,5.1,19.0,822.0,655.88,515.56
2016,9,21,13,15,935.0,101.0,5.15,19.0,802.5,613.41,481.33
2016,9,21,13,30,930.0,100.0,5.2,19.0,783.0,569.17,444.91
2016,9,21,13,45,926.0,97.5,5.3,19.0,756.5,522.52,405.79
2016,9,21,14,0,922.0,95.0,5.4,19.0,730.0,474.44,364.45
2016,9,21,14,15,911.5,93.0,5.45,19.0,696.0,423.09,319.48
2016,9,21,14,30,901.0,91.0,5.5,19.0,662.0,371.32,273.22
2016,9,21,14,45,890.0,87.5,5.55,19.0,622.5,317.98,225.14
2016,9,21,15,0,879.0,84.0,5.6,19.0,583.0,264.73,177.26
2016,9,21,15,15,860.0,81.5,5.6,18.5,537.5,205.0,126.22
2016,9,21,15,30,841.0,79.0,5.6,18.0,492.0,152.68,85.0
2016,9,21,15,45,816.5,75.0,5.6,18.0,442.5,100.51,51.99
2016,9,21,16,0,792.0,71.0,5.6,18.0,393.0,50.85,39.12
2016,9,21,16,15,755.0,66.5,5.5,17.5,340.5,48.08,36.88
2016,9,21,16,30,718.0,62.0,5.4,17.0,288.0,46.38,35.5
2016,9,21,16,45,662.5,56.5,5.35,16.5,235.5,43.74,33.18
2016,9,21,17,0,607.0,51.0,5.3,16.0,183.0,37.46,27.5
2016,9,21,17,15,513.5,42.5,5.2,15.5,133.5,32.31,22.63
2016,9,21,17,30,420.0,34.0,5.1,15.0,84.0,26.97,17.17
2016,9,21,17,45,210.0,17.0,5.05,14.5,42.0,13.17,0.27
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,159.5,14.5,3.8,12.0,29.0,87.08,0.0
2016,9,22,6,30,319.0,29.0,3.9,12.0,58.0,225.24,165.07
2016,9,22,6,45,429.5,38.5,4.05,12.5,104.5,308.52,251.35
2016,9,22,7,0,540.0,48.0,4.2,13.0,151.0,400.33,332.73
2016,9,22,7,15,603.5,54.5,4.1,13.5,202.5,466.43,389.91
2016,9,22,7,30,667.0,61.0,4.0,14.0,254.0,535.43,446.92
2016,9,22,7,45,715.0,64.5,3.95,14.5,306.5,588.78,489.24
2016,9,22,8,0,763.0,68.0,3.9,15.0,359.0,646.82,532.3
2016,9,22,8,15,790.5,71.5,3.7,15.5,408.5,689.76,561.87
2016,9,22,8,30,818.0,75.0,3.5,16.0,458.0,731.37,589.52
2016,9,22,8,45,840.5,77.0,3.35,16.5,504.5,765.59,611.12
2016,9,22,9,0,863.0,79.0,3.2,17.0,551.0,791.56,626.24
2016,9,22,9,15,877.0,81.0,3.1,17.5,591.5,814.47,639.22
2016,9,22,9,30,891.0,83.0,3.0,18.0,632.0,834.61,650.08
2016,9,22,9,45,903.5,84.0,2.9,18.5,667.0,849.4,657.1
2016,9,22,10,0,916.0,85.0,2.8,19.0,702.0,861.06,661.97
2016,9,22,10,15,923.5,86.5,2.75,19.0,730.5,865.87,663.76
2016,9,22,10,30,931.0,88.0,2.7,19.0,759.0,867.31,663.41
2016,9,22,10,45,934.5,89.5,2.65,19.5,779.0,862.05,657.35
2016,9,22,11,0,938.0,91.0,2.6,20.0,799.0,853.42,649.18
2016,9,22,11,15,941.0,91.5,2.65,20.0,812.0,840.0,639.85
2016,9,22,11,30,944.0,92.0,2.7,20.0,825.0,823.3,628.37
2016,9,22,11,45,943.5,93.0,2.75,20.0,829.5,801.26,613.23
2016,9,22,12,0,943.0,94.0,2.8,20.0,834.0,776.22,596.02
2016,9,22,12,15,942.5,94.0,2.8,20.0,831.0,747.31,575.79
2016,9,22,12,30,942.0,94.0,2.8,20.0,828.0,715.67,552.33
2016,9,22,12,45,934.5,96.0,2.85,20.5,815.5,678.89,523.48
2016,9,22,13,0,927.0,98.0,2.9,21.0,803.0,640.1,492.67
2016,9,22,13,15,922.0,97.0,2.95,21.0,784.0,598.17,459.91
2016,9,22,13,30,917.0,96.0,3.0,21.0,765.0,554.5,424.98
2016,9,22,13,45,907.0,96.0,3.05,21.0,737.5,507.85,386.84
2016,9,22,14,0,897.0,96.0,3.1,21.0,710.0,460.27,346.94
2016,9,22,14,15,886.5,94.0,3.2,20.5,676.5,410.12,304.7
2016,9,22,14,30,876.0,92.0,3.3,20.0,643.0,359.58,260.98
2016,9,22,14,45,858.5,90.5,3.4,20.0,602.5,301.9,210.68
2016,9,22,15,0,841.0,89.0,3.5,20.0,562.0,250.15,165.11
2016,9,22,15,15,821.0,86.0,3.6,19.5,517.5,197.85,121.01
2016,9,22,15,30,801.0,83.0,3.7,19.0,473.0,147.17,82.07
2016,9,22,15,45,769.5,80.5,3.85,19.0,423.5,98.1,52.68
2016,9,22,16,0,738.0,78.0,4.0,19.0,374.0,55.47,43.01
2016,9,22,16,15,698.5,73.0,4.05,18.5,323.0,48.59,37.19
2016,9,22,16,30,659.0,68.0,4.1,18.0,272.0,47.0,35.9
2016,9,22,16,45,599.5,61.0,4.2,17.5,220.5,43.66,32.97
2016,9,22,17,0,540.0,54.0,4.3,17.0,169.0,40.2,29.77
2016,9,22,17,15,443.5,45.0,4.15,16.5,121.5,34.76,24.61
2016,9,22,17,30,347.0,36.0,4.0,16.0,74.0,29.15,18.7
2016,9,22,17,45,173.5,18.0,3.9,15.5,37.0,14.26,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.0,1.85,12.5,28.0,89.57,0.0
2016,9,23,6,30,338.0,26.0,1.9,13.0,56.0,230.71,164.46
2016,9,23,6,45,439.0,35.0,1.95,14.0,101.0,308.13,247.42
2016,9,23,7,0,540.0,44.0,2.0,15.0,146.0,393.66,321.54
2016,9,23,7,15,600.5,50.0,1.9,15.5,195.5,456.85,374.88
2016,9,23,7,30,661.0,56.0,1.8,16.0,245.0,519.36,425.07
2016,9,23,7,45,702.0,60.0,1.75,16.5,295.0,572.14,465.26
2016,9,23,8,0,743.0,64.0,1.7,17.0,345.0,625.15,502.84
2016,9,23,8,15,770.0,67.0,1.65,17.5,393.5,666.41,530.35
2016,9,23,8,30,797.0,70.0,1.6,18.0,442.0,706.42,556.15
2016,9,23,8,45,817.5,72.5,1.6,18.5,486.5,739.17,576.53
2016,9,23,9,0,838.0,75.0,1.6,19.0,531.0,763.79,590.9
2016,9,23,9,15,852.5,77.0,1.55,19.5,570.5,786.74,603.52
2016,9,23,9,30,867.0,79.0,1.5,20.0,610.0,807.02,614.15
2016,9,23,9,45,877.0,81.0,1.5,20.5,643.5,820.7,620.79
2016,9,23,10,0,887.0,83.0,1.5,21.0,677.0,831.3,625.46
2016,9,23,10,15,894.5,84.0,1.55,21.0,704.5,835.53,627.73
2016,9,23,10,30,902.0,85.0,1.6,21.0,732.0,836.51,628.01
2016,9,23,10,45,906.0,86.0,1.65,21.5,752.0,831.34,623.1
2016,9,23,11,0,910.0,87.0,1.7,22.0,772.0,822.9,616.18
2016,9,23,11,15,913.0,88.0,1.8,22.0,784.5,810.42,608.32
2016,9,23,11,30,916.0,89.0,1.9,22.0,797.0,794.74,598.32
2016,9,23,11,45,915.5,90.0,2.0,22.5,801.0,773.31,583.25
2016,9,23,12,0,915.0,91.0,2.1,23.0,805.0,748.97,566.19
2016,9,23,12,15,914.0,91.0,2.25,22.5,802.0,720.51,548.66
2016,9,23,12,30,913.0,91.0,2.4,22.0,799.0,689.42,527.53
2016,9,23,12,45,908.0,92.0,2.55,22.0,787.5,654.29,501.61
2016,9,23,13,0,903.0,93.0,2.7,22.0,776.0,617.07,473.45
2016,9,23,13,15,898.0,92.0,2.8,22.0,757.0,576.13,441.61
2016,9,23,13,30,893.0,91.0,2.9,22.0,738.0,533.52,407.62
2016,9,23,13,45,887.0,89.0,3.05,22.0,712.5,488.09,370.63
2016,9,23,14,0,881.0,87.0,3.2,22.0,687.0,441.47,331.58
2016,9,23,14,15,870.5,85.5,3.25,22.0,654.0,392.65,289.65
2016,9,23,14,30,860.0,84.0,3.3,22.0,621.0,343.46,246.53
2016,9,23,14,45,846.5,82.0,3.4,22.0,582.5,292.91,201.95
2016,9,23,15,0,833.0,80.0,3.5,22.0,544.0,242.74,157.9
2016,9,23,15,15,813.5,77.0,3.5,21.5,500.0,185.11,110.07
2016,9,23,15,30,794.0,74.0,3.5,21.0,456.0,135.04,72.33
2016,9,23,15,45,765.5,71.0,3.55,20.5,408.0,86.27,44.29
2016,9,23,16,0,737.0,68.0,3.6,20.0,360.0,47.64,36.03
2016,9,23,16,15,698.0,63.5,3.6,19.5,310.0,45.9,34.69
2016,9,23,16,30,659.0,59.0,3.6,19.0,260.0,44.12,33.23
2016,9,23,16,45,606.5,52.5,3.6,19.0,210.5,36.98,26.89
2016,9,23,17,0,554.0,46.0,3.6,19.0,161.0,33.61,23.74
2016,9,23,17,15,460.0,38.0,3.55,18.0,115.0,28.74,19.19
2016,9,23,17,30,366.0,30.0,3.5,17.0,69.0,23.69,13.85
2016,9,23,17,45,183.0,15.0,3.45,16.5,34.5,11.67,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.35,14.5,27.5,95.43,0.0
2016,9,24,6,30,370.0,24.0,1.4,15.0,55.0,242.11,166.75
2016,9,24,6,45,472.0,32.0,1.5,15.5,101.0,315.62,250.79
2016,9,24,7,0,574.0,40.0,1.6,16.0,147.0,402.1,325.9
2016,9,24,7,15,634.5,45.5,1.65,16.5,197.5,466.42,380.17
2016,9,24,7,30,695.0,51.0,1.7,17.0,248.0,533.21,433.78
2016,9,24,7,45,735.0,55.0,1.75,18.0,299.0,586.08,473.11
2016,9,24,8,0,775.0,59.0,1.8,19.0,350.0,639.13,510.0
2016,9,24,8,15,802.0,62.0,1.9,19.5,399.0,681.05,538.75
2016,9,24,8,30,829.0,65.0,2.0,20.0,448.0,715.65,561.59
2016,9,24,8,45,850.0,67.0,2.1,20.5,493.5,748.74,583.01
2016,9,24,9,0,871.0,69.0,2.2,21.0,539.0,779.74,602.65
2016,9,24,9,15,885.5,71.0,2.2,21.5,579.5,803.09,616.01
2016,9,24,9,30,900.0,73.0,2.2,22.0,620.0,823.65,627.41
2016,9,24,9,45,913.0,73.0,2.2,22.5,655.5,837.67,634.3
2016,9,24,10,0,926.0,73.0,2.2,23.0,691.0,848.57,639.18
2016,9,24,10,15,933.5,74.0,2.15,23.5,719.0,852.81,639.23
2016,9,24,10,30,941.0,75.0,2.1,24.0,747.0,853.67,637.18
2016,9,24,10,45,946.5,75.5,2.1,24.5,767.5,848.92,631.98
2016,9,24,11,0,952.0,76.0,2.1,25.0,788.0,840.74,624.7
2016,9,24,11,15,955.0,76.5,2.05,25.0,801.0,827.19,614.77
2016,9,24,11,30,958.0,77.0,2.0,25.0,814.0,810.31,602.77
2016,9,24,11,45,959.0,77.5,1.95,25.5,818.5,788.69,586.53
2016,9,24,12,0,960.0,78.0,1.9,26.0,823.0,763.95,568.36
2016,9,24,12,15,959.0,78.0,1.9,26.0,820.0,734.35,548.45
2016,9,24,12,30,958.0,78.0,1.9,26.0,817.0,701.99,525.4
2016,9,24,12,45,946.0,82.5,1.95,26.5,803.5,664.48,497.0
2016,9,24,13,0,934.0,87.0,2.0,27.0,790.0,625.16,466.8
2016,9,24,13,15,929.0,86.5,2.05,27.0,770.5,583.5,435.28
2016,9,24,13,30,924.0,86.0,2.1,27.0,751.0,540.09,401.58
2016,9,24,13,45,916.0,85.0,2.15,27.0,724.5,493.3,364.43
2016,9,24,14,0,908.0,84.0,2.2,27.0,698.0,445.44,325.37
2016,9,24,14,15,897.5,82.5,2.2,26.5,664.0,395.37,284.08
2016,9,24,14,30,887.0,81.0,2.2,26.0,630.0,344.9,241.39
2016,9,24,14,45,872.5,79.0,2.25,26.0,590.5,292.8,196.54
2016,9,24,15,0,858.0,77.0,2.3,26.0,551.0,241.15,152.32
2016,9,24,15,15,838.5,74.5,2.3,25.5,506.5,189.0,109.97
2016,9,24,15,30,819.0,72.0,2.3,25.0,462.0,131.76,67.96
2016,9,24,15,45,787.0,70.0,2.35,25.0,412.5,82.42,41.41
2016,9,24,16,0,755.0,68.0,2.4,25.0,363.0,47.94,35.53
2016,9,24,16,15,716.0,63.5,2.35,24.0,312.0,46.2,34.29
2016,9,24,16,30,677.0,59.0,2.3,23.0,261.0,44.43,32.92
2016,9,24,16,45,608.0,54.0,2.3,22.5,209.5,38.43,27.72
2016,9,24,17,0,539.0,49.0,2.3,22.0,158.0,36.4,25.79
2016,9,24,17,15,440.5,39.5,2.25,21.0,111.5,30.31,20.2
2016,9,24,17,30,342.0,30.0,2.2,20.0,65.0,23.94,13.54
2016,9,24,17,45,171.0,15.0,2.2,19.5,32.5,11.83,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,162.0,12.5,1.7,16.5,26.0,85.03,0.0
2016,9,25,6,30,324.0,25.0,1.8,17.0,52.0,218.29,144.57
2016,9,25,6,45,433.0,34.5,1.9,18.0,97.5,301.88,237.51
2016,9,25,7,0,542.0,44.0,2.0,19.0,143.0,391.69,314.4
2016,9,25,7,15,606.0,50.5,2.05,19.5,194.0,457.32,369.51
2016,9,25,7,30,670.0,57.0,2.1,20.0,245.0,522.14,421.61
2016,9,25,7,45,711.5,62.0,2.15,21.0,296.5,576.47,462.43
2016,9,25,8,0,753.0,67.0,2.2,22.0,348.0,630.99,500.56
2016,9,25,8,15,782.0,71.0,2.2,22.5,397.5,674.93,530.16
2016,9,25,8,30,811.0,75.0,2.2,23.0,447.0,717.62,558.08
2016,9,25,8,45,830.5,78.0,2.25,23.5,492.0,750.17,578.48
2016,9,25,9,0,850.0,81.0,2.3,24.0,537.0,780.48,597.09
2016,9,25,9,15,865.0,83.5,2.25,24.5,577.5,798.14,606.01
2016,9,25,9,30,880.0,86.0,2.2,25.0,618.0,819.13,617.26
2016,9,25,9,45,899.0,84.0,2.2,26.0,655.0,835.33,624.33
2016,9,25,10,0,918.0,82.0,2.2,27.0,692.0,848.55,629.44
2016,9,25,10,15,925.5,83.5,2.15,27.5,719.5,853.09,629.63
2016,9,25,10,30,933.0,85.0,2.1,28.0,747.0,854.25,627.79
2016,9,25,10,45,927.0,91.0,2.1,28.5,764.5,845.94,620.29
2016,9,25,11,0,921.0,97.0,2.1,29.0,782.0,834.3,610.84
2016,9,25,11,15,924.0,98.0,2.0,29.5,794.5,821.3,599.84
2016,9,25,11,30,927.0,99.0,1.9,30.0,807.0,805.07,586.87
2016,9,25,11,45,917.0,104.5,1.85,30.5,808.5,780.57,569.03
2016,9,25,12,0,907.0,110.0,1.8,31.0,810.0,753.44,549.63
2016,9,25,12,15,906.0,110.0,1.7,31.0,806.5,724.8,529.13
2016,9,25,12,30,905.0,110.0,1.6,31.0,803.0,693.56,506.19
2016,9,25,12,45,906.5,107.0,1.5,31.5,792.5,658.63,479.53
2016,9,25,13,0,908.0,104.0,1.4,32.0,782.0,621.28,450.84
2016,9,25,13,15,902.5,103.0,1.25,32.0,762.5,579.66,419.24
2016,9,25,13,30,897.0,102.0,1.1,32.0,743.0,536.41,385.86
2016,9,25,13,45,873.0,107.0,1.0,32.0,712.0,488.58,348.87
2016,9,25,14,0,849.0,112.0,0.9,32.0,681.0,437.36,308.83
2016,9,25,14,15,836.5,109.5,0.8,31.5,647.5,387.68,269.5
2016,9,25,14,30,824.0,107.0,0.7,31.0,614.0,338.0,229.24
2016,9,25,14,45,797.5,107.5,0.6,31.0,572.0,287.54,187.92
2016,9,25,15,0,771.0,108.0,0.5,31.0,530.0,238.99,148.57
2016,9,25,15,15,747.5,104.0,0.55,30.5,485.5,183.85,106.46
2016,9,25,15,30,724.0,100.0,0.6,30.0,441.0,135.76,73.49
2016,9,25,15,45,691.5,95.0,0.65,30.0,392.5,88.84,49.41
2016,9,25,16,0,659.0,90.0,0.7,30.0,344.0,59.82,44.63
2016,9,25,16,15,614.5,83.0,0.8,29.0,294.0,57.12,42.7
2016,9,25,16,30,570.0,76.0,0.9,28.0,244.0,54.31,40.53
2016,9,25,16,45,511.5,66.5,1.05,27.0,195.0,49.15,36.22
2016,9,25,17,0,453.0,57.0,1.2,26.0,146.0,43.75,31.49
2016,9,25,17,15,354.5,44.5,1.3,25.0,101.0,35.17,23.8
2016,9,25,17,30,256.0,32.0,1.4,24.0,56.0,26.14,14.54
2016,9,25,17,45,128.0,16.0,1.5,23.0,28.0,12.67,0.0
2016,9,25,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,13.0,0.45,16.5,22.5,64.21,0.0
2016,9,26,6,30,231.0,26.0,0.4,17.0,45.0,171.36,107.77
2016,9,26,6,45,338.0,39.0,0.35,18.0,88.5,255.2,198.03
2016,9,26,7,0,445.0,52.0,0.3,19.0,132.0,344.06,271.63
2016,9,26,7,15,513.5,60.5,0.3,19.5,181.5,411.64,326.11
2016,9,26,7,30,582.0,69.0,0.3,20.0,231.0,482.44,380.5
2016,9,26,7,45,629.0,75.5,0.3,20.5,281.5,539.0,421.84
2016,9,26,8,0,676.0,82.0,0.3,21.0,332.0,596.33,462.01
2016,9,26,8,15,708.5,87.0,0.25,22.0,380.5,641.54,489.88
2016,9,26,8,30,741.0,92.0,0.2,23.0,429.0,685.89,515.87
2016,9,26,8,45,764.5,96.0,0.2,24.0,474.5,717.42,533.02
2016,9,26,9,0,788.0,100.0,0.2,25.0,520.0,750.77,551.1
2016,9,26,9,15,805.5,103.0,0.3,25.5,560.5,775.95,566.13
2016,9,26,9,30,823.0,106.0,0.4,26.0,601.0,798.51,579.62
2016,9,26,9,45,835.0,108.5,0.55,26.5,635.5,813.22,589.0
2016,9,26,10,0,847.0,111.0,0.7,27.0,670.0,824.9,596.57
2016,9,26,10,15,856.5,113.0,0.75,27.5,698.0,830.84,598.89
2016,9,26,10,30,866.0,115.0,0.8,28.0,726.0,833.55,599.31
2016,9,26,10,45,871.5,116.5,0.9,28.5,746.5,829.22,596.15
2016,9,26,11,0,877.0,118.0,1.0,29.0,767.0,821.65,591.03
2016,9,26,11,15,881.0,119.0,1.1,29.0,780.0,805.37,581.5
2016,9,26,11,30,885.0,120.0,1.2,29.0,793.0,790.28,572.78
2016,9,26,11,45,886.5,120.5,1.3,29.5,797.5,769.81,559.32
2016,9,26,12,0,888.0,121.0,1.4,30.0,802.0,746.44,543.75
2016,9,26,12,15,887.0,120.5,1.5,30.0,798.5,717.65,524.46
2016,9,26,12,30,886.0,120.0,1.6,30.0,795.0,686.35,502.98
2016,9,26,12,45,908.5,107.0,1.75,30.0,790.5,655.51,481.88
2016,9,26,13,0,931.0,94.0,1.9,30.0,786.0,620.87,457.24
2016,9,26,13,15,926.0,93.0,1.95,30.0,766.0,578.72,425.67
2016,9,26,13,30,921.0,92.0,2.0,30.0,746.0,534.85,391.98
2016,9,26,13,45,914.5,90.5,2.1,30.0,719.5,488.33,355.52
2016,9,26,14,0,908.0,89.0,2.2,30.0,693.0,440.62,317.0
2016,9,26,14,15,897.0,87.0,2.2,29.5,659.0,389.91,275.6
2016,9,26,14,30,886.0,85.0,2.2,29.0,625.0,338.87,232.92
2016,9,26,14,45,873.0,82.5,2.25,29.0,585.5,286.81,188.6
2016,9,26,15,0,860.0,80.0,2.3,29.0,546.0,235.05,145.0
2016,9,26,15,15,840.0,77.0,2.25,28.5,500.5,176.2,98.56
2016,9,26,15,30,820.0,74.0,2.2,28.0,455.0,124.92,63.0
2016,9,26,15,45,794.0,70.0,2.15,28.0,406.5,74.45,38.14
2016,9,26,16,0,768.0,66.0,2.1,28.0,358.0,46.86,34.17
2016,9,26,16,15,728.5,61.5,1.9,27.0,307.0,45.05,32.86
2016,9,26,16,30,689.0,57.0,1.7,26.0,256.0,43.21,31.44
2016,9,26,16,45,631.0,50.5,1.55,25.5,205.0,39.51,28.24
2016,9,26,17,0,573.0,44.0,1.4,25.0,154.0,32.65,22.18
2016,9,26,17,15,472.5,35.0,1.35,24.0,107.0,26.8,16.83
2016,9,26,17,30,372.0,26.0,1.3,23.0,60.0,20.69,9.91
2016,9,26,17,45,186.0,13.0,1.3,22.0,30.0,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,146.0,12.0,0.25,17.5,23.0,76.55,0.0
2016,9,27,6,30,292.0,24.0,0.2,18.0,46.0,197.14,117.25
2016,9,27,6,45,399.5,34.5,0.2,18.5,90.0,281.68,216.6
2016,9,27,7,0,507.0,45.0,0.2,19.0,134.0,369.81,290.33
2016,9,27,7,15,573.0,52.0,0.2,19.5,184.0,435.6,343.33
2016,9,27,7,30,639.0,59.0,0.2,20.0,234.0,504.54,396.06
2016,9,27,7,45,681.5,64.5,0.2,20.5,284.5,554.54,432.51
2016,9,27,8,0,724.0,70.0,0.2,21.0,335.0,609.16,470.12
2016,9,27,8,15,754.0,74.0,0.2,21.5,383.5,652.8,497.95
2016,9,27,8,30,784.0,78.0,0.2,22.0,432.0,695.29,524.23
2016,9,27,8,45,805.5,81.0,0.25,23.0,477.0,728.57,543.29
2016,9,27,9,0,827.0,84.0,0.3,24.0,522.0,759.75,560.7
2016,9,27,9,15,843.0,86.5,0.35,24.5,562.0,783.6,574.19
2016,9,27,9,30,859.0,89.0,0.4,25.0,602.0,798.93,582.19
2016,9,27,9,45,878.0,87.5,0.5,26.0,638.5,815.25,590.74
2016,9,27,10,0,897.0,86.0,0.6,27.0,675.0,828.65,597.42
2016,9,27,10,15,905.0,87.5,0.65,27.0,702.5,833.35,600.11
2016,9,27,10,30,913.0,89.0,0.7,27.0,730.0,834.74,600.92
2016,9,27,10,45,918.0,90.0,0.8,27.5,750.0,829.84,597.5
2016,9,27,11,0,923.0,91.0,0.9,28.0,770.0,821.61,592.06
2016,9,27,11,15,926.0,91.5,0.95,28.0,782.5,808.01,583.66
2016,9,27,11,30,929.0,92.0,1.0,28.0,795.0,791.19,573.27
2016,9,27,11,45,930.0,92.5,1.1,28.5,799.5,769.75,559.4
2016,9,27,12,0,931.0,93.0,1.2,29.0,804.0,745.31,543.49
2016,9,27,12,15,930.0,93.0,1.3,29.0,800.5,716.13,524.61
2016,9,27,12,30,929.0,93.0,1.4,29.0,797.0,684.3,502.77
2016,9,27,12,45,929.5,90.5,1.5,29.0,786.0,648.5,477.63
2016,9,27,13,0,930.0,88.0,1.6,29.0,775.0,610.27,450.01
2016,9,27,13,15,925.0,87.5,1.65,29.0,755.5,568.68,418.81
2016,9,27,13,30,920.0,87.0,1.7,29.0,736.0,525.36,385.44
2016,9,27,13,45,911.5,86.0,1.75,29.0,709.0,478.51,348.52
2016,9,27,14,0,903.0,85.0,1.8,29.0,682.0,430.65,309.73
2016,9,27,14,15,892.5,83.5,1.85,28.5,648.0,380.86,269.01
2016,9,27,14,30,882.0,82.0,1.9,28.0,614.0,330.69,226.92
2016,9,27,14,45,866.0,80.0,2.0,28.0,574.0,278.59,182.67
2016,9,27,15,0,850.0,78.0,2.1,28.0,534.0,227.11,139.45
2016,9,27,15,15,830.0,75.0,2.15,27.5,489.5,168.88,93.7
2016,9,27,15,30,810.0,72.0,2.2,27.0,445.0,118.25,59.15
2016,9,27,15,45,781.5,69.0,2.25,27.0,396.5,69.18,36.46
2016,9,27,16,0,753.0,66.0,2.3,27.0,348.0,47.04,34.49
2016,9,27,16,15,712.5,61.0,2.25,26.0,297.0,44.82,32.82
2016,9,27,16,30,672.0,56.0,2.2,25.0,246.0,42.54,31.0
2016,9,27,16,45,609.0,50.0,2.2,24.0,195.5,35.86,25.27
2016,9,27,17,0,546.0,44.0,2.2,23.0,145.0,32.84,22.5
2016,9,27,17,15,443.0,34.5,2.15,22.0,99.5,26.55,16.7
2016,9,27,17,30,340.0,25.0,2.1,21.0,54.0,19.96,8.8
2016,9,27,17,45,170.0,12.5,2.05,20.5,27.0,11.91,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,136.0,12.0,1.75,15.0,22.0,71.73,0.0
2016,9,28,6,30,272.0,24.0,1.8,15.0,44.0,185.29,104.82
2016,9,28,6,45,386.0,34.0,1.9,15.5,87.5,272.81,214.73
2016,9,28,7,0,500.0,44.0,2.0,16.0,131.0,363.06,294.09
2016,9,28,7,15,568.5,51.0,1.9,16.0,181.0,429.81,351.48
2016,9,28,7,30,637.0,58.0,1.8,16.0,231.0,499.91,408.91
2016,9,28,7,45,463.0,96.5,1.75,16.5,235.5,444.44,363.48
2016,9,28,8,0,289.0,135.0,1.7,17.0,240.0,368.71,300.97
2016,9,28,8,15,326.5,150.0,1.65,17.5,284.0,417.7,339.13
2016,9,28,8,30,364.0,165.0,1.6,18.0,328.0,467.31,375.93
2016,9,28,8,45,598.5,123.0,1.6,19.0,423.5,620.15,491.65
2016,9,28,9,0,833.0,81.0,1.6,20.0,519.0,757.72,586.4
2016,9,28,9,15,849.0,83.5,1.65,20.5,559.5,781.54,599.44
2016,9,28,9,30,865.0,86.0,1.7,21.0,600.0,796.93,607.76
2016,9,28,9,45,876.5,87.5,1.75,21.5,634.5,810.54,614.98
2016,9,28,10,0,888.0,89.0,1.8,22.0,669.0,821.1,620.19
2016,9,28,10,15,896.5,90.5,1.85,22.0,696.5,826.06,622.9
2016,9,28,10,30,905.0,92.0,1.9,22.0,724.0,827.73,623.57
2016,9,28,10,45,910.0,93.0,2.0,22.0,744.0,822.77,620.33
2016,9,28,11,0,915.0,94.0,2.1,22.0,764.0,814.5,614.98
2016,9,28,11,15,918.5,95.0,2.2,22.0,776.5,801.79,606.66
2016,9,28,11,30,922.0,96.0,2.3,22.0,789.0,785.85,596.19
2016,9,28,11,45,923.5,95.5,2.4,22.5,793.5,763.81,580.36
2016,9,28,12,0,925.0,95.0,2.5,23.0,798.0,738.79,562.5
2016,9,28,12,15,924.0,95.0,2.55,23.0,794.0,709.7,541.44
2016,9,28,12,30,923.0,95.0,2.6,23.0,790.0,677.98,517.74
2016,9,28,12,45,918.5,95.0,2.7,23.0,778.0,641.65,490.42
2016,9,28,13,0,914.0,95.0,2.8,23.0,766.0,603.22,460.87
2016,9,28,13,15,908.5,94.5,2.85,22.5,746.0,561.89,429.07
2016,9,28,13,30,903.0,94.0,2.9,22.0,726.0,518.91,395.0
2016,9,28,13,45,895.5,92.0,3.0,22.0,699.0,472.28,356.53
2016,9,28,14,0,888.0,90.0,3.1,22.0,672.0,424.6,316.14
2016,9,28,14,15,876.5,88.0,3.1,21.5,638.5,374.73,273.5
2016,9,28,14,30,865.0,86.0,3.1,21.0,605.0,324.6,229.76
2016,9,28,14,45,700.5,123.5,3.15,21.0,525.5,260.72,179.72
2016,9,28,15,0,536.0,161.0,3.2,21.0,446.0,221.58,151.82
2016,9,28,15,15,663.5,118.5,3.25,20.5,441.0,172.6,106.84
2016,9,28,15,30,791.0,76.0,3.3,20.0,436.0,115.79,60.59
2016,9,28,15,45,577.0,102.0,3.35,20.0,349.0,80.75,52.67
2016,9,28,16,0,363.0,128.0,3.4,20.0,262.0,88.86,71.86
2016,9,28,16,15,337.0,113.0,3.35,19.5,223.0,80.26,64.63
2016,9,28,16,30,311.0,98.0,3.3,19.0,184.0,71.23,56.87
2016,9,28,16,45,404.5,72.5,3.3,18.5,160.5,53.83,41.57
2016,9,28,17,0,498.0,47.0,3.3,18.0,137.0,35.67,25.43
2016,9,28,17,15,385.5,37.0,3.25,17.5,93.0,29.05,19.09
2016,9,28,17,30,273.0,27.0,3.2,17.0,49.0,22.14,9.55
2016,9,28,17,45,136.5,13.5,3.15,16.5,24.5,12.87,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,103.0,12.5,2.5,12.0,20.0,57.31,0.0
2016,9,29,6,30,206.0,25.0,2.6,12.0,40.0,152.14,78.75
2016,9,29,6,45,326.0,37.0,2.75,12.5,82.5,243.49,193.51
2016,9,29,7,0,446.0,49.0,2.9,13.0,125.0,336.92,276.94
2016,9,29,7,15,517.5,57.5,2.85,13.5,174.0,405.47,336.63
2016,9,29,7,30,589.0,66.0,2.8,14.0,223.0,477.47,396.61
