Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,45,294.5,72.0,2.8,14.5,150.5,299.32,250.45
2016,9,29,8,0,0.0,78.0,2.8,15.0,78.0,73.39,56.65
2016,9,29,8,15,0.0,101.5,2.8,15.5,101.5,96.99,76.41
2016,9,29,8,30,0.0,125.0,2.8,16.0,125.0,120.54,95.57
2016,9,29,8,45,0.0,139.5,2.8,16.5,139.5,134.49,106.55
2016,9,29,9,0,0.0,154.0,2.8,17.0,154.0,148.39,117.36
2016,9,29,9,15,2.0,167.0,2.8,17.5,168.5,162.26,128.1
2016,9,29,9,30,4.0,180.0,2.8,18.0,183.0,176.11,138.72
2016,9,29,9,45,54.0,238.5,2.8,18.5,274.0,284.93,225.89
2016,9,29,10,0,104.0,297.0,2.8,19.0,365.0,385.64,303.63
2016,9,29,10,15,71.0,291.0,2.8,19.0,338.5,349.14,273.79
2016,9,29,10,30,38.0,285.0,2.8,19.0,312.0,313.29,244.91
2016,9,29,10,45,71.5,314.0,2.85,19.5,366.0,366.38,285.82
2016,9,29,11,0,105.0,343.0,2.9,20.0,420.0,417.76,324.37
2016,9,29,11,15,106.0,348.0,2.95,20.0,426.5,418.44,324.37
2016,9,29,11,30,107.0,353.0,3.0,20.0,433.0,418.67,324.29
2016,9,29,11,45,107.0,355.0,3.05,20.5,435.5,414.81,320.56
2016,9,29,12,0,107.0,357.0,3.1,21.0,438.0,410.56,316.6
2016,9,29,12,15,506.5,227.5,3.15,21.0,607.0,554.99,431.63
2016,9,29,12,30,906.0,98.0,3.2,21.0,776.0,665.74,516.18
2016,9,29,12,45,902.0,98.0,3.25,21.0,764.0,630.23,487.73
2016,9,29,13,0,898.0,98.0,3.3,21.0,752.0,592.63,458.02
2016,9,29,13,15,892.0,97.0,3.3,20.5,732.5,551.17,425.41
2016,9,29,13,30,886.0,96.0,3.3,20.0,713.0,508.16,390.66
2016,9,29,13,45,876.5,95.0,3.35,20.0,686.0,462.27,352.1
2016,9,29,14,0,867.0,94.0,3.4,20.0,659.0,415.53,311.88
2016,9,29,14,15,855.5,92.0,3.45,19.5,625.5,366.64,269.62
2016,9,29,14,30,844.0,90.0,3.5,19.0,592.0,312.42,222.34
2016,9,29,14,45,517.0,160.5,3.55,19.0,461.5,245.36,175.17
2016,9,29,15,0,190.0,231.0,3.6,19.0,331.0,220.2,166.12
2016,9,29,15,15,150.5,211.0,3.65,18.5,286.0,186.13,140.98
2016,9,29,15,30,111.0,191.0,3.7,18.0,241.0,156.46,120.11
2016,9,29,15,45,407.5,131.0,3.75,18.0,284.5,96.92,70.54
2016,9,29,16,0,704.0,71.0,3.8,18.0,328.0,51.52,39.81
2016,9,29,16,15,659.5,66.0,3.75,17.5,278.0,44.94,34.17
2016,9,29,16,30,615.0,61.0,3.7,17.0,228.0,43.15,32.62
2016,9,29,16,45,546.0,53.5,3.7,17.0,179.0,39.16,28.93
2016,9,29,17,0,477.0,46.0,3.7,17.0,130.0,35.03,24.93
2016,9,29,17,15,364.5,35.5,3.55,16.0,87.0,27.91,18.12
2016,9,29,17,30,252.0,25.0,3.4,15.0,44.0,20.44,7.08
2016,9,29,17,45,126.0,12.5,3.3,14.5,22.0,11.91,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,113.0,11.5,3.35,12.0,19.0,60.45,0.0
2016,9,30,6,30,226.0,23.0,3.5,12.0,38.0,158.06,71.95
2016,9,30,6,45,345.0,34.0,3.65,12.5,80.5,249.14,197.53
2016,9,30,7,0,464.0,45.0,3.8,13.0,123.0,340.98,280.68
2016,9,30,7,15,535.0,53.0,3.85,13.5,172.0,408.75,340.48
2016,9,30,7,30,606.0,61.0,3.9,14.0,221.0,480.04,400.75
2016,9,30,7,45,654.5,65.5,4.0,14.5,271.0,534.86,445.68
2016,9,30,8,0,703.0,70.0,4.1,15.0,321.0,587.04,487.0
2016,9,30,8,15,735.0,74.5,4.1,15.0,369.0,631.71,520.66
2016,9,30,8,30,767.0,79.0,4.1,15.0,417.0,675.34,552.73
2016,9,30,8,45,791.5,81.5,4.2,15.5,462.0,709.55,576.27
2016,9,30,9,0,816.0,84.0,4.3,16.0,507.0,741.79,598.21
2016,9,30,9,15,832.5,86.5,4.3,16.5,547.0,765.51,613.01
2016,9,30,9,30,849.0,89.0,4.3,17.0,587.0,786.55,625.76
2016,9,30,9,45,862.0,90.5,4.3,17.5,621.5,795.31,629.49
2016,9,30,10,0,875.0,92.0,4.3,18.0,656.0,806.75,635.36
2016,9,30,10,15,884.0,93.5,4.25,18.0,683.5,811.87,637.76
2016,9,30,10,30,893.0,95.0,4.2,18.0,711.0,813.75,637.97
2016,9,30,10,45,897.5,97.0,4.2,18.0,731.0,809.33,634.0
2016,9,30,11,0,902.0,99.0,4.2,18.0,751.0,801.63,627.86
2016,9,30,11,15,906.0,99.5,4.25,18.0,763.5,788.76,618.31
2016,9,30,11,30,910.0,100.0,4.3,18.0,776.0,772.7,606.58
2016,9,30,11,45,912.0,100.0,4.35,18.0,781.0,751.58,591.36
2016,9,30,12,0,914.0,100.0,4.4,18.0,786.0,727.5,573.7
2016,9,30,12,15,913.5,100.0,4.4,18.0,782.0,698.89,551.22
2016,9,30,12,30,913.0,100.0,4.4,18.0,778.0,667.64,526.41
2016,9,30,12,45,910.5,99.0,4.45,18.0,766.5,631.79,497.89
2016,9,30,13,0,908.0,98.0,4.5,18.0,755.0,593.74,467.08
2016,9,30,13,15,903.0,97.0,4.5,18.0,735.5,552.39,432.83
2016,9,30,13,30,898.0,96.0,4.5,18.0,716.0,509.37,396.46
2016,9,30,13,45,892.5,93.5,4.55,18.0,690.0,463.36,356.96
2016,9,30,14,0,887.0,91.0,4.6,18.0,664.0,416.14,315.48
2016,9,30,14,15,876.0,89.0,4.55,17.5,630.5,366.52,271.66
2016,9,30,14,30,865.0,87.0,4.5,17.0,597.0,316.61,226.86
2016,9,30,14,45,850.0,84.5,4.5,17.0,557.5,259.75,176.17
2016,9,30,15,0,835.0,82.0,4.5,17.0,518.0,208.7,131.32
2016,9,30,15,15,813.5,79.0,4.45,16.5,473.0,157.32,90.01
2016,9,30,15,30,792.0,76.0,4.4,16.0,428.0,107.75,57.03
2016,9,30,15,45,760.5,72.5,4.35,16.0,379.5,59.66,38.42
2016,9,30,16,0,729.0,69.0,4.3,16.0,331.0,50.19,38.99
2016,9,30,16,15,684.5,64.0,4.2,15.5,280.5,43.71,33.37
2016,9,30,16,30,640.0,59.0,4.1,15.0,230.0,41.84,31.72
2016,9,30,16,45,567.0,52.0,4.05,15.0,179.5,38.18,28.28
2016,9,30,17,0,494.0,45.0,4.0,15.0,129.0,34.44,24.58
2016,9,30,17,15,377.0,34.5,3.85,14.5,85.5,27.26,17.55
2016,9,30,17,30,260.0,24.0,3.7,14.0,42.0,19.74,4.73
2016,9,30,17,45,130.0,12.0,3.55,13.5,21.0,11.44,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,2.05,11.5,18.5,61.89,0.0
2016,10,1,6,30,234.0,23.0,2.1,12.0,37.0,159.82,59.83
2016,10,1,6,45,358.0,33.5,2.2,12.5,80.5,254.2,199.79
2016,10,1,7,0,482.0,44.0,2.3,13.0,124.0,348.29,284.62
2016,10,1,7,15,555.0,51.5,2.35,13.5,173.5,416.97,344.57
2016,10,1,7,30,628.0,59.0,2.4,14.0,223.0,489.25,404.85
2016,10,1,7,45,676.5,64.0,2.45,14.5,274.0,545.15,449.79
2016,10,1,8,0,725.0,69.0,2.5,15.0,325.0,598.43,491.04
2016,10,1,8,15,756.5,73.0,2.4,15.5,374.0,642.52,521.97
2016,10,1,8,30,788.0,77.0,2.3,16.0,423.0,685.49,551.0
2016,10,1,8,45,811.5,80.0,2.25,16.5,468.0,719.78,573.1
2016,10,1,9,0,835.0,83.0,2.2,17.0,513.0,752.01,593.26
2016,10,1,9,15,851.5,85.0,2.15,17.0,553.5,775.24,607.78
2016,10,1,9,30,868.0,87.0,2.1,17.0,594.0,790.13,616.34
2016,10,1,9,45,885.5,86.5,2.1,17.5,629.5,805.88,624.85
2016,10,1,10,0,903.0,86.0,2.1,18.0,665.0,818.65,631.28
2016,10,1,10,15,911.5,87.5,2.1,18.5,692.5,823.31,632.16
2016,10,1,10,30,920.0,89.0,2.1,19.0,720.0,824.64,630.94
2016,10,1,10,45,925.0,90.0,2.1,19.5,740.0,819.32,625.3
2016,10,1,11,0,930.0,91.0,2.1,20.0,760.0,810.65,617.58
2016,10,1,11,15,933.5,91.5,2.2,20.0,772.5,797.01,608.53
2016,10,1,11,30,937.0,92.0,2.3,20.0,785.0,780.11,597.28
2016,10,1,11,45,937.5,93.0,2.4,20.0,789.0,758.38,582.66
2016,10,1,12,0,938.0,94.0,2.5,20.0,793.0,733.64,565.62
2016,10,1,12,15,937.0,93.5,2.6,20.0,789.0,703.58,543.38
2016,10,1,12,30,936.0,93.0,2.7,20.0,785.0,670.86,518.73
2016,10,1,12,45,933.0,92.5,2.85,20.0,773.0,634.45,490.97
2016,10,1,13,0,930.0,92.0,3.0,20.0,761.0,595.81,460.76
2016,10,1,13,15,924.5,91.0,3.05,20.0,741.0,553.4,426.56
2016,10,1,13,30,919.0,90.0,3.1,20.0,721.0,509.32,390.17
2016,10,1,13,45,910.5,89.0,3.2,20.0,693.5,462.51,350.79
2016,10,1,14,0,902.0,88.0,3.3,20.0,666.0,414.69,309.54
2016,10,1,14,15,890.5,86.0,3.35,20.0,632.0,364.26,265.29
2016,10,1,14,30,879.0,84.0,3.4,20.0,598.0,313.57,220.18
2016,10,1,14,45,863.0,82.0,3.5,20.0,557.5,261.83,174.42
2016,10,1,15,0,847.0,80.0,3.6,20.0,517.0,204.84,125.75
2016,10,1,15,15,825.0,77.0,3.65,19.5,471.5,152.9,85.05
2016,10,1,15,30,803.0,74.0,3.7,19.0,426.0,102.79,53.08
2016,10,1,15,45,771.5,70.0,3.75,18.5,377.0,53.88,41.71
2016,10,1,16,0,740.0,66.0,3.8,18.0,328.0,47.98,36.73
2016,10,1,16,15,694.5,61.0,3.75,17.5,277.0,45.76,34.89
2016,10,1,16,30,649.0,56.0,3.7,17.0,226.0,39.67,29.52
2016,10,1,16,45,577.5,49.5,3.7,17.0,176.0,36.33,26.38
2016,10,1,17,0,506.0,43.0,3.7,17.0,126.0,32.92,22.99
2016,10,1,17,15,381.5,32.5,3.6,16.5,82.5,25.66,15.86
2016,10,1,17,30,257.0,22.0,3.5,16.0,39.0,18.03,1.14
2016,10,1,17,45,128.5,11.0,3.45,15.5,19.5,10.48,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,108.5,11.0,2.35,11.5,17.5,57.42,0.0
2016,10,2,6,30,217.0,22.0,2.5,12.0,35.0,148.9,40.3
2016,10,2,6,45,332.5,33.5,2.65,12.5,76.0,239.93,187.61
2016,10,2,7,0,448.0,45.0,2.8,13.0,117.0,329.05,269.18
2016,10,2,7,15,521.0,52.5,2.9,13.5,165.0,396.34,328.54
2016,10,2,7,30,594.0,60.0,3.0,14.0,213.0,467.21,388.43
2016,10,2,7,45,297.0,49.5,3.15,14.5,126.0,275.06,231.12
2016,10,2,8,0,0.0,39.0,3.3,15.0,39.0,36.21,25.24
2016,10,2,8,15,0.0,72.0,3.35,15.0,72.0,67.0,51.39
2016,10,2,8,30,0.0,105.0,3.4,15.0,105.0,99.87,78.84
2016,10,2,8,45,8.0,145.0,3.45,15.5,149.0,146.54,117.38
2016,10,2,9,0,16.0,185.0,3.5,16.0,193.0,193.62,155.48
2016,10,2,9,15,8.0,160.0,3.5,16.0,164.0,159.9,127.3
2016,10,2,9,30,0.0,135.0,3.5,16.0,135.0,127.81,100.53
2016,10,2,9,45,137.5,209.0,3.55,16.0,296.5,328.54,266.25
2016,10,2,10,0,275.0,283.0,3.6,16.0,458.0,524.85,419.82
2016,10,2,10,15,274.5,296.5,3.6,16.0,477.5,533.82,424.7
2016,10,2,10,30,274.0,310.0,3.6,16.0,497.0,541.43,429.49
2016,10,2,10,45,227.5,326.0,3.65,16.5,484.5,506.47,400.53
2016,10,2,11,0,181.0,342.0,3.7,17.0,472.0,480.31,378.36
2016,10,2,11,15,539.0,223.5,3.7,17.0,618.0,634.57,502.51
2016,10,2,11,30,897.0,105.0,3.7,17.0,764.0,759.94,598.58
2016,10,2,11,45,904.5,103.0,3.75,17.0,770.5,740.81,583.77
2016,10,2,12,0,912.0,101.0,3.8,17.0,777.0,718.52,566.84
2016,10,2,12,15,911.5,100.5,3.85,17.0,773.0,689.38,544.1
2016,10,2,12,30,911.0,100.0,3.9,17.0,769.0,657.64,519.03
2016,10,2,12,45,904.5,101.5,3.95,17.5,756.5,621.8,489.38
2016,10,2,13,0,898.0,103.0,4.0,18.0,744.0,584.0,457.74
2016,10,2,13,15,892.0,101.5,4.05,17.5,724.0,542.0,423.95
2016,10,2,13,30,886.0,100.0,4.1,17.0,704.0,498.47,387.97
2016,10,2,13,45,876.5,98.5,4.2,17.0,676.5,452.15,348.18
2016,10,2,14,0,867.0,97.0,4.3,17.0,649.0,400.91,303.64
2016,10,2,14,15,854.5,95.0,4.3,17.0,614.5,351.26,259.27
2016,10,2,14,30,842.0,93.0,4.3,17.0,580.0,301.58,214.34
2016,10,2,14,45,824.5,90.5,4.35,17.0,540.0,250.58,168.76
2016,10,2,15,0,807.0,88.0,4.4,17.0,500.0,200.55,125.44
2016,10,2,15,15,783.5,84.5,4.35,16.5,455.5,150.21,86.05
2016,10,2,15,30,760.0,81.0,4.3,16.0,411.0,101.94,55.79
2016,10,2,15,45,730.0,76.0,4.3,16.0,363.0,54.71,42.9
2016,10,2,16,0,700.0,71.0,4.3,16.0,315.0,47.46,36.6
2016,10,2,16,15,652.0,65.5,4.2,15.5,265.0,45.31,34.79
2016,10,2,16,30,604.0,60.0,4.1,15.0,215.0,43.11,32.82
2016,10,2,16,45,535.5,52.0,4.0,15.0,166.5,38.67,28.64
2016,10,2,17,0,467.0,44.0,3.9,15.0,118.0,34.07,24.13
2016,10,2,17,15,340.5,32.5,3.7,14.5,76.0,25.9,16.0
2016,10,2,17,30,214.0,21.0,3.5,14.0,34.0,17.28,0.0
2016,10,2,17,45,107.0,10.5,3.3,13.5,17.0,10.01,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.5,1.55,11.5,3.5,3.34,0.0
2016,10,3,6,30,0.0,7.0,1.6,12.0,7.0,6.48,0.0
2016,10,3,6,45,0.0,15.5,1.7,12.5,15.5,14.36,5.95
2016,10,3,7,0,0.0,24.0,1.8,13.0,24.0,22.26,13.15
2016,10,3,7,15,0.0,34.5,1.8,13.0,34.5,32.03,21.77
2016,10,3,7,30,0.0,45.0,1.8,13.0,45.0,41.81,30.34
2016,10,3,7,45,0.0,55.5,1.85,13.5,55.5,51.59,38.71
2016,10,3,8,0,0.0,66.0,1.9,14.0,66.0,61.4,46.94
2016,10,3,8,15,0.0,87.0,1.9,14.0,87.0,82.15,64.4
2016,10,3,8,30,0.0,108.0,1.9,14.0,108.0,103.04,81.74
2016,10,3,8,45,7.0,144.5,1.9,14.5,148.0,145.34,116.61
2016,10,3,9,0,14.0,181.0,1.9,15.0,188.0,187.89,150.9
2016,10,3,9,15,7.0,137.5,1.9,15.0,141.0,136.27,108.15
2016,10,3,9,30,0.0,94.0,1.9,15.0,94.0,87.7,67.77
2016,10,3,9,45,1.0,135.0,1.95,15.0,136.0,128.24,101.06
2016,10,3,10,0,2.0,176.0,2.0,15.0,178.0,169.03,133.95
2016,10,3,10,15,3.5,184.5,2.05,15.0,187.5,177.97,140.89
2016,10,3,10,30,5.0,193.0,2.1,15.0,197.0,186.85,147.85
2016,10,3,10,45,4.0,186.0,2.15,15.5,189.5,178.7,140.82
2016,10,3,11,0,3.0,179.0,2.2,16.0,182.0,170.73,134.04
2016,10,3,11,15,8.0,210.5,2.25,16.0,217.0,204.05,160.68
2016,10,3,11,30,13.0,242.0,2.3,16.0,252.0,236.85,186.56
2016,10,3,11,45,12.0,239.0,2.35,16.0,248.0,232.22,182.74
2016,10,3,12,0,11.0,236.0,2.4,16.0,244.0,227.67,179.11
2016,10,3,12,15,9.0,222.0,2.4,16.0,228.5,212.36,166.98
2016,10,3,12,30,7.0,208.0,2.4,16.0,213.0,197.33,155.09
2016,10,3,12,45,9.5,219.5,2.45,16.0,226.5,208.42,164.04
2016,10,3,13,0,12.0,231.0,2.5,16.0,240.0,219.03,172.56
2016,10,3,13,15,6.5,199.0,2.45,16.0,203.5,186.35,146.6
2016,10,3,13,30,1.0,167.0,2.4,16.0,167.0,154.37,121.13
2016,10,3,13,45,0.5,160.0,2.4,16.0,160.0,147.43,115.76
2016,10,3,14,0,0.0,153.0,2.4,16.0,153.0,140.56,110.41
2016,10,3,14,15,5.5,174.5,2.35,15.5,177.5,160.39,126.84
2016,10,3,14,30,11.0,196.0,2.3,15.0,202.0,178.58,141.86
2016,10,3,14,45,5.5,111.0,2.3,15.0,114.0,103.55,80.85
2016,10,3,15,0,0.0,26.0,2.3,15.0,26.0,24.15,14.83
2016,10,3,15,15,0.0,22.0,2.25,15.0,22.0,20.42,11.75
2016,10,3,15,30,0.0,18.0,2.2,15.0,18.0,16.7,8.62
2016,10,3,15,45,0.0,15.5,2.15,15.0,15.5,14.37,7.22
2016,10,3,16,0,0.0,13.0,2.1,15.0,13.0,12.05,5.16
2016,10,3,16,15,268.0,39.0,1.95,14.5,106.5,24.69,16.54
2016,10,3,16,30,536.0,65.0,1.8,14.0,200.0,47.52,36.92
2016,10,3,16,45,456.5,56.5,1.7,14.0,153.0,42.85,32.46
2016,10,3,17,0,377.0,48.0,1.6,14.0,106.0,38.06,27.67
2016,10,3,17,15,254.0,34.5,1.5,14.0,67.0,26.94,16.64
2016,10,3,17,30,131.0,21.0,1.4,14.0,28.0,16.69,0.0
2016,10,3,17,45,65.5,10.5,1.3,14.0,14.0,10.01,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,87.0,10.0,1.7,12.0,15.0,46.69,0.0
2016,10,4,6,30,174.0,20.0,1.8,12.0,30.0,123.23,0.0
2016,10,4,6,45,306.5,32.0,1.95,12.5,71.0,222.93,171.27
2016,10,4,7,0,439.0,44.0,2.1,13.0,112.0,319.93,260.11
2016,10,4,7,15,516.0,52.0,2.1,13.0,160.0,389.28,321.4
2016,10,4,7,30,593.0,60.0,2.1,13.0,208.0,462.48,383.45
2016,10,4,7,45,650.5,63.5,2.1,13.5,259.0,520.59,430.53
2016,10,4,8,0,708.0,67.0,2.1,14.0,310.0,576.63,474.19
2016,10,4,8,15,741.5,71.5,2.0,14.5,358.5,621.77,506.55
2016,10,4,8,30,775.0,76.0,1.9,15.0,407.0,665.92,536.57
2016,10,4,8,45,803.5,77.5,1.85,15.5,453.0,701.44,559.63
2016,10,4,9,0,832.0,79.0,1.8,16.0,499.0,735.07,580.84
2016,10,4,9,15,849.0,81.5,1.7,16.0,539.0,758.88,595.27
2016,10,4,9,30,866.0,84.0,1.6,16.0,579.0,774.55,603.8
2016,10,4,9,45,535.5,186.5,1.55,16.5,498.5,635.25,498.02
2016,10,4,10,0,205.0,289.0,1.5,17.0,418.0,464.18,363.36
2016,10,4,10,15,556.0,190.5,1.45,17.5,560.5,648.08,506.06
2016,10,4,10,30,907.0,92.0,1.4,18.0,703.0,805.78,615.86
2016,10,4,10,45,494.5,208.5,1.4,18.5,543.0,604.13,466.21
2016,10,4,11,0,82.0,325.0,1.4,19.0,383.0,379.96,292.49
2016,10,4,11,15,506.5,208.5,1.5,19.0,575.5,590.56,458.73
2016,10,4,11,30,931.0,92.0,1.6,19.0,768.0,762.85,584.4
2016,10,4,11,45,934.0,91.5,1.7,19.0,772.5,741.33,568.31
2016,10,4,12,0,937.0,91.0,1.8,19.0,777.0,716.75,551.07
2016,10,4,12,15,935.5,91.0,1.95,19.0,772.5,686.81,529.46
2016,10,4,12,30,934.0,91.0,2.1,19.0,768.0,654.24,505.32
2016,10,4,12,45,925.5,92.5,2.3,19.5,754.5,616.6,476.03
2016,10,4,13,0,917.0,94.0,2.5,20.0,741.0,577.1,444.53
2016,10,4,13,15,911.0,93.0,2.65,20.0,720.5,534.92,410.8
2016,10,4,13,30,905.0,92.0,2.8,20.0,700.0,491.15,374.79
2016,10,4,13,45,895.5,91.0,2.95,20.0,672.5,444.58,335.56
2016,10,4,14,0,886.0,90.0,3.1,20.0,645.0,397.13,294.54
2016,10,4,14,15,874.0,88.0,3.2,19.5,610.5,347.41,251.3
2016,10,4,14,30,862.0,86.0,3.3,19.0,576.0,292.35,203.18
2016,10,4,14,45,843.0,84.5,3.4,19.0,535.5,241.1,158.03
2016,10,4,15,0,824.0,83.0,3.5,19.0,495.0,190.92,115.52
2016,10,4,15,15,800.5,79.5,3.55,18.5,450.0,139.95,77.06
2016,10,4,15,30,777.0,76.0,3.6,18.0,405.0,91.04,48.69
2016,10,4,15,45,738.5,73.0,3.7,18.0,356.0,52.4,40.55
2016,10,4,16,0,700.0,70.0,3.8,18.0,307.0,47.22,36.09
2016,10,4,16,15,649.5,64.5,3.8,17.5,256.5,45.04,34.25
2016,10,4,16,30,599.0,59.0,3.8,17.0,206.0,42.82,32.25
2016,10,4,16,45,510.5,51.5,3.8,17.0,156.5,38.76,28.4
2016,10,4,17,0,422.0,44.0,3.8,17.0,107.0,34.63,24.25
2016,10,4,17,15,285.5,31.5,3.7,16.5,66.5,25.48,14.84
2016,10,4,17,30,149.0,19.0,3.6,16.0,26.0,15.12,0.0
2016,10,4,17,45,74.5,9.5,3.55,15.5,13.0,9.05,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,9.5,2.15,10.5,15.0,58.5,0.0
2016,10,5,6,30,233.0,19.0,2.2,11.0,30.0,147.97,0.0
2016,10,5,6,45,372.5,29.0,2.25,11.5,73.0,251.92,192.65
2016,10,5,7,0,512.0,39.0,2.3,12.0,116.0,352.19,286.68
2016,10,5,7,15,586.5,45.5,2.3,12.5,166.0,420.12,346.92
2016,10,5,7,30,661.0,52.0,2.3,13.0,216.0,487.82,404.29
2016,10,5,7,45,710.0,56.5,2.3,14.0,267.0,544.16,449.17
2016,10,5,8,0,759.0,61.0,2.3,15.0,318.0,601.04,492.28
2016,10,5,8,15,790.0,64.5,2.3,15.5,367.0,644.26,523.16
2016,10,5,8,30,821.0,68.0,2.3,16.0,416.0,686.28,552.08
2016,10,5,8,45,844.5,70.0,2.3,16.5,461.5,719.37,573.69
2016,10,5,9,0,868.0,72.0,2.3,17.0,507.0,744.76,589.33
2016,10,5,9,15,883.5,74.0,2.15,17.5,547.0,767.34,601.72
2016,10,5,9,30,899.0,76.0,2.0,18.0,587.0,787.15,611.86
2016,10,5,9,45,909.5,78.0,1.9,18.5,621.0,800.08,617.44
2016,10,5,10,0,920.0,80.0,1.8,19.0,655.0,809.82,620.82
2016,10,5,10,15,927.5,81.5,1.75,19.0,682.0,813.36,621.66
2016,10,5,10,30,935.0,83.0,1.7,19.0,709.0,813.54,620.36
2016,10,5,10,45,940.5,83.5,1.65,19.5,728.5,807.69,613.92
2016,10,5,11,0,946.0,84.0,1.6,20.0,748.0,798.46,605.39
2016,10,5,11,15,949.0,84.5,1.65,20.0,759.5,784.02,595.61
2016,10,5,11,30,952.0,85.0,1.7,20.0,771.0,766.3,583.66
2016,10,5,11,45,952.5,85.0,1.8,20.0,775.0,743.14,568.38
2016,10,5,12,0,953.0,85.0,1.9,20.0,779.0,716.96,549.99
2016,10,5,12,15,951.5,85.0,1.95,20.0,774.0,686.61,527.39
2016,10,5,12,30,950.0,85.0,2.0,20.0,769.0,653.59,502.37
2016,10,5,12,45,937.5,88.5,2.15,20.5,754.5,615.13,472.31
2016,10,5,13,0,925.0,92.0,2.3,21.0,740.0,574.99,440.28
2016,10,5,13,15,919.0,91.0,2.35,21.0,719.0,532.52,406.18
2016,10,5,13,30,913.0,90.0,2.4,21.0,698.0,488.45,369.9
2016,10,5,13,45,902.0,89.5,2.5,21.0,670.0,441.42,330.48
2016,10,5,14,0,891.0,89.0,2.6,21.0,642.0,393.62,289.41
2016,10,5,14,15,878.0,87.0,2.65,20.5,607.0,343.41,246.04
2016,10,5,14,30,865.0,85.0,2.7,20.0,572.0,287.96,197.94
2016,10,5,14,45,845.0,83.0,2.8,20.0,531.0,236.04,152.7
2016,10,5,15,0,825.0,81.0,2.9,20.0,490.0,185.3,110.32
2016,10,5,15,15,800.5,78.0,2.95,19.5,445.0,134.73,72.99
2016,10,5,15,30,776.0,75.0,3.0,19.0,400.0,86.32,46.25
2016,10,5,15,45,738.5,71.5,3.05,19.0,350.5,51.42,39.54
2016,10,5,16,0,701.0,68.0,3.1,19.0,301.0,45.95,34.83
2016,10,5,16,15,649.5,62.5,3.05,18.5,251.0,43.69,32.92
2016,10,5,16,30,598.0,57.0,3.0,18.0,201.0,41.4,30.85
2016,10,5,16,45,512.5,49.5,3.0,17.5,152.0,37.27,27.0
2016,10,5,17,0,427.0,42.0,3.0,17.0,103.0,33.06,22.82
2016,10,5,17,15,287.0,29.5,3.05,16.5,63.5,23.82,13.05
2016,10,5,17,30,147.0,17.0,3.1,16.0,24.0,16.2,0.0
2016,10,5,17,45,73.5,8.5,3.15,15.5,12.0,8.1,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,14.0,1.45,11.5,14.0,13.34,0.0
2016,10,6,6,30,0.0,28.0,1.5,12.0,28.0,37.12,0.0
2016,10,6,6,45,246.0,33.0,1.55,13.0,69.5,191.36,143.25
2016,10,6,7,0,492.0,38.0,1.6,14.0,111.0,338.47,272.31
2016,10,6,7,15,567.0,44.5,1.7,14.5,159.5,405.61,331.11
2016,10,6,7,30,642.0,51.0,1.8,15.0,208.0,472.69,387.64
2016,10,6,7,45,691.5,55.5,1.9,15.5,258.5,528.52,432.88
2016,10,6,8,0,741.0,60.0,2.0,16.0,309.0,584.98,476.75
2016,10,6,8,15,772.5,63.5,1.95,16.5,357.0,627.92,507.25
2016,10,6,8,30,804.0,67.0,1.9,17.0,405.0,669.73,535.59
2016,10,6,8,45,827.0,69.5,1.9,17.5,450.0,702.61,556.93
2016,10,6,9,0,850.0,72.0,1.9,18.0,495.0,727.85,572.39
2016,10,6,9,15,866.0,74.0,1.85,18.5,534.5,750.47,585.42
2016,10,6,9,30,882.0,76.0,1.8,19.0,574.0,770.38,596.38
2016,10,6,9,45,897.0,76.5,1.75,19.5,608.5,784.88,603.48
2016,10,6,10,0,912.0,77.0,1.7,20.0,643.0,796.3,608.5
2016,10,6,10,15,920.0,78.0,1.6,20.0,669.5,799.66,608.69
2016,10,6,10,30,928.0,79.0,1.5,20.0,696.0,799.68,606.76
2016,10,6,10,45,933.5,79.5,1.45,20.5,715.5,793.89,600.38
2016,10,6,11,0,939.0,80.0,1.4,21.0,735.0,784.74,591.95
2016,10,6,11,15,942.0,80.5,1.35,21.0,746.5,770.42,581.29
2016,10,6,11,30,945.0,81.0,1.3,21.0,758.0,752.85,568.58
2016,10,6,11,45,946.5,81.0,1.3,21.5,762.0,730.55,552.2
2016,10,6,12,0,948.0,81.0,1.3,22.0,766.0,705.21,532.8
2016,10,6,12,15,946.5,80.5,1.35,22.0,761.5,674.55,510.53
2016,10,6,12,30,945.0,80.0,1.4,22.0,757.0,641.26,485.91
2016,10,6,12,45,935.5,82.5,1.5,22.0,743.0,603.83,457.94
2016,10,6,13,0,926.0,85.0,1.6,22.0,729.0,564.56,427.79
2016,10,6,13,15,920.0,84.0,1.65,22.0,708.5,522.16,394.22
2016,10,6,13,30,914.0,83.0,1.7,22.0,688.0,478.17,358.44
2016,10,6,13,45,904.0,82.5,1.75,22.0,660.5,431.63,319.71
2016,10,6,14,0,894.0,82.0,1.8,22.0,633.0,384.25,279.26
2016,10,6,14,15,882.0,80.0,1.85,22.0,598.5,334.36,236.06
2016,10,6,14,30,870.0,78.0,1.9,22.0,564.0,284.28,192.22
2016,10,6,14,45,851.5,76.5,2.0,22.0,523.5,233.35,148.39
2016,10,6,15,0,833.0,75.0,2.1,22.0,483.0,177.45,102.61
2016,10,6,15,15,809.5,72.0,2.15,21.5,438.0,126.72,66.09
2016,10,6,15,30,786.0,69.0,2.2,21.0,393.0,78.02,40.55
2016,10,6,15,45,750.0,65.5,2.25,21.0,344.5,46.79,35.2
2016,10,6,16,0,714.0,62.0,2.3,21.0,296.0,45.76,34.38
2016,10,6,16,15,664.0,57.0,2.25,20.0,246.0,43.43,32.47
2016,10,6,16,30,614.0,52.0,2.2,19.0,196.0,37.49,27.29
2016,10,6,16,45,530.0,45.0,2.15,18.5,148.0,33.6,23.66
2016,10,6,17,0,446.0,38.0,2.1,18.0,100.0,29.63,19.7
2016,10,6,17,15,223.0,29.5,2.1,17.5,60.5,23.15,11.86
2016,10,6,17,30,0.0,21.0,2.1,17.0,21.0,20.02,0.0
2016,10,6,17,45,0.0,10.5,2.15,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.35,13.5,12.5,11.91,0.0
2016,10,7,6,30,0.0,25.0,1.4,14.0,25.0,31.6,0.0
2016,10,7,6,45,231.0,31.5,1.5,14.5,65.0,181.18,132.75
2016,10,7,7,0,462.0,38.0,1.6,15.0,105.0,320.76,256.74
2016,10,7,7,15,538.0,45.0,1.6,15.0,152.5,387.77,315.77
2016,10,7,7,30,614.0,52.0,1.6,15.0,200.0,458.74,375.58
2016,10,7,7,45,664.5,56.5,1.6,15.5,249.5,509.99,417.0
2016,10,7,8,0,715.0,61.0,1.6,16.0,299.0,566.16,460.2
2016,10,7,8,15,553.5,103.0,1.6,16.5,304.0,524.41,424.68
2016,10,7,8,30,392.0,145.0,1.6,17.0,309.0,463.87,374.65
2016,10,7,8,45,401.5,161.5,1.65,18.0,345.0,494.08,396.06
2016,10,7,9,0,411.0,178.0,1.7,19.0,381.0,522.81,415.17
2016,10,7,9,15,636.5,128.0,1.7,19.5,471.0,644.35,507.15
2016,10,7,9,30,862.0,78.0,1.7,20.0,561.0,753.78,582.82
2016,10,7,9,45,798.5,104.0,1.75,21.0,572.0,741.82,570.3
2016,10,7,10,0,735.0,130.0,1.8,22.0,583.0,722.67,554.13
2016,10,7,10,15,802.0,114.5,1.75,22.5,628.5,749.96,570.97
2016,10,7,10,30,869.0,99.0,1.7,23.0,674.0,772.39,583.83
2016,10,7,10,45,877.5,99.0,1.7,23.5,694.0,768.47,579.1
2016,10,7,11,0,886.0,99.0,1.7,24.0,714.0,761.35,572.59
2016,10,7,11,15,890.0,99.5,1.6,24.0,725.5,748.24,562.37
2016,10,7,11,30,894.0,100.0,1.5,24.0,737.0,732.02,550.2
2016,10,7,11,45,896.5,99.5,1.45,24.5,741.0,710.72,533.42
2016,10,7,12,0,899.0,99.0,1.4,25.0,745.0,686.51,514.14
2016,10,7,12,15,898.0,98.5,1.3,25.0,740.5,657.3,491.76
2016,10,7,12,30,897.0,98.0,1.2,25.0,736.0,625.56,467.32
2016,10,7,12,45,873.0,107.0,1.1,25.5,719.0,587.44,436.92
2016,10,7,13,0,849.0,116.0,1.0,26.0,702.0,547.1,404.7
2016,10,7,13,15,842.5,114.5,0.9,26.0,682.0,506.02,372.36
2016,10,7,13,30,836.0,113.0,0.8,26.0,662.0,463.61,338.32
2016,10,7,13,45,826.0,111.0,0.75,26.0,635.0,418.27,301.68
2016,10,7,14,0,816.0,109.0,0.7,26.0,608.0,372.35,263.75
2016,10,7,14,15,802.0,106.5,0.7,26.0,574.0,324.44,223.91
2016,10,7,14,30,788.0,104.0,0.7,26.0,540.0,276.79,183.86
2016,10,7,14,45,756.0,97.5,0.7,26.0,491.5,222.72,140.03
2016,10,7,15,0,724.0,91.0,0.7,26.0,443.0,166.69,96.5
2016,10,7,15,15,682.5,90.0,0.75,25.5,397.0,121.32,65.98
2016,10,7,15,30,641.0,89.0,0.8,25.0,351.0,79.96,46.25
2016,10,7,15,45,585.0,90.0,0.9,24.5,306.5,60.91,46.72
2016,10,7,16,0,529.0,91.0,1.0,24.0,262.0,64.92,50.34
2016,10,7,16,15,481.0,81.0,1.1,23.0,216.0,59.68,46.02
2016,10,7,16,30,433.0,71.0,1.2,22.0,170.0,52.71,40.01
2016,10,7,16,45,363.0,58.0,1.35,21.5,127.0,43.95,32.15
2016,10,7,17,0,293.0,45.0,1.5,21.0,84.0,34.82,23.69
2016,10,7,17,15,146.5,30.0,1.55,20.5,49.5,23.6,11.16
2016,10,7,17,30,0.0,15.0,1.6,20.0,15.0,14.3,0.0
2016,10,7,17,45,0.0,7.5,1.65,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,8.0,1.1,14.5,10.5,7.63,0.0
2016,10,8,6,30,126.0,16.0,1.1,15.0,21.0,72.44,0.0
2016,10,8,6,45,258.0,29.0,1.1,15.5,59.0,191.68,137.28
2016,10,8,7,0,390.0,42.0,1.1,16.0,97.0,285.34,226.33
2016,10,8,7,15,472.0,51.0,1.1,16.5,144.0,355.77,287.0
2016,10,8,7,30,554.0,60.0,1.1,17.0,191.0,430.49,348.35
2016,10,8,7,45,604.0,66.5,1.1,17.5,239.5,485.5,391.91
2016,10,8,8,0,654.0,73.0,1.1,18.0,288.0,541.45,434.31
2016,10,8,8,15,690.0,77.5,1.1,18.5,335.5,585.8,466.39
2016,10,8,8,30,726.0,82.0,1.1,19.0,383.0,629.48,496.75
2016,10,8,8,45,750.5,86.5,1.1,20.0,426.5,660.71,515.65
2016,10,8,9,0,775.0,91.0,1.1,21.0,470.0,693.4,535.18
2016,10,8,9,15,793.5,94.0,1.15,21.5,509.0,717.67,549.97
2016,10,8,9,30,812.0,97.0,1.2,22.0,548.0,739.38,562.95
2016,10,8,9,45,848.5,90.0,1.25,23.0,586.5,760.72,574.54
2016,10,8,10,0,885.0,83.0,1.3,24.0,625.0,774.56,580.95
2016,10,8,10,15,893.5,84.5,1.25,24.5,652.0,778.62,580.89
2016,10,8,10,30,902.0,86.0,1.2,25.0,679.0,779.43,578.85
2016,10,8,10,45,907.5,87.0,1.2,25.5,698.0,774.15,573.49
2016,10,8,11,0,913.0,88.0,1.2,26.0,717.0,765.58,566.16
2016,10,8,11,15,916.5,88.5,1.1,26.0,728.5,751.79,555.46
2016,10,8,11,30,920.0,89.0,1.0,26.0,740.0,734.82,542.8
2016,10,8,11,45,920.5,89.5,0.9,26.5,744.0,712.7,525.29
2016,10,8,12,0,921.0,90.0,0.8,27.0,748.0,687.66,505.11
2016,10,8,12,15,920.0,90.0,0.7,27.0,743.5,658.39,482.89
2016,10,8,12,30,919.0,90.0,0.6,27.0,739.0,626.53,458.6
2016,10,8,12,45,916.5,88.5,0.5,27.0,726.5,589.98,430.72
2016,10,8,13,0,914.0,87.0,0.4,27.0,714.0,551.26,400.83
2016,10,8,13,15,908.5,86.0,0.35,27.0,694.0,509.57,368.69
2016,10,8,13,30,903.0,85.0,0.3,27.0,674.0,466.27,334.58
2016,10,8,13,45,894.0,84.0,0.3,27.0,646.5,420.21,297.96
2016,10,8,14,0,885.0,83.0,0.3,27.0,619.0,373.25,259.66
2016,10,8,14,15,873.0,81.0,0.4,27.0,585.0,323.88,219.24
2016,10,8,14,30,861.0,79.0,0.5,27.0,551.0,274.35,178.0
2016,10,8,14,45,843.5,76.5,0.6,27.0,511.0,217.83,131.93
2016,10,8,15,0,826.0,74.0,0.7,27.0,471.0,167.48,92.54
2016,10,8,15,15,802.0,71.0,0.8,26.5,426.0,117.34,58.79
2016,10,8,15,30,778.0,68.0,0.9,26.0,381.0,69.29,36.63
2016,10,8,15,45,743.0,64.5,1.05,25.5,333.0,46.42,34.21
2016,10,8,16,0,708.0,61.0,1.2,25.0,285.0,45.38,33.46
2016,10,8,16,15,656.5,55.5,1.2,24.0,235.5,42.57,31.16
2016,10,8,16,30,605.0,50.0,1.2,23.0,186.0,36.27,25.72
2016,10,8,16,45,521.5,42.5,1.3,22.0,138.5,31.88,21.73
2016,10,8,17,0,438.0,35.0,1.4,21.0,91.0,27.36,17.33
2016,10,8,17,15,292.5,23.5,1.45,20.0,53.5,18.81,6.84
2016,10,8,17,30,147.0,12.0,1.5,19.0,16.0,11.44,0.0
2016,10,8,17,45,73.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.0,7.5,0.7,14.5,10.5,0.0,0.0
2016,10,9,6,30,176.0,15.0,0.7,15.0,21.0,93.63,0.0
2016,10,9,6,45,312.5,26.0,0.7,15.5,60.0,214.4,150.0
2016,10,9,7,0,449.0,37.0,0.7,16.0,99.0,309.54,243.6
2016,10,9,7,15,528.5,45.0,0.65,16.5,147.0,378.7,302.81
2016,10,9,7,30,608.0,53.0,0.6,17.0,195.0,452.09,362.06
2016,10,9,7,45,657.0,58.5,0.55,17.5,244.5,506.46,403.99
2016,10,9,8,0,706.0,64.0,0.5,18.0,294.0,558.36,442.09
2016,10,9,8,15,740.0,68.0,0.5,18.5,341.5,602.29,473.07
2016,10,9,8,30,774.0,72.0,0.5,19.0,389.0,645.24,501.45
2016,10,9,8,45,797.0,75.5,0.5,20.0,433.0,678.31,520.98
2016,10,9,9,0,820.0,79.0,0.5,21.0,477.0,709.33,538.65
2016,10,9,9,15,837.5,81.5,0.55,21.5,516.5,732.72,552.56
2016,10,9,9,30,855.0,84.0,0.6,22.0,556.0,753.42,564.66
2016,10,9,9,45,870.5,85.0,0.65,22.5,590.5,763.01,569.3
2016,10,9,10,0,886.0,86.0,0.7,23.0,625.0,774.83,575.66
2016,10,9,10,15,894.5,87.5,0.8,23.5,651.5,778.74,577.53
