Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,903.0,89.0,0.9,24.0,678.0,779.4,577.41
2016,10,9,10,45,907.5,90.5,1.0,24.5,697.0,773.77,573.18
2016,10,9,11,0,912.0,92.0,1.1,25.0,716.0,764.87,566.89
2016,10,9,11,15,915.0,92.5,1.2,25.0,727.5,750.61,558.14
2016,10,9,11,30,918.0,93.0,1.3,25.0,739.0,733.2,547.27
2016,10,9,11,45,917.0,94.5,1.4,25.5,742.0,711.01,531.16
2016,10,9,12,0,916.0,96.0,1.5,26.0,745.0,685.96,512.49
2016,10,9,12,15,914.5,95.5,1.55,26.0,740.5,655.93,490.64
2016,10,9,12,30,913.0,95.0,1.6,26.0,736.0,623.37,466.53
2016,10,9,12,45,906.5,96.0,1.7,26.0,722.5,587.09,439.4
2016,10,9,13,0,900.0,97.0,1.8,26.0,709.0,548.88,410.07
2016,10,9,13,15,893.5,95.5,1.85,25.5,688.5,506.7,377.54
2016,10,9,13,30,887.0,94.0,1.9,25.0,668.0,463.05,342.83
2016,10,9,13,45,876.0,93.5,1.95,25.0,640.0,417.27,304.82
2016,10,9,14,0,865.0,93.0,2.0,25.0,612.0,366.64,262.24
2016,10,9,14,15,851.5,90.5,2.05,24.5,577.5,316.82,219.96
2016,10,9,14,30,838.0,88.0,2.1,24.0,543.0,267.11,177.32
2016,10,9,14,45,819.0,85.5,2.15,24.0,503.0,216.73,134.68
2016,10,9,15,0,800.0,83.0,2.2,24.0,463.0,167.48,95.51
2016,10,9,15,15,774.0,79.5,2.2,23.5,418.0,118.24,62.36
2016,10,9,15,30,748.0,76.0,2.2,23.0,373.0,71.36,41.48
2016,10,9,15,45,712.0,71.0,2.2,22.5,325.0,52.0,39.5
2016,10,9,16,0,676.0,66.0,2.2,22.0,277.0,45.33,33.86
2016,10,9,16,15,621.5,60.0,2.05,21.5,228.0,42.62,31.53
2016,10,9,16,30,567.0,54.0,1.9,21.0,179.0,39.85,29.01
2016,10,9,16,45,482.0,45.0,1.8,20.5,132.0,34.29,23.9
2016,10,9,17,0,397.0,36.0,1.7,20.0,85.0,28.53,18.26
2016,10,9,17,15,198.5,24.5,1.6,19.0,49.0,19.3,5.84
2016,10,9,17,30,0.0,13.0,1.5,18.0,13.0,12.39,0.0
2016,10,9,17,45,0.0,6.5,1.45,17.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.2,12.5,5.5,0.0,0.0
2016,10,10,6,30,0.0,11.0,1.2,13.0,11.0,10.48,0.0
2016,10,10,6,45,36.5,29.5,1.3,13.5,34.5,61.59,39.0
2016,10,10,7,0,73.0,48.0,1.4,14.0,58.0,103.87,80.61
2016,10,10,7,15,94.0,69.0,1.45,14.0,87.0,142.03,114.57
2016,10,10,7,30,115.0,90.0,1.5,14.0,116.0,180.38,148.01
2016,10,10,7,45,128.0,111.0,1.55,14.5,146.5,214.18,176.49
2016,10,10,8,0,141.0,132.0,1.6,15.0,177.0,247.93,204.13
2016,10,10,8,15,153.0,150.5,1.55,15.5,206.5,277.68,227.68
2016,10,10,8,30,165.0,169.0,1.5,16.0,236.0,307.34,250.53
2016,10,10,8,45,190.0,187.5,1.5,16.5,273.0,346.05,280.32
2016,10,10,9,0,215.0,206.0,1.5,17.0,310.0,384.7,309.36
2016,10,10,9,15,210.5,224.5,1.5,17.0,333.5,401.08,320.72
2016,10,10,9,30,206.0,243.0,1.5,17.0,357.0,416.32,331.23
2016,10,10,9,45,532.5,168.5,1.5,17.5,485.0,599.12,473.51
2016,10,10,10,0,859.0,94.0,1.5,18.0,613.0,764.28,591.47
2016,10,10,10,15,761.0,131.5,1.55,18.5,606.0,729.01,563.29
2016,10,10,10,30,663.0,169.0,1.6,19.0,599.0,687.61,530.98
2016,10,10,10,45,623.5,190.0,1.65,19.5,603.5,669.72,516.16
2016,10,10,11,0,584.0,211.0,1.7,20.0,608.0,646.83,497.65
2016,10,10,11,15,740.5,156.0,1.75,20.0,668.0,691.89,532.16
2016,10,10,11,30,897.0,101.0,1.8,20.0,728.0,722.55,555.36
2016,10,10,11,45,896.5,102.0,1.85,20.0,731.0,700.52,538.51
2016,10,10,12,0,896.0,103.0,1.9,20.0,734.0,675.69,519.84
2016,10,10,12,15,895.0,103.0,1.95,20.0,729.5,646.9,498.0
2016,10,10,12,30,894.0,103.0,2.0,20.0,725.0,615.6,473.85
2016,10,10,12,45,880.0,107.0,2.1,20.0,710.5,578.56,445.05
2016,10,10,13,0,866.0,111.0,2.2,20.0,696.0,538.6,413.4
2016,10,10,13,15,859.0,109.5,2.25,20.0,675.5,496.73,379.34
2016,10,10,13,30,852.0,108.0,2.3,20.0,655.0,453.56,343.35
2016,10,10,13,45,836.0,109.0,2.35,20.0,626.5,408.12,304.76
2016,10,10,14,0,820.0,110.0,2.4,20.0,598.0,362.58,265.27
2016,10,10,14,15,805.5,107.5,2.4,19.5,564.0,314.56,223.63
2016,10,10,14,30,791.0,105.0,2.4,19.0,530.0,266.84,182.0
2016,10,10,14,45,764.0,103.5,2.45,18.5,489.0,213.41,137.09
2016,10,10,15,0,737.0,102.0,2.5,18.0,448.0,166.35,99.84
2016,10,10,15,15,708.5,97.5,2.55,17.5,403.5,119.08,67.92
2016,10,10,15,30,680.0,93.0,2.6,17.0,359.0,74.52,48.38
2016,10,10,15,45,634.5,87.5,2.7,17.0,311.0,60.14,47.6
2016,10,10,16,0,589.0,82.0,2.8,17.0,263.0,58.53,46.23
2016,10,10,16,15,529.0,74.0,2.75,16.5,215.0,54.72,42.88
2016,10,10,16,30,469.0,66.0,2.7,16.0,167.0,50.82,39.27
2016,10,10,16,45,377.5,54.0,2.7,15.5,121.5,41.24,30.43
2016,10,10,17,0,286.0,42.0,2.7,15.0,76.0,32.77,22.11
2016,10,10,17,15,143.0,21.0,2.6,14.5,38.0,16.47,2.67
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,42.5,7.0,1.35,11.5,8.0,0.0,0.0
2016,10,11,6,30,85.0,14.0,1.4,12.0,16.0,51.13,0.0
2016,10,11,6,45,218.0,28.5,1.45,12.5,52.5,166.33,110.24
2016,10,11,7,0,351.0,43.0,1.5,13.0,89.0,261.25,208.37
2016,10,11,7,15,436.5,53.0,1.55,13.0,135.0,332.83,272.25
2016,10,11,7,30,522.0,63.0,1.6,13.0,181.0,408.78,337.17
2016,10,11,7,45,581.0,69.0,1.65,13.5,230.0,467.36,385.45
2016,10,11,8,0,640.0,75.0,1.7,14.0,279.0,527.27,432.88
2016,10,11,8,15,677.5,80.0,1.65,14.5,326.0,572.37,466.6
2016,10,11,8,30,715.0,85.0,1.6,15.0,373.0,616.84,498.62
2016,10,11,8,45,745.0,88.0,1.6,15.5,417.0,652.52,523.16
2016,10,11,9,0,775.0,91.0,1.6,16.0,461.0,683.68,543.42
2016,10,11,9,15,794.0,94.0,1.55,16.5,500.0,707.94,557.95
2016,10,11,9,30,813.0,97.0,1.5,17.0,539.0,729.64,570.46
2016,10,11,9,45,843.5,92.5,1.5,17.5,575.5,748.75,581.5
2016,10,11,10,0,874.0,88.0,1.5,18.0,612.0,760.31,587.24
2016,10,11,10,15,883.0,89.5,1.5,18.0,638.5,764.42,589.01
2016,10,11,10,30,892.0,91.0,1.5,18.0,665.0,765.3,588.74
2016,10,11,10,45,898.0,92.0,1.5,18.5,684.0,760.18,583.35
2016,10,11,11,0,904.0,93.0,1.5,19.0,703.0,751.81,575.91
2016,10,11,11,15,907.5,93.5,1.5,19.0,714.5,737.91,565.87
2016,10,11,11,30,911.0,94.0,1.5,19.0,726.0,720.87,553.57
2016,10,11,11,45,911.0,94.5,1.5,19.0,729.5,698.44,536.56
2016,10,11,12,0,911.0,95.0,1.5,19.0,733.0,673.15,517.3
2016,10,11,12,15,910.0,95.0,1.5,19.0,728.0,644.04,494.98
2016,10,11,12,30,909.0,95.0,1.5,19.0,723.0,612.36,470.38
2016,10,11,12,45,894.5,99.0,1.55,19.5,708.0,574.74,440.28
2016,10,11,13,0,880.0,103.0,1.6,20.0,693.0,535.7,408.54
2016,10,11,13,15,873.0,102.0,1.65,20.0,672.5,492.12,373.52
2016,10,11,13,30,866.0,101.0,1.7,20.0,652.0,448.93,337.74
2016,10,11,13,45,755.0,126.5,1.8,20.0,592.0,386.22,287.76
2016,10,11,14,0,644.0,152.0,1.9,20.0,532.0,334.12,245.99
2016,10,11,14,15,624.0,150.0,2.0,19.5,501.5,292.72,211.01
2016,10,11,14,30,604.0,148.0,2.1,19.0,471.0,252.51,176.84
2016,10,11,14,45,527.5,152.0,2.25,19.0,418.5,208.27,142.29
2016,10,11,15,0,451.0,156.0,2.4,19.0,366.0,170.99,115.63
2016,10,11,15,15,546.0,120.0,2.5,18.5,349.0,122.94,77.43
2016,10,11,15,30,641.0,84.0,2.6,18.0,332.0,63.67,41.82
2016,10,11,15,45,581.5,84.5,2.75,17.5,287.5,57.88,45.53
2016,10,11,16,0,522.0,85.0,2.9,17.0,243.0,61.33,48.69
2016,10,11,16,15,515.0,71.0,2.85,16.5,203.5,52.38,40.8
2016,10,11,16,30,508.0,57.0,2.8,16.0,164.0,42.96,32.32
2016,10,11,16,45,412.0,47.0,2.8,15.5,118.5,36.61,26.33
2016,10,11,17,0,316.0,37.0,2.8,15.0,73.0,30.03,19.6
2016,10,11,17,15,158.0,18.5,2.7,14.5,36.5,14.62,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,1.45,11.5,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,1.3,12.0,14.0,47.19,0.0
2016,10,12,6,45,213.5,26.5,1.2,12.5,49.5,159.81,100.85
2016,10,12,7,0,346.0,41.0,1.1,13.0,85.0,255.38,202.55
2016,10,12,7,15,431.0,51.5,1.0,13.0,131.0,326.48,265.56
2016,10,12,7,30,516.0,62.0,0.9,13.0,177.0,402.1,329.12
2016,10,12,7,45,573.0,69.0,0.85,13.5,225.5,460.16,375.83
2016,10,12,8,0,630.0,76.0,0.8,14.0,274.0,519.5,421.35
2016,10,12,8,15,400.0,120.5,0.8,14.5,253.5,427.17,346.66
2016,10,12,8,30,170.0,165.0,0.8,15.0,233.0,305.04,247.23
2016,10,12,8,45,215.5,180.5,0.85,15.5,276.5,354.54,286.89
2016,10,12,9,0,261.0,196.0,0.9,16.0,320.0,415.62,333.14
2016,10,12,9,15,528.5,148.5,1.0,16.0,425.5,568.8,452.7
2016,10,12,9,30,796.0,101.0,1.1,16.0,531.0,717.96,561.98
2016,10,12,9,45,809.0,104.0,1.25,16.0,563.5,732.17,570.74
2016,10,12,10,0,822.0,107.0,1.4,16.0,596.0,743.43,579.04
2016,10,12,10,15,464.5,201.0,1.6,16.0,480.0,570.87,449.67
2016,10,12,10,30,107.0,295.0,1.8,16.0,364.0,373.28,294.23
2016,10,12,10,45,93.5,300.0,2.0,16.5,361.5,364.36,287.49
2016,10,12,11,0,80.0,305.0,2.2,17.0,359.0,355.49,279.77
2016,10,12,11,15,275.5,281.5,2.2,17.0,471.0,476.01,375.43
2016,10,12,11,30,471.0,258.0,2.2,17.0,583.0,580.83,455.26
2016,10,12,11,45,492.0,250.5,2.2,17.5,591.5,571.66,446.43
2016,10,12,12,0,513.0,243.0,2.2,18.0,600.0,560.05,436.46
2016,10,12,12,15,552.0,227.5,2.15,18.0,609.0,549.22,427.77
2016,10,12,12,30,591.0,212.0,2.1,18.0,618.0,534.77,415.99
2016,10,12,12,45,505.0,239.0,2.1,18.5,582.0,488.46,378.6
2016,10,12,13,0,419.0,266.0,2.1,19.0,546.0,446.07,344.47
2016,10,12,13,15,518.5,221.5,2.15,18.5,557.0,430.86,332.26
2016,10,12,13,30,618.0,177.0,2.2,18.0,568.0,407.72,312.31
2016,10,12,13,45,444.5,216.5,2.3,18.0,491.5,345.92,264.12
2016,10,12,14,0,271.0,256.0,2.4,18.0,415.0,300.67,230.31
2016,10,12,14,15,173.0,241.5,2.45,18.0,341.0,249.44,191.62
2016,10,12,14,30,75.0,227.0,2.5,18.0,267.0,208.8,162.33
2016,10,12,14,45,423.0,154.0,2.65,18.0,351.5,189.53,132.31
2016,10,12,15,0,771.0,81.0,2.8,18.0,436.0,150.99,86.38
2016,10,12,15,15,743.5,77.5,2.65,17.5,391.5,103.63,55.9
2016,10,12,15,30,716.0,74.0,2.5,17.0,347.0,58.83,46.36
2016,10,12,15,45,679.0,69.0,2.45,17.0,300.5,46.27,35.4
2016,10,12,16,0,642.0,64.0,2.4,17.0,254.0,44.4,33.78
2016,10,12,16,15,584.5,57.5,2.3,16.5,206.5,41.22,30.95
2016,10,12,16,30,527.0,51.0,2.2,16.0,159.0,37.95,27.89
2016,10,12,16,45,437.0,41.5,2.15,15.5,114.5,31.85,22.14
2016,10,12,17,0,347.0,32.0,2.1,15.0,70.0,25.48,15.58
2016,10,12,17,15,173.5,16.0,2.1,14.5,35.0,12.48,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,1.9,12.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,1.9,12.0,8.0,7.63,0.0
2016,10,13,6,45,23.0,25.5,1.95,12.5,28.0,41.08,20.42
2016,10,13,7,0,46.0,43.0,2.0,13.0,48.0,82.78,62.76
2016,10,13,7,15,61.0,63.0,2.1,13.0,74.0,115.3,92.11
2016,10,13,7,30,76.0,83.0,2.2,13.0,100.0,147.69,120.72
2016,10,13,7,45,85.5,103.5,2.35,13.5,127.0,177.58,146.36
2016,10,13,8,0,95.0,124.0,2.5,14.0,154.0,207.32,171.23
2016,10,13,8,15,100.0,144.0,2.45,14.5,180.0,233.26,192.16
2016,10,13,8,30,105.0,164.0,2.4,15.0,206.0,258.8,212.26
2016,10,13,8,45,71.5,175.0,2.35,15.5,205.0,235.52,191.65
2016,10,13,9,0,38.0,186.0,2.3,16.0,204.0,221.51,178.58
2016,10,13,9,15,66.0,211.0,2.25,16.0,245.0,267.59,215.84
2016,10,13,9,30,94.0,236.0,2.2,16.0,286.0,313.5,252.15
2016,10,13,9,45,58.0,228.5,2.15,16.5,260.0,275.42,219.96
2016,10,13,10,0,22.0,221.0,2.1,17.0,234.0,229.65,181.99
2016,10,13,10,15,55.0,254.5,2.05,17.0,289.0,295.41,234.39
2016,10,13,10,30,88.0,288.0,2.0,17.0,344.0,351.61,277.94
2016,10,13,10,45,188.0,294.0,2.0,17.5,418.0,433.59,341.5
2016,10,13,11,0,288.0,300.0,2.0,18.0,492.0,511.13,399.64
2016,10,13,11,15,320.5,298.0,2.05,18.0,515.0,522.17,407.45
2016,10,13,11,30,353.0,296.0,2.1,18.0,538.0,531.02,413.98
2016,10,13,11,45,359.5,293.0,2.15,18.5,540.5,519.57,404.29
2016,10,13,12,0,366.0,290.0,2.2,19.0,543.0,506.76,393.65
2016,10,13,12,15,307.5,303.5,2.25,19.0,515.0,469.24,364.4
2016,10,13,12,30,249.0,317.0,2.3,19.0,487.0,432.66,335.95
2016,10,13,12,45,190.0,314.0,2.35,19.0,442.5,386.15,300.09
2016,10,13,13,0,131.0,311.0,2.4,19.0,398.0,343.41,267.09
2016,10,13,13,15,168.0,300.5,2.4,18.5,408.5,341.53,265.85
2016,10,13,13,30,205.0,290.0,2.4,18.0,419.0,336.38,261.42
2016,10,13,13,45,222.0,274.5,2.4,18.0,408.0,316.56,244.89
2016,10,13,14,0,239.0,259.0,2.4,18.0,397.0,295.07,226.66
2016,10,13,14,15,169.0,244.5,2.4,17.5,339.5,249.52,192.1
2016,10,13,14,30,99.0,230.0,2.4,17.0,282.0,215.47,167.34
2016,10,13,14,45,103.5,212.5,2.4,17.0,263.0,194.25,150.12
2016,10,13,15,0,108.0,195.0,2.4,17.0,244.0,167.13,128.39
2016,10,13,15,15,220.5,166.0,2.35,17.0,253.5,137.63,102.12
2016,10,13,15,30,333.0,137.0,2.3,17.0,263.0,102.28,84.26
2016,10,13,15,45,311.0,121.5,2.3,17.0,226.5,91.12,74.72
2016,10,13,16,0,289.0,106.0,2.3,17.0,190.0,80.75,65.68
2016,10,13,16,15,260.5,88.5,2.15,16.5,153.5,68.59,54.98
2016,10,13,16,30,232.0,71.0,2.0,16.0,117.0,55.98,43.64
2016,10,13,16,45,180.5,53.5,1.95,16.0,83.0,42.9,31.57
2016,10,13,17,0,129.0,36.0,1.9,16.0,49.0,29.4,18.43
2016,10,13,17,15,64.5,18.0,1.8,15.5,24.5,15.09,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,4.05,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.9,15.0,4.0,3.81,0.0
2016,10,14,6,45,0.0,16.5,3.75,15.0,16.5,15.31,3.2
2016,10,14,7,0,0.0,29.0,3.6,15.0,29.0,26.94,16.32
2016,10,14,7,15,0.0,45.5,3.4,15.0,45.5,44.19,31.45
2016,10,14,7,30,0.0,62.0,3.2,15.0,62.0,60.92,46.03
2016,10,14,7,45,0.0,79.5,3.0,15.0,79.5,78.52,61.17
2016,10,14,8,0,0.0,97.0,2.8,15.0,97.0,95.87,75.87
2016,10,14,8,15,0.5,114.0,2.65,15.0,114.5,112.81,90.01
2016,10,14,8,30,1.0,131.0,2.5,15.0,132.0,129.66,103.86
2016,10,14,8,45,0.5,122.5,2.45,15.5,123.0,118.38,94.01
2016,10,14,9,0,0.0,114.0,2.4,16.0,114.0,108.29,85.23
2016,10,14,9,15,0.0,133.5,2.35,16.0,133.5,127.39,100.77
2016,10,14,9,30,0.0,153.0,2.3,16.0,153.0,146.39,116.03
2016,10,14,9,45,0.0,125.5,2.3,16.0,125.5,118.36,92.83
2016,10,14,10,0,0.0,98.0,2.3,16.0,98.0,91.51,70.62
2016,10,14,10,15,5.5,155.5,2.25,16.0,159.0,151.08,119.39
2016,10,14,10,30,11.0,213.0,2.2,16.0,220.0,210.98,167.36
2016,10,14,10,45,5.5,185.5,2.15,16.5,189.0,179.24,141.17
2016,10,14,11,0,0.0,158.0,2.1,17.0,158.0,148.41,115.94
2016,10,14,11,15,0.5,162.0,2.05,17.0,162.5,152.27,119.02
2016,10,14,11,30,1.0,166.0,2.0,17.0,167.0,156.08,122.0
2016,10,14,11,45,93.5,246.5,1.95,17.0,311.0,298.15,235.98
2016,10,14,12,0,186.0,327.0,1.9,17.0,455.0,425.31,333.26
2016,10,14,12,15,102.0,286.0,1.85,17.0,356.0,326.59,256.04
2016,10,14,12,30,18.0,245.0,1.8,17.0,257.0,236.49,185.32
2016,10,14,12,45,9.0,199.0,1.8,17.5,205.0,188.56,147.51
2016,10,14,13,0,0.0,153.0,1.8,18.0,153.0,141.66,110.04
2016,10,14,13,15,11.0,193.5,1.75,17.5,200.5,182.47,143.1
2016,10,14,13,30,22.0,234.0,1.7,17.0,248.0,220.89,173.75
2016,10,14,13,45,21.0,223.5,1.65,17.0,236.5,209.12,164.4
2016,10,14,14,0,20.0,213.0,1.6,17.0,225.0,197.42,155.27
2016,10,14,14,15,26.0,208.0,1.55,17.0,222.5,192.13,151.03
2016,10,14,14,30,32.0,203.0,1.5,17.0,220.0,180.48,141.6
2016,10,14,14,45,111.5,197.0,1.5,17.0,248.5,178.54,136.85
2016,10,14,15,0,191.0,191.0,1.5,17.0,277.0,172.45,129.04
2016,10,14,15,15,121.5,169.0,1.45,16.5,222.0,138.75,106.47
2016,10,14,15,30,52.0,147.0,1.4,16.0,167.0,118.89,98.91
2016,10,14,15,45,333.5,106.5,1.4,16.0,204.5,75.1,60.92
2016,10,14,16,0,615.0,66.0,1.4,16.0,242.0,46.47,35.73
2016,10,14,16,15,553.5,59.0,1.25,15.5,195.0,42.94,32.59
2016,10,14,16,30,492.0,52.0,1.1,15.0,148.0,39.33,29.17
2016,10,14,16,45,393.0,42.0,1.0,15.0,104.5,32.79,22.9
2016,10,14,17,0,294.0,32.0,0.9,15.0,61.0,26.0,15.4
2016,10,14,17,15,147.0,16.0,0.85,14.5,30.5,12.8,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,32.0,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,64.0,10.0,1.9,12.0,11.0,37.17,0.0
2016,10,15,6,45,202.0,23.0,2.0,12.5,43.5,144.61,69.52
2016,10,15,7,0,340.0,36.0,2.1,13.0,76.0,243.29,191.33
2016,10,15,7,15,429.5,45.0,2.2,13.0,120.0,313.46,256.02
2016,10,15,7,30,519.0,54.0,2.3,13.0,164.0,388.59,321.53
2016,10,15,7,45,572.0,60.5,2.45,13.5,210.5,442.66,367.54
2016,10,15,8,0,625.0,67.0,2.6,14.0,257.0,497.95,412.78
2016,10,15,8,15,334.0,109.5,2.9,14.5,213.0,365.96,303.91
2016,10,15,8,30,43.0,152.0,3.2,15.0,169.0,191.45,155.81
2016,10,15,8,45,22.0,150.5,3.5,15.5,159.5,163.59,132.12
2016,10,15,9,0,1.0,149.0,3.8,16.0,150.0,145.42,116.03
2016,10,15,9,15,0.5,136.5,4.0,16.0,137.0,130.88,103.79
2016,10,15,9,30,0.0,124.0,4.2,16.0,124.0,117.29,92.35
2016,10,15,9,45,5.0,161.0,4.45,16.5,164.0,157.37,125.02
2016,10,15,10,0,10.0,198.0,4.7,17.0,204.0,197.43,157.14
2016,10,15,10,15,5.0,163.0,4.85,17.0,166.0,158.07,124.84
2016,10,15,10,30,0.0,128.0,5.0,17.0,128.0,120.11,93.64
2016,10,15,10,45,9.0,183.0,5.15,17.0,189.0,179.3,141.94
2016,10,15,11,0,18.0,238.0,5.3,17.0,250.0,238.16,189.23
2016,10,15,11,15,19.5,245.0,5.4,17.0,258.5,244.62,194.19
2016,10,15,11,30,21.0,252.0,5.5,17.0,267.0,250.89,199.1
2016,10,15,11,45,122.5,286.5,5.65,17.0,370.5,354.36,283.01
2016,10,15,12,0,224.0,321.0,5.8,17.0,474.0,442.03,352.49
2016,10,15,12,15,138.5,306.5,5.85,17.0,401.0,368.22,293.09
2016,10,15,12,30,53.0,292.0,5.9,17.0,328.0,298.6,237.08
2016,10,15,12,45,26.5,163.5,6.0,17.5,181.5,165.17,129.97
2016,10,15,13,0,0.0,35.0,6.1,18.0,35.0,32.57,21.34
2016,10,15,13,15,2.5,111.0,6.1,18.0,112.5,104.29,80.44
2016,10,15,13,30,5.0,187.0,6.1,18.0,190.0,173.01,136.4
2016,10,15,13,45,2.5,100.0,6.15,18.0,101.5,93.89,72.04
2016,10,15,14,0,0.0,13.0,6.2,18.0,13.0,12.07,4.42
2016,10,15,14,15,0.0,60.0,6.15,17.5,60.0,55.83,41.03
2016,10,15,14,30,0.0,107.0,6.1,17.0,107.0,98.72,76.9
2016,10,15,14,45,0.0,67.0,6.05,17.0,67.0,62.34,46.75
2016,10,15,15,0,0.0,27.0,6.0,17.0,27.0,25.06,15.53
2016,10,15,15,15,0.0,41.0,5.8,16.5,41.0,38.08,26.65
2016,10,15,15,30,0.0,55.0,5.6,16.0,55.0,51.12,39.8
2016,10,15,15,45,0.0,47.0,5.45,16.0,47.0,43.66,33.24
2016,10,15,16,0,0.0,39.0,5.3,16.0,39.0,36.21,26.6
2016,10,15,16,15,0.0,31.0,5.15,16.0,31.0,28.76,19.9
2016,10,15,16,30,0.0,23.0,5.0,16.0,23.0,21.32,13.13
2016,10,15,16,45,0.0,16.0,4.85,16.0,16.0,14.82,7.16
2016,10,15,17,0,0.0,9.0,4.7,16.0,9.0,8.33,0.9
2016,10,15,17,15,0.0,4.5,4.55,15.5,4.5,4.29,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,193.0,16.5,1.6,13.5,38.5,130.56,51.82
2016,10,16,7,0,386.0,33.0,1.7,14.0,77.0,262.0,203.88
2016,10,16,7,15,475.0,41.0,1.8,14.0,122.0,331.58,268.56
2016,10,16,7,30,564.0,49.0,1.9,14.0,167.0,406.17,333.31
2016,10,16,7,45,617.0,54.5,2.0,14.5,214.0,459.94,378.69
2016,10,16,8,0,670.0,60.0,2.1,15.0,261.0,511.53,420.63
2016,10,16,8,15,483.0,103.0,2.2,15.0,260.0,454.06,373.77
2016,10,16,8,30,296.0,146.0,2.3,15.0,259.0,375.33,308.85
2016,10,16,8,45,187.0,169.5,2.4,15.5,244.0,318.89,261.22
2016,10,16,9,0,78.0,193.0,2.5,16.0,229.0,258.26,209.26
2016,10,16,9,15,57.5,201.0,2.55,16.0,229.0,249.82,201.64
2016,10,16,9,30,37.0,209.0,2.6,16.0,229.0,241.13,193.65
2016,10,16,9,45,63.5,234.0,2.7,16.5,270.0,285.2,228.7
2016,10,16,10,0,90.0,259.0,2.8,17.0,311.0,328.67,262.51
2016,10,16,10,15,45.0,195.0,2.85,17.0,221.0,225.27,179.4
2016,10,16,10,30,0.0,131.0,2.9,17.0,131.0,123.0,95.77
2016,10,16,10,45,0.0,134.0,3.0,17.0,134.0,125.7,97.99
2016,10,16,11,0,0.0,137.0,3.1,17.0,137.0,128.38,100.07
2016,10,16,11,15,0.0,139.5,3.1,17.0,139.5,130.58,101.78
2016,10,16,11,30,0.0,142.0,3.1,17.0,142.0,132.77,103.49
2016,10,16,11,45,21.5,213.5,3.15,17.5,228.5,213.34,168.29
2016,10,16,12,0,43.0,285.0,3.2,18.0,315.0,294.23,231.57
2016,10,16,12,15,90.0,301.0,3.3,18.0,361.5,332.33,261.54
2016,10,16,12,30,137.0,317.0,3.4,18.0,408.0,367.58,288.9
2016,10,16,12,45,163.5,310.5,3.55,18.0,417.5,366.38,287.78
2016,10,16,13,0,190.0,304.0,3.7,18.0,427.0,362.92,284.76
2016,10,16,13,15,189.0,294.0,3.85,18.0,413.5,342.19,268.11
2016,10,16,13,30,188.0,284.0,4.0,18.0,400.0,321.27,251.16
2016,10,16,13,45,246.0,262.0,4.2,18.0,406.5,311.06,241.44
2016,10,16,14,0,304.0,240.0,4.4,18.0,413.0,291.96,223.73
2016,10,16,14,15,152.0,159.5,4.5,17.5,246.0,176.04,134.48
2016,10,16,14,30,0.0,79.0,4.6,17.0,79.0,73.56,55.93
2016,10,16,14,45,0.0,76.5,4.7,17.0,76.5,71.21,54.18
2016,10,16,15,0,0.0,74.0,4.8,17.0,74.0,68.87,52.37
2016,10,16,15,15,0.0,46.0,4.7,16.5,46.0,42.74,30.59
2016,10,16,15,30,0.0,18.0,4.6,16.0,18.0,16.69,9.23
2016,10,16,15,45,0.0,15.5,4.6,16.0,15.5,14.37,7.18
2016,10,16,16,0,0.0,13.0,4.6,16.0,13.0,12.04,5.09
2016,10,16,16,15,0.0,10.0,4.45,15.5,10.0,9.26,2.59
2016,10,16,16,30,0.0,7.0,4.3,15.0,7.0,6.48,0.07
2016,10,16,16,45,0.0,5.0,4.2,15.0,5.0,4.62,0.0
2016,10,16,17,0,0.0,3.0,4.1,15.0,3.0,2.77,0.0
2016,10,16,17,15,0.0,1.5,4.1,15.0,1.5,1.43,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,19.5,1.6,12.5,35.0,106.26,30.64
2016,10,17,7,0,281.0,39.0,1.6,13.0,70.0,215.12,166.62
2016,10,17,7,15,377.5,49.5,1.6,13.5,114.0,286.93,232.42
2016,10,17,7,30,474.0,60.0,1.6,14.0,158.0,365.69,299.7
2016,10,17,7,45,544.0,66.0,1.6,14.5,205.5,427.98,351.56
2016,10,17,8,0,614.0,72.0,1.6,15.0,253.0,492.17,402.86
2016,10,17,8,15,654.0,77.0,1.6,15.0,299.0,537.12,438.09
2016,10,17,8,30,694.0,82.0,1.6,15.0,345.0,581.59,471.92
2016,10,17,8,45,728.5,84.0,1.6,15.5,388.5,617.77,497.72
2016,10,17,9,0,763.0,86.0,1.6,16.0,432.0,649.81,519.72
2016,10,17,9,15,782.5,89.0,1.6,16.0,470.0,673.57,535.65
2016,10,17,9,30,802.0,92.0,1.6,16.0,508.0,694.82,549.69
2016,10,17,9,45,506.5,175.5,1.6,16.5,444.0,571.27,452.48
2016,10,17,10,0,211.0,259.0,1.6,17.0,380.0,425.13,336.05
2016,10,17,10,15,531.0,178.5,1.6,17.0,502.0,584.2,462.06
2016,10,17,10,30,851.0,98.0,1.6,17.0,624.0,723.29,565.09
2016,10,17,10,45,858.5,98.5,1.65,17.5,642.5,718.16,558.71
2016,10,17,11,0,866.0,99.0,1.7,18.0,661.0,709.87,551.48
2016,10,17,11,15,869.0,100.0,1.75,18.0,671.5,693.51,539.11
2016,10,17,11,30,872.0,101.0,1.8,18.0,682.0,677.06,526.48
2016,10,17,11,45,872.5,101.0,1.9,18.0,684.5,655.12,509.97
2016,10,17,12,0,873.0,101.0,2.0,18.0,687.0,630.46,491.13
2016,10,17,12,15,871.0,100.5,2.05,18.0,682.0,601.26,468.26
2016,10,17,12,30,869.0,100.0,2.1,18.0,677.0,569.71,443.14
2016,10,17,12,45,866.5,98.5,2.15,18.0,664.0,534.78,414.88
2016,10,17,13,0,864.0,97.0,2.2,18.0,651.0,497.84,384.35
2016,10,17,13,15,856.5,96.0,2.25,18.0,631.0,454.79,348.4
2016,10,17,13,30,849.0,95.0,2.3,18.0,611.0,412.44,312.01
2016,10,17,13,45,839.0,93.0,2.35,18.0,583.5,367.28,272.58
2016,10,17,14,0,829.0,91.0,2.4,18.0,556.0,321.53,231.92
2016,10,17,14,15,814.0,88.5,2.4,17.5,522.0,273.73,189.76
2016,10,17,14,30,799.0,86.0,2.4,17.0,488.0,226.26,148.19
2016,10,17,14,45,778.0,83.0,2.45,17.0,449.0,178.05,107.85
2016,10,17,15,0,757.0,80.0,2.5,17.0,410.0,131.25,73.06
2016,10,17,15,15,727.5,76.5,2.45,17.0,366.0,85.34,47.68
2016,10,17,15,30,698.0,73.0,2.4,17.0,322.0,48.51,37.35
2016,10,17,15,45,657.0,68.0,2.4,17.0,276.0,46.66,35.77
2016,10,17,16,0,616.0,63.0,2.4,17.0,230.0,44.79,34.08
2016,10,17,16,15,550.5,56.0,2.25,16.5,183.5,41.15,30.78
2016,10,17,16,30,485.0,49.0,2.1,16.0,137.0,37.44,27.23
2016,10,17,16,45,378.5,39.0,2.0,15.5,94.5,30.78,20.83
2016,10,17,17,0,272.0,29.0,1.9,15.0,52.0,23.87,11.89
2016,10,17,17,15,136.0,14.5,1.9,14.5,26.0,13.82,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,16.5,1.9,11.5,36.0,121.2,20.02
2016,10,18,7,0,359.0,33.0,1.9,12.0,72.0,245.65,189.89
2016,10,18,7,15,454.5,42.0,2.0,12.5,117.0,318.34,258.6
2016,10,18,7,30,550.0,51.0,2.1,13.0,162.0,396.46,326.33
2016,10,18,7,45,612.5,56.0,2.25,13.5,210.0,454.44,375.78
2016,10,18,8,0,675.0,61.0,2.4,14.0,258.0,514.03,424.61
2016,10,18,8,15,713.0,65.0,2.45,14.5,304.5,554.54,456.52
2016,10,18,8,30,751.0,69.0,2.5,15.0,351.0,597.93,489.43
2016,10,18,8,45,779.5,71.5,2.55,15.5,394.5,631.89,514.1
2016,10,18,9,0,808.0,74.0,2.6,16.0,438.0,664.01,536.17
2016,10,18,9,15,827.0,76.5,2.5,16.0,476.5,687.25,551.52
2016,10,18,9,30,846.0,79.0,2.4,16.0,515.0,707.88,564.79
2016,10,18,9,45,865.0,79.0,2.35,16.5,548.5,718.25,569.69
2016,10,18,10,0,884.0,79.0,2.3,17.0,582.0,730.51,576.06
2016,10,18,10,15,893.0,80.0,2.2,17.0,608.0,733.61,576.58
2016,10,18,10,30,902.0,81.0,2.1,17.0,634.0,733.5,574.96
2016,10,18,10,45,911.0,81.0,2.05,17.5,653.5,729.03,569.64
2016,10,18,11,0,920.0,81.0,2.0,18.0,673.0,721.26,562.15
2016,10,18,11,15,923.0,81.0,1.95,18.0,684.0,706.13,550.26
2016,10,18,11,30,926.0,81.0,1.9,18.0,695.0,687.87,535.54
2016,10,18,11,45,929.5,80.0,1.85,18.5,698.0,665.84,516.98
2016,10,18,12,0,933.0,79.0,1.8,19.0,701.0,640.8,496.05
2016,10,18,12,15,931.5,79.0,1.85,19.0,696.0,610.95,472.81
2016,10,18,12,30,930.0,79.0,1.9,19.0,691.0,578.55,447.12
2016,10,18,12,45,922.5,80.0,1.95,19.5,677.5,541.64,416.64
2016,10,18,13,0,915.0,81.0,2.0,20.0,664.0,502.88,384.09
2016,10,18,13,15,908.0,80.0,2.0,20.0,643.0,460.84,348.85
2016,10,18,13,30,901.0,79.0,2.0,20.0,622.0,417.35,311.59
2016,10,18,13,45,888.5,78.5,2.05,20.0,593.5,371.19,271.57
2016,10,18,14,0,876.0,78.0,2.1,20.0,565.0,324.47,230.34
2016,10,18,14,15,861.5,76.0,2.15,19.5,530.5,275.65,187.58
2016,10,18,14,30,847.0,74.0,2.2,19.0,496.0,221.78,141.17
2016,10,18,14,45,823.0,72.5,2.25,19.0,455.5,172.19,100.29
2016,10,18,15,0,799.0,71.0,2.3,19.0,415.0,124.22,65.59
2016,10,18,15,15,771.0,68.0,2.25,18.5,370.5,76.75,40.75
2016,10,18,15,30,743.0,65.0,2.2,18.0,326.0,47.2,36.05
2016,10,18,15,45,700.0,60.5,2.2,18.0,279.0,45.21,34.35
2016,10,18,16,0,657.0,56.0,2.2,18.0,232.0,43.23,32.56
2016,10,18,16,15,593.0,50.0,2.2,17.5,184.5,36.37,26.42
2016,10,18,16,30,529.0,44.0,2.2,17.0,137.0,33.27,23.43
2016,10,18,16,45,420.5,35.0,2.2,16.5,93.5,27.33,17.68
2016,10,18,17,0,312.0,26.0,2.2,16.0,50.0,21.18,8.95
2016,10,18,17,15,156.0,13.0,2.3,15.5,25.0,12.39,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,208.5,14.0,1.9,11.5,36.0,129.24,0.0
2016,10,19,7,0,417.0,28.0,1.9,12.0,72.0,267.29,204.69
2016,10,19,7,15,507.0,35.5,1.95,12.5,117.0,331.44,268.57
2016,10,19,7,30,597.0,43.0,2.0,13.0,162.0,406.46,333.98
2016,10,19,7,45,652.0,48.0,2.05,14.0,209.5,461.7,380.37
2016,10,19,8,0,707.0,53.0,2.1,15.0,257.0,517.93,425.3
2016,10,19,8,15,702.5,60.5,2.1,15.5,292.5,539.56,441.85
2016,10,19,8,30,698.0,68.0,2.1,16.0,328.0,558.57,455.57
2016,10,19,8,45,716.5,73.5,2.15,16.5,367.5,588.2,477.12
2016,10,19,9,0,735.0,79.0,2.2,17.0,407.0,615.83,496.48
2016,10,19,9,15,797.5,74.5,2.15,17.5,458.0,660.56,527.31
2016,10,19,9,30,860.0,70.0,2.1,18.0,509.0,698.9,552.58
2016,10,19,9,45,870.0,72.5,2.1,18.5,541.0,710.59,558.54
2016,10,19,10,0,880.0,75.0,2.1,19.0,573.0,719.24,562.56
