Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,888.5,76.0,2.0,19.0,598.0,721.99,562.83
2016,10,19,10,30,897.0,77.0,1.9,19.0,623.0,721.56,560.97
2016,10,19,10,45,900.0,79.0,1.85,19.5,641.0,715.13,554.3
2016,10,19,11,0,903.0,81.0,1.8,20.0,659.0,705.51,545.57
2016,10,19,11,15,906.0,81.5,1.75,20.0,669.5,691.16,534.03
2016,10,19,11,30,909.0,82.0,1.7,20.0,680.0,673.72,519.98
2016,10,19,11,45,910.0,82.0,1.7,20.5,682.5,651.5,501.73
2016,10,19,12,0,911.0,82.0,1.7,21.0,685.0,626.43,481.24
2016,10,19,12,15,910.0,81.5,1.7,21.0,680.0,596.99,458.17
2016,10,19,12,30,909.0,81.0,1.7,21.0,675.0,565.03,432.78
2016,10,19,12,45,903.0,81.5,1.75,21.0,661.5,529.15,404.1
2016,10,19,13,0,897.0,82.0,1.8,21.0,648.0,491.36,373.23
2016,10,19,13,15,890.5,81.0,1.8,21.0,627.5,450.28,338.88
2016,10,19,13,30,884.0,80.0,1.8,21.0,607.0,407.76,302.54
2016,10,19,13,45,874.0,78.5,1.85,21.5,579.5,362.37,262.79
2016,10,19,14,0,864.0,77.0,1.9,22.0,552.0,316.25,221.87
2016,10,19,14,15,849.5,75.0,1.95,21.5,518.0,268.11,180.08
2016,10,19,14,30,835.0,73.0,2.0,21.0,484.0,214.94,134.76
2016,10,19,14,45,814.5,70.5,2.05,21.0,444.5,165.76,94.69
2016,10,19,15,0,794.0,68.0,2.1,21.0,405.0,117.87,60.69
2016,10,19,15,15,765.5,65.0,2.05,20.5,361.5,70.82,37.29
2016,10,19,15,30,737.0,62.0,2.0,20.0,318.0,44.91,33.75
2016,10,19,15,45,696.0,57.5,1.95,20.0,271.5,42.84,31.98
2016,10,19,16,0,655.0,53.0,1.9,20.0,225.0,40.76,30.11
2016,10,19,16,15,591.5,47.0,1.85,19.0,178.0,37.26,27.0
2016,10,19,16,30,528.0,41.0,1.8,18.0,131.0,30.84,21.18
2016,10,19,16,45,421.5,32.0,1.75,17.0,89.0,24.79,15.39
2016,10,19,17,0,315.0,23.0,1.7,16.0,47.0,18.49,6.05
2016,10,19,17,15,157.5,11.5,1.75,15.5,23.5,10.96,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,203.5,14.5,1.45,13.5,34.5,126.19,0.0
2016,10,20,7,0,407.0,29.0,1.5,14.0,69.0,262.15,196.59
2016,10,20,7,15,500.5,36.5,1.5,14.5,114.5,332.3,265.7
2016,10,20,7,30,594.0,44.0,1.5,15.0,160.0,403.5,327.36
2016,10,20,7,45,652.0,49.0,1.55,15.5,208.0,460.28,375.11
2016,10,20,8,0,710.0,54.0,1.6,16.0,256.0,518.13,421.56
2016,10,20,8,15,746.5,57.5,1.5,16.5,302.5,561.06,453.89
2016,10,20,8,30,783.0,61.0,1.4,17.0,349.0,603.12,484.08
2016,10,20,8,45,809.0,63.5,1.35,17.5,392.0,635.6,506.19
2016,10,20,9,0,835.0,66.0,1.3,18.0,435.0,666.12,525.62
2016,10,20,9,15,852.5,68.0,1.25,18.5,473.5,683.02,534.82
2016,10,20,9,30,870.0,70.0,1.2,19.0,512.0,702.26,545.65
2016,10,20,9,45,884.0,71.0,1.2,20.0,544.5,715.02,551.23
2016,10,20,10,0,898.0,72.0,1.2,21.0,577.0,724.76,554.76
2016,10,20,10,15,906.5,73.5,1.2,21.5,602.5,728.0,554.92
2016,10,20,10,30,915.0,75.0,1.2,22.0,628.0,727.97,553.02
2016,10,20,10,45,920.0,76.0,1.25,22.5,646.0,721.66,547.46
2016,10,20,11,0,925.0,77.0,1.3,23.0,664.0,712.09,539.83
2016,10,20,11,15,928.0,77.0,1.3,23.0,674.5,696.88,528.32
2016,10,20,11,30,931.0,77.0,1.3,23.0,685.0,678.53,514.31
2016,10,20,11,45,931.0,77.5,1.3,23.5,687.5,655.76,496.01
2016,10,20,12,0,931.0,78.0,1.3,24.0,690.0,630.11,475.48
2016,10,20,12,15,929.5,78.0,1.3,24.0,685.0,600.35,452.62
2016,10,20,12,30,928.0,78.0,1.3,24.0,680.0,568.05,427.44
2016,10,20,12,45,922.0,78.0,1.35,24.0,666.5,531.11,398.6
2016,10,20,13,0,916.0,78.0,1.4,24.0,653.0,492.25,367.52
2016,10,20,13,15,909.0,77.0,1.4,24.0,632.0,450.31,333.08
2016,10,20,13,30,902.0,76.0,1.4,24.0,611.0,406.92,296.63
2016,10,20,13,45,893.0,74.5,1.45,24.0,583.5,361.2,257.68
2016,10,20,14,0,884.0,73.0,1.5,24.0,556.0,314.61,217.29
2016,10,20,14,15,869.5,71.0,1.5,24.0,521.5,265.67,174.9
2016,10,20,14,30,855.0,69.0,1.5,24.0,487.0,216.84,133.31
2016,10,20,14,45,835.5,67.0,1.5,24.0,447.0,167.66,94.09
2016,10,20,15,0,816.0,65.0,1.5,24.0,407.0,113.83,56.48
2016,10,20,15,15,788.0,61.5,1.5,23.5,363.0,65.42,33.69
2016,10,20,15,30,760.0,58.0,1.5,23.0,319.0,41.91,30.73
2016,10,20,15,45,719.0,54.0,1.55,22.5,272.0,40.13,29.29
2016,10,20,16,0,678.0,50.0,1.6,22.0,225.0,38.35,27.75
2016,10,20,16,15,613.5,44.5,1.6,21.0,177.5,35.2,24.95
2016,10,20,16,30,549.0,39.0,1.6,20.0,130.0,32.04,21.97
2016,10,20,16,45,436.0,30.5,1.65,19.5,87.5,23.64,14.12
2016,10,20,17,0,323.0,22.0,1.7,19.0,45.0,17.74,4.08
2016,10,20,17,15,161.5,11.0,1.7,18.5,22.5,10.48,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.0,13.5,1.2,14.5,32.5,120.28,0.0
2016,10,21,7,0,394.0,27.0,1.2,15.0,65.0,252.05,185.42
2016,10,21,7,15,488.0,35.0,1.15,15.0,109.5,322.03,255.83
2016,10,21,7,30,582.0,43.0,1.1,15.0,154.0,393.38,317.73
2016,10,21,7,45,638.5,48.0,1.05,15.5,201.0,448.64,363.63
2016,10,21,8,0,695.0,53.0,1.0,16.0,248.0,504.92,408.0
2016,10,21,8,15,731.5,57.0,0.9,16.5,294.0,547.91,439.81
2016,10,21,8,30,768.0,61.0,0.8,17.0,340.0,590.08,469.44
2016,10,21,8,45,793.5,64.0,0.7,18.0,382.5,622.42,489.61
2016,10,21,9,0,819.0,67.0,0.6,19.0,425.0,652.84,506.99
2016,10,21,9,15,837.0,69.0,0.55,19.5,463.0,669.82,515.78
2016,10,21,9,30,855.0,71.0,0.5,20.0,501.0,689.16,526.21
2016,10,21,9,45,865.0,74.0,0.5,20.5,532.5,701.22,532.17
2016,10,21,10,0,875.0,77.0,0.5,21.0,564.0,710.25,536.17
2016,10,21,10,15,884.5,78.0,0.5,21.0,589.5,713.55,537.41
2016,10,21,10,30,894.0,79.0,0.5,21.0,615.0,713.67,536.68
2016,10,21,10,45,899.5,80.0,0.55,21.5,633.5,707.8,531.76
2016,10,21,11,0,905.0,81.0,0.6,22.0,652.0,698.73,524.64
2016,10,21,11,15,908.0,81.5,0.7,22.0,662.5,684.29,514.93
2016,10,21,11,30,911.0,82.0,0.8,22.0,673.0,666.76,502.85
2016,10,21,11,45,911.0,82.5,0.9,22.5,675.5,644.37,486.07
2016,10,21,12,0,911.0,83.0,1.0,23.0,678.0,619.17,466.93
2016,10,21,12,15,909.5,82.5,1.1,23.0,672.5,589.44,444.96
2016,10,21,12,30,908.0,82.0,1.2,23.0,667.0,557.25,420.54
2016,10,21,12,45,897.5,84.0,1.35,23.0,652.5,520.66,392.38
2016,10,21,13,0,887.0,86.0,1.5,23.0,638.0,482.47,362.05
2016,10,21,13,15,879.5,85.0,1.65,23.0,617.5,441.4,328.56
2016,10,21,13,30,872.0,84.0,1.8,23.0,597.0,399.0,292.95
2016,10,21,13,45,860.0,83.0,1.95,23.0,569.0,354.0,254.45
2016,10,21,14,0,848.0,82.0,2.1,23.0,541.0,304.18,211.5
2016,10,21,14,15,833.0,80.0,2.2,22.5,507.0,256.38,170.21
2016,10,21,14,30,818.0,78.0,2.3,22.0,473.0,208.87,129.77
2016,10,21,14,45,726.0,86.5,2.4,22.0,416.0,156.44,90.87
2016,10,21,15,0,634.0,95.0,2.5,22.0,359.0,116.01,66.3
2016,10,21,15,15,598.0,92.0,2.5,21.5,319.0,76.94,48.46
2016,10,21,15,30,562.0,89.0,2.5,21.0,279.0,62.03,48.46
2016,10,21,15,45,596.0,72.0,2.55,20.5,247.0,50.79,38.82
2016,10,21,16,0,630.0,55.0,2.6,20.0,215.0,39.17,28.69
2016,10,21,16,15,561.5,48.5,2.6,19.0,168.5,35.67,25.55
2016,10,21,16,30,493.0,42.0,2.6,18.0,122.0,32.11,22.17
2016,10,21,16,45,378.5,32.5,2.6,17.5,81.0,25.64,15.79
2016,10,21,17,0,264.0,23.0,2.6,17.0,40.0,18.9,2.82
2016,10,21,17,15,132.0,11.5,2.65,16.5,20.0,10.96,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,20.5,16.0,1.7,12.0,18.0,30.41,0.0
2016,10,22,7,0,41.0,32.0,1.7,12.0,36.0,66.33,45.38
2016,10,22,7,15,63.0,51.5,1.7,12.5,61.5,101.83,79.6
2016,10,22,7,30,85.0,71.0,1.7,13.0,87.0,137.2,110.95
2016,10,22,7,45,99.0,91.0,1.7,13.5,114.5,169.12,138.65
2016,10,22,8,0,113.0,111.0,1.7,14.0,142.0,201.05,165.64
2016,10,22,8,15,123.5,129.5,1.65,14.0,169.0,228.8,188.74
2016,10,22,8,30,134.0,148.0,1.6,14.0,196.0,256.41,211.19
2016,10,22,8,45,311.5,142.0,1.55,14.5,272.5,375.64,309.15
2016,10,22,9,0,489.0,136.0,1.5,15.0,349.0,502.11,407.89
2016,10,22,9,15,423.5,165.0,1.4,15.5,361.0,491.73,395.6
2016,10,22,9,30,358.0,194.0,1.3,16.0,373.0,467.8,374.26
2016,10,22,9,45,386.0,202.0,1.2,16.5,406.0,494.16,392.67
2016,10,22,10,0,414.0,210.0,1.1,17.0,439.0,528.31,415.79
2016,10,22,10,15,297.5,242.5,1.1,17.0,411.0,467.72,367.55
2016,10,22,10,30,181.0,275.0,1.1,17.0,383.0,407.36,319.68
2016,10,22,10,45,328.0,252.0,1.1,17.5,455.0,485.53,380.12
2016,10,22,11,0,475.0,229.0,1.1,18.0,527.0,558.85,433.88
2016,10,22,11,15,566.5,200.5,1.15,18.0,561.0,578.01,448.05
2016,10,22,11,30,658.0,172.0,1.2,18.0,595.0,595.32,460.93
2016,10,22,11,45,664.0,171.0,1.25,18.0,599.5,578.73,447.94
2016,10,22,12,0,670.0,170.0,1.3,18.0,604.0,559.78,433.26
2016,10,22,12,15,602.5,191.0,1.35,18.0,579.0,518.6,401.37
2016,10,22,12,30,535.0,212.0,1.4,18.0,554.0,477.52,369.48
2016,10,22,12,45,567.0,196.0,1.45,18.5,552.0,455.67,351.32
2016,10,22,13,0,599.0,180.0,1.5,19.0,550.0,431.73,330.74
2016,10,22,13,15,591.5,177.0,1.55,18.5,532.5,398.25,303.65
2016,10,22,13,30,584.0,174.0,1.6,18.0,515.0,363.18,274.68
2016,10,22,13,45,653.5,142.0,1.7,18.0,506.5,328.94,243.69
2016,10,22,14,0,723.0,110.0,1.8,18.0,498.0,287.13,205.16
2016,10,22,14,15,726.5,100.5,1.85,18.0,469.0,242.6,165.5
2016,10,22,14,30,730.0,91.0,1.9,18.0,440.0,196.97,125.54
2016,10,22,14,45,671.5,95.0,1.95,18.0,395.5,153.36,92.23
2016,10,22,15,0,613.0,99.0,2.0,18.0,351.0,115.08,68.0
2016,10,22,15,15,577.5,95.5,2.05,17.5,312.0,76.92,51.04
2016,10,22,15,30,542.0,92.0,2.1,17.0,273.0,64.86,51.77
2016,10,22,15,45,513.5,81.0,2.15,17.0,232.0,58.55,46.23
2016,10,22,16,0,485.0,70.0,2.2,17.0,191.0,51.96,40.32
2016,10,22,16,15,427.0,60.0,2.15,16.0,149.5,45.94,34.9
2016,10,22,16,30,369.0,50.0,2.1,15.0,108.0,39.7,29.03
2016,10,22,16,45,281.5,36.0,2.1,14.5,71.0,29.18,18.81
2016,10,22,17,0,194.0,22.0,2.1,14.0,34.0,18.1,0.0
2016,10,22,17,15,97.0,11.0,2.15,13.5,17.0,10.48,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,14.0,1.35,10.5,30.0,92.35,0.0
2016,10,23,7,0,358.0,28.0,1.3,11.0,60.0,233.16,167.53
2016,10,23,7,15,460.0,36.5,1.3,11.5,104.5,305.99,245.34
2016,10,23,7,30,562.0,45.0,1.3,12.0,149.0,384.99,314.17
2016,10,23,7,45,621.0,51.0,1.3,12.5,196.0,441.0,361.87
2016,10,23,8,0,680.0,57.0,1.3,13.0,243.0,494.93,405.87
2016,10,23,8,15,450.5,99.0,1.3,13.0,231.5,415.52,342.12
2016,10,23,8,30,221.0,141.0,1.3,13.0,220.0,313.56,258.33
2016,10,23,8,45,323.5,144.0,1.3,13.5,275.0,384.83,316.62
2016,10,23,9,0,426.0,147.0,1.3,14.0,330.0,469.92,382.58
2016,10,23,9,15,522.5,136.5,1.3,14.0,381.0,525.93,425.56
2016,10,23,9,30,619.0,126.0,1.3,14.0,432.0,587.39,471.72
2016,10,23,9,45,749.0,103.0,1.35,14.5,497.5,652.1,519.39
2016,10,23,10,0,879.0,80.0,1.4,15.0,563.0,708.78,559.19
2016,10,23,10,15,811.0,101.0,1.45,15.0,562.0,683.87,539.69
2016,10,23,10,30,743.0,122.0,1.5,15.0,561.0,653.32,515.94
2016,10,23,10,45,828.0,102.5,1.55,15.5,606.0,678.48,534.05
2016,10,23,11,0,913.0,83.0,1.6,16.0,651.0,698.09,547.25
2016,10,23,11,15,916.0,83.5,1.65,16.0,661.5,683.44,535.51
2016,10,23,11,30,919.0,84.0,1.7,16.0,672.0,665.68,521.64
2016,10,23,11,45,921.0,83.5,1.75,16.0,674.5,643.27,504.14
2016,10,23,12,0,923.0,83.0,1.8,16.0,677.0,617.96,484.15
2016,10,23,12,15,921.5,83.0,1.85,16.0,671.5,588.39,460.54
2016,10,23,12,30,920.0,83.0,1.9,16.0,666.0,556.32,434.46
2016,10,23,12,45,907.0,86.0,2.0,16.5,651.0,519.15,403.28
2016,10,23,13,0,894.0,89.0,2.1,17.0,636.0,480.49,370.26
2016,10,23,13,15,791.0,112.5,2.15,17.0,584.5,420.57,321.66
2016,10,23,13,30,688.0,136.0,2.2,17.0,533.0,365.4,276.69
2016,10,23,13,45,776.0,108.0,2.25,17.0,536.5,338.57,249.85
2016,10,23,14,0,864.0,80.0,2.3,17.0,540.0,299.49,211.58
2016,10,23,14,15,720.5,105.5,2.3,16.5,472.5,242.37,166.41
2016,10,23,14,30,577.0,131.0,2.3,16.0,405.0,201.02,136.26
2016,10,23,14,45,636.0,105.0,2.35,16.0,383.0,154.45,95.63
2016,10,23,15,0,695.0,79.0,2.4,16.0,361.0,102.38,55.74
2016,10,23,15,15,650.5,79.5,2.35,15.5,320.0,63.08,40.67
2016,10,23,15,30,606.0,80.0,2.3,15.0,279.0,55.36,43.79
2016,10,23,15,45,565.5,72.0,2.3,15.0,235.5,51.27,40.15
2016,10,23,16,0,525.0,64.0,2.3,15.0,192.0,47.03,36.27
2016,10,23,16,15,462.0,54.5,2.15,14.5,149.0,41.25,30.94
2016,10,23,16,30,399.0,45.0,2.0,14.0,106.0,35.25,25.21
2016,10,23,16,45,292.0,33.0,1.9,13.5,68.5,26.51,16.45
2016,10,23,17,0,185.0,21.0,1.8,13.0,31.0,17.32,0.0
2016,10,23,17,15,92.5,10.5,1.8,13.0,15.5,10.01,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,3.45,13.5,12.5,11.91,0.0
2016,10,24,7,0,0.0,25.0,3.6,14.0,25.0,24.66,12.29
2016,10,24,7,15,6.5,44.0,3.65,14.0,45.5,49.18,35.09
2016,10,24,7,30,13.0,63.0,3.7,14.0,66.0,72.68,55.82
2016,10,24,7,45,21.5,82.0,3.8,14.0,87.5,103.7,82.76
2016,10,24,8,0,30.0,101.0,3.9,14.0,109.0,128.92,104.57
2016,10,24,8,15,37.5,119.5,4.0,14.0,131.5,152.89,124.98
2016,10,24,8,30,45.0,138.0,4.1,14.0,154.0,176.84,145.08
2016,10,24,8,45,119.0,158.5,4.25,14.5,208.0,256.51,212.06
2016,10,24,9,0,193.0,179.0,4.4,15.0,262.0,328.2,271.04
2016,10,24,9,15,176.0,197.5,4.4,15.0,278.0,336.18,276.25
2016,10,24,9,30,159.0,216.0,4.4,15.0,294.0,342.93,280.54
2016,10,24,9,45,184.5,229.5,4.4,15.0,326.0,372.42,303.96
2016,10,24,10,0,210.0,243.0,4.4,15.0,358.0,401.19,326.5
2016,10,24,10,15,109.5,220.0,4.45,15.0,280.5,303.03,245.78
2016,10,24,10,30,9.0,197.0,4.5,15.0,203.0,193.76,154.96
2016,10,24,10,45,21.5,223.0,4.55,15.5,236.5,226.75,181.64
2016,10,24,11,0,34.0,249.0,4.6,16.0,270.0,264.85,211.83
2016,10,24,11,15,17.0,206.5,4.6,16.0,217.0,205.37,163.51
2016,10,24,11,30,0.0,164.0,4.6,16.0,164.0,153.51,121.13
2016,10,24,11,45,0.0,155.0,4.65,16.0,155.0,144.73,114.02
2016,10,24,12,0,0.0,146.0,4.7,16.0,146.0,136.08,106.97
2016,10,24,12,15,0.0,128.5,4.75,16.0,128.5,119.65,93.56
2016,10,24,12,30,0.0,111.0,4.8,16.0,111.0,103.36,80.24
2016,10,24,12,45,1.5,145.0,4.85,16.0,146.0,135.15,106.42
2016,10,24,13,0,3.0,179.0,4.9,16.0,181.0,166.11,131.75
2016,10,24,13,15,1.5,95.0,4.95,16.0,96.0,89.08,68.64
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,10.22,2.94
2016,10,24,13,45,33.0,118.0,5.05,16.0,135.5,117.91,92.08
2016,10,24,14,0,66.0,225.0,5.1,16.0,260.0,211.91,167.92
2016,10,24,14,15,33.0,117.0,4.95,15.5,134.5,112.48,87.46
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,8.35,1.44
2016,10,24,14,45,0.0,59.5,4.7,15.0,59.5,55.33,41.4
2016,10,24,15,0,0.0,110.0,4.6,15.0,110.0,99.27,78.54
2016,10,24,15,15,0.0,97.0,4.45,15.0,97.0,87.54,68.78
2016,10,24,15,30,0.0,84.0,4.3,15.0,84.0,76.16,62.2
2016,10,24,15,45,0.0,70.0,4.15,15.0,70.0,63.94,51.37
2016,10,24,16,0,0.0,56.0,4.0,15.0,56.0,51.59,40.27
2016,10,24,16,15,0.0,43.0,3.9,14.5,43.0,39.95,29.74
2016,10,24,16,30,0.0,30.0,3.8,14.0,30.0,27.85,18.68
2016,10,24,16,45,0.0,19.0,3.7,14.0,19.0,17.62,8.82
2016,10,24,17,0,0.0,8.0,3.6,14.0,8.0,7.41,0.0
2016,10,24,17,15,0.0,4.0,3.65,14.0,4.0,3.81,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,3.45,14.0,4.0,3.81,0.0
2016,10,25,7,0,0.0,8.0,3.6,14.0,8.0,7.4,0.0
2016,10,25,7,15,0.0,15.5,3.6,14.0,15.5,14.36,6.22
2016,10,25,7,30,0.0,23.0,3.6,14.0,23.0,21.33,12.4
2016,10,25,7,45,0.0,31.0,3.65,14.5,31.0,28.76,18.89
2016,10,25,8,0,0.0,39.0,3.7,15.0,39.0,36.21,25.31
2016,10,25,8,15,0.0,47.5,3.65,15.0,47.5,44.13,32.1
2016,10,25,8,30,0.0,56.0,3.6,15.0,56.0,52.06,38.82
2016,10,25,8,45,0.0,69.0,3.55,15.0,69.0,64.2,49.03
2016,10,25,9,0,0.0,82.0,3.5,15.0,82.0,76.6,59.37
2016,10,25,9,15,0.0,99.5,3.55,15.0,99.5,93.68,73.54
2016,10,25,9,30,0.0,117.0,3.6,15.0,117.0,110.71,87.55
2016,10,25,9,45,0.0,105.0,3.7,15.5,105.0,98.52,77.06
2016,10,25,10,0,0.0,93.0,3.8,16.0,93.0,86.77,67.03
2016,10,25,10,15,17.0,163.0,3.85,16.0,173.5,166.43,132.89
2016,10,25,10,30,34.0,233.0,3.9,16.0,254.0,253.83,203.44
2016,10,25,10,45,17.0,200.0,3.95,16.5,210.5,201.1,159.96
2016,10,25,11,0,0.0,167.0,4.0,17.0,167.0,157.13,123.7
2016,10,25,11,15,3.0,181.5,4.0,17.0,183.5,172.46,136.13
2016,10,25,11,30,6.0,196.0,4.0,17.0,200.0,187.49,148.2
2016,10,25,11,45,4.0,188.0,4.05,17.0,190.5,178.06,140.5
2016,10,25,12,0,2.0,180.0,4.1,17.0,181.0,168.85,133.05
2016,10,25,12,15,1.0,164.0,4.0,17.0,164.5,153.02,120.26
2016,10,25,12,30,0.0,148.0,3.9,17.0,148.0,137.43,107.67
2016,10,25,12,45,0.0,87.0,3.85,17.0,87.0,81.08,61.66
2016,10,25,13,0,0.0,26.0,3.8,17.0,26.0,24.17,14.56
2016,10,25,13,15,0.0,25.0,3.75,17.0,25.0,23.24,13.81
2016,10,25,13,30,0.0,24.0,3.7,17.0,24.0,22.3,13.06
2016,10,25,13,45,0.0,32.0,3.65,17.0,32.0,29.74,19.32
2016,10,25,14,0,0.0,40.0,3.6,17.0,40.0,37.18,25.6
2016,10,25,14,15,0.0,85.0,3.5,17.0,85.0,79.15,60.72
2016,10,25,14,30,0.0,130.0,3.4,17.0,130.0,117.81,92.88
2016,10,25,14,45,0.0,99.5,3.35,17.0,99.5,91.27,71.03
2016,10,25,15,0,0.0,69.0,3.3,17.0,69.0,64.2,48.58
2016,10,25,15,15,0.0,60.5,3.15,17.0,60.5,56.26,44.17
2016,10,25,15,30,0.0,52.0,3.0,17.0,52.0,48.33,37.23
2016,10,25,15,45,0.0,43.5,2.9,17.0,43.5,40.4,30.21
2016,10,25,16,0,0.0,35.0,2.8,17.0,35.0,32.49,23.11
2016,10,25,16,15,0.0,27.0,2.6,16.5,27.0,25.05,16.39
2016,10,25,16,30,0.0,19.0,2.4,16.0,19.0,17.61,9.61
2016,10,25,16,45,0.0,12.0,2.25,16.0,12.0,11.11,3.28
2016,10,25,17,0,0.0,5.0,2.1,16.0,5.0,4.62,0.0
2016,10,25,17,15,0.0,2.5,2.05,15.5,2.5,2.38,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,155.5,12.5,1.7,13.5,25.0,78.91,0.0
2016,10,26,7,0,311.0,25.0,1.7,14.0,50.0,200.15,127.11
2016,10,26,7,15,418.0,34.0,1.7,14.0,92.0,276.74,218.28
2016,10,26,7,30,525.0,43.0,1.7,14.0,134.0,356.26,288.69
2016,10,26,7,45,588.5,49.0,1.75,14.5,180.0,412.87,337.56
2016,10,26,8,0,652.0,55.0,1.8,15.0,226.0,467.73,383.13
2016,10,26,8,15,692.5,59.5,1.85,15.0,270.5,511.96,419.24
2016,10,26,8,30,733.0,64.0,1.9,15.0,315.0,555.57,453.66
2016,10,26,8,45,762.0,66.5,2.0,15.5,357.0,588.31,478.18
2016,10,26,9,0,791.0,69.0,2.1,16.0,399.0,619.3,500.73
2016,10,26,9,15,810.0,71.5,2.15,16.5,436.5,641.48,515.84
2016,10,26,9,30,829.0,74.0,2.2,17.0,474.0,661.13,528.72
2016,10,26,9,45,847.5,74.0,2.3,17.5,506.0,670.6,534.05
2016,10,26,10,0,866.0,74.0,2.4,18.0,538.0,681.7,540.68
2016,10,26,10,15,875.0,75.5,2.45,18.0,563.0,684.98,542.38
2016,10,26,10,30,884.0,77.0,2.5,18.0,588.0,685.13,541.93
2016,10,26,10,45,888.0,78.5,2.6,18.5,605.5,678.76,535.52
2016,10,26,11,0,892.0,80.0,2.7,19.0,623.0,669.27,526.77
2016,10,26,11,15,895.5,80.5,2.75,19.0,633.0,655.3,515.41
2016,10,26,11,30,899.0,81.0,2.8,19.0,643.0,638.29,501.64
2016,10,26,11,45,897.5,82.5,2.9,19.0,645.0,616.34,484.1
2016,10,26,12,0,896.0,84.0,3.0,19.0,647.0,591.68,464.19
2016,10,26,12,15,895.0,83.5,3.0,19.0,642.5,562.74,440.37
2016,10,26,12,30,894.0,83.0,3.0,19.0,638.0,531.37,414.19
2016,10,26,12,45,886.0,84.5,3.05,19.0,624.5,496.27,384.68
2016,10,26,13,0,878.0,86.0,3.1,19.0,611.0,459.45,353.13
2016,10,26,13,15,871.5,85.0,3.05,19.0,591.5,419.42,318.19
2016,10,26,13,30,865.0,84.0,3.0,19.0,572.0,377.99,281.39
2016,10,26,13,45,852.0,83.0,2.95,19.0,544.5,329.62,238.68
2016,10,26,14,0,839.0,82.0,2.9,19.0,517.0,284.18,197.88
2016,10,26,14,15,823.5,80.0,2.8,18.5,483.5,237.21,156.52
2016,10,26,14,30,808.0,78.0,2.7,18.0,450.0,190.6,116.81
2016,10,26,14,45,783.5,75.5,2.65,18.0,410.5,143.18,80.11
2016,10,26,15,0,759.0,73.0,2.6,18.0,371.0,97.51,51.81
2016,10,26,15,15,726.0,69.5,2.45,17.5,327.5,52.95,41.16
2016,10,26,15,30,693.0,66.0,2.3,17.0,284.0,45.18,34.46
2016,10,26,15,45,643.0,60.5,2.2,17.0,238.0,42.68,32.23
2016,10,26,16,0,593.0,55.0,2.1,17.0,192.0,40.15,29.86
2016,10,26,16,15,515.0,48.0,1.8,16.5,147.0,36.24,26.19
2016,10,26,16,30,437.0,41.0,1.5,16.0,102.0,32.29,22.24
2016,10,26,16,45,218.5,33.0,1.25,15.5,63.5,25.91,14.79
2016,10,26,17,0,0.0,25.0,1.0,15.0,25.0,21.42,0.0
2016,10,26,17,15,0.0,12.5,0.95,14.5,12.5,11.91,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,14.0,13.0,2.15,13.5,14.0,18.37,0.0
2016,10,27,7,0,28.0,26.0,2.3,14.0,28.0,50.14,26.12
2016,10,27,7,15,61.0,44.0,2.4,14.0,53.0,90.8,68.88
2016,10,27,7,30,94.0,62.0,2.5,14.0,78.0,129.59,103.66
2016,10,27,7,45,108.0,81.5,2.6,14.5,105.0,161.16,131.35
2016,10,27,8,0,122.0,101.0,2.7,15.0,132.0,192.63,158.3
2016,10,27,8,15,131.0,119.5,2.65,15.0,159.0,219.66,181.11
2016,10,27,8,30,140.0,138.0,2.6,15.0,186.0,246.41,203.17
2016,10,27,8,45,70.0,130.0,2.55,15.0,154.0,180.43,147.46
2016,10,27,9,0,0.0,122.0,2.5,15.0,122.0,117.61,93.56
2016,10,27,9,15,27.5,160.0,2.45,15.0,173.0,182.52,147.76
2016,10,27,9,30,55.0,198.0,2.4,15.0,224.0,241.37,195.69
2016,10,27,9,45,45.0,205.0,2.35,15.5,227.5,239.43,192.87
2016,10,27,10,0,35.0,212.0,2.3,16.0,231.0,237.5,190.28
2016,10,27,10,15,17.5,174.5,2.25,16.0,184.0,178.14,141.84
2016,10,27,10,30,0.0,137.0,2.2,16.0,137.0,128.94,101.33
2016,10,27,10,45,40.5,204.0,2.15,16.0,228.5,225.86,180.52
2016,10,27,11,0,81.0,271.0,2.1,16.0,320.0,317.12,252.58
2016,10,27,11,15,40.5,191.5,2.2,16.0,216.0,209.31,166.36
2016,10,27,11,30,0.0,112.0,2.3,16.0,112.0,104.53,81.0
2016,10,27,11,45,0.0,112.5,2.4,16.0,112.5,104.93,81.47
2016,10,27,12,0,0.0,113.0,2.5,16.0,113.0,105.33,81.8
2016,10,27,12,15,0.0,99.0,2.5,16.0,99.0,92.27,71.09
2016,10,27,12,30,0.0,85.0,2.5,16.0,85.0,79.21,60.37
2016,10,27,12,45,0.0,124.5,2.5,16.0,124.5,115.64,90.4
2016,10,27,13,0,0.0,164.0,2.5,16.0,164.0,151.21,119.45
2016,10,27,13,15,0.0,144.0,2.4,16.0,144.0,132.82,104.53
2016,10,27,13,30,0.0,124.0,2.3,16.0,124.0,114.58,89.75
2016,10,27,13,45,0.0,83.0,2.2,16.0,83.0,77.31,59.13
2016,10,27,14,0,0.0,42.0,2.1,16.0,42.0,39.04,27.29
2016,10,27,14,15,18.0,111.0,2.0,16.0,119.0,103.77,80.74
2016,10,27,14,30,36.0,180.0,1.9,16.0,196.0,158.54,125.01
2016,10,27,14,45,18.0,99.0,1.8,16.0,107.0,90.22,69.58
2016,10,27,15,0,0.0,18.0,1.7,16.0,18.0,16.69,8.58
2016,10,27,15,15,0.0,16.0,1.6,16.0,16.0,14.83,7.62
2016,10,27,15,30,0.0,14.0,1.5,16.0,14.0,12.97,5.96
2016,10,27,15,45,0.0,11.5,1.4,16.0,11.5,10.65,3.87
2016,10,27,16,0,0.0,9.0,1.3,16.0,9.0,8.33,1.77
2016,10,27,16,15,0.0,6.5,1.2,15.5,6.5,6.01,0.0
2016,10,27,16,30,0.0,4.0,1.1,15.0,4.0,3.7,0.0
2016,10,27,16,45,0.0,2.5,1.0,15.0,2.5,2.31,0.0
2016,10,27,17,0,0.0,1.0,0.9,15.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,0.95,15.0,0.5,0.48,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.35,14.0,8.0,7.63,0.0
2016,10,28,7,0,0.0,16.0,0.3,14.0,16.0,14.84,3.04
2016,10,28,7,15,0.0,32.0,0.35,14.0,32.0,30.91,19.7
2016,10,28,7,30,0.0,48.0,0.4,14.0,48.0,47.52,34.41
2016,10,28,7,45,0.0,66.0,0.5,14.5,66.0,66.06,50.41
2016,10,28,8,0,0.0,84.0,0.6,15.0,84.0,84.17,65.8
2016,10,28,8,15,3.0,101.0,0.7,15.0,102.0,102.65,81.43
2016,10,28,8,30,6.0,118.0,0.8,15.0,120.0,121.1,96.81
2016,10,28,8,45,60.5,145.5,0.9,15.5,170.5,192.89,156.61
2016,10,28,9,0,115.0,173.0,1.0,16.0,221.0,267.68,216.9
2016,10,28,9,15,57.5,106.5,1.1,16.0,130.5,143.78,115.59
2016,10,28,9,30,0.0,40.0,1.2,16.0,40.0,37.17,25.77
2016,10,28,9,45,0.0,73.5,1.35,16.0,73.5,68.42,51.97
2016,10,28,10,0,0.0,107.0,1.5,16.0,107.0,100.33,78.28
2016,10,28,10,15,47.0,181.5,1.6,16.0,208.0,210.99,169.23
2016,10,28,10,30,94.0,256.0,1.7,16.0,309.0,317.74,253.78
2016,10,28,10,45,47.0,196.0,1.85,16.5,222.5,221.91,176.45
2016,10,28,11,0,0.0,136.0,2.0,17.0,136.0,127.49,99.44
2016,10,28,11,15,12.0,185.5,2.1,17.0,193.0,181.9,143.72
2016,10,28,11,30,24.0,235.0,2.2,17.0,250.0,235.38,186.26
2016,10,28,11,45,15.0,215.0,2.35,17.0,224.5,209.75,165.61
2016,10,28,12,0,6.0,195.0,2.5,17.0,199.0,184.97,145.79
2016,10,28,12,15,3.0,180.5,2.55,17.0,182.5,169.24,133.22
2016,10,28,12,30,0.0,166.0,2.6,17.0,166.0,153.89,120.92
2016,10,28,12,45,0.0,122.0,2.65,17.0,122.0,113.34,88.1
2016,10,28,13,0,0.0,78.0,2.7,17.0,78.0,72.66,54.83
2016,10,28,13,15,20.5,152.5,2.7,17.0,164.0,147.14,115.75
2016,10,28,13,30,41.0,227.0,2.7,17.0,250.0,215.06,170.0
2016,10,28,13,45,20.5,164.0,2.7,17.0,175.5,155.24,122.13
2016,10,28,14,0,0.0,101.0,2.7,17.0,101.0,93.53,72.43
2016,10,28,14,15,0.0,86.0,2.65,16.5,86.0,79.99,61.55
2016,10,28,14,30,0.0,71.0,2.6,16.0,71.0,66.07,50.17
2016,10,28,14,45,0.0,42.0,2.6,16.0,42.0,39.02,27.49
2016,10,28,15,0,0.0,13.0,2.6,16.0,13.0,12.05,4.63
2016,10,28,15,15,0.0,11.5,2.45,15.5,11.5,10.66,3.89
2016,10,28,15,30,0.0,10.0,2.3,15.0,10.0,9.26,2.66
2016,10,28,15,45,312.5,29.5,2.15,15.0,99.0,18.92,11.31
2016,10,28,16,0,625.0,49.0,2.0,15.0,188.0,38.93,29.01
2016,10,28,16,15,546.5,42.0,1.75,14.5,142.5,31.42,22.1
2016,10,28,16,30,468.0,35.0,1.5,14.0,97.0,27.17,17.87
2016,10,28,16,45,234.0,28.0,1.3,13.5,59.0,22.76,11.41
2016,10,28,17,0,0.0,21.0,1.1,13.0,21.0,20.02,0.0
2016,10,28,17,15,0.0,10.5,1.1,13.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,12.5,1.7,13.5,19.0,53.75,0.0
2016,10,29,7,0,199.0,25.0,1.8,14.0,38.0,141.46,66.95
2016,10,29,7,15,311.5,36.5,1.9,14.0,77.0,222.29,172.8
2016,10,29,7,30,424.0,48.0,2.0,14.0,116.0,302.99,245.1
2016,10,29,7,45,216.0,68.5,2.15,14.5,103.5,211.26,172.94
2016,10,29,8,0,8.0,89.0,2.3,15.0,91.0,95.2,75.07
2016,10,29,8,15,14.5,106.0,2.4,15.0,110.5,115.72,92.78
2016,10,29,8,30,21.0,123.0,2.5,15.0,130.0,136.39,110.18
2016,10,29,8,45,10.5,123.5,2.6,15.5,127.0,127.89,102.52
2016,10,29,9,0,0.0,124.0,2.7,16.0,124.0,119.97,95.3
2016,10,29,9,15,0.0,101.5,2.8,16.0,101.5,95.85,75.08
2016,10,29,9,30,0.0,79.0,2.9,16.0,79.0,73.55,56.35
2016,10,29,9,45,50.5,155.5,3.05,16.0,182.0,189.2,152.98
2016,10,29,10,0,101.0,232.0,3.2,16.0,285.0,303.67,245.47
2016,10,29,10,15,59.0,219.5,3.25,16.0,251.0,258.85,208.05
2016,10,29,10,30,17.0,207.0,3.3,16.0,217.0,209.11,166.92
2016,10,29,10,45,46.5,236.0,3.35,16.5,263.5,262.13,209.56
2016,10,29,11,0,76.0,265.0,3.4,17.0,310.0,307.31,245.0
2016,10,29,11,15,40.0,225.0,3.35,17.0,249.0,241.54,191.96
2016,10,29,11,30,4.0,185.0,3.3,17.0,188.0,175.79,138.66
