Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,24.5,222.0,3.3,17.5,237.0,221.74,175.55
2016,10,29,12,0,45.0,259.0,3.3,18.0,286.0,268.04,211.84
2016,10,29,12,15,24.0,219.5,3.25,18.0,234.0,216.04,170.31
2016,10,29,12,30,3.0,180.0,3.2,18.0,182.0,168.13,131.99
2016,10,29,12,45,76.0,225.0,3.15,18.0,270.0,240.54,189.94
2016,10,29,13,0,149.0,270.0,3.1,18.0,358.0,304.07,238.95
2016,10,29,13,15,148.5,260.5,3.0,18.0,345.5,286.09,223.96
2016,10,29,13,30,148.0,251.0,2.9,18.0,333.0,267.95,208.98
2016,10,29,13,45,498.0,163.0,2.85,18.0,418.0,282.3,210.52
2016,10,29,14,0,848.0,75.0,2.8,18.0,503.0,270.48,186.33
2016,10,29,14,15,496.0,134.0,2.7,18.0,380.5,204.91,142.96
2016,10,29,14,30,144.0,193.0,2.6,18.0,258.0,178.79,135.8
2016,10,29,14,45,177.5,173.5,2.55,18.0,246.5,156.58,117.05
2016,10,29,15,0,211.0,154.0,2.5,18.0,235.0,125.95,93.67
2016,10,29,15,15,200.5,137.0,2.35,17.5,206.5,101.08,83.19
2016,10,29,15,30,190.0,120.0,2.2,17.0,178.0,89.98,73.74
2016,10,29,15,45,174.5,101.5,2.1,17.0,148.0,77.44,62.68
2016,10,29,16,0,159.0,83.0,2.0,17.0,118.0,64.45,51.04
2016,10,29,16,15,136.0,64.0,1.85,16.0,88.5,50.64,38.65
2016,10,29,16,30,113.0,45.0,1.7,15.0,59.0,36.34,25.53
2016,10,29,16,45,56.5,28.5,1.55,14.5,35.5,24.42,11.79
2016,10,29,17,0,0.0,12.0,1.4,14.0,12.0,11.44,0.0
2016,10,29,17,15,0.0,6.0,1.4,13.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,14.0,5.5,5.24,0.0
2016,10,30,7,0,0.0,11.0,4.3,14.0,11.0,10.19,0.0
2016,10,30,7,15,0.0,24.5,4.3,14.0,24.5,22.74,12.72
2016,10,30,7,30,0.0,38.0,4.3,14.0,38.0,35.74,24.35
2016,10,30,7,45,0.0,52.5,4.35,14.0,52.5,50.39,37.17
2016,10,30,8,0,0.0,67.0,4.4,14.0,67.0,64.79,49.7
2016,10,30,8,15,0.0,82.5,4.45,14.0,82.5,80.14,62.88
2016,10,30,8,30,0.0,98.0,4.5,14.0,98.0,95.35,75.77
2016,10,30,8,45,0.0,111.5,4.55,14.5,111.5,108.28,86.41
2016,10,30,9,0,0.0,125.0,4.6,15.0,125.0,121.16,96.86
2016,10,30,9,15,0.0,109.0,4.65,15.0,109.0,103.49,81.87
2016,10,30,9,30,0.0,93.0,4.7,15.0,93.0,87.1,67.98
2016,10,30,9,45,116.5,160.0,4.8,15.5,220.5,246.16,201.89
2016,10,30,10,0,233.0,227.0,4.9,16.0,348.0,394.34,321.72
2016,10,30,10,15,129.5,222.0,4.95,16.0,290.0,316.06,256.36
2016,10,30,10,30,26.0,217.0,5.0,16.0,232.0,225.03,180.54
2016,10,30,10,45,13.0,114.5,5.1,16.0,122.0,115.56,90.9
2016,10,30,11,0,0.0,12.0,5.2,16.0,12.0,11.15,3.71
2016,10,30,11,15,73.0,147.5,5.15,16.0,192.0,190.38,153.44
2016,10,30,11,30,146.0,283.0,5.1,16.0,372.0,362.64,291.64
2016,10,30,11,45,474.5,201.5,5.1,16.5,491.5,473.65,381.39
2016,10,30,12,0,803.0,120.0,5.1,17.0,611.0,561.44,449.36
2016,10,30,12,15,597.0,182.0,5.05,17.0,545.0,486.44,387.54
2016,10,30,12,30,391.0,244.0,5.0,17.0,479.0,416.54,330.72
2016,10,30,12,45,587.5,181.5,4.95,17.0,526.5,432.3,341.27
2016,10,30,13,0,784.0,119.0,4.9,17.0,574.0,432.52,337.19
2016,10,30,13,15,581.5,167.5,4.85,17.0,498.5,365.14,282.66
2016,10,30,13,30,379.0,216.0,4.8,17.0,423.0,312.91,241.88
2016,10,30,13,45,189.5,139.5,4.75,17.0,243.0,175.07,134.01
2016,10,30,14,0,0.0,63.0,4.7,17.0,63.0,58.61,43.52
2016,10,30,14,15,0.0,51.0,4.55,16.5,51.0,47.41,34.36
2016,10,30,14,30,0.0,39.0,4.4,16.0,39.0,36.23,25.07
2016,10,30,14,45,0.0,26.5,4.3,16.0,26.5,24.59,15.27
2016,10,30,15,0,0.0,14.0,4.2,16.0,14.0,12.98,5.42
2016,10,30,15,15,0.0,12.0,4.0,15.5,12.0,11.12,4.3
2016,10,30,15,30,0.0,10.0,3.8,15.0,10.0,9.26,2.65
2016,10,30,15,45,0.0,8.5,3.65,15.0,8.5,7.87,1.39
2016,10,30,16,0,0.0,7.0,3.5,15.0,7.0,6.48,0.11
2016,10,30,16,15,0.0,5.0,3.4,14.5,5.0,4.62,0.0
2016,10,30,16,30,0.0,3.0,3.3,14.0,3.0,2.77,0.0
2016,10,30,16,45,0.0,1.5,3.2,14.0,1.5,1.39,0.0
2016,10,30,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,9.5,1.7,12.0,9.5,9.05,0.0
2016,10,31,7,0,0.0,19.0,1.7,12.0,19.0,18.41,0.39
2016,10,31,7,15,18.0,37.5,1.8,12.0,40.0,53.47,37.61
2016,10,31,7,30,36.0,56.0,1.9,12.0,61.0,83.73,65.06
2016,10,31,7,45,50.5,75.5,2.0,12.5,86.0,113.55,91.3
2016,10,31,8,0,65.0,95.0,2.1,13.0,111.0,143.37,117.13
2016,10,31,8,15,73.5,114.0,2.15,13.0,135.5,169.08,139.18
2016,10,31,8,30,82.0,133.0,2.2,13.0,160.0,194.67,160.71
2016,10,31,8,45,90.5,149.5,2.3,13.5,183.0,216.98,178.85
2016,10,31,9,0,99.0,166.0,2.4,14.0,206.0,239.2,196.58
2016,10,31,9,15,60.5,170.0,2.45,14.0,195.5,215.92,176.32
2016,10,31,9,30,22.0,174.0,2.5,14.0,185.0,184.54,149.4
2016,10,31,9,45,35.5,193.5,2.55,14.5,211.5,220.38,178.42
2016,10,31,10,0,49.0,213.0,2.6,15.0,238.0,247.91,200.14
2016,10,31,10,15,57.5,227.0,2.6,15.0,258.0,265.64,214.06
2016,10,31,10,30,66.0,241.0,2.6,15.0,278.0,282.87,227.52
2016,10,31,10,45,49.5,238.0,2.65,15.0,266.5,265.89,213.29
2016,10,31,11,0,33.0,235.0,2.7,15.0,255.0,249.5,199.68
2016,10,31,11,15,31.0,236.5,2.75,15.0,255.5,247.1,197.59
2016,10,31,11,30,29.0,238.0,2.8,15.0,256.0,244.73,195.52
2016,10,31,11,45,29.0,239.0,2.85,15.5,257.0,243.01,193.68
2016,10,31,12,0,29.0,240.0,2.9,16.0,258.0,241.19,191.79
2016,10,31,12,15,19.5,221.0,2.95,16.0,233.0,214.86,170.67
2016,10,31,12,30,10.0,202.0,3.0,16.0,208.0,191.46,151.91
2016,10,31,12,45,19.5,214.0,3.1,16.0,225.5,205.3,163.17
2016,10,31,13,0,29.0,226.0,3.2,16.0,243.0,216.57,172.19
2016,10,31,13,15,28.0,218.5,3.25,16.0,234.5,208.56,165.76
2016,10,31,13,30,27.0,211.0,3.3,16.0,226.0,199.17,158.28
2016,10,31,13,45,13.5,115.0,3.35,16.0,122.5,109.97,85.86
2016,10,31,14,0,0.0,19.0,3.4,16.0,19.0,17.64,9.27
2016,10,31,14,15,0.0,18.0,3.45,15.5,18.0,16.71,8.55
2016,10,31,14,30,0.0,17.0,3.5,15.0,17.0,15.77,7.81
2016,10,31,14,45,0.0,28.0,3.55,15.0,28.0,25.99,16.55
2016,10,31,15,0,0.0,39.0,3.6,15.0,39.0,36.21,25.32
2016,10,31,15,15,0.0,34.0,3.55,15.0,34.0,31.56,22.6
2016,10,31,15,30,0.0,29.0,3.5,15.0,29.0,26.9,18.45
2016,10,31,15,45,0.0,23.5,3.5,15.0,23.5,21.79,13.83
2016,10,31,16,0,0.0,18.0,3.5,15.0,18.0,16.68,9.18
2016,10,31,16,15,0.0,13.5,3.5,14.5,13.5,12.5,5.35
2016,10,31,16,30,0.0,9.0,3.5,14.0,9.0,8.33,1.47
2016,10,31,16,45,0.0,5.0,3.5,14.0,5.0,4.62,0.0
2016,10,31,17,0,0.0,1.0,3.5,14.0,1.0,0.95,0.0
2016,10,31,17,15,0.0,0.5,3.6,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.5,11.5,1.95,11.5,16.5,49.33,0.0
2016,11,1,7,0,187.0,23.0,1.9,12.0,33.0,128.42,17.98
2016,11,1,7,15,313.5,34.0,1.95,12.0,72.0,216.74,165.68
2016,11,1,7,30,440.0,45.0,2.0,12.0,111.0,302.6,244.88
2016,11,1,7,45,517.5,52.0,2.05,12.5,156.0,364.3,299.23
2016,11,1,8,0,595.0,59.0,2.1,13.0,201.0,428.45,353.52
2016,11,1,8,15,643.0,64.0,2.15,13.0,245.5,474.71,392.41
2016,11,1,8,30,691.0,69.0,2.2,13.0,290.0,520.89,429.95
2016,11,1,8,45,724.0,72.5,2.25,13.5,332.0,552.37,454.17
2016,11,1,9,0,757.0,76.0,2.3,14.0,374.0,585.77,479.07
2016,11,1,9,15,780.0,79.0,2.25,14.0,411.0,610.2,496.87
2016,11,1,9,30,803.0,82.0,2.2,14.0,448.0,632.22,512.47
2016,11,1,9,45,819.0,84.0,2.15,14.5,480.0,645.86,520.5
2016,11,1,10,0,835.0,86.0,2.1,15.0,512.0,656.64,526.23
2016,11,1,10,15,846.0,87.5,1.95,15.0,537.0,660.56,527.11
2016,11,1,10,30,857.0,89.0,1.8,15.0,562.0,661.4,525.59
2016,11,1,10,45,864.0,90.0,1.7,15.5,579.5,655.98,518.74
2016,11,1,11,0,871.0,91.0,1.6,16.0,597.0,647.45,509.57
2016,11,1,11,15,874.5,91.5,1.5,16.0,607.5,633.13,497.04
2016,11,1,11,30,878.0,92.0,1.4,16.0,618.0,615.84,482.21
2016,11,1,11,45,878.0,92.5,1.35,16.5,620.0,593.65,463.07
2016,11,1,12,0,878.0,93.0,1.3,17.0,622.0,568.77,441.74
2016,11,1,12,15,876.0,92.5,1.25,17.0,616.5,539.32,417.54
2016,11,1,12,30,874.0,92.0,1.2,17.0,611.0,507.56,391.13
2016,11,1,12,45,871.0,90.0,1.2,17.0,598.0,471.76,361.38
2016,11,1,13,0,868.0,88.0,1.2,17.0,585.0,434.05,329.41
2016,11,1,13,15,859.5,87.0,1.15,17.0,564.0,393.51,294.33
2016,11,1,13,30,851.0,86.0,1.1,17.0,543.0,351.81,257.63
2016,11,1,13,45,836.5,85.0,1.1,17.0,515.0,307.49,218.59
2016,11,1,14,0,822.0,84.0,1.1,17.0,487.0,262.97,179.19
2016,11,1,14,15,804.0,81.5,1.1,17.0,453.5,216.53,139.0
2016,11,1,14,30,786.0,79.0,1.1,17.0,420.0,170.74,101.36
2016,11,1,14,45,758.0,76.5,1.1,17.0,380.5,124.96,68.61
2016,11,1,15,0,730.0,74.0,1.1,17.0,341.0,81.32,45.93
2016,11,1,15,15,692.5,69.5,1.15,16.5,298.0,47.19,36.3
2016,11,1,15,30,655.0,65.0,1.2,16.0,255.0,45.52,34.93
2016,11,1,15,45,602.0,59.0,1.25,16.0,210.5,42.59,32.24
2016,11,1,16,0,549.0,53.0,1.3,16.0,166.0,39.61,29.39
2016,11,1,16,15,459.5,44.5,1.45,15.5,122.5,34.29,24.35
2016,11,1,16,30,370.0,36.0,1.6,15.0,79.0,28.82,18.78
2016,11,1,16,45,224.0,23.5,1.75,14.5,46.0,19.14,5.03
2016,11,1,17,0,78.0,11.0,1.9,14.0,13.0,10.48,0.0
2016,11,1,17,15,39.0,5.5,1.95,13.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,112.0,10.0,1.8,10.0,16.0,55.12,0.0
2016,11,2,7,0,224.0,20.0,1.8,10.0,32.0,139.16,0.0
2016,11,2,7,15,348.5,30.5,1.85,10.5,71.0,228.63,173.74
2016,11,2,7,30,473.0,41.0,1.9,11.0,110.0,313.17,253.47
2016,11,2,7,45,544.5,48.0,2.0,11.5,154.5,371.94,305.96
2016,11,2,8,0,616.0,55.0,2.1,12.0,199.0,433.0,358.19
2016,11,2,8,15,662.5,60.0,2.1,12.5,244.0,478.59,395.92
2016,11,2,8,30,709.0,65.0,2.1,13.0,289.0,520.89,429.64
2016,11,2,8,45,740.5,68.5,2.15,13.5,330.5,555.08,455.92
2016,11,2,9,0,772.0,72.0,2.2,14.0,372.0,587.59,480.1
2016,11,2,9,15,794.0,74.5,2.15,14.5,409.0,610.85,496.08
2016,11,2,9,30,816.0,77.0,2.1,15.0,446.0,631.67,509.8
2016,11,2,9,45,838.5,76.5,2.1,15.5,479.0,646.73,519.24
2016,11,2,10,0,861.0,76.0,2.1,16.0,512.0,658.94,526.39
2016,11,2,10,15,871.0,77.5,1.95,16.0,536.5,658.86,524.37
2016,11,2,10,30,881.0,79.0,1.8,16.0,561.0,659.37,522.62
2016,11,2,10,45,886.5,80.5,1.7,16.5,578.5,653.86,515.66
2016,11,2,11,0,892.0,82.0,1.6,17.0,596.0,645.22,506.38
2016,11,2,11,15,895.5,82.5,1.5,17.0,606.5,631.21,494.06
2016,11,2,11,30,899.0,83.0,1.4,17.0,617.0,614.18,479.4
2016,11,2,11,45,898.5,83.5,1.3,17.5,619.0,591.95,459.86
2016,11,2,12,0,898.0,84.0,1.2,18.0,621.0,567.02,438.14
2016,11,2,12,15,896.0,83.5,1.1,18.0,615.5,537.75,413.77
2016,11,2,12,30,894.0,83.0,1.0,18.0,610.0,506.12,387.19
2016,11,2,12,45,891.0,81.5,0.95,18.0,597.0,470.89,357.69
2016,11,2,13,0,888.0,80.0,0.9,18.0,584.0,433.67,325.99
2016,11,2,13,15,880.0,79.0,0.85,18.0,563.5,393.25,291.17
2016,11,2,13,30,872.0,78.0,0.8,18.0,543.0,351.56,254.65
2016,11,2,13,45,859.5,77.0,0.75,18.0,515.5,303.74,212.99
2016,11,2,14,0,847.0,76.0,0.7,18.0,488.0,258.84,173.39
2016,11,2,14,15,830.0,73.5,0.7,18.0,454.0,211.62,132.87
2016,11,2,14,30,813.0,71.0,0.7,18.0,420.0,164.89,94.88
2016,11,2,14,45,787.5,68.5,0.75,18.0,381.0,118.16,62.01
2016,11,2,15,0,762.0,66.0,0.8,18.0,342.0,73.25,39.53
2016,11,2,15,15,727.0,62.0,0.85,17.5,299.0,45.84,34.97
2016,11,2,15,30,692.0,58.0,0.9,17.0,256.0,44.13,33.56
2016,11,2,15,45,637.5,53.0,0.95,17.0,211.0,41.51,31.14
2016,11,2,16,0,583.0,48.0,1.0,17.0,166.0,35.51,25.65
2016,11,2,16,15,497.5,40.5,1.1,16.0,122.5,30.91,21.33
2016,11,2,16,30,412.0,33.0,1.2,15.0,79.0,26.19,16.44
2016,11,2,16,45,206.0,16.5,1.3,14.5,39.5,12.69,0.4
2016,11,2,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.0,1.95,10.0,15.0,14.3,0.0
2016,11,3,7,0,0.0,30.0,2.0,10.0,30.0,39.91,0.0
2016,11,3,7,15,236.5,34.5,2.05,10.5,68.5,179.39,134.21
2016,11,3,7,30,473.0,39.0,2.1,11.0,107.0,309.02,249.91
2016,11,3,7,45,545.5,46.0,2.15,12.0,151.5,367.9,301.97
2016,11,3,8,0,618.0,53.0,2.2,13.0,196.0,429.2,353.77
2016,11,3,8,15,664.5,57.5,2.15,13.5,240.0,470.56,388.18
2016,11,3,8,30,711.0,62.0,2.1,14.0,284.0,515.77,424.0
2016,11,3,8,45,743.0,65.5,2.1,14.5,326.0,550.12,450.19
2016,11,3,9,0,775.0,69.0,2.1,15.0,368.0,582.84,474.27
2016,11,3,9,15,797.0,72.0,2.05,15.5,405.0,606.62,490.59
2016,11,3,9,30,819.0,75.0,2.0,16.0,442.0,627.96,504.63
2016,11,3,9,45,837.0,76.0,2.0,16.5,474.0,641.74,513.01
2016,11,3,10,0,855.0,77.0,2.0,17.0,506.0,652.65,519.12
2016,11,3,10,15,865.5,78.5,1.9,17.0,530.5,652.88,517.64
2016,11,3,10,30,876.0,80.0,1.8,17.0,555.0,653.7,516.46
2016,11,3,10,45,883.0,80.5,1.7,17.5,573.0,648.09,509.49
2016,11,3,11,0,890.0,81.0,1.6,18.0,591.0,639.36,500.22
2016,11,3,11,15,894.0,81.5,1.5,18.0,601.5,625.71,488.19
2016,11,3,11,30,898.0,82.0,1.4,18.0,612.0,609.04,473.81
2016,11,3,11,45,898.0,82.5,1.35,18.5,614.0,587.16,454.91
2016,11,3,12,0,898.0,83.0,1.3,19.0,616.0,562.56,433.79
2016,11,3,12,15,896.0,83.0,1.25,19.0,610.5,533.84,410.12
2016,11,3,12,30,894.0,83.0,1.2,19.0,605.0,502.75,384.2
2016,11,3,12,45,888.0,82.5,1.15,19.5,591.5,467.2,353.74
2016,11,3,13,0,882.0,82.0,1.1,20.0,578.0,429.86,321.37
2016,11,3,13,15,874.0,81.0,1.05,20.0,557.5,389.72,286.86
2016,11,3,13,30,866.0,80.0,1.0,20.0,537.0,345.03,248.21
2016,11,3,13,45,852.5,78.5,1.0,20.0,509.5,300.18,209.1
2016,11,3,14,0,839.0,77.0,1.0,20.0,482.0,255.01,169.58
2016,11,3,14,15,821.5,75.0,0.95,20.0,448.5,208.6,129.92
2016,11,3,14,30,804.0,73.0,0.9,20.0,415.0,162.74,93.01
2016,11,3,14,45,730.5,74.0,0.85,20.0,362.5,115.66,62.19
2016,11,3,15,0,657.0,75.0,0.8,20.0,310.0,70.49,40.23
2016,11,3,15,15,612.0,73.5,0.75,19.5,271.0,50.52,38.76
2016,11,3,15,30,567.0,72.0,0.7,19.0,232.0,51.54,39.74
2016,11,3,15,45,514.5,64.5,0.7,18.5,190.5,47.56,36.22
2016,11,3,16,0,462.0,57.0,0.7,18.0,149.0,43.51,32.48
2016,11,3,16,15,391.0,45.5,0.75,17.5,109.0,35.55,25.15
2016,11,3,16,30,320.0,34.0,0.8,17.0,69.0,27.26,17.03
2016,11,3,16,45,160.0,17.0,0.85,17.0,34.5,13.22,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.0,9.0,2.0,11.0,13.5,46.63,0.0
2016,11,4,7,0,190.0,18.0,2.0,11.0,27.0,118.5,0.0
2016,11,4,7,15,320.0,29.0,2.05,11.5,65.0,211.05,154.85
2016,11,4,7,30,450.0,40.0,2.1,12.0,103.0,296.82,238.34
2016,11,4,7,45,526.0,47.5,2.2,12.5,147.5,357.32,292.48
2016,11,4,8,0,602.0,55.0,2.3,13.0,192.0,420.39,346.51
2016,11,4,8,15,650.0,60.0,2.15,13.5,236.5,466.13,384.21
2016,11,4,8,30,698.0,65.0,2.0,14.0,281.0,511.82,420.12
2016,11,4,8,45,730.0,69.0,1.95,14.5,322.5,543.14,443.86
2016,11,4,9,0,762.0,73.0,1.9,15.0,364.0,576.14,467.94
2016,11,4,9,15,785.0,76.0,1.75,15.5,401.0,600.33,483.99
2016,11,4,9,30,808.0,79.0,1.6,16.0,438.0,622.12,497.63
2016,11,4,9,45,824.0,81.5,1.45,16.5,469.5,636.18,505.03
2016,11,4,10,0,840.0,84.0,1.3,17.0,501.0,647.36,509.99
2016,11,4,10,15,851.0,85.5,1.15,17.5,526.5,651.19,509.35
2016,11,4,10,30,862.0,87.0,1.0,18.0,552.0,651.93,506.33
2016,11,4,10,45,869.5,88.0,0.9,18.5,569.5,646.77,499.46
2016,11,4,11,0,877.0,89.0,0.8,19.0,587.0,638.48,490.32
2016,11,4,11,15,881.0,89.5,0.7,19.0,597.5,624.43,477.92
2016,11,4,11,30,885.0,90.0,0.6,19.0,608.0,607.39,463.27
2016,11,4,11,45,886.0,90.0,0.5,19.5,610.5,584.56,443.51
2016,11,4,12,0,887.0,90.0,0.4,20.0,613.0,560.22,422.49
2016,11,4,12,15,885.0,89.5,0.3,20.0,607.5,531.27,398.71
2016,11,4,12,30,883.0,89.0,0.2,20.0,602.0,498.95,372.17
2016,11,4,12,45,881.0,87.5,0.15,20.5,589.5,463.97,342.99
2016,11,4,13,0,879.0,86.0,0.1,21.0,577.0,426.97,311.77
2016,11,4,13,15,871.0,84.5,0.15,21.0,556.5,385.99,278.14
2016,11,4,13,30,863.0,83.0,0.2,21.0,536.0,343.81,242.75
2016,11,4,13,45,851.0,81.0,0.25,21.0,508.5,299.1,204.84
2016,11,4,14,0,839.0,79.0,0.3,21.0,481.0,253.97,166.32
2016,11,4,14,15,821.0,77.0,0.3,21.0,447.0,207.57,127.53
2016,11,4,14,30,803.0,75.0,0.3,21.0,413.0,161.77,91.51
2016,11,4,14,45,778.0,71.5,0.35,21.0,374.0,114.99,59.95
2016,11,4,15,0,753.0,68.0,0.4,21.0,335.0,70.01,39.04
2016,11,4,15,15,716.5,64.0,0.45,20.5,292.0,47.9,36.32
2016,11,4,15,30,680.0,60.0,0.5,20.0,249.0,42.12,31.37
2016,11,4,15,45,624.5,54.5,0.55,19.5,204.5,39.42,28.97
2016,11,4,16,0,569.0,49.0,0.6,19.0,160.0,36.71,26.42
2016,11,4,16,15,478.0,40.5,0.7,18.5,116.5,31.23,21.28
2016,11,4,16,30,387.0,32.0,0.8,18.0,73.0,25.59,15.4
2016,11,4,16,45,193.5,16.0,0.9,17.5,36.5,12.43,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,92.0,8.5,0.65,12.0,12.5,44.65,0.0
2016,11,5,7,0,184.0,17.0,0.7,12.0,25.0,113.14,0.0
2016,11,5,7,15,310.0,28.0,0.7,12.5,61.5,204.17,145.14
2016,11,5,7,30,436.0,39.0,0.7,13.0,98.0,287.01,226.78
2016,11,5,7,45,506.5,47.0,0.75,13.5,141.0,344.46,277.32
2016,11,5,8,0,577.0,55.0,0.8,14.0,184.0,404.3,327.44
2016,11,5,8,15,482.5,79.5,0.8,14.0,203.0,389.81,317.3
2016,11,5,8,30,388.0,104.0,0.8,14.0,222.0,367.65,300.16
2016,11,5,8,45,413.5,113.0,0.85,14.5,255.0,397.45,323.82
2016,11,5,9,0,439.0,122.0,0.9,15.0,288.0,426.55,345.84
2016,11,5,9,15,536.0,113.5,0.85,15.0,336.0,484.35,390.23
2016,11,5,9,30,633.0,105.0,0.8,15.0,384.0,538.67,430.58
2016,11,5,9,45,629.0,115.5,0.8,15.5,409.0,547.42,434.7
2016,11,5,10,0,625.0,126.0,0.8,16.0,434.0,553.6,437.27
2016,11,5,10,15,552.0,156.5,0.8,16.5,438.5,530.11,417.05
2016,11,5,10,30,479.0,187.0,0.8,17.0,443.0,508.83,398.69
2016,11,5,10,45,667.0,136.0,0.85,17.5,505.5,568.91,444.07
2016,11,5,11,0,855.0,85.0,0.9,18.0,568.0,617.4,479.01
2016,11,5,11,15,737.5,123.0,1.0,18.0,544.5,570.91,443.08
2016,11,5,11,30,620.0,161.0,1.1,18.0,521.0,523.55,407.06
2016,11,5,11,45,477.0,204.5,1.2,18.0,482.0,466.37,363.19
2016,11,5,12,0,334.0,248.0,1.3,18.0,443.0,412.88,321.77
2016,11,5,12,15,333.0,245.5,1.35,18.0,439.0,396.43,308.85
2016,11,5,12,30,332.0,243.0,1.4,18.0,435.0,379.16,294.82
2016,11,5,12,45,341.0,235.5,1.45,18.0,428.5,360.95,279.81
2016,11,5,13,0,350.0,228.0,1.5,18.0,422.0,341.43,263.41
2016,11,5,13,15,347.0,220.0,1.55,18.0,406.5,315.93,242.18
2016,11,5,13,30,344.0,212.0,1.6,18.0,391.0,290.06,220.38
2016,11,5,13,45,418.5,183.5,1.65,18.0,390.0,265.53,197.1
2016,11,5,14,0,493.0,155.0,1.7,18.0,389.0,235.68,168.53
2016,11,5,14,15,387.0,161.0,1.7,17.5,336.5,195.36,138.99
2016,11,5,14,30,281.0,167.0,1.7,17.0,284.0,167.79,121.45
2016,11,5,14,45,199.0,156.0,1.75,17.0,235.0,140.08,103.98
2016,11,5,15,0,117.0,145.0,1.8,17.0,186.0,115.86,89.69
2016,11,5,15,15,109.0,127.0,1.75,16.5,161.5,98.99,81.7
2016,11,5,15,30,101.0,109.0,1.7,16.0,137.0,86.19,70.63
2016,11,5,15,45,88.5,90.5,1.7,16.0,112.0,72.67,58.57
2016,11,5,16,0,76.0,72.0,1.7,16.0,87.0,58.76,45.98
2016,11,5,16,15,56.0,53.5,1.6,15.5,62.5,44.47,32.94
2016,11,5,16,30,36.0,35.0,1.5,15.0,38.0,29.8,18.88
2016,11,5,16,45,18.0,17.5,1.45,15.0,19.0,16.01,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.72,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,11.44,0.0
2016,11,6,7,15,21.5,29.0,0.9,13.0,32.0,44.31,26.91
2016,11,6,7,30,43.0,46.0,1.0,13.0,52.0,74.64,56.39
2016,11,6,7,45,57.0,65.0,1.1,13.5,76.0,103.96,82.27
2016,11,6,8,0,71.0,84.0,1.2,14.0,100.0,141.18,114.23
2016,11,6,8,15,80.0,102.5,1.2,14.0,124.0,167.0,136.33
2016,11,6,8,30,89.0,121.0,1.2,14.0,148.0,192.6,157.8
2016,11,6,8,45,95.0,138.0,1.3,14.5,170.5,214.24,175.3
2016,11,6,9,0,101.0,155.0,1.4,15.0,193.0,235.54,192.18
2016,11,6,9,15,103.5,171.0,1.4,15.0,213.5,253.02,205.88
2016,11,6,9,30,106.0,187.0,1.4,15.0,234.0,261.42,212.19
2016,11,6,9,45,92.0,199.0,1.4,15.0,241.5,262.98,212.66
2016,11,6,10,0,78.0,211.0,1.4,15.0,249.0,264.16,212.84
2016,11,6,10,15,230.5,209.5,1.35,15.0,330.0,371.66,299.55
2016,11,6,10,30,383.0,208.0,1.3,15.0,411.0,460.84,368.63
2016,11,6,10,45,334.5,225.5,1.3,15.5,407.0,441.68,351.13
2016,11,6,11,0,286.0,243.0,1.3,16.0,403.0,421.96,334.13
2016,11,6,11,15,257.5,252.0,1.35,16.0,398.0,405.48,320.81
2016,11,6,11,30,229.0,261.0,1.4,16.0,393.0,384.44,304.02
2016,11,6,11,45,229.0,262.5,1.45,16.5,395.0,377.23,297.55
2016,11,6,12,0,229.0,264.0,1.5,17.0,397.0,369.27,290.38
2016,11,6,12,15,283.5,252.0,1.5,17.0,415.0,376.92,295.69
2016,11,6,12,30,338.0,240.0,1.5,17.0,433.0,377.98,295.37
2016,11,6,12,45,322.5,237.0,1.5,17.0,418.0,353.2,275.08
2016,11,6,13,0,307.0,234.0,1.5,17.0,403.0,328.72,255.02
2016,11,6,13,15,350.5,216.0,1.45,17.0,402.5,312.52,240.18
2016,11,6,13,30,394.0,198.0,1.4,17.0,402.0,292.54,221.59
2016,11,6,13,45,317.0,199.0,1.4,17.0,357.5,252.35,190.1
2016,11,6,14,0,240.0,200.0,1.4,17.0,313.0,218.07,164.18
2016,11,6,14,15,184.0,188.5,1.35,16.5,271.5,187.81,141.82
2016,11,6,14,30,128.0,177.0,1.3,16.0,230.0,159.49,121.7
2016,11,6,14,45,123.0,161.0,1.3,16.0,208.0,137.09,104.74
2016,11,6,15,0,118.0,145.0,1.3,16.0,186.0,115.22,89.64
2016,11,6,15,15,111.5,126.5,1.15,15.5,161.5,98.57,81.58
2016,11,6,15,30,105.0,108.0,1.0,15.0,137.0,85.43,70.19
2016,11,6,15,45,94.5,89.5,0.9,15.0,112.0,71.9,58.08
2016,11,6,16,0,84.0,71.0,0.8,15.0,87.0,57.98,45.44
2016,11,6,16,15,63.5,52.5,0.75,14.5,62.5,43.67,32.34
2016,11,6,16,30,43.0,34.0,0.7,14.0,38.0,28.98,18.07
2016,11,6,16,45,21.5,17.0,0.7,14.0,19.0,15.01,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,1.55,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,11,7,7,15,65.5,29.5,1.5,13.0,38.0,80.56,51.37
2016,11,7,7,30,131.0,45.0,1.5,13.0,62.0,132.29,103.39
2016,11,7,7,45,158.0,63.0,1.55,13.5,91.0,169.73,137.05
2016,11,7,8,0,185.0,81.0,1.6,14.0,120.0,207.59,169.97
2016,11,7,8,15,201.5,98.0,1.55,14.5,149.5,238.54,196.19
2016,11,7,8,30,218.0,115.0,1.5,15.0,179.0,269.3,221.4
2016,11,7,8,45,228.0,131.0,1.45,15.5,207.0,294.52,241.33
2016,11,7,9,0,238.0,147.0,1.4,16.0,235.0,319.05,260.12
2016,11,7,9,15,324.0,150.0,1.35,16.5,282.5,374.99,304.29
2016,11,7,9,30,410.0,153.0,1.3,17.0,330.0,441.29,354.78
2016,11,7,9,45,356.5,176.0,1.3,17.5,338.0,421.82,337.3
2016,11,7,10,0,303.0,199.0,1.3,18.0,346.0,409.83,325.99
2016,11,7,10,15,407.5,186.5,1.25,18.0,395.0,466.02,369.15
2016,11,7,10,30,512.0,174.0,1.2,18.0,444.0,512.22,403.44
2016,11,7,10,45,466.5,193.0,1.15,18.5,445.0,495.07,387.67
2016,11,7,11,0,421.0,212.0,1.1,19.0,446.0,476.69,371.61
2016,11,7,11,15,423.0,216.0,1.05,19.0,454.5,470.78,366.19
2016,11,7,11,30,425.0,220.0,1.0,19.0,463.0,463.27,359.41
2016,11,7,11,45,607.5,163.0,1.0,19.5,512.5,496.16,383.38
2016,11,7,12,0,790.0,106.0,1.0,20.0,562.0,516.4,396.4
2016,11,7,12,15,650.5,149.5,1.0,20.0,522.5,463.72,354.97
2016,11,7,12,30,511.0,193.0,1.0,20.0,483.0,414.34,316.71
2016,11,7,12,45,502.5,191.0,1.05,20.0,471.0,387.5,295.19
2016,11,7,13,0,494.0,189.0,1.1,20.0,459.0,360.05,272.59
2016,11,7,13,15,416.0,198.0,1.05,20.0,420.0,317.69,239.17
2016,11,7,13,30,338.0,207.0,1.0,20.0,381.0,281.71,211.17
2016,11,7,13,45,380.0,187.0,1.0,20.0,372.5,257.89,189.7
2016,11,7,14,0,422.0,167.0,1.0,20.0,364.0,227.15,162.21
2016,11,7,14,15,288.5,170.5,0.95,20.0,301.0,187.27,134.77
2016,11,7,14,30,155.0,174.0,0.9,20.0,238.0,159.97,118.9
2016,11,7,14,45,149.0,158.0,0.9,20.0,215.0,136.26,101.49
2016,11,7,15,0,143.0,142.0,0.9,20.0,192.0,113.15,86.36
2016,11,7,15,15,134.5,124.5,0.8,19.5,166.5,97.25,79.11
2016,11,7,15,30,126.0,107.0,0.7,19.0,141.0,84.72,68.41
2016,11,7,15,45,112.0,88.0,0.6,18.5,114.5,70.82,56.28
2016,11,7,16,0,98.0,69.0,0.5,18.0,88.0,56.53,43.58
2016,11,7,16,15,73.0,51.0,0.5,17.5,62.5,42.52,30.88
2016,11,7,16,30,48.0,33.0,0.5,17.0,37.0,28.16,16.88
2016,11,7,16,45,24.0,16.5,0.55,17.0,18.5,14.56,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,17.16,0.0
2016,11,8,7,15,189.0,28.0,1.3,13.5,51.5,142.41,89.87
2016,11,8,7,30,378.0,38.0,1.3,14.0,85.0,252.68,198.0
2016,11,8,7,45,458.0,46.5,1.35,14.5,127.0,313.13,251.87
2016,11,8,8,0,538.0,55.0,1.4,15.0,169.0,376.56,305.66
2016,11,8,8,15,589.0,60.5,1.3,15.5,211.5,422.41,343.26
2016,11,8,8,30,640.0,66.0,1.2,16.0,254.0,468.45,379.31
2016,11,8,8,45,634.5,74.5,1.15,16.5,283.0,484.08,390.58
2016,11,8,9,0,629.0,83.0,1.1,17.0,312.0,497.23,399.43
2016,11,8,9,15,656.5,86.0,1.05,17.5,347.0,522.06,416.85
2016,11,8,9,30,684.0,89.0,1.0,18.0,382.0,545.02,432.2
2016,11,8,9,45,678.5,98.5,0.95,18.5,407.0,552.37,435.27
2016,11,8,10,0,673.0,108.0,0.9,19.0,432.0,557.01,436.32
2016,11,8,10,15,759.0,94.0,0.85,19.0,477.0,589.34,459.32
2016,11,8,10,30,845.0,80.0,0.8,19.0,522.0,620.3,480.41
2016,11,8,10,45,845.0,84.0,0.8,19.5,538.0,614.08,473.41
2016,11,8,11,0,845.0,88.0,0.8,20.0,554.0,604.9,464.64
2016,11,8,11,15,849.5,88.5,0.75,20.0,564.0,591.78,453.44
2016,11,8,11,30,854.0,89.0,0.7,20.0,574.0,575.76,440.01
2016,11,8,11,45,848.5,91.5,0.7,20.5,575.5,553.52,421.53
2016,11,8,12,0,843.0,94.0,0.7,21.0,577.0,528.9,401.12
2016,11,8,12,15,841.5,94.0,0.7,21.0,572.0,501.56,379.14
2016,11,8,12,30,840.0,94.0,0.7,21.0,567.0,471.97,354.99
2016,11,8,12,45,848.5,88.0,0.7,21.5,557.0,438.75,326.89
2016,11,8,13,0,857.0,82.0,0.7,22.0,547.0,402.98,296.18
2016,11,8,13,15,849.5,81.0,0.7,22.0,527.5,363.9,262.98
2016,11,8,13,30,842.0,80.0,0.7,22.0,508.0,323.61,228.17
2016,11,8,13,45,822.0,80.5,0.75,22.0,480.0,280.43,191.18
2016,11,8,14,0,802.0,81.0,0.8,22.0,452.0,237.53,154.48
2016,11,8,14,15,783.5,78.5,0.7,21.5,419.5,192.8,117.41
2016,11,8,14,30,765.0,76.0,0.6,21.0,387.0,148.77,83.58
2016,11,8,14,45,734.5,73.5,0.55,21.0,348.5,104.9,55.68
2016,11,8,15,0,704.0,71.0,0.5,21.0,310.0,58.69,35.69
2016,11,8,15,15,665.0,66.5,0.45,20.5,268.5,46.06,34.74
2016,11,8,15,30,626.0,62.0,0.4,20.0,227.0,44.31,33.26
2016,11,8,15,45,566.5,55.5,0.35,20.0,184.0,40.85,30.09
