Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,0,507.0,49.0,0.3,20.0,141.0,37.33,26.74
2016,11,8,16,15,413.5,39.5,0.6,19.0,100.0,30.93,20.78
2016,11,8,16,30,320.0,30.0,0.9,18.0,59.0,24.3,13.43
2016,11,8,16,45,160.0,15.0,1.2,17.5,29.5,11.9,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,6.0,1.45,12.5,8.0,0.0,0.0
2016,11,9,7,0,118.0,12.0,1.4,13.0,16.0,60.42,0.0
2016,11,9,7,15,247.5,24.5,1.45,13.5,49.5,162.88,96.98
2016,11,9,7,30,377.0,37.0,1.5,14.0,83.0,249.64,194.77
2016,11,9,7,45,455.5,46.0,1.55,14.5,124.5,309.5,248.82
2016,11,9,8,0,534.0,55.0,1.6,15.0,166.0,372.33,302.4
2016,11,9,8,15,585.5,61.0,1.5,15.0,208.5,418.78,341.43
2016,11,9,8,30,637.0,67.0,1.4,15.0,251.0,465.45,379.06
2016,11,9,8,45,671.0,72.0,1.35,15.5,291.5,500.28,405.58
2016,11,9,9,0,705.0,77.0,1.3,16.0,332.0,533.83,430.12
2016,11,9,9,15,714.5,78.0,1.3,16.5,359.0,545.88,438.02
2016,11,9,9,30,724.0,79.0,1.3,17.0,386.0,553.76,442.67
2016,11,9,9,45,645.5,108.0,1.35,17.5,396.5,539.6,429.53
2016,11,9,10,0,567.0,137.0,1.4,18.0,407.0,514.73,408.63
2016,11,9,10,15,701.5,111.0,1.4,18.5,462.5,570.65,450.2
2016,11,9,10,30,836.0,85.0,1.4,19.0,518.0,617.06,483.15
2016,11,9,10,45,842.5,86.5,1.4,19.5,535.5,612.13,477.0
2016,11,9,11,0,849.0,88.0,1.4,20.0,553.0,604.19,469.03
2016,11,9,11,15,853.0,89.0,1.4,20.0,563.0,591.26,458.22
2016,11,9,11,30,857.0,90.0,1.4,20.0,573.0,575.43,445.11
2016,11,9,11,45,857.0,90.5,1.4,20.5,575.5,554.08,426.92
2016,11,9,12,0,857.0,91.0,1.4,21.0,578.0,530.14,406.56
2016,11,9,12,15,855.0,90.5,1.35,21.0,572.5,501.77,383.09
2016,11,9,12,30,853.0,90.0,1.3,21.0,567.0,471.16,357.48
2016,11,9,12,45,854.0,87.0,1.3,21.5,555.5,437.33,328.43
2016,11,9,13,0,855.0,84.0,1.3,22.0,544.0,401.39,297.15
2016,11,9,13,15,846.5,82.5,1.25,22.0,524.0,361.64,262.87
2016,11,9,13,30,838.0,81.0,1.2,22.0,504.0,320.79,227.15
2016,11,9,13,45,823.5,79.5,1.15,22.0,477.0,277.5,189.38
2016,11,9,14,0,809.0,78.0,1.1,22.0,450.0,234.05,151.7
2016,11,9,14,15,738.5,82.0,1.05,21.5,402.5,186.42,114.48
2016,11,9,14,30,668.0,86.0,1.0,21.0,355.0,139.95,80.93
2016,11,9,14,45,693.0,76.5,0.95,21.0,331.5,98.42,52.45
2016,11,9,15,0,718.0,67.0,0.9,21.0,308.0,58.38,36.66
2016,11,9,15,15,679.5,62.5,0.85,20.5,266.5,43.1,32.14
2016,11,9,15,30,641.0,58.0,0.8,20.0,225.0,41.22,30.53
2016,11,9,15,45,582.5,52.0,0.75,20.0,182.0,38.04,27.61
2016,11,9,16,0,524.0,46.0,0.7,20.0,139.0,34.83,24.53
2016,11,9,16,15,428.5,37.0,0.75,19.5,98.5,28.78,18.85
2016,11,9,16,30,333.0,28.0,0.8,19.0,58.0,22.53,11.68
2016,11,9,16,45,166.5,14.0,0.85,18.5,29.0,11.06,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,2.0,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,2.1,14.0,13.0,12.39,0.0
2016,11,10,7,15,153.0,25.5,2.15,14.0,43.5,119.37,64.09
2016,11,10,7,30,306.0,38.0,2.2,14.0,74.0,215.28,167.46
2016,11,10,7,45,372.5,49.5,2.25,14.5,112.5,269.55,217.25
2016,11,10,8,0,439.0,61.0,2.3,15.0,151.0,326.43,266.52
2016,11,10,8,15,483.5,69.5,2.15,15.0,190.0,369.76,303.6
2016,11,10,8,30,528.0,78.0,2.0,15.0,229.0,413.18,339.37
2016,11,10,8,45,570.5,81.0,1.9,15.5,266.0,448.98,367.47
2016,11,10,9,0,613.0,84.0,1.8,16.0,303.0,483.88,393.85
2016,11,10,9,15,477.5,122.0,1.65,16.5,303.0,443.43,359.17
2016,11,10,9,30,342.0,160.0,1.5,17.0,303.0,393.12,317.01
2016,11,10,9,45,366.5,168.5,1.4,17.5,332.5,415.87,333.63
2016,11,10,10,0,391.0,177.0,1.3,18.0,362.0,445.72,354.61
2016,11,10,10,15,612.5,129.5,1.25,18.5,436.5,532.49,420.63
2016,11,10,10,30,834.0,82.0,1.2,19.0,511.0,609.49,476.54
2016,11,10,10,45,840.5,83.5,1.15,19.5,528.0,604.63,469.75
2016,11,10,11,0,847.0,85.0,1.1,20.0,545.0,596.78,461.5
2016,11,10,11,15,850.5,85.5,1.0,20.0,555.0,583.15,449.45
2016,11,10,11,30,854.0,86.0,0.9,20.0,565.0,566.66,435.2
2016,11,10,11,45,853.0,87.0,0.8,20.5,566.5,545.48,416.52
2016,11,10,12,0,852.0,88.0,0.7,21.0,568.0,521.75,395.8
2016,11,10,12,15,849.5,87.5,0.6,21.0,563.0,493.39,372.2
2016,11,10,12,30,847.0,87.0,0.5,21.0,558.0,462.85,346.59
2016,11,10,12,45,842.5,85.5,0.4,21.5,545.5,428.49,317.09
2016,11,10,13,0,838.0,84.0,0.3,22.0,533.0,392.4,285.86
2016,11,10,13,15,829.0,83.0,0.25,22.0,513.0,353.7,253.07
2016,11,10,13,30,820.0,82.0,0.2,22.0,493.0,313.96,218.93
2016,11,10,13,45,806.5,80.0,0.15,22.0,466.0,271.35,182.44
2016,11,10,14,0,793.0,78.0,0.1,22.0,439.0,228.52,145.99
2016,11,10,14,15,774.0,75.5,0.1,22.0,406.5,184.39,109.98
2016,11,10,14,30,755.0,73.0,0.1,22.0,374.0,141.01,77.39
2016,11,10,14,45,728.0,69.5,0.15,22.0,337.0,97.27,50.49
2016,11,10,15,0,701.0,66.0,0.2,22.0,300.0,55.57,35.54
2016,11,10,15,15,662.0,62.0,0.2,21.5,259.0,42.81,31.77
2016,11,10,15,30,623.0,58.0,0.2,21.0,218.0,41.33,30.52
2016,11,10,15,45,563.5,51.5,0.2,21.0,176.0,37.73,27.24
2016,11,10,16,0,504.0,45.0,0.2,21.0,134.0,34.06,23.77
2016,11,10,16,15,408.5,36.0,0.2,20.5,94.0,27.98,18.07
2016,11,10,16,30,313.0,27.0,0.2,20.0,54.0,21.69,10.67
2016,11,10,16,45,156.5,13.5,0.2,19.5,27.0,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.0,1.3,13.0,4.0,0.0,0.0
2016,11,11,7,0,0.0,8.0,1.3,13.0,8.0,7.63,0.0
2016,11,11,7,15,47.5,24.5,1.3,13.5,29.5,55.25,23.47
2016,11,11,7,30,95.0,41.0,1.3,14.0,51.0,109.5,82.75
2016,11,11,7,45,122.5,59.0,1.35,14.5,79.0,145.74,115.74
2016,11,11,8,0,150.0,77.0,1.4,15.0,107.0,182.48,147.72
2016,11,11,8,15,168.0,94.5,1.25,15.0,136.0,213.8,174.59
2016,11,11,8,30,186.0,112.0,1.1,15.0,165.0,245.07,200.6
2016,11,11,8,45,202.5,127.0,1.0,15.5,192.0,272.09,222.12
2016,11,11,9,0,219.0,142.0,0.9,16.0,219.0,298.79,242.7
2016,11,11,9,15,200.0,159.5,0.85,16.5,235.5,297.41,240.33
2016,11,11,9,30,181.0,177.0,0.8,17.0,252.0,303.66,243.86
2016,11,11,9,45,282.0,177.0,0.8,17.5,304.0,371.79,297.03
2016,11,11,10,0,383.0,177.0,0.8,18.0,356.0,431.06,341.57
2016,11,11,10,15,350.5,194.0,0.8,18.0,364.5,424.96,335.17
2016,11,11,10,30,318.0,211.0,0.8,18.0,373.0,417.47,328.31
2016,11,11,10,45,260.5,227.0,0.85,18.5,363.0,392.88,308.01
2016,11,11,11,0,203.0,243.0,0.9,19.0,353.0,362.38,283.45
2016,11,11,11,15,239.0,243.5,0.95,19.0,375.0,376.82,294.56
2016,11,11,11,30,275.0,244.0,1.0,19.0,397.0,393.64,306.89
2016,11,11,11,45,184.0,248.0,1.1,19.0,351.0,335.71,261.99
2016,11,11,12,0,93.0,252.0,1.2,19.0,305.0,283.27,221.34
2016,11,11,12,15,54.0,226.0,1.2,19.0,257.0,235.87,184.48
2016,11,11,12,30,15.0,200.0,1.2,19.0,209.0,191.14,149.46
2016,11,11,12,45,26.0,207.5,1.3,19.0,222.0,200.87,157.33
2016,11,11,13,0,37.0,215.0,1.4,19.0,235.0,208.07,162.91
2016,11,11,13,15,35.5,207.5,1.4,19.0,226.0,197.51,154.5
2016,11,11,13,30,34.0,200.0,1.4,19.0,217.0,187.02,146.2
2016,11,11,13,45,91.0,198.5,1.45,19.0,241.0,195.82,151.4
2016,11,11,14,0,148.0,197.0,1.5,19.0,265.0,195.93,148.98
2016,11,11,14,15,74.0,162.0,1.45,18.5,196.0,150.96,115.92
2016,11,11,14,30,0.0,127.0,1.4,18.0,127.0,113.57,89.12
2016,11,11,14,45,0.0,114.5,1.4,18.0,114.5,102.06,79.85
2016,11,11,15,0,0.0,102.0,1.4,18.0,102.0,90.59,73.91
2016,11,11,15,15,0.0,88.0,1.3,17.5,88.0,78.57,63.62
2016,11,11,15,30,0.0,74.0,1.2,17.0,74.0,66.52,53.1
2016,11,11,15,45,0.0,59.5,1.1,17.0,59.5,53.94,41.85
2016,11,11,16,0,0.0,45.0,1.0,17.0,45.0,41.22,30.34
2016,11,11,16,15,0.0,31.5,0.95,16.5,31.5,29.18,19.34
2016,11,11,16,30,0.0,18.0,0.9,16.0,18.0,16.7,6.78
2016,11,11,16,45,0.0,9.0,0.9,15.5,9.0,8.58,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,11,12,7,15,192.5,22.0,0.9,14.0,43.5,129.63,51.52
2016,11,12,7,30,385.0,32.0,0.9,14.0,75.0,243.74,186.08
2016,11,12,7,45,471.0,39.5,0.9,14.5,115.5,304.47,241.98
2016,11,12,8,0,557.0,47.0,0.9,15.0,156.0,368.77,296.42
2016,11,12,8,15,609.5,52.0,0.85,15.5,198.0,414.28,333.96
2016,11,12,8,30,662.0,57.0,0.8,16.0,240.0,457.16,367.87
2016,11,12,8,45,699.5,60.0,0.8,16.5,280.0,492.22,394.64
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,525.96,419.43
2016,11,12,9,15,761.5,65.5,0.8,17.0,356.0,549.6,436.67
2016,11,12,9,30,786.0,68.0,0.8,17.0,392.0,571.03,451.89
2016,11,12,9,45,576.0,123.0,0.8,17.5,370.0,505.47,399.21
2016,11,12,10,0,366.0,178.0,0.8,18.0,348.0,420.38,332.14
2016,11,12,10,15,354.5,191.0,0.8,18.0,362.5,423.0,333.87
2016,11,12,10,30,343.0,204.0,0.8,18.0,377.0,424.17,333.73
2016,11,12,10,45,360.5,208.0,0.85,18.5,395.5,431.98,338.61
2016,11,12,11,0,378.0,212.0,0.9,19.0,414.0,438.13,342.07
2016,11,12,11,15,624.0,144.5,0.95,19.0,485.5,509.53,396.59
2016,11,12,11,30,870.0,77.0,1.0,19.0,557.0,559.45,433.12
2016,11,12,11,45,871.0,77.0,1.1,19.0,559.5,538.73,416.2
2016,11,12,12,0,872.0,77.0,1.2,19.0,562.0,515.36,397.48
2016,11,12,12,15,870.0,77.0,1.25,19.0,557.5,488.02,374.97
2016,11,12,12,30,868.0,77.0,1.3,19.0,553.0,458.39,350.13
2016,11,12,12,45,855.0,79.0,1.4,19.0,539.0,424.03,321.3
2016,11,12,13,0,842.0,81.0,1.5,19.0,525.0,386.15,289.05
2016,11,12,13,15,833.5,79.5,1.55,19.0,505.5,347.22,255.04
2016,11,12,13,30,825.0,78.0,1.6,19.0,486.0,307.22,219.53
2016,11,12,13,45,811.5,76.5,1.65,19.0,459.5,265.1,182.16
2016,11,12,14,0,798.0,75.0,1.7,19.0,433.0,222.73,144.89
2016,11,12,14,15,778.5,72.5,1.7,19.0,400.5,178.55,107.77
2016,11,12,14,30,759.0,70.0,1.7,19.0,368.0,135.15,74.57
2016,11,12,14,45,732.0,67.0,1.75,19.0,331.0,91.92,48.06
2016,11,12,15,0,705.0,64.0,1.8,19.0,294.0,50.69,38.96
2016,11,12,15,15,664.5,60.0,1.85,18.5,253.5,41.52,31.03
2016,11,12,15,30,624.0,56.0,1.9,18.0,213.0,39.97,29.66
2016,11,12,15,45,561.5,50.0,1.95,17.5,170.5,36.73,26.69
2016,11,12,16,0,499.0,44.0,2.0,17.0,128.0,33.45,23.54
2016,11,12,16,15,397.5,35.0,2.0,16.5,89.0,27.32,17.67
2016,11,12,16,30,296.0,26.0,2.0,16.0,50.0,20.99,9.51
2016,11,12,16,45,148.0,13.0,2.05,15.5,25.0,12.39,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,179.0,16.5,0.95,13.0,35.5,115.49,33.8
2016,11,13,7,30,358.0,33.0,0.9,13.0,71.0,230.81,175.44
2016,11,13,7,45,444.5,41.0,0.85,13.5,111.5,291.48,232.02
2016,11,13,8,0,531.0,49.0,0.8,14.0,152.0,355.69,286.48
2016,11,13,8,15,585.0,55.0,0.7,14.5,193.5,402.53,324.95
2016,11,13,8,30,639.0,61.0,0.6,15.0,235.0,449.8,361.88
2016,11,13,8,45,675.0,65.0,0.55,15.5,274.5,484.11,387.64
2016,11,13,9,0,711.0,69.0,0.5,16.0,314.0,514.73,409.66
2016,11,13,9,15,672.0,82.5,0.45,16.0,334.0,514.96,408.43
2016,11,13,9,30,633.0,96.0,0.4,16.0,354.0,509.08,402.73
2016,11,13,9,45,715.5,87.5,0.35,16.5,400.5,549.91,431.62
2016,11,13,10,0,798.0,79.0,0.3,17.0,447.0,587.32,456.62
2016,11,13,10,15,811.0,81.0,0.35,17.0,471.5,592.97,459.83
2016,11,13,10,30,824.0,83.0,0.4,17.0,496.0,595.69,461.22
2016,11,13,10,45,834.0,83.5,0.5,17.5,514.0,591.97,457.67
2016,11,13,11,0,844.0,84.0,0.6,18.0,532.0,585.23,451.82
2016,11,13,11,15,849.0,84.5,0.6,18.0,542.5,572.63,441.33
2016,11,13,11,30,854.0,85.0,0.6,18.0,553.0,557.12,428.58
2016,11,13,11,45,858.5,84.0,0.65,18.5,557.0,536.96,411.89
2016,11,13,12,0,863.0,83.0,0.7,19.0,561.0,514.05,392.83
2016,11,13,12,15,861.5,83.0,0.65,19.0,556.0,486.62,369.96
2016,11,13,12,30,860.0,83.0,0.6,19.0,551.0,456.91,344.93
2016,11,13,12,45,860.0,80.5,0.6,19.5,539.5,423.26,316.12
2016,11,13,13,0,860.0,78.0,0.6,20.0,528.0,389.81,286.78
2016,11,13,13,15,851.5,76.5,0.6,20.0,508.0,348.07,251.23
2016,11,13,13,30,843.0,75.0,0.6,20.0,488.0,307.46,215.88
2016,11,13,13,45,831.5,73.0,0.6,20.0,462.0,264.76,178.62
2016,11,13,14,0,820.0,71.0,0.6,20.0,436.0,221.6,141.27
2016,11,13,14,15,801.5,68.5,0.6,20.0,403.5,176.71,104.2
2016,11,13,14,30,783.0,66.0,0.6,20.0,371.0,132.46,70.98
2016,11,13,14,45,757.0,63.0,0.6,20.0,333.5,88.26,44.56
2016,11,13,15,0,731.0,60.0,0.6,20.0,296.0,45.92,34.64
2016,11,13,15,15,692.5,56.0,0.65,19.5,255.5,42.3,31.6
2016,11,13,15,30,654.0,52.0,0.7,19.0,215.0,40.42,29.94
2016,11,13,15,45,594.5,46.5,0.75,18.5,172.5,37.15,26.95
2016,11,13,16,0,535.0,41.0,0.8,18.0,130.0,30.97,21.29
2016,11,13,16,15,435.0,32.5,0.9,17.5,90.0,25.19,15.75
2016,11,13,16,30,335.0,24.0,1.0,17.0,50.0,19.21,7.74
2016,11,13,16,45,167.5,12.0,1.1,16.5,25.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.0,1.45,12.5,36.0,120.86,19.79
2016,11,14,7,30,400.0,30.0,1.4,13.0,72.0,245.66,185.34
2016,11,14,7,45,487.0,37.5,1.35,13.5,113.0,306.5,244.12
2016,11,14,8,0,574.0,45.0,1.3,14.0,154.0,371.02,299.61
2016,11,14,8,15,627.5,50.5,1.2,14.5,196.5,414.12,335.95
2016,11,14,8,30,681.0,56.0,1.1,15.0,239.0,461.68,373.86
2016,11,14,8,45,715.5,59.5,1.0,15.5,279.5,495.66,399.62
2016,11,14,9,0,750.0,63.0,0.9,16.0,320.0,528.21,423.1
2016,11,14,9,15,774.5,66.0,0.8,16.5,356.0,552.43,439.31
2016,11,14,9,30,799.0,69.0,0.7,17.0,392.0,574.39,453.16
2016,11,14,9,45,812.0,72.5,0.6,17.5,422.0,587.4,459.85
2016,11,14,10,0,825.0,76.0,0.5,18.0,452.0,597.6,464.22
2016,11,14,10,15,836.5,77.5,0.45,18.0,476.5,601.74,465.52
2016,11,14,10,30,848.0,79.0,0.4,18.0,501.0,602.89,464.61
2016,11,14,10,45,855.5,80.0,0.35,18.5,518.5,598.06,458.48
2016,11,14,11,0,863.0,81.0,0.3,19.0,536.0,590.21,450.17
2016,11,14,11,15,867.0,81.5,0.35,19.0,546.5,576.81,439.83
2016,11,14,11,30,871.0,82.0,0.4,19.0,557.0,559.55,426.53
2016,11,14,11,45,871.0,82.5,0.45,19.5,559.5,538.81,409.6
2016,11,14,12,0,871.0,83.0,0.5,20.0,562.0,515.38,390.37
2016,11,14,12,15,869.0,83.0,0.55,20.0,557.0,487.57,368.21
2016,11,14,12,30,867.0,83.0,0.6,20.0,552.0,457.48,343.74
2016,11,14,12,45,862.0,82.0,0.65,20.0,539.0,423.09,315.39
2016,11,14,13,0,857.0,81.0,0.7,20.0,526.0,386.95,284.92
2016,11,14,13,15,847.5,80.0,0.75,20.0,506.5,347.77,251.4
2016,11,14,13,30,838.0,79.0,0.8,20.0,487.0,307.54,216.39
2016,11,14,13,45,823.5,77.5,0.9,20.0,460.0,264.81,179.31
2016,11,14,14,0,809.0,76.0,1.0,20.0,433.0,221.91,142.31
2016,11,14,14,15,789.5,73.5,1.1,19.5,400.5,177.43,105.85
2016,11,14,14,30,770.0,71.0,1.2,19.0,368.0,133.72,73.25
2016,11,14,14,45,741.5,68.0,1.35,19.0,330.5,90.12,47.44
2016,11,14,15,0,713.0,65.0,1.5,19.0,293.0,48.67,37.2
2016,11,14,15,15,672.0,60.5,1.55,18.5,252.0,42.2,31.63
2016,11,14,15,30,631.0,56.0,1.6,18.0,211.0,40.26,29.9
2016,11,14,15,45,569.5,49.5,1.65,17.5,168.5,36.58,26.53
2016,11,14,16,0,508.0,43.0,1.7,17.0,126.0,32.84,22.96
2016,11,14,16,15,405.0,34.0,1.8,16.0,87.0,26.66,17.03
2016,11,14,16,30,302.0,25.0,1.9,15.0,48.0,20.27,8.02
2016,11,14,16,45,151.0,12.5,2.0,14.5,24.0,11.91,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,185.5,14.5,1.9,14.0,32.5,112.47,0.0
2016,11,15,7,30,371.0,29.0,2.0,14.0,65.0,229.9,171.13
2016,11,15,7,45,455.0,36.0,2.1,14.5,104.5,287.43,228.64
2016,11,15,8,0,539.0,43.0,2.2,15.0,144.0,348.61,282.29
2016,11,15,8,15,593.0,48.0,2.25,15.0,184.5,393.87,321.93
2016,11,15,8,30,647.0,53.0,2.3,15.0,225.0,436.96,358.54
2016,11,15,8,45,681.5,57.0,2.35,15.5,264.0,470.79,385.85
2016,11,15,9,0,716.0,61.0,2.4,16.0,303.0,503.35,411.17
2016,11,15,9,15,358.0,77.0,2.45,16.0,198.0,311.21,256.55
2016,11,15,9,30,0.0,93.0,2.5,16.0,93.0,87.65,68.19
2016,11,15,9,45,0.0,86.0,2.6,16.0,86.0,80.41,62.27
2016,11,15,10,0,0.0,79.0,2.7,16.0,79.0,73.55,56.42
2016,11,15,10,15,0.0,69.5,2.75,16.0,69.5,64.67,48.91
2016,11,15,10,30,0.0,60.0,2.8,16.0,60.0,55.81,41.42
2016,11,15,10,45,0.0,95.5,2.85,16.5,95.5,89.14,69.03
2016,11,15,11,0,0.0,131.0,2.9,17.0,131.0,122.93,96.62
2016,11,15,11,15,16.0,173.5,3.0,17.0,182.0,172.2,136.89
2016,11,15,11,30,32.0,216.0,3.1,17.0,233.0,223.91,178.52
2016,11,15,11,45,16.0,185.5,3.25,17.0,194.0,181.63,144.17
2016,11,15,12,0,0.0,155.0,3.4,17.0,155.0,144.35,113.86
2016,11,15,12,15,0.0,149.5,3.5,16.5,149.5,138.88,109.7
2016,11,15,12,30,0.0,144.0,3.6,16.0,144.0,133.47,105.54
2016,11,15,12,45,7.5,166.0,3.7,16.0,170.0,155.95,123.99
2016,11,15,13,0,15.0,188.0,3.8,16.0,196.0,177.18,141.25
2016,11,15,13,15,59.5,200.5,3.8,16.0,229.5,198.63,157.79
2016,11,15,13,30,104.0,213.0,3.8,16.0,263.0,216.4,170.7
2016,11,15,13,45,131.5,201.5,3.85,16.0,261.5,203.92,159.14
2016,11,15,14,0,159.0,190.0,3.9,16.0,260.0,190.73,146.81
2016,11,15,14,15,79.5,129.5,3.85,15.5,164.5,122.27,93.83
2016,11,15,14,30,0.0,69.0,3.8,15.0,69.0,64.2,48.99
2016,11,15,14,45,0.0,62.0,3.75,15.0,62.0,57.66,43.56
2016,11,15,15,0,0.0,55.0,3.7,15.0,55.0,51.13,40.03
2016,11,15,15,15,0.0,47.0,3.55,14.5,47.0,43.67,33.45
2016,11,15,15,30,0.0,39.0,3.4,14.0,39.0,36.21,26.78
2016,11,15,15,45,0.0,31.0,3.25,14.0,31.0,28.77,19.97
2016,11,15,16,0,0.0,23.0,3.1,14.0,23.0,21.33,13.12
2016,11,15,16,15,0.0,15.5,2.95,13.5,15.5,14.36,6.64
2016,11,15,16,30,0.0,8.0,2.8,13.0,8.0,7.4,0.0
2016,11,15,16,45,0.0,4.0,2.7,13.0,4.0,3.81,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,189.5,15.5,2.8,9.5,33.5,114.14,0.0
2016,11,16,7,30,379.0,31.0,2.9,10.0,67.0,234.23,174.83
2016,11,16,7,45,473.5,39.0,3.05,10.5,108.5,298.32,240.78
2016,11,16,8,0,568.0,47.0,3.2,11.0,150.0,366.35,301.39
2016,11,16,8,15,623.5,52.5,3.35,11.5,193.0,413.63,343.24
2016,11,16,8,30,679.0,58.0,3.5,12.0,236.0,457.8,381.08
2016,11,16,8,45,716.5,61.5,3.7,12.5,276.5,493.35,410.68
2016,11,16,9,0,754.0,65.0,3.9,13.0,317.0,527.49,438.14
2016,11,16,9,15,779.0,68.0,3.95,13.0,353.5,551.95,457.64
2016,11,16,9,30,804.0,71.0,4.0,13.0,390.0,574.11,474.85
2016,11,16,9,45,820.0,73.0,4.05,13.0,420.5,587.2,484.56
2016,11,16,10,0,836.0,75.0,4.1,13.0,451.0,597.51,491.84
2016,11,16,10,15,847.5,77.0,4.1,13.0,475.5,602.18,494.43
2016,11,16,10,30,859.0,79.0,4.1,13.0,500.0,603.84,494.55
2016,11,16,10,45,854.0,84.0,4.1,13.5,515.0,595.99,486.09
2016,11,16,11,0,849.0,89.0,4.1,14.0,530.0,585.25,475.33
2016,11,16,11,15,853.5,89.5,4.1,14.0,540.5,572.34,463.73
2016,11,16,11,30,858.0,90.0,4.1,14.0,551.0,556.54,449.65
2016,11,16,11,45,844.0,95.5,4.1,14.0,550.5,533.44,429.53
2016,11,16,12,0,830.0,101.0,4.1,14.0,550.0,508.31,407.5
2016,11,16,12,15,827.5,100.5,4.05,14.0,545.0,480.82,383.25
2016,11,16,12,30,825.0,100.0,4.0,14.0,540.0,451.22,356.82
2016,11,16,12,45,832.5,94.5,4.0,14.0,530.0,418.84,327.59
2016,11,16,13,0,840.0,89.0,4.0,14.0,520.0,384.01,295.66
2016,11,16,13,15,830.5,87.5,3.95,14.0,500.5,345.1,260.05
2016,11,16,13,30,821.0,86.0,3.9,14.0,481.0,305.2,223.2
2016,11,16,13,45,793.5,88.0,3.9,14.0,452.0,263.43,185.4
2016,11,16,14,0,766.0,90.0,3.9,14.0,423.0,218.89,146.08
2016,11,16,14,15,744.5,87.0,3.85,13.5,390.5,175.39,109.38
2016,11,16,14,30,723.0,84.0,3.8,13.0,358.0,132.91,77.07
2016,11,16,14,45,685.0,81.0,3.8,13.0,320.0,90.88,52.18
2016,11,16,15,0,647.0,78.0,3.8,13.0,282.0,54.65,43.5
2016,11,16,15,15,602.5,72.0,3.7,12.5,241.0,51.81,41.04
2016,11,16,15,30,558.0,66.0,3.6,12.0,200.0,48.98,38.46
2016,11,16,15,45,492.0,58.0,3.5,12.0,158.5,44.3,34.0
2016,11,16,16,0,426.0,50.0,3.4,12.0,117.0,39.54,29.3
2016,11,16,16,15,322.5,38.0,3.3,11.5,79.5,30.69,20.68
2016,11,16,16,30,219.0,26.0,3.2,11.0,42.0,21.47,7.64
2016,11,16,16,45,109.5,13.0,3.1,11.0,21.0,12.39,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,13.5,1.35,7.5,32.5,117.12,0.0
2016,11,17,7,30,413.0,27.0,1.3,8.0,65.0,237.48,174.6
2016,11,17,7,45,503.5,34.5,1.3,8.5,106.5,300.68,241.8
2016,11,17,8,0,594.0,42.0,1.3,9.0,148.0,367.15,300.6
2016,11,17,8,15,649.0,46.5,1.3,9.5,190.5,414.14,341.43
2016,11,17,8,30,704.0,51.0,1.3,10.0,233.0,461.2,380.56
2016,11,17,8,45,740.5,54.5,1.35,10.5,274.0,496.31,408.98
2016,11,17,9,0,777.0,58.0,1.4,11.0,315.0,530.04,435.27
2016,11,17,9,15,801.5,60.5,1.3,11.5,351.0,553.79,452.07
2016,11,17,9,30,826.0,63.0,1.2,12.0,387.0,575.23,466.42
2016,11,17,9,45,844.0,64.5,1.2,12.5,418.5,589.06,475.25
2016,11,17,10,0,862.0,66.0,1.2,13.0,450.0,596.83,479.39
2016,11,17,10,15,873.5,67.5,1.15,13.0,475.0,601.32,481.27
2016,11,17,10,30,885.0,69.0,1.1,13.0,500.0,602.78,480.73
2016,11,17,10,45,892.5,70.0,1.05,13.5,517.5,598.23,474.74
2016,11,17,11,0,900.0,71.0,1.0,14.0,535.0,590.6,466.36
2016,11,17,11,15,904.0,71.5,0.95,14.0,545.5,577.38,454.58
2016,11,17,11,30,908.0,72.0,0.9,14.0,556.0,561.17,440.4
2016,11,17,11,45,907.0,72.5,0.85,14.5,558.5,539.46,421.1
2016,11,17,12,0,906.0,73.0,0.8,15.0,561.0,515.08,399.57
2016,11,17,12,15,904.0,72.5,0.8,15.0,556.0,486.71,375.77
2016,11,17,12,30,902.0,72.0,0.8,15.0,551.0,455.99,349.61
2016,11,17,12,45,895.0,72.5,0.85,15.0,538.0,422.03,320.62
2016,11,17,13,0,888.0,73.0,0.9,15.0,525.0,386.31,289.47
2016,11,17,13,15,879.0,71.5,0.9,15.0,505.0,346.54,254.3
2016,11,17,13,30,870.0,70.0,0.9,15.0,485.0,305.59,217.61
2016,11,17,13,45,853.5,69.5,0.9,15.0,458.0,259.13,176.57
2016,11,17,14,0,837.0,69.0,0.9,15.0,431.0,215.8,138.5
2016,11,17,14,15,818.0,66.5,0.85,15.0,398.0,170.52,100.67
2016,11,17,14,30,799.0,64.0,0.8,15.0,365.0,125.89,67.3
2016,11,17,14,45,769.5,61.5,0.8,15.0,327.5,81.66,42.04
2016,11,17,15,0,740.0,59.0,0.8,15.0,290.0,43.89,33.61
2016,11,17,15,15,698.5,55.0,0.75,14.5,248.5,41.93,31.95
2016,11,17,15,30,657.0,51.0,0.7,14.0,207.0,40.01,30.21
2016,11,17,15,45,593.5,45.0,0.65,14.0,164.5,36.23,26.62
2016,11,17,16,0,530.0,39.0,0.6,14.0,122.0,29.64,20.43
2016,11,17,16,15,424.5,30.5,0.6,13.5,83.0,23.77,14.61
2016,11,17,16,30,319.0,22.0,0.6,13.0,44.0,17.7,4.59
2016,11,17,16,45,159.5,11.0,0.6,13.0,22.0,10.48,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,179.0,14.0,2.4,7.0,30.0,104.94,0.0
2016,11,18,7,30,358.0,28.0,2.4,7.0,60.0,219.22,158.83
2016,11,18,7,45,450.5,37.0,2.45,7.5,100.5,281.82,228.15
2016,11,18,8,0,543.0,46.0,2.5,8.0,141.0,348.7,288.47
2016,11,18,8,15,601.5,52.0,2.35,8.5,183.5,397.22,331.25
2016,11,18,8,30,660.0,58.0,2.2,9.0,226.0,446.34,372.63
2016,11,18,8,45,699.0,62.0,2.1,9.5,266.5,479.09,399.43
2016,11,18,9,0,738.0,66.0,2.0,10.0,307.0,514.24,426.87
2016,11,18,9,15,763.5,69.0,2.05,10.5,343.5,538.73,445.52
2016,11,18,9,30,789.0,72.0,2.1,11.0,380.0,560.99,461.89
2016,11,18,9,45,812.5,73.0,2.15,12.0,412.0,577.33,472.41
2016,11,18,10,0,836.0,74.0,2.2,13.0,444.0,590.95,480.5
2016,11,18,10,15,847.0,75.5,2.35,13.5,468.0,594.81,482.16
2016,11,18,10,30,858.0,77.0,2.5,14.0,492.0,595.67,481.4
2016,11,18,10,45,865.0,78.5,2.65,14.5,509.5,591.15,476.33
2016,11,18,11,0,872.0,80.0,2.8,15.0,527.0,583.58,468.77
2016,11,18,11,15,875.0,80.5,2.85,15.0,537.0,569.7,456.73
2016,11,18,11,30,878.0,81.0,2.9,15.0,547.0,552.94,442.23
2016,11,18,11,45,878.5,81.5,3.0,15.5,549.0,532.06,423.59
2016,11,18,12,0,879.0,82.0,3.1,16.0,551.0,508.53,402.54
2016,11,18,12,15,876.5,81.5,3.2,16.0,546.5,480.09,378.0
2016,11,18,12,30,874.0,81.0,3.3,16.0,542.0,449.41,351.1
2016,11,18,12,45,871.0,79.5,3.4,16.0,529.5,415.46,320.98
2016,11,18,13,0,868.0,78.0,3.5,16.0,517.0,379.62,288.62
2016,11,18,13,15,859.0,77.0,3.55,16.0,498.0,340.6,253.14
2016,11,18,13,30,850.0,76.0,3.6,16.0,479.0,300.47,216.29
2016,11,18,13,45,837.5,74.0,3.7,16.0,452.5,257.71,177.38
2016,11,18,14,0,825.0,72.0,3.8,16.0,426.0,214.57,138.78
2016,11,18,14,15,805.5,70.0,3.75,16.0,394.0,170.27,101.45
2016,11,18,14,30,786.0,68.0,3.7,16.0,362.0,126.69,68.83
2016,11,18,14,45,759.5,64.5,3.65,16.0,324.5,82.47,43.49
2016,11,18,15,0,733.0,61.0,3.6,16.0,287.0,45.7,35.05
2016,11,18,15,15,691.5,56.5,3.4,15.5,246.0,43.36,33.03
2016,11,18,15,30,650.0,52.0,3.2,15.0,205.0,41.04,30.92
2016,11,18,15,45,586.0,46.0,3.05,14.5,163.0,34.06,24.57
2016,11,18,16,0,522.0,40.0,2.9,14.0,121.0,30.62,21.21
2016,11,18,16,15,411.0,31.5,2.8,13.5,81.5,24.78,15.34
2016,11,18,16,30,300.0,23.0,2.7,13.0,42.0,18.76,4.38
2016,11,18,16,45,150.0,11.5,2.65,12.5,21.0,10.96,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
