Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.0,4.9,13.0,4.0,3.81,0.0
2016,11,19,7,30,0.0,8.0,4.9,13.0,8.0,7.4,0.0
2016,11,19,7,45,0.0,14.5,4.9,13.0,14.5,13.43,5.48
2016,11,19,8,0,0.0,21.0,4.9,13.0,21.0,19.47,10.85
2016,11,19,8,15,0.0,27.5,4.9,13.0,27.5,25.51,16.19
2016,11,19,8,30,0.0,34.0,4.9,13.0,34.0,31.55,21.5
2016,11,19,8,45,0.0,41.0,4.9,13.0,41.0,38.07,27.15
2016,11,19,9,0,0.0,48.0,4.9,13.0,48.0,44.59,32.76
2016,11,19,9,15,0.0,54.0,4.9,13.0,54.0,50.19,37.52
2016,11,19,9,30,0.0,60.0,4.9,13.0,60.0,55.79,42.25
2016,11,19,9,45,0.0,67.5,4.9,13.5,67.5,62.8,48.05
2016,11,19,10,0,0.0,75.0,4.9,14.0,75.0,69.8,53.8
2016,11,19,10,15,0.0,80.0,4.9,14.0,80.0,74.48,57.66
2016,11,19,10,30,0.0,85.0,4.9,14.0,85.0,79.19,61.54
2016,11,19,10,45,0.0,59.5,4.9,14.5,59.5,55.35,41.27
2016,11,19,11,0,0.0,34.0,4.9,15.0,34.0,31.59,21.12
2016,11,19,11,15,0.0,72.0,4.85,15.0,72.0,67.02,50.93
2016,11,19,11,30,0.0,110.0,4.8,15.0,110.0,102.66,80.65
2016,11,19,11,45,0.0,96.5,4.8,15.0,96.5,89.93,70.0
2016,11,19,12,0,0.0,83.0,4.8,15.0,83.0,77.31,59.46
2016,11,19,12,15,0.0,84.0,4.75,15.0,84.0,78.24,60.26
2016,11,19,12,30,0.0,85.0,4.7,15.0,85.0,79.17,61.06
2016,11,19,12,45,0.0,74.0,4.7,15.0,74.0,68.89,52.49
2016,11,19,13,0,0.0,63.0,4.7,15.0,63.0,58.61,43.91
2016,11,19,13,15,25.0,129.0,4.6,15.0,141.0,125.78,99.56
2016,11,19,13,30,50.0,195.0,4.5,15.0,219.0,185.88,148.33
2016,11,19,13,45,45.0,183.0,4.45,15.0,203.5,170.39,135.55
2016,11,19,14,0,40.0,171.0,4.4,15.0,188.0,155.38,123.34
2016,11,19,14,15,20.0,140.5,4.25,15.0,149.0,128.0,101.58
2016,11,19,14,30,0.0,110.0,4.1,15.0,110.0,99.1,78.44
2016,11,19,14,45,0.0,98.5,4.0,15.0,98.5,88.58,69.7
2016,11,19,15,0,0.0,87.0,3.9,15.0,87.0,78.19,63.99
2016,11,19,15,15,0.0,74.5,3.7,14.5,74.5,67.36,54.48
2016,11,19,15,30,0.0,62.0,3.5,14.0,62.0,56.42,44.7
2016,11,19,15,45,0.0,49.0,3.35,14.0,49.0,44.96,34.24
2016,11,19,16,0,0.0,36.0,3.2,14.0,36.0,33.39,23.58
2016,11,19,16,15,0.0,24.0,3.15,13.5,24.0,22.28,13.15
2016,11,19,16,30,0.0,12.0,3.1,13.0,12.0,11.12,0.0
2016,11,19,16,45,0.0,6.0,3.05,13.0,6.0,5.72,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,64.5,15.0,1.55,12.0,20.0,40.7,0.0
2016,11,20,7,30,129.0,30.0,1.5,12.0,40.0,116.57,76.31
2016,11,20,7,45,178.5,45.5,1.5,12.5,69.5,152.2,119.05
2016,11,20,8,0,228.0,61.0,1.5,13.0,99.0,206.2,166.53
2016,11,20,8,15,260.0,76.0,1.55,13.0,131.0,234.11,191.88
2016,11,20,8,30,292.0,91.0,1.6,13.0,163.0,271.45,224.08
2016,11,20,8,45,310.0,105.0,1.65,13.0,193.5,299.86,248.1
2016,11,20,9,0,328.0,119.0,1.7,13.0,224.0,327.68,271.03
2016,11,20,9,15,350.0,128.0,1.7,13.0,252.0,360.09,296.98
2016,11,20,9,30,372.0,137.0,1.7,13.0,280.0,382.66,314.68
2016,11,20,9,45,212.0,158.0,1.7,13.5,240.5,301.7,247.15
2016,11,20,10,0,52.0,179.0,1.7,14.0,201.0,212.48,172.2
2016,11,20,10,15,31.5,174.5,1.7,14.0,188.5,192.95,155.97
2016,11,20,10,30,11.0,170.0,1.7,14.0,176.0,168.91,135.8
2016,11,20,10,45,5.5,159.5,1.7,14.0,162.5,154.36,123.68
2016,11,20,11,0,0.0,149.0,1.7,14.0,149.0,140.38,112.01
2016,11,20,11,15,7.0,169.0,1.6,14.0,173.0,162.91,130.49
2016,11,20,11,30,14.0,189.0,1.5,14.0,197.0,184.88,148.24
2016,11,20,11,45,108.0,213.5,1.45,14.0,271.0,260.11,209.11
2016,11,20,12,0,202.0,238.0,1.4,14.0,345.0,322.41,257.58
2016,11,20,12,15,101.0,168.5,1.25,14.0,222.0,204.49,163.13
2016,11,20,12,30,0.0,99.0,1.1,14.0,99.0,92.12,71.79
2016,11,20,12,45,3.5,135.5,1.0,14.0,137.5,126.68,100.62
2016,11,20,13,0,7.0,172.0,0.9,14.0,176.0,159.92,127.71
2016,11,20,13,15,39.0,186.0,0.85,14.0,204.5,179.11,142.48
2016,11,20,13,30,71.0,200.0,0.8,14.0,233.0,195.42,154.49
2016,11,20,13,45,115.5,191.5,0.8,14.0,242.0,190.63,148.69
2016,11,20,14,0,160.0,183.0,0.8,14.0,251.0,183.47,140.69
2016,11,20,14,15,457.0,126.5,0.8,14.0,299.5,163.02,110.86
2016,11,20,14,30,754.0,70.0,0.8,14.0,348.0,123.02,67.69
2016,11,20,14,45,730.0,65.5,0.8,14.5,312.0,79.78,43.23
2016,11,20,15,0,706.0,61.0,0.8,15.0,276.0,45.85,35.36
2016,11,20,15,15,662.5,57.0,0.75,14.5,236.0,43.96,33.75
2016,11,20,15,30,619.0,53.0,0.7,14.0,196.0,38.42,28.76
2016,11,20,15,45,552.5,46.5,0.65,14.0,154.5,34.63,25.16
2016,11,20,16,0,486.0,40.0,0.6,14.0,113.0,30.77,21.35
2016,11,20,16,15,372.0,31.0,0.6,13.5,75.5,24.47,14.97
2016,11,20,16,30,258.0,22.0,0.6,13.0,38.0,17.93,2.28
2016,11,20,16,45,129.0,11.0,0.65,12.5,19.0,10.48,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,12.0,2.25,9.5,26.5,85.97,0.0
2016,11,21,7,30,367.0,24.0,2.3,10.0,53.0,211.93,136.64
2016,11,21,7,45,466.0,31.5,2.4,10.5,92.5,272.99,216.02
2016,11,21,8,0,565.0,39.0,2.5,11.0,132.0,341.37,277.96
2016,11,21,8,15,623.5,44.0,2.55,11.0,174.0,389.33,321.22
2016,11,21,8,30,682.0,49.0,2.6,11.0,216.0,437.65,363.23
2016,11,21,8,45,719.0,52.5,2.65,11.5,255.5,472.28,392.18
2016,11,21,9,0,756.0,56.0,2.7,12.0,295.0,505.64,418.99
2016,11,21,9,15,782.0,59.0,2.7,12.0,331.5,530.44,438.79
2016,11,21,9,30,808.0,62.0,2.7,12.0,368.0,553.05,456.29
2016,11,21,9,45,809.5,68.0,2.7,12.5,396.0,562.3,461.91
2016,11,21,10,0,811.0,74.0,2.7,13.0,424.0,568.64,465.06
2016,11,21,10,15,824.5,76.0,2.7,13.5,449.0,574.64,467.87
2016,11,21,10,30,838.0,78.0,2.7,14.0,474.0,577.7,468.2
2016,11,21,10,45,849.5,78.0,2.7,14.5,492.5,574.41,463.56
2016,11,21,11,0,861.0,78.0,2.7,15.0,511.0,568.07,456.44
2016,11,21,11,15,866.0,78.5,2.65,15.0,521.5,555.66,445.16
2016,11,21,11,30,871.0,79.0,2.6,15.0,532.0,540.33,431.43
2016,11,21,11,45,874.5,78.5,2.55,15.0,535.5,519.95,413.56
2016,11,21,12,0,878.0,78.0,2.5,15.0,539.0,497.73,393.88
2016,11,21,12,15,876.0,78.0,2.5,15.0,534.5,470.87,370.3
2016,11,21,12,30,874.0,78.0,2.5,15.0,530.0,441.71,344.4
2016,11,21,12,45,869.0,77.0,2.5,15.5,518.0,406.61,312.72
2016,11,21,13,0,864.0,76.0,2.5,16.0,506.0,370.91,280.0
2016,11,21,13,15,855.0,75.0,2.5,15.5,487.0,332.37,245.55
2016,11,21,13,30,846.0,74.0,2.5,15.0,468.0,292.71,209.64
2016,11,21,13,45,831.5,72.5,2.5,15.0,441.5,250.44,171.32
2016,11,21,14,0,817.0,71.0,2.5,15.0,415.0,207.95,133.56
2016,11,21,14,15,797.0,69.0,2.5,15.0,383.0,164.28,97.12
2016,11,21,14,30,777.0,67.0,2.5,15.0,351.0,121.37,65.59
2016,11,21,14,45,747.0,64.0,2.5,15.0,314.0,78.19,41.92
2016,11,21,15,0,717.0,61.0,2.5,15.0,277.0,45.99,35.46
2016,11,21,15,15,674.0,56.5,2.45,14.5,236.5,43.64,33.42
2016,11,21,15,30,631.0,52.0,2.4,14.0,196.0,37.7,28.06
2016,11,21,15,45,561.0,46.0,2.35,13.5,154.5,34.3,24.85
2016,11,21,16,0,491.0,40.0,2.3,13.0,113.0,30.87,21.45
2016,11,21,16,15,375.0,31.0,2.3,12.5,75.5,24.56,15.0
2016,11,21,16,30,259.0,22.0,2.3,12.0,38.0,18.02,1.39
2016,11,21,16,45,129.5,11.0,2.35,11.5,19.0,10.48,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,84.5,13.5,0.75,9.0,20.0,46.93,0.0
2016,11,22,7,30,169.0,27.0,0.7,9.0,40.0,126.78,76.04
2016,11,22,7,45,233.5,41.0,0.7,9.5,71.5,179.85,141.02
2016,11,22,8,0,298.0,55.0,0.7,10.0,103.0,231.4,187.47
2016,11,22,8,15,336.5,68.0,0.75,10.0,137.5,270.77,222.46
2016,11,22,8,30,375.0,81.0,0.8,10.0,172.0,310.75,256.89
2016,11,22,8,45,397.5,93.0,0.85,10.5,204.5,340.87,281.84
2016,11,22,9,0,420.0,105.0,0.9,11.0,237.0,370.22,305.36
2016,11,22,9,15,450.0,110.5,1.0,11.0,266.5,395.41,325.87
2016,11,22,9,30,480.0,116.0,1.1,11.0,296.0,419.61,345.2
2016,11,22,9,45,528.0,117.0,1.2,11.5,330.0,447.94,366.96
2016,11,22,10,0,576.0,118.0,1.3,12.0,364.0,478.84,390.14
2016,11,22,10,15,566.5,128.5,1.35,12.0,382.0,480.22,390.18
2016,11,22,10,30,557.0,139.0,1.4,12.0,400.0,476.05,386.15
2016,11,22,10,45,560.5,143.5,1.45,12.5,415.0,474.66,383.61
2016,11,22,11,0,564.0,148.0,1.5,13.0,430.0,471.22,379.35
2016,11,22,11,15,475.0,175.0,1.5,13.0,415.5,438.46,352.2
2016,11,22,11,30,386.0,202.0,1.5,13.0,401.0,401.67,322.22
2016,11,22,11,45,418.0,196.0,1.55,13.0,413.0,403.88,323.26
2016,11,22,12,0,450.0,190.0,1.6,13.0,425.0,399.07,318.32
2016,11,22,12,15,472.5,182.5,1.6,13.0,427.5,385.81,306.35
2016,11,22,12,30,495.0,175.0,1.6,13.0,430.0,370.11,292.08
2016,11,22,12,45,464.5,177.5,1.6,13.0,412.5,340.73,267.19
2016,11,22,13,0,434.0,180.0,1.6,13.0,395.0,312.18,242.91
2016,11,22,13,15,362.5,185.0,1.6,13.0,360.0,274.94,212.66
2016,11,22,13,30,291.0,190.0,1.6,13.0,325.0,242.11,186.5
2016,11,22,13,45,248.0,183.5,1.65,13.0,294.0,211.23,161.65
2016,11,22,14,0,205.0,177.0,1.7,13.0,263.0,186.36,142.25
2016,11,22,14,15,172.5,164.5,1.7,13.0,233.0,159.56,121.47
2016,11,22,14,30,140.0,152.0,1.7,13.0,203.0,135.61,103.82
2016,11,22,14,45,129.5,138.0,1.7,13.0,181.5,114.47,88.7
2016,11,22,15,0,119.0,124.0,1.7,13.0,160.0,96.71,80.8
2016,11,22,15,15,109.0,107.0,1.65,12.5,136.0,84.6,70.16
2016,11,22,15,30,99.0,90.0,1.6,12.0,112.0,72.15,59.0
2016,11,22,15,45,84.5,72.0,1.6,12.0,88.0,58.68,46.63
2016,11,22,16,0,70.0,54.0,1.6,12.0,64.0,44.85,33.76
2016,11,22,16,15,35.0,37.0,1.65,11.5,42.0,32.38,21.54
2016,11,22,16,30,0.0,20.0,1.7,11.0,20.0,18.29,0.53
2016,11,22,16,45,0.0,10.0,1.8,11.0,10.0,9.53,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,77.5,15.5,2.0,9.5,21.0,45.78,0.0
2016,11,23,7,30,155.0,31.0,1.9,10.0,42.0,125.41,69.51
2016,11,23,7,45,269.0,43.0,1.85,10.5,79.0,198.56,155.21
2016,11,23,8,0,383.0,55.0,1.8,11.0,116.0,271.78,220.24
2016,11,23,8,15,454.0,63.5,1.85,11.0,156.0,324.7,266.96
2016,11,23,8,30,525.0,72.0,1.9,11.0,196.0,379.89,314.25
2016,11,23,8,45,572.5,77.5,2.0,11.5,235.5,419.75,347.46
2016,11,23,9,0,620.0,83.0,2.1,12.0,275.0,458.82,379.02
2016,11,23,9,15,652.0,87.5,2.15,12.0,310.5,486.86,401.53
2016,11,23,9,30,684.0,92.0,2.2,12.0,346.0,513.1,422.1
2016,11,23,9,45,715.0,93.0,2.25,12.0,378.0,532.8,437.2
2016,11,23,10,0,746.0,94.0,2.3,12.0,410.0,550.12,450.15
2016,11,23,10,15,761.0,96.0,2.3,12.0,435.0,556.65,454.24
2016,11,23,10,30,776.0,98.0,2.3,12.0,460.0,560.42,456.07
2016,11,23,10,45,789.5,98.5,2.3,12.5,478.5,557.88,452.1
2016,11,23,11,0,803.0,99.0,2.3,13.0,497.0,553.8,446.77
2016,11,23,11,15,808.5,99.5,2.3,13.0,507.5,542.43,436.48
2016,11,23,11,30,814.0,100.0,2.3,13.0,518.0,528.28,423.84
2016,11,23,11,45,818.0,99.5,2.3,13.0,521.5,509.65,407.46
2016,11,23,12,0,822.0,99.0,2.3,13.0,525.0,488.4,388.69
2016,11,23,12,15,820.0,98.5,2.35,13.0,520.5,461.94,365.6
2016,11,23,12,30,818.0,98.0,2.4,13.0,516.0,433.37,340.3
2016,11,23,12,45,813.5,96.5,2.5,13.5,504.5,400.91,310.87
2016,11,23,13,0,809.0,95.0,2.6,14.0,493.0,366.79,279.57
2016,11,23,13,15,537.0,143.5,2.65,13.5,404.0,290.86,221.66
2016,11,23,13,30,265.0,192.0,2.7,13.0,315.0,236.4,183.38
2016,11,23,13,45,254.0,185.0,2.8,13.0,297.0,213.37,163.76
2016,11,23,14,0,243.0,178.0,2.9,13.0,279.0,190.82,144.75
2016,11,23,14,15,352.0,146.0,2.85,13.0,279.5,165.87,119.06
2016,11,23,14,30,461.0,114.0,2.8,13.0,280.0,126.78,83.74
2016,11,23,14,45,427.0,109.0,2.8,13.0,250.5,96.09,66.14
2016,11,23,15,0,393.0,104.0,2.8,13.0,221.0,74.87,61.52
2016,11,23,15,15,481.0,82.5,2.6,12.5,204.5,60.37,48.64
2016,11,23,15,30,569.0,61.0,2.4,12.0,188.0,45.53,35.29
2016,11,23,15,45,500.0,53.0,2.25,11.5,147.5,40.65,30.7
2016,11,23,16,0,431.0,45.0,2.1,11.0,107.0,35.67,25.82
2016,11,23,16,15,311.0,34.0,2.05,10.5,70.5,27.58,17.51
2016,11,23,16,30,191.0,23.0,2.0,10.0,34.0,19.16,0.0
2016,11,23,16,45,95.5,11.5,2.0,9.5,17.0,10.96,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,101.0,14.0,1.35,6.0,21.0,53.46,0.0
2016,11,24,7,30,202.0,28.0,1.4,6.0,42.0,139.84,71.55
2016,11,24,7,45,314.5,39.5,1.5,6.5,79.5,212.55,167.51
2016,11,24,8,0,427.0,51.0,1.6,7.0,117.0,286.78,234.96
2016,11,24,8,15,496.5,59.0,1.55,7.5,158.0,340.11,282.04
2016,11,24,8,30,566.0,67.0,1.5,8.0,199.0,394.46,328.24
2016,11,24,8,45,618.5,71.0,1.5,8.5,240.0,435.75,362.52
2016,11,24,9,0,671.0,75.0,1.5,9.0,281.0,476.34,395.04
2016,11,24,9,15,702.0,79.0,1.45,9.5,317.0,503.68,415.77
2016,11,24,9,30,733.0,83.0,1.4,10.0,353.0,529.12,434.32
2016,11,24,9,45,755.5,86.0,1.4,10.5,384.5,546.32,446.21
2016,11,24,10,0,778.0,89.0,1.4,11.0,416.0,561.01,455.83
2016,11,24,10,15,792.5,91.0,1.3,11.0,441.0,565.67,457.77
2016,11,24,10,30,807.0,93.0,1.2,11.0,466.0,569.43,458.81
2016,11,24,10,45,819.5,93.5,1.1,11.5,485.0,567.52,454.54
2016,11,24,11,0,832.0,94.0,1.0,12.0,504.0,562.6,447.86
2016,11,24,11,15,837.5,94.5,0.85,12.0,514.5,550.88,436.29
2016,11,24,11,30,843.0,95.0,0.7,12.0,525.0,536.31,422.38
2016,11,24,11,45,849.5,93.5,0.6,12.5,529.5,517.39,404.69
2016,11,24,12,0,856.0,92.0,0.5,13.0,534.0,495.68,384.65
2016,11,24,12,15,854.0,92.0,0.4,13.0,529.5,468.94,361.24
2016,11,24,12,30,852.0,92.0,0.3,13.0,525.0,439.99,335.75
2016,11,24,12,45,847.0,91.0,0.25,13.5,513.0,406.85,306.47
2016,11,24,13,0,842.0,90.0,0.2,14.0,501.0,372.0,275.4
2016,11,24,13,15,687.5,115.0,0.2,14.0,442.5,311.37,228.37
2016,11,24,13,30,533.0,140.0,0.2,14.0,384.0,261.3,190.57
2016,11,24,13,45,557.0,126.0,0.25,14.0,368.0,229.27,162.0
2016,11,24,14,0,581.0,112.0,0.3,14.0,352.0,195.02,131.52
2016,11,24,14,15,571.5,103.5,0.35,13.5,324.5,157.34,101.01
2016,11,24,14,30,562.0,95.0,0.4,13.0,297.0,119.92,73.59
2016,11,24,14,45,517.0,94.5,0.45,13.0,265.0,88.5,57.62
2016,11,24,15,0,472.0,94.0,0.5,13.0,233.0,67.66,55.06
2016,11,24,15,15,530.0,76.5,0.55,12.5,211.5,56.82,45.49
2016,11,24,15,30,588.0,59.0,0.6,12.0,190.0,43.91,33.87
2016,11,24,15,45,513.0,52.0,0.7,11.5,148.5,39.85,30.02
2016,11,24,16,0,438.0,45.0,0.8,11.0,107.0,35.78,25.93
2016,11,24,16,15,318.5,33.5,0.9,10.5,70.0,27.18,17.12
2016,11,24,16,30,199.0,22.0,1.0,10.0,33.0,18.22,0.0
2016,11,24,16,45,99.5,11.0,1.15,10.0,16.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,30.5,12.0,2.0,8.0,14.0,23.46,0.0
2016,11,25,7,30,61.0,24.0,2.0,8.0,28.0,65.08,25.98
2016,11,25,7,45,115.5,40.5,2.0,8.5,55.5,115.9,88.8
2016,11,25,8,0,170.0,57.0,2.0,9.0,83.0,162.38,131.54
2016,11,25,8,15,201.0,73.0,2.0,9.0,113.0,198.2,163.92
2016,11,25,8,30,232.0,89.0,2.0,9.0,143.0,234.53,196.01
2016,11,25,8,45,251.0,104.0,2.0,9.5,172.0,263.34,220.62
2016,11,25,9,0,270.0,119.0,2.0,10.0,201.0,291.74,244.18
2016,11,25,9,15,295.5,128.0,2.0,10.0,227.5,316.01,264.36
2016,11,25,9,30,321.0,137.0,2.0,10.0,254.0,339.86,283.79
2016,11,25,9,45,251.5,158.0,2.0,10.5,254.5,322.0,267.4
2016,11,25,10,0,182.0,179.0,2.0,11.0,255.0,294.73,243.52
2016,11,25,10,15,148.5,190.5,2.0,11.0,255.0,284.49,234.39
2016,11,25,10,30,115.0,202.0,2.0,11.0,255.0,273.85,224.87
2016,11,25,10,45,278.0,189.0,2.05,11.5,323.5,353.33,289.94
2016,11,25,11,0,441.0,176.0,2.1,12.0,392.0,428.43,348.98
2016,11,25,11,15,350.0,198.0,2.1,12.0,372.0,386.59,313.96
2016,11,25,11,30,259.0,220.0,2.1,12.0,352.0,351.98,285.27
2016,11,25,11,45,195.5,226.0,2.15,12.0,326.0,313.91,254.22
2016,11,25,12,0,132.0,232.0,2.2,12.0,300.0,282.23,228.33
2016,11,25,12,15,102.5,226.0,2.15,12.0,278.5,255.24,206.26
2016,11,25,12,30,73.0,220.0,2.1,12.0,257.0,232.45,187.68
2016,11,25,12,45,89.5,217.5,2.1,12.5,262.0,231.74,186.34
2016,11,25,13,0,106.0,215.0,2.1,13.0,267.0,229.6,183.58
2016,11,25,13,15,55.5,185.5,2.1,13.0,213.0,183.14,146.48
2016,11,25,13,30,5.0,156.0,2.1,13.0,159.0,142.87,114.79
2016,11,25,13,45,42.0,165.0,2.1,13.0,182.5,154.53,123.27
2016,11,25,14,0,79.0,174.0,2.1,13.0,206.0,163.59,129.14
2016,11,25,14,15,47.0,153.0,2.1,12.5,171.5,137.02,108.72
2016,11,25,14,30,15.0,132.0,2.1,12.0,137.0,117.42,94.15
2016,11,25,14,45,11.0,119.0,2.1,12.0,122.5,104.4,83.62
2016,11,25,15,0,7.0,106.0,2.1,12.0,108.0,92.24,77.19
2016,11,25,15,15,3.5,90.5,2.0,12.0,91.5,79.32,65.61
2016,11,25,15,30,0.0,75.0,1.9,12.0,75.0,66.25,53.72
2016,11,25,15,45,0.0,58.5,1.85,12.0,58.5,52.25,40.88
2016,11,25,16,0,0.0,42.0,1.8,12.0,42.0,38.07,27.75
2016,11,25,16,15,0.0,27.5,1.8,11.5,27.5,25.3,15.36
2016,11,25,16,30,0.0,13.0,1.8,11.0,13.0,12.06,0.0
2016,11,25,16,45,0.0,6.5,1.85,11.0,6.5,6.2,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,10.0,5.0,4.77,0.0
2016,11,26,7,30,0.0,10.0,2.9,10.0,10.0,9.26,0.0
2016,11,26,7,45,0.0,20.5,2.85,10.0,20.5,19.02,9.79
2016,11,26,8,0,0.0,31.0,2.8,10.0,31.0,28.79,18.78
2016,11,26,8,15,0.0,43.5,2.75,10.0,43.5,40.67,29.35
2016,11,26,8,30,0.0,56.0,2.7,10.0,56.0,53.07,40.31
2016,11,26,8,45,0.0,67.5,2.65,10.5,67.5,64.27,50.04
2016,11,26,9,0,0.0,79.0,2.6,11.0,79.0,75.41,59.56
2016,11,26,9,15,0.0,90.0,2.7,11.0,90.0,85.96,68.58
2016,11,26,9,30,0.0,101.0,2.8,11.0,101.0,96.47,77.46
2016,11,26,9,45,15.5,131.5,2.95,11.0,138.0,136.0,111.13
2016,11,26,10,0,31.0,162.0,3.1,11.0,175.0,181.89,149.65
2016,11,26,10,15,38.5,174.5,3.3,11.0,192.0,197.3,162.3
2016,11,26,10,30,46.0,187.0,3.5,11.0,209.0,212.36,174.64
2016,11,26,10,45,23.0,164.5,3.7,11.0,175.5,169.25,138.29
2016,11,26,11,0,0.0,142.0,3.9,11.0,142.0,133.78,108.23
2016,11,26,11,15,158.0,176.0,4.0,11.0,256.0,257.73,212.77
2016,11,26,11,30,316.0,210.0,4.1,11.0,370.0,370.72,304.56
2016,11,26,11,45,198.0,217.0,4.2,11.0,317.5,306.18,250.78
2016,11,26,12,0,80.0,224.0,4.3,11.0,265.0,247.84,202.54
2016,11,26,12,15,40.0,130.5,4.3,11.0,151.0,139.68,112.88
2016,11,26,12,30,0.0,37.0,4.3,11.0,37.0,34.38,23.89
2016,11,26,12,45,170.0,116.0,4.3,11.5,198.0,171.43,137.54
2016,11,26,13,0,340.0,195.0,4.3,12.0,359.0,290.73,230.96
2016,11,26,13,15,170.0,161.0,4.15,12.0,243.0,195.75,155.08
2016,11,26,13,30,0.0,127.0,4.0,12.0,127.0,116.39,93.46
2016,11,26,13,45,0.0,99.5,3.9,12.0,99.5,91.8,72.89
2016,11,26,14,0,0.0,72.0,3.8,12.0,72.0,67.0,51.92
2016,11,26,14,15,167.0,101.5,3.7,11.5,161.0,105.89,77.75
2016,11,26,14,30,334.0,131.0,3.6,11.0,250.0,131.85,94.2
2016,11,26,14,45,292.5,125.0,3.55,11.0,221.5,106.23,79.07
2016,11,26,15,0,251.0,119.0,3.5,11.0,193.0,89.5,75.09
2016,11,26,15,15,225.5,104.0,3.5,11.0,163.0,79.28,65.85
2016,11,26,15,30,200.0,89.0,3.5,11.0,133.0,68.76,56.17
2016,11,26,15,45,157.5,72.5,3.5,11.0,102.5,56.83,45.08
2016,11,26,16,0,115.0,56.0,3.5,11.0,72.0,44.56,33.5
2016,11,26,16,15,63.0,38.0,3.6,10.5,46.5,31.91,20.79
2016,11,26,16,30,11.0,20.0,3.7,10.0,21.0,17.97,0.0
2016,11,26,16,45,5.5,10.0,3.8,10.0,10.5,9.53,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.0,12.0,3.1,8.5,18.0,51.1,0.0
2016,11,27,7,30,204.0,24.0,3.1,9.0,36.0,129.46,32.38
2016,11,27,7,45,332.5,33.5,3.15,9.5,73.0,212.06,162.18
2016,11,27,8,0,461.0,43.0,3.2,10.0,110.0,290.79,235.47
2016,11,27,8,15,532.0,49.5,3.3,10.0,151.0,342.85,282.97
2016,11,27,8,30,603.0,56.0,3.4,10.0,192.0,396.19,330.04
2016,11,27,8,45,654.0,60.0,3.55,10.5,232.0,436.6,364.73
2016,11,27,9,0,705.0,64.0,3.7,11.0,272.0,473.49,395.48
2016,11,27,9,15,630.5,80.0,3.65,11.0,284.0,459.18,383.74
2016,11,27,9,30,556.0,96.0,3.6,11.0,296.0,437.62,365.76
2016,11,27,9,45,559.0,105.5,3.6,11.5,321.5,449.89,374.64
2016,11,27,10,0,562.0,115.0,3.6,12.0,347.0,459.98,381.32
2016,11,27,10,15,700.5,95.5,3.5,12.0,402.0,514.14,424.48
2016,11,27,10,30,839.0,76.0,3.4,12.0,457.0,563.41,462.55
2016,11,27,10,45,848.5,77.0,3.3,12.5,475.0,560.37,457.51
2016,11,27,11,0,858.0,78.0,3.2,13.0,493.0,554.32,450.23
2016,11,27,11,15,862.5,79.0,3.1,13.0,503.5,542.6,439.17
2016,11,27,11,30,867.0,80.0,3.0,13.0,514.0,527.99,425.64
2016,11,27,11,45,865.5,80.5,2.9,13.0,517.0,507.1,406.95
2016,11,27,12,0,864.0,81.0,2.8,13.0,520.0,483.69,385.96
2016,11,27,12,15,861.5,81.0,2.7,13.0,515.5,456.95,361.95
2016,11,27,12,30,859.0,81.0,2.6,13.0,511.0,427.99,335.7
2016,11,27,12,45,627.0,132.0,2.55,13.5,442.0,357.82,279.02
2016,11,27,13,0,395.0,183.0,2.5,14.0,373.0,298.32,232.5
2016,11,27,13,15,309.0,188.0,2.4,14.0,333.5,258.87,200.92
2016,11,27,13,30,223.0,193.0,2.3,14.0,294.0,226.4,175.69
2016,11,27,13,45,277.5,174.5,2.25,14.0,293.0,208.74,158.21
2016,11,27,14,0,332.0,156.0,2.2,14.0,292.0,187.91,137.8
2016,11,27,14,15,270.5,150.0,2.15,13.5,255.0,156.8,114.84
2016,11,27,14,30,209.0,144.0,2.1,13.0,218.0,130.77,97.32
2016,11,27,14,45,192.5,131.5,2.1,13.0,194.0,111.18,84.91
2016,11,27,15,0,176.0,119.0,2.1,13.0,170.0,93.39,77.89
2016,11,27,15,15,161.5,102.5,2.05,12.5,144.0,81.52,67.41
2016,11,27,15,30,147.0,86.0,2.0,12.0,118.0,69.32,56.42
2016,11,27,15,45,125.0,68.5,1.95,11.5,91.5,56.11,44.33
2016,11,27,16,0,103.0,51.0,1.9,11.0,65.0,42.55,31.73
2016,11,27,16,15,51.5,35.5,1.95,10.5,42.5,30.07,19.19
2016,11,27,16,30,0.0,20.0,2.0,10.0,20.0,18.13,0.0
2016,11,27,16,45,0.0,10.0,2.05,10.0,10.0,9.53,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,76.0,12.0,3.9,10.0,16.5,40.78,0.0
2016,11,28,7,30,152.0,24.0,4.0,10.0,33.0,108.02,12.3
2016,11,28,7,45,271.0,36.0,4.15,10.5,68.0,187.31,141.22
2016,11,28,8,0,390.0,48.0,4.3,11.0,103.0,260.74,210.43
2016,11,28,8,15,465.0,56.0,4.3,11.0,143.0,315.26,259.85
2016,11,28,8,30,540.0,64.0,4.3,11.0,183.0,371.11,309.0
2016,11,28,8,45,598.5,68.0,4.35,11.0,223.5,414.69,347.02
2016,11,28,9,0,657.0,72.0,4.4,11.0,264.0,457.83,383.64
2016,11,28,9,15,628.5,79.5,4.35,11.0,282.5,455.88,382.26
2016,11,28,9,30,600.0,87.0,4.3,11.0,301.0,451.12,378.2
2016,11,28,9,45,497.5,117.0,4.3,11.5,304.5,422.49,352.98
2016,11,28,10,0,395.0,147.0,4.3,12.0,308.0,394.74,328.25
2016,11,28,10,15,537.0,135.5,4.2,12.0,369.0,458.98,380.53
2016,11,28,10,30,679.0,124.0,4.1,12.0,430.0,524.25,431.88
2016,11,28,10,45,647.5,125.5,4.05,12.5,426.5,499.79,410.16
2016,11,28,11,0,616.0,127.0,4.0,13.0,423.0,473.74,387.55
2016,11,28,11,15,519.0,156.5,3.9,13.0,409.5,437.06,356.5
2016,11,28,11,30,422.0,186.0,3.8,13.0,396.0,404.14,328.52
2016,11,28,11,45,590.0,152.0,3.7,13.5,448.5,440.03,355.34
2016,11,28,12,0,758.0,118.0,3.6,14.0,501.0,469.38,375.17
2016,11,28,12,15,755.5,117.5,3.5,14.0,496.5,444.23,352.46
2016,11,28,12,30,753.0,117.0,3.4,14.0,492.0,417.15,328.03
2016,11,28,12,45,743.0,116.5,3.3,14.0,480.0,385.49,299.63
2016,11,28,13,0,733.0,116.0,3.2,14.0,468.0,352.7,269.89
2016,11,28,13,15,721.0,114.0,3.15,14.0,449.0,317.0,237.54
2016,11,28,13,30,709.0,112.0,3.1,14.0,430.0,280.73,204.53
2016,11,28,13,45,704.0,106.0,3.05,14.0,406.5,242.07,169.45
2016,11,28,14,0,699.0,100.0,3.0,14.0,383.0,202.72,134.53
2016,11,28,14,15,674.0,96.5,2.9,14.0,352.0,162.43,101.65
2016,11,28,14,30,649.0,93.0,2.8,14.0,321.0,123.57,73.87
2016,11,28,14,45,632.5,84.5,2.75,14.0,287.5,82.41,50.71
2016,11,28,15,0,616.0,76.0,2.7,14.0,254.0,54.5,43.18
2016,11,28,15,15,565.5,70.0,2.5,13.5,215.0,51.55,40.57
2016,11,28,15,30,515.0,64.0,2.3,13.0,176.0,48.63,37.86
2016,11,28,15,45,461.0,54.0,2.15,12.5,138.0,41.97,31.67
2016,11,28,16,0,407.0,44.0,2.0,12.0,100.0,35.11,25.1
2016,11,28,16,15,203.5,37.0,2.05,11.5,65.0,29.07,18.19
2016,11,28,16,30,0.0,30.0,2.1,11.0,30.0,25.43,0.0
2016,11,28,16,45,0.0,15.0,2.2,10.5,15.0,14.3,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
