Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,176.5,9.0,2.4,7.5,18.5,76.29,0.0
2016,11,29,7,30,353.0,18.0,2.4,8.0,37.0,178.47,0.0
2016,11,29,7,45,465.0,25.0,2.4,8.5,74.5,254.27,190.6
2016,11,29,8,0,577.0,32.0,2.4,9.0,112.0,325.4,262.01
2016,11,29,8,15,640.0,37.0,2.45,9.0,153.5,374.34,307.65
2016,11,29,8,30,703.0,42.0,2.5,9.0,195.0,424.02,351.89
2016,11,29,8,45,741.5,45.0,2.6,9.5,234.5,458.54,381.85
2016,11,29,9,0,780.0,48.0,2.7,10.0,274.0,491.88,409.61
2016,11,29,9,15,806.0,50.5,2.65,10.5,310.0,512.51,425.89
2016,11,29,9,30,832.0,53.0,2.6,11.0,346.0,534.75,442.63
2016,11,29,9,45,848.5,55.5,2.55,11.5,377.0,549.26,452.63
2016,11,29,10,0,865.0,58.0,2.5,12.0,408.0,561.07,460.11
2016,11,29,10,15,877.0,59.0,2.35,12.0,433.0,565.73,462.22
2016,11,29,10,30,889.0,60.0,2.2,12.0,458.0,567.43,461.8
2016,11,29,10,45,895.0,61.5,2.1,12.5,476.0,563.33,456.03
2016,11,29,11,0,901.0,63.0,2.0,13.0,494.0,556.19,447.76
2016,11,29,11,15,905.5,64.0,1.9,13.0,505.0,544.67,436.78
2016,11,29,11,30,910.0,65.0,1.8,13.0,516.0,530.15,423.27
2016,11,29,11,45,909.0,66.0,1.7,13.5,519.5,510.02,404.42
2016,11,29,12,0,908.0,67.0,1.6,14.0,523.0,487.22,383.26
2016,11,29,12,15,906.5,66.5,1.55,14.0,519.0,460.14,359.36
2016,11,29,12,30,905.0,66.0,1.5,14.0,515.0,430.68,333.08
2016,11,29,12,45,891.5,68.5,1.5,14.0,502.5,397.4,303.53
2016,11,29,13,0,878.0,71.0,1.5,14.0,490.0,362.69,272.28
2016,11,29,13,15,869.5,70.0,1.5,14.0,471.5,325.07,238.12
2016,11,29,13,30,861.0,69.0,1.5,14.0,453.0,283.17,200.16
2016,11,29,13,45,847.5,67.5,1.5,14.0,427.5,241.34,162.42
2016,11,29,14,0,834.0,66.0,1.5,14.0,402.0,199.13,125.23
2016,11,29,14,15,814.5,63.5,1.45,14.0,371.0,155.13,89.12
2016,11,29,14,30,795.0,61.0,1.4,14.0,340.0,111.77,58.23
2016,11,29,14,45,765.5,58.5,1.35,14.0,303.5,68.94,36.55
2016,11,29,15,0,736.0,56.0,1.3,14.0,267.0,42.32,32.35
2016,11,29,15,15,693.5,51.5,1.25,13.5,227.5,39.81,30.12
2016,11,29,15,30,651.0,47.0,1.2,13.0,188.0,37.3,27.8
2016,11,29,15,45,582.0,41.5,1.2,12.5,147.0,33.84,24.48
2016,11,29,16,0,513.0,36.0,1.2,12.0,106.0,30.39,20.99
2016,11,29,16,15,393.0,27.0,1.15,11.5,69.0,21.3,11.79
2016,11,29,16,30,273.0,18.0,1.1,11.0,32.0,14.55,0.0
2016,11,29,16,45,136.5,9.0,1.1,11.0,16.0,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,14.3,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,38.76,0.0
2016,11,30,7,45,209.5,36.0,1.05,9.5,64.5,159.8,117.01
2016,11,30,8,0,419.0,42.0,1.0,10.0,99.0,266.19,212.19
2016,11,30,8,15,493.0,49.0,1.1,10.0,138.5,318.88,259.34
2016,11,30,8,30,567.0,56.0,1.2,10.0,178.0,373.08,306.31
2016,11,30,8,45,620.5,60.0,1.35,10.5,217.5,413.95,340.96
2016,11,30,9,0,674.0,64.0,1.5,11.0,257.0,454.38,374.16
2016,11,30,9,15,337.0,90.0,1.6,11.0,186.5,300.35,249.64
2016,11,30,9,30,0.0,116.0,1.7,11.0,116.0,112.64,90.76
2016,11,30,9,45,51.0,144.0,1.8,11.0,164.5,175.97,145.03
2016,11,30,10,0,102.0,172.0,1.9,11.0,213.0,233.47,192.94
2016,11,30,10,15,159.0,181.5,1.9,11.0,250.0,279.6,230.79
2016,11,30,10,30,216.0,191.0,1.9,11.0,287.0,317.61,261.48
2016,11,30,10,45,129.0,192.5,1.95,11.5,250.5,266.85,218.51
2016,11,30,11,0,42.0,194.0,2.0,12.0,214.0,212.3,172.65
2016,11,30,11,15,41.5,199.0,2.05,12.0,219.0,214.47,174.39
2016,11,30,11,30,41.0,204.0,2.1,12.0,224.0,216.49,175.83
2016,11,30,11,45,41.0,205.5,2.2,12.0,226.0,215.17,174.62
2016,11,30,12,0,41.0,207.0,2.3,12.0,228.0,213.72,173.31
2016,11,30,12,15,443.0,146.0,2.4,12.0,365.0,332.9,267.99
2016,11,30,12,30,845.0,85.0,2.5,12.0,502.0,422.93,333.17
2016,11,30,12,45,838.5,84.5,2.6,12.5,490.5,390.59,302.89
2016,11,30,13,0,832.0,84.0,2.7,13.0,479.0,356.63,271.38
2016,11,30,13,15,822.5,82.5,2.65,13.0,461.0,319.41,237.17
2016,11,30,13,30,813.0,81.0,2.6,13.0,443.0,281.17,201.86
2016,11,30,13,45,800.5,79.0,2.6,13.0,418.0,241.02,165.25
2016,11,30,14,0,788.0,77.0,2.6,13.0,393.0,200.52,129.26
2016,11,30,14,15,766.5,74.0,2.5,12.5,362.0,157.86,94.31
2016,11,30,14,30,745.0,71.0,2.4,12.0,331.0,116.13,64.54
2016,11,30,14,45,712.5,68.0,2.35,12.0,295.0,70.9,39.86
2016,11,30,15,0,680.0,65.0,2.3,12.0,259.0,45.66,35.61
2016,11,30,15,15,633.0,60.0,2.15,11.5,220.0,43.24,33.44
2016,11,30,15,30,586.0,55.0,2.0,11.0,181.0,40.84,31.18
2016,11,30,15,45,510.5,48.0,1.95,11.0,140.5,36.63,27.1
2016,11,30,16,0,435.0,41.0,1.9,11.0,100.0,32.38,22.79
2016,11,30,16,15,217.5,35.5,1.9,10.5,65.0,27.88,17.15
2016,11,30,16,30,0.0,30.0,1.9,10.0,30.0,25.34,0.0
2016,11,30,16,45,0.0,15.0,1.9,10.0,15.0,14.3,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,2.15,6.5,16.0,66.25,0.0
2016,12,1,7,30,307.0,17.0,2.1,7.0,32.0,155.38,0.0
2016,12,1,7,45,430.5,25.0,2.1,7.5,69.5,236.51,172.56
2016,12,1,8,0,554.0,33.0,2.1,8.0,107.0,312.6,251.05
2016,12,1,8,15,621.5,38.5,2.3,8.5,148.5,363.7,298.48
2016,12,1,8,30,689.0,44.0,2.5,9.0,190.0,415.69,344.42
2016,12,1,8,45,732.0,47.5,2.75,9.5,230.5,452.91,377.03
2016,12,1,9,0,775.0,51.0,3.0,10.0,271.0,489.07,407.56
2016,12,1,9,15,803.0,53.5,3.1,10.0,307.5,514.37,428.81
2016,12,1,9,30,831.0,56.0,3.2,10.0,344.0,537.55,447.69
2016,12,1,9,45,843.5,59.5,3.3,10.5,375.0,550.8,457.27
2016,12,1,10,0,856.0,63.0,3.4,11.0,406.0,561.26,464.26
2016,12,1,10,15,869.0,65.0,3.45,11.5,431.0,564.58,465.31
2016,12,1,10,30,882.0,67.0,3.5,12.0,456.0,567.98,466.12
2016,12,1,10,45,890.5,68.0,3.55,12.5,475.0,564.75,461.53
2016,12,1,11,0,899.0,69.0,3.6,13.0,494.0,558.47,454.37
2016,12,1,11,15,904.0,69.5,3.55,13.0,505.0,546.75,443.35
2016,12,1,11,30,909.0,70.0,3.5,13.0,516.0,532.05,429.74
2016,12,1,11,45,911.0,70.0,3.5,13.0,520.0,512.44,412.08
2016,12,1,12,0,913.0,70.0,3.5,13.0,524.0,490.05,391.83
2016,12,1,12,15,911.0,70.0,3.45,13.0,520.0,463.25,367.56
2016,12,1,12,30,909.0,70.0,3.4,13.0,516.0,434.06,340.87
2016,12,1,12,45,900.0,70.5,3.35,13.5,504.0,400.52,309.65
2016,12,1,13,0,891.0,71.0,3.3,14.0,492.0,365.31,276.65
2016,12,1,13,15,881.5,70.0,3.25,14.0,473.0,327.1,241.34
2016,12,1,13,30,872.0,69.0,3.2,14.0,454.0,284.68,202.36
2016,12,1,13,45,855.0,68.0,3.2,14.0,428.0,242.27,163.79
2016,12,1,14,0,838.0,67.0,3.2,14.0,402.0,199.75,126.14
2016,12,1,14,15,817.5,64.5,3.1,13.5,370.5,155.59,89.92
2016,12,1,14,30,797.0,62.0,3.0,13.0,339.0,112.16,59.01
2016,12,1,14,45,766.0,59.5,2.9,13.0,302.5,69.33,37.35
2016,12,1,15,0,735.0,57.0,2.8,13.0,266.0,43.3,33.34
2016,12,1,15,15,690.5,52.5,2.65,12.5,226.0,40.8,31.1
2016,12,1,15,30,646.0,48.0,2.5,12.0,186.0,38.32,28.79
2016,12,1,15,45,573.0,42.5,2.45,11.5,145.0,34.88,25.47
2016,12,1,16,0,500.0,37.0,2.4,11.0,104.0,28.76,19.6
2016,12,1,16,15,375.5,28.0,2.45,10.5,67.5,22.29,12.53
2016,12,1,16,30,251.0,19.0,2.5,10.0,31.0,15.57,0.0
2016,12,1,16,45,125.5,9.5,2.65,9.5,15.5,9.05,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,149.5,8.0,3.15,6.5,15.0,63.91,0.0
2016,12,2,7,30,299.0,16.0,3.2,7.0,30.0,149.9,0.0
2016,12,2,7,45,419.5,24.5,3.25,7.5,66.5,230.1,165.15
2016,12,2,8,0,540.0,33.0,3.3,8.0,103.0,304.66,245.07
2016,12,2,8,15,608.0,38.0,3.4,8.5,144.0,355.07,292.42
2016,12,2,8,30,676.0,43.0,3.5,9.0,185.0,406.34,338.09
2016,12,2,8,45,718.0,47.0,3.65,9.5,224.5,443.32,370.63
2016,12,2,9,0,760.0,51.0,3.8,10.0,264.0,479.29,401.05
2016,12,2,9,15,677.5,67.5,3.9,10.5,276.5,462.83,387.45
2016,12,2,9,30,595.0,84.0,4.0,11.0,289.0,439.53,367.78
2016,12,2,9,45,717.5,74.0,4.1,11.5,343.0,495.25,412.87
2016,12,2,10,0,840.0,64.0,4.2,12.0,397.0,551.79,457.18
2016,12,2,10,15,853.0,65.5,4.1,12.0,422.0,557.38,460.2
2016,12,2,10,30,866.0,67.0,4.0,12.0,447.0,557.59,459.09
2016,12,2,10,45,875.5,67.5,3.95,12.5,466.0,554.55,454.48
2016,12,2,11,0,885.0,68.0,3.9,13.0,485.0,548.52,447.3
2016,12,2,11,15,889.5,69.0,3.85,13.0,496.0,537.38,436.71
2016,12,2,11,30,894.0,70.0,3.8,13.0,507.0,523.3,423.55
2016,12,2,11,45,896.0,70.0,3.75,13.0,511.0,504.09,406.07
2016,12,2,12,0,898.0,70.0,3.7,13.0,515.0,482.16,386.05
2016,12,2,12,15,896.0,69.5,3.7,13.0,511.0,455.36,361.84
2016,12,2,12,30,894.0,69.0,3.7,13.0,507.0,426.23,335.24
2016,12,2,12,45,882.0,70.5,3.7,13.5,494.5,393.14,304.44
2016,12,2,13,0,870.0,72.0,3.7,14.0,482.0,358.58,272.05
2016,12,2,13,15,860.0,71.0,3.65,14.0,463.5,318.53,235.29
2016,12,2,13,30,850.0,70.0,3.6,14.0,445.0,279.48,199.04
2016,12,2,13,45,580.5,112.5,3.6,14.0,362.5,219.74,155.96
2016,12,2,14,0,311.0,155.0,3.6,14.0,280.0,182.48,134.57
2016,12,2,14,15,301.0,145.0,3.45,13.5,257.5,156.06,113.19
2016,12,2,14,30,291.0,135.0,3.3,13.0,235.0,130.19,93.94
2016,12,2,14,45,281.0,121.0,3.15,13.0,209.5,102.08,75.63
2016,12,2,15,0,271.0,107.0,3.0,13.0,184.0,81.41,67.31
2016,12,2,15,15,448.0,78.0,2.8,12.5,182.5,57.31,45.85
2016,12,2,15,30,625.0,49.0,2.6,12.0,181.0,39.26,29.62
2016,12,2,15,45,553.5,43.0,2.45,11.5,141.0,32.32,23.19
2016,12,2,16,0,482.0,37.0,2.3,11.0,101.0,28.77,19.6
2016,12,2,16,15,359.5,27.5,2.3,10.5,65.5,21.83,12.11
2016,12,2,16,30,237.0,18.0,2.3,10.0,30.0,14.6,0.0
2016,12,2,16,45,118.5,9.0,2.35,10.0,15.0,8.58,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,113.0,8.0,1.35,8.0,13.0,49.91,0.0
2016,12,3,7,30,226.0,16.0,1.3,8.0,26.0,105.98,0.0
2016,12,3,7,45,350.5,25.0,1.3,8.5,60.5,204.9,142.5
2016,12,3,8,0,475.0,34.0,1.3,9.0,95.0,279.76,221.93
2016,12,3,8,15,546.0,40.0,1.35,9.5,134.0,325.97,264.84
2016,12,3,8,30,617.0,46.0,1.4,10.0,173.0,378.61,310.51
2016,12,3,8,45,667.0,49.5,1.45,10.5,212.5,418.23,344.21
2016,12,3,9,0,717.0,53.0,1.5,11.0,252.0,457.13,376.06
2016,12,3,9,15,663.5,67.0,1.55,11.5,270.5,453.23,372.77
2016,12,3,9,30,610.0,81.0,1.6,12.0,289.0,443.22,364.31
2016,12,3,9,45,707.0,73.5,1.65,12.5,336.0,489.28,400.3
2016,12,3,10,0,804.0,66.0,1.7,13.0,383.0,532.46,432.77
2016,12,3,10,15,818.5,67.5,1.65,13.0,408.0,538.99,436.44
2016,12,3,10,30,833.0,69.0,1.6,13.0,433.0,542.67,437.94
2016,12,3,10,45,840.0,71.0,1.6,13.5,451.0,539.88,433.74
2016,12,3,11,0,847.0,73.0,1.6,14.0,469.0,534.17,427.15
2016,12,3,11,15,852.5,73.5,1.6,14.0,480.5,523.14,417.15
2016,12,3,11,30,858.0,74.0,1.6,14.0,492.0,509.25,404.72
2016,12,3,11,45,856.0,75.5,1.65,14.5,495.5,489.97,387.35
2016,12,3,12,0,854.0,77.0,1.7,15.0,499.0,468.19,367.73
2016,12,3,12,15,853.0,77.0,1.75,15.0,495.5,442.96,345.7
2016,12,3,12,30,852.0,77.0,1.8,15.0,492.0,415.45,321.31
2016,12,3,12,45,848.5,76.0,1.85,15.5,482.0,383.9,292.64
2016,12,3,13,0,845.0,75.0,1.9,16.0,472.0,350.5,261.98
2016,12,3,13,15,836.5,74.0,1.85,16.0,454.0,313.94,228.77
2016,12,3,13,30,828.0,73.0,1.8,16.0,436.0,276.23,194.34
2016,12,3,13,45,808.5,72.5,1.8,16.0,411.0,235.67,158.2
2016,12,3,14,0,789.0,72.0,1.8,16.0,386.0,195.27,123.14
2016,12,3,14,15,768.5,69.5,1.7,15.5,355.5,153.4,89.34
2016,12,3,14,30,748.0,67.0,1.6,15.0,325.0,112.32,60.55
2016,12,3,14,45,711.5,64.5,1.55,15.0,289.0,71.76,40.36
2016,12,3,15,0,675.0,62.0,1.5,15.0,253.0,43.37,33.13
2016,12,3,15,15,629.0,57.5,1.45,14.5,214.5,41.28,31.29
2016,12,3,15,30,583.0,53.0,1.4,14.0,176.0,39.22,29.35
2016,12,3,15,45,506.0,46.5,1.35,13.5,136.5,35.38,25.7
2016,12,3,16,0,429.0,40.0,1.3,13.0,97.0,31.53,21.83
2016,12,3,16,15,310.0,29.5,1.35,12.5,62.5,23.72,13.49
2016,12,3,16,30,191.0,19.0,1.4,12.0,28.0,15.58,0.0
2016,12,3,16,45,95.5,9.5,1.5,12.0,14.0,9.05,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.85,8.0,12.0,11.44,0.0
2016,12,4,7,30,0.0,24.0,0.9,8.0,24.0,22.88,0.0
2016,12,4,7,45,229.5,29.5,0.95,8.5,58.0,156.21,105.36
2016,12,4,8,0,459.0,35.0,1.0,9.0,92.0,272.58,215.39
2016,12,4,8,15,532.5,41.5,1.05,9.5,132.0,324.25,262.32
2016,12,4,8,30,606.0,48.0,1.1,10.0,172.0,377.67,308.4
2016,12,4,8,45,650.0,53.0,1.15,10.5,210.5,411.88,337.75
2016,12,4,9,0,694.0,58.0,1.2,11.0,249.0,449.1,368.19
2016,12,4,9,15,724.5,61.5,1.2,11.0,284.5,476.09,389.99
2016,12,4,9,30,755.0,65.0,1.2,11.0,320.0,501.17,409.61
2016,12,4,9,45,576.0,102.0,1.25,11.5,307.0,447.01,365.4
2016,12,4,10,0,397.0,139.0,1.3,12.0,294.0,382.76,313.04
2016,12,4,10,15,598.0,109.5,1.3,12.0,360.5,462.74,377.12
2016,12,4,10,30,799.0,80.0,1.3,12.0,427.0,534.77,432.14
2016,12,4,10,45,812.0,80.0,1.3,12.0,446.0,533.28,429.2
2016,12,4,11,0,825.0,80.0,1.3,12.0,465.0,528.87,424.47
2016,12,4,11,15,830.0,81.0,1.35,12.0,476.0,518.42,415.18
2016,12,4,11,30,835.0,82.0,1.4,12.0,487.0,505.16,403.49
2016,12,4,11,45,721.5,108.0,1.45,12.5,460.0,457.54,364.42
2016,12,4,12,0,608.0,134.0,1.5,13.0,433.0,411.65,326.87
2016,12,4,12,15,543.0,150.5,1.65,13.0,416.0,378.03,299.53
2016,12,4,12,30,478.0,167.0,1.8,13.0,399.0,348.37,275.05
2016,12,4,12,45,420.5,174.5,1.95,13.5,375.5,315.4,247.46
2016,12,4,13,0,363.0,182.0,2.1,14.0,352.0,284.63,221.77
2016,12,4,13,15,273.5,186.0,2.2,14.0,311.5,245.24,190.65
2016,12,4,13,30,184.0,190.0,2.3,14.0,271.0,212.92,166.0
2016,12,4,13,45,281.0,167.0,2.4,14.0,282.5,202.34,152.9
2016,12,4,14,0,378.0,144.0,2.5,14.0,294.0,182.55,131.53
2016,12,4,14,15,351.5,139.5,2.45,13.5,270.0,158.12,112.54
2016,12,4,14,30,325.0,135.0,2.4,13.0,246.0,132.86,94.79
2016,12,4,14,45,319.5,120.0,2.35,13.0,220.0,102.63,75.24
2016,12,4,15,0,314.0,105.0,2.3,13.0,194.0,80.15,66.17
2016,12,4,15,15,288.0,92.0,2.25,12.5,164.0,71.11,58.14
2016,12,4,15,30,262.0,79.0,2.2,12.0,134.0,61.81,49.71
2016,12,4,15,45,233.5,63.5,2.15,12.0,104.5,48.27,37.24
2016,12,4,16,0,205.0,48.0,2.1,12.0,75.0,37.04,26.68
2016,12,4,16,15,102.5,34.5,2.15,11.5,48.0,28.17,17.09
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,18.8,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.0,7.0,7.5,7.15,0.0
2016,12,5,7,30,0.0,15.0,2.0,7.0,15.0,14.3,0.0
2016,12,5,7,45,68.5,30.0,2.0,7.5,38.0,79.02,49.74
2016,12,5,8,0,137.0,45.0,2.0,8.0,61.0,129.39,101.76
2016,12,5,8,15,162.0,61.5,2.0,8.0,88.5,161.94,132.18
2016,12,5,8,30,187.0,78.0,2.0,8.0,116.0,194.69,161.71
2016,12,5,8,45,204.0,93.0,2.0,8.5,142.5,221.44,185.18
2016,12,5,9,0,221.0,108.0,2.0,9.0,169.0,247.92,207.74
2016,12,5,9,15,240.0,119.5,1.95,9.0,193.5,270.74,227.07
2016,12,5,9,30,259.0,131.0,1.9,9.0,218.0,293.14,245.61
2016,12,5,9,45,259.5,144.0,1.9,9.0,238.5,306.32,256.1
2016,12,5,10,0,260.0,157.0,1.9,9.0,259.0,318.4,265.49
2016,12,5,10,15,365.5,150.5,1.9,9.0,303.0,365.93,304.55
2016,12,5,10,30,471.0,144.0,1.9,9.0,347.0,419.62,347.37
2016,12,5,10,45,372.0,169.5,1.9,9.5,334.0,379.29,312.63
2016,12,5,11,0,273.0,195.0,1.9,10.0,321.0,346.23,284.2
2016,12,5,11,15,249.0,203.0,1.85,10.0,320.5,334.75,274.17
2016,12,5,11,30,225.0,211.0,1.8,10.0,320.0,318.7,260.42
2016,12,5,11,45,255.5,209.0,1.8,10.0,333.5,327.43,266.79
2016,12,5,12,0,286.0,207.0,1.8,10.0,347.0,329.83,267.71
2016,12,5,12,15,251.0,210.0,1.75,10.0,332.5,306.78,248.23
2016,12,5,12,30,216.0,213.0,1.7,10.0,318.0,283.34,228.65
2016,12,5,12,45,225.5,207.0,1.7,10.0,314.5,271.68,218.19
2016,12,5,13,0,235.0,201.0,1.7,10.0,311.0,258.95,206.58
2016,12,5,13,15,224.0,194.0,1.6,10.0,295.5,238.17,188.62
2016,12,5,13,30,213.0,187.0,1.5,10.0,280.0,217.81,171.08
2016,12,5,13,45,214.0,176.0,1.45,10.0,265.0,197.3,153.13
2016,12,5,14,0,215.0,165.0,1.4,10.0,250.0,176.44,135.1
2016,12,5,14,15,202.5,155.0,1.4,10.0,230.0,154.26,117.16
2016,12,5,14,30,190.0,145.0,1.4,10.0,210.0,132.86,100.98
2016,12,5,14,45,186.5,129.5,1.4,10.0,187.5,108.91,84.22
2016,12,5,15,0,183.0,114.0,1.4,10.0,165.0,89.93,75.65
2016,12,5,15,15,168.0,98.0,1.45,9.5,140.0,75.01,62.3
2016,12,5,15,30,153.0,82.0,1.5,9.0,115.0,63.72,52.01
2016,12,5,15,45,137.0,65.0,1.55,9.0,89.5,51.38,40.48
2016,12,5,16,0,121.0,48.0,1.6,9.0,64.0,38.64,28.44
2016,12,5,16,15,60.5,33.0,1.6,8.5,41.0,28.12,17.28
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,16.43,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,2.3,4.5,8.5,8.1,0.0
2016,12,6,7,30,0.0,17.0,2.3,5.0,17.0,16.2,0.0
2016,12,6,7,45,123.5,29.0,2.35,6.0,43.5,108.41,67.73
2016,12,6,8,0,247.0,41.0,2.4,7.0,70.0,181.72,144.36
2016,12,6,8,15,288.0,54.5,2.45,7.5,101.5,220.38,181.0
2016,12,6,8,30,329.0,68.0,2.5,8.0,133.0,260.04,216.63
2016,12,6,8,45,354.5,80.0,2.6,8.5,164.0,290.41,243.51
2016,12,6,9,0,380.0,92.0,2.7,9.0,195.0,320.38,269.16
2016,12,6,9,15,407.5,99.5,2.75,9.0,223.5,345.49,290.61
2016,12,6,9,30,435.0,107.0,2.8,9.0,252.0,369.77,310.83
2016,12,6,9,45,444.0,117.0,2.9,9.5,277.0,385.48,322.95
2016,12,6,10,0,453.0,127.0,3.0,10.0,302.0,399.53,333.4
2016,12,6,10,15,645.0,100.5,3.0,10.0,368.0,477.3,396.64
2016,12,6,10,30,837.0,74.0,3.0,10.0,434.0,546.74,451.38
2016,12,6,10,45,845.0,76.0,3.05,10.5,452.5,544.6,447.34
2016,12,6,11,0,853.0,78.0,3.1,11.0,471.0,539.5,441.18
2016,12,6,11,15,858.5,78.5,3.1,11.0,482.5,528.56,430.91
2016,12,6,11,30,864.0,79.0,3.1,11.0,494.0,514.74,418.12
2016,12,6,11,45,432.0,103.0,3.15,11.0,310.5,314.15,256.91
2016,12,6,12,0,0.0,127.0,3.2,11.0,127.0,118.34,94.99
2016,12,6,12,15,0.0,73.5,3.25,11.0,73.5,68.41,53.01
2016,12,6,12,30,0.0,20.0,3.3,11.0,20.0,18.57,10.36
2016,12,6,12,45,171.0,102.5,3.35,11.0,182.0,158.08,126.44
2016,12,6,13,0,342.0,185.0,3.4,11.0,344.0,280.15,222.5
2016,12,6,13,15,371.5,172.0,3.45,11.0,339.0,261.83,204.51
2016,12,6,13,30,401.0,159.0,3.5,11.0,334.0,239.67,183.26
2016,12,6,13,45,216.0,156.5,3.6,11.0,250.5,179.99,138.89
2016,12,6,14,0,31.0,154.0,3.7,11.0,167.0,139.23,112.09
2016,12,6,14,15,405.0,109.5,3.65,10.5,249.0,137.86,94.55
2016,12,6,14,30,779.0,65.0,3.6,10.0,331.0,113.26,61.48
2016,12,6,14,45,751.5,61.5,3.6,10.0,296.0,70.82,39.41
2016,12,6,15,0,724.0,58.0,3.6,10.0,261.0,44.33,34.68
2016,12,6,15,15,679.0,53.5,3.45,9.5,221.5,41.84,32.42
2016,12,6,15,30,634.0,49.0,3.3,9.0,182.0,39.39,30.09
2016,12,6,15,45,565.5,43.0,3.15,9.0,142.0,32.42,23.51
2016,12,6,16,0,497.0,37.0,3.0,9.0,102.0,28.86,19.82
2016,12,6,16,15,371.5,28.0,2.9,8.5,66.0,22.36,12.57
2016,12,6,16,30,246.0,19.0,2.8,8.0,30.0,15.62,0.0
2016,12,6,16,45,123.0,9.5,2.7,8.0,15.0,9.05,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.9,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.9,5.0,12.0,11.44,0.0
2016,12,7,7,45,55.5,26.5,1.9,5.0,33.0,60.02,33.64
2016,12,7,8,0,111.0,41.0,1.9,5.0,54.0,111.67,87.61
2016,12,7,8,15,128.5,58.0,1.95,5.0,79.0,141.13,115.69
2016,12,7,8,30,146.0,75.0,2.0,5.0,104.0,170.31,142.41
2016,12,7,8,45,159.0,90.5,2.05,5.5,128.0,195.0,164.43
2016,12,7,9,0,172.0,106.0,2.1,6.0,152.0,211.44,178.91
2016,12,7,9,15,179.5,120.5,2.05,6.5,174.5,231.2,195.59
2016,12,7,9,30,187.0,135.0,2.0,7.0,197.0,250.38,211.31
2016,12,7,9,45,136.5,148.5,2.0,7.5,196.0,235.88,198.02
2016,12,7,10,0,86.0,162.0,2.0,8.0,195.0,213.4,178.06
2016,12,7,10,15,56.5,164.0,2.0,8.0,186.5,196.55,163.4
2016,12,7,10,30,27.0,166.0,2.0,8.0,178.0,174.58,144.39
2016,12,7,10,45,18.0,165.0,2.05,8.5,173.0,167.31,137.79
2016,12,7,11,0,9.0,164.0,2.1,9.0,168.0,160.42,131.52
2016,12,7,11,15,4.5,136.0,2.2,9.0,138.0,130.12,105.93
2016,12,7,11,30,0.0,108.0,2.3,9.0,108.0,100.86,81.12
2016,12,7,11,45,0.0,114.5,2.45,9.0,114.5,106.84,86.22
2016,12,7,12,0,0.0,121.0,2.6,9.0,121.0,112.75,91.21
2016,12,7,12,15,0.5,139.5,2.7,9.0,140.0,129.88,105.71
2016,12,7,12,30,1.0,158.0,2.8,9.0,159.0,146.6,119.81
2016,12,7,12,45,6.0,162.5,2.95,9.0,165.5,151.81,124.17
2016,12,7,13,0,11.0,167.0,3.1,9.0,172.0,156.47,128.06
2016,12,7,13,15,67.5,178.0,3.15,8.5,207.5,179.74,146.4
2016,12,7,13,30,124.0,189.0,3.2,8.0,243.0,196.9,158.87
2016,12,7,13,45,62.0,138.0,3.25,8.0,165.0,136.32,109.57
2016,12,7,14,0,0.0,87.0,3.3,8.0,87.0,80.39,64.33
2016,12,7,14,15,0.0,80.0,3.3,8.0,80.0,73.97,58.91
2016,12,7,14,30,0.0,73.0,3.3,8.0,73.0,67.57,53.43
2016,12,7,14,45,0.0,65.0,3.35,8.0,65.0,60.33,47.16
2016,12,7,15,0,0.0,57.0,3.4,8.0,57.0,53.0,42.88
2016,12,7,15,15,0.0,48.5,3.3,7.5,48.5,45.07,35.64
2016,12,7,15,30,0.0,40.0,3.2,7.0,40.0,37.15,28.31
2016,12,7,15,45,0.0,30.5,3.15,7.0,30.5,28.31,20.0
2016,12,7,16,0,0.0,21.0,3.1,7.0,21.0,19.47,11.67
2016,12,7,16,15,0.0,13.5,3.05,6.5,13.5,12.51,4.62
2016,12,7,16,30,0.0,6.0,3.0,6.0,6.0,5.55,0.0
2016,12,7,16,45,0.0,3.0,2.95,6.0,3.0,2.86,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,11.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,3.2,11.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,17.0,3.2,11.0,17.0,15.77,3.98
2016,12,8,8,0,0.0,28.0,3.2,11.0,28.0,26.03,15.73
2016,12,8,8,15,0.0,41.0,3.15,11.0,41.0,39.32,27.67
2016,12,8,8,30,0.0,54.0,3.1,11.0,54.0,52.28,39.18
2016,12,8,8,45,0.0,67.5,3.05,11.5,67.5,65.63,50.83
2016,12,8,9,0,0.0,81.0,3.0,12.0,81.0,78.83,62.18
2016,12,8,9,15,0.0,93.0,2.9,12.0,93.0,90.29,72.01
2016,12,8,9,30,0.0,105.0,2.8,12.0,105.0,101.7,81.69
2016,12,8,9,45,0.0,115.5,2.75,12.0,115.5,111.48,89.88
2016,12,8,10,0,0.0,126.0,2.7,12.0,126.0,121.24,97.99
2016,12,8,10,15,0.0,129.0,2.65,12.0,129.0,123.31,99.58
2016,12,8,10,30,0.0,132.0,2.6,12.0,132.0,125.53,101.31
2016,12,8,10,45,0.0,140.0,2.55,12.5,140.0,132.8,107.06
2016,12,8,11,0,0.0,148.0,2.5,13.0,148.0,140.01,112.73
2016,12,8,11,15,23.0,172.5,2.45,13.0,183.5,174.92,141.7
2016,12,8,11,30,46.0,197.0,2.4,13.0,219.0,212.26,172.2
2016,12,8,11,45,46.0,199.0,2.35,13.0,221.0,211.41,171.16
2016,12,8,12,0,46.0,201.0,2.3,13.0,223.0,210.4,170.12
2016,12,8,12,15,38.0,195.5,2.25,13.0,213.5,198.86,160.54
2016,12,8,12,30,30.0,190.0,2.2,13.0,204.0,187.83,151.47
2016,12,8,12,45,15.0,151.0,2.2,13.0,158.0,144.71,116.12
2016,12,8,13,0,0.0,112.0,2.2,13.0,112.0,103.66,82.3
2016,12,8,13,15,8.5,137.0,2.15,13.0,140.5,128.12,102.65
2016,12,8,13,30,17.0,162.0,2.1,13.0,169.0,150.78,121.23
2016,12,8,13,45,8.5,117.0,2.1,13.0,120.5,108.78,86.52
2016,12,8,14,0,0.0,72.0,2.1,13.0,72.0,67.0,51.73
2016,12,8,14,15,0.0,66.0,2.05,13.0,66.0,61.39,47.07
2016,12,8,14,30,0.0,60.0,2.0,13.0,60.0,55.79,42.34
2016,12,8,14,45,0.0,53.5,1.95,13.0,53.5,49.73,37.18
2016,12,8,15,0,0.0,47.0,1.9,13.0,47.0,43.67,33.69
2016,12,8,15,15,0.0,40.0,1.8,13.0,40.0,37.14,27.77
2016,12,8,15,30,0.0,33.0,1.7,13.0,33.0,30.63,21.8
2016,12,8,15,45,0.0,25.5,1.65,13.0,25.5,23.65,15.36
2016,12,8,16,0,0.0,18.0,1.6,13.0,18.0,16.68,8.9
2016,12,8,16,15,0.0,11.5,1.55,12.5,11.5,10.65,2.93
2016,12,8,16,30,0.0,5.0,1.5,12.0,5.0,4.62,0.0
2016,12,8,16,45,0.0,2.5,1.45,12.0,2.5,2.38,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,78.0,6.0,1.3,11.0,8.0,0.0,0.0
2016,12,9,7,30,156.0,12.0,1.3,11.0,16.0,72.05,0.0
2016,12,9,7,45,299.0,21.5,1.35,11.5,48.0,169.75,89.03
2016,12,9,8,0,442.0,31.0,1.4,12.0,80.0,255.8,196.53
2016,12,9,8,15,518.0,37.0,1.5,12.0,118.5,302.57,241.94
2016,12,9,8,30,594.0,43.0,1.6,12.0,157.0,356.43,289.45
2016,12,9,8,45,643.0,47.0,1.7,12.5,195.0,395.4,323.12
2016,12,9,9,0,692.0,51.0,1.8,13.0,233.0,433.78,355.06
2016,12,9,9,15,495.5,87.0,1.85,13.0,227.0,379.03,311.57
2016,12,9,9,30,299.0,123.0,1.9,13.0,221.0,304.25,250.79
