Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,45,298.5,135.5,2.0,13.5,241.5,316.81,260.77
2016,12,9,10,0,298.0,148.0,2.1,14.0,262.0,328.14,269.08
2016,12,9,10,15,149.0,118.5,2.15,14.0,175.5,204.42,167.36
2016,12,9,10,30,0.0,89.0,2.2,14.0,89.0,83.22,64.99
2016,12,9,10,45,0.0,98.5,2.3,14.0,98.5,92.25,72.65
2016,12,9,11,0,0.0,108.0,2.4,14.0,108.0,101.21,80.07
2016,12,9,11,15,56.5,159.5,2.4,14.0,186.5,182.84,148.08
2016,12,9,11,30,113.0,211.0,2.4,14.0,265.0,263.21,213.12
2016,12,9,11,45,160.5,212.0,2.4,14.0,289.5,281.48,227.2
2016,12,9,12,0,208.0,213.0,2.4,14.0,314.0,297.21,239.04
2016,12,9,12,15,133.5,208.0,2.35,14.0,272.5,252.88,203.01
2016,12,9,12,30,59.0,203.0,2.3,14.0,231.0,211.05,169.44
2016,12,9,12,45,71.5,201.5,2.25,14.0,235.0,210.34,168.55
2016,12,9,13,0,84.0,200.0,2.2,14.0,239.0,208.53,166.5
2016,12,9,13,15,104.5,194.0,2.15,14.0,241.0,204.04,161.92
2016,12,9,13,30,125.0,188.0,2.1,14.0,243.0,196.45,154.56
2016,12,9,13,45,268.0,162.5,2.05,14.0,270.5,196.19,148.32
2016,12,9,14,0,411.0,137.0,2.0,14.0,298.0,182.93,130.33
2016,12,9,14,15,400.0,127.5,1.85,14.0,274.5,152.28,105.21
2016,12,9,14,30,389.0,118.0,1.7,14.0,251.0,122.2,82.86
2016,12,9,14,45,380.0,105.5,1.55,14.0,224.0,90.54,63.12
2016,12,9,15,0,371.0,93.0,1.4,14.0,197.0,67.27,54.5
2016,12,9,15,15,346.5,81.5,1.3,13.5,167.0,59.86,47.94
2016,12,9,15,30,322.0,70.0,1.2,13.0,137.0,52.25,41.04
2016,12,9,15,45,286.5,56.5,1.1,13.0,106.5,42.81,32.29
2016,12,9,16,0,251.0,43.0,1.0,13.0,76.0,33.07,23.15
2016,12,9,16,15,125.5,32.5,1.0,12.5,49.0,26.67,15.84
2016,12,9,16,30,0.0,22.0,1.0,12.0,22.0,19.57,0.0
2016,12,9,16,45,0.0,11.0,1.05,12.0,11.0,10.48,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.65,13.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.6,13.0,1.0,0.95,0.0
2016,12,10,7,45,0.0,3.0,3.6,13.0,3.0,2.77,0.0
2016,12,10,8,0,0.0,5.0,3.6,13.0,5.0,4.62,0.0
2016,12,10,8,15,0.0,7.5,3.5,13.0,7.5,6.94,0.18
2016,12,10,8,30,0.0,10.0,3.4,13.0,10.0,9.26,2.25
2016,12,10,8,45,0.0,12.5,3.3,13.0,12.5,11.58,4.3
2016,12,10,9,0,0.0,15.0,3.2,13.0,15.0,13.9,6.34
2016,12,10,9,15,0.0,17.5,3.05,13.0,17.5,16.22,8.36
2016,12,10,9,30,0.0,20.0,2.9,13.0,20.0,18.54,10.37
2016,12,10,9,45,0.0,22.0,2.8,13.0,22.0,20.4,11.97
2016,12,10,10,0,0.0,24.0,2.7,13.0,24.0,22.27,13.55
2016,12,10,10,15,0.0,20.0,2.7,13.0,20.0,18.55,10.33
2016,12,10,10,30,0.0,16.0,2.7,13.0,16.0,14.84,7.12
2016,12,10,10,45,0.0,20.0,2.7,13.5,20.0,18.56,10.27
2016,12,10,11,0,0.0,24.0,2.7,14.0,24.0,22.28,13.41
2016,12,10,11,15,0.0,17.5,2.65,14.0,17.5,16.24,8.24
2016,12,10,11,30,0.0,11.0,2.6,14.0,11.0,10.21,3.07
2016,12,10,11,45,0.0,37.0,2.55,14.0,37.0,34.38,23.68
2016,12,10,12,0,0.0,63.0,2.5,14.0,63.0,58.61,44.19
2016,12,10,12,15,0.0,85.5,2.45,13.5,85.5,79.62,61.99
2016,12,10,12,30,0.0,108.0,2.4,13.0,108.0,100.37,79.55
2016,12,10,12,45,0.0,76.0,2.35,13.0,76.0,70.75,54.63
2016,12,10,13,0,0.0,44.0,2.3,13.0,44.0,40.89,29.35
2016,12,10,13,15,0.0,84.5,2.25,13.0,84.5,78.59,61.42
2016,12,10,13,30,0.0,125.0,2.2,13.0,125.0,114.52,91.68
2016,12,10,13,45,16.5,139.5,2.15,13.0,146.0,129.78,103.86
2016,12,10,14,0,33.0,154.0,2.1,13.0,167.0,139.66,111.4
2016,12,10,14,15,30.5,142.5,2.05,13.0,154.0,126.5,100.59
2016,12,10,14,30,28.0,131.0,2.0,13.0,141.0,113.58,90.12
2016,12,10,14,45,25.0,117.5,2.0,13.0,126.0,99.47,78.83
2016,12,10,15,0,22.0,104.0,2.0,13.0,111.0,86.74,72.0
2016,12,10,15,15,16.0,89.5,1.95,12.5,94.0,78.13,64.36
2016,12,10,15,30,10.0,75.0,1.9,12.0,77.0,65.86,53.28
2016,12,10,15,45,5.0,59.0,1.85,12.0,60.0,52.33,40.81
2016,12,10,16,0,0.0,43.0,1.8,12.0,43.0,38.63,28.07
2016,12,10,16,15,0.0,28.0,1.75,12.0,28.0,25.56,15.0
2016,12,10,16,30,0.0,13.0,1.7,12.0,13.0,12.06,0.0
2016,12,10,16,45,0.0,6.5,1.65,12.0,6.5,6.2,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,1.55,6.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,1.5,6.0,10.0,9.53,0.0
2016,12,11,7,45,76.0,24.0,1.45,6.5,32.0,70.08,28.47
2016,12,11,8,0,152.0,38.0,1.4,7.0,54.0,125.69,96.57
2016,12,11,8,15,180.0,53.5,1.35,7.0,81.0,158.72,128.72
2016,12,11,8,30,208.0,69.0,1.3,7.0,108.0,192.09,159.04
2016,12,11,8,45,225.5,83.5,1.3,7.5,134.5,219.04,182.89
2016,12,11,9,0,243.0,98.0,1.3,8.0,161.0,245.69,205.74
2016,12,11,9,15,252.0,112.0,1.3,8.0,186.0,266.71,223.61
2016,12,11,9,30,261.0,126.0,1.3,8.0,211.0,286.88,240.32
2016,12,11,9,45,267.5,137.5,1.3,8.5,232.0,301.82,251.92
2016,12,11,10,0,274.0,149.0,1.3,9.0,253.0,315.76,262.42
2016,12,11,10,15,387.0,141.0,1.35,9.0,298.0,372.85,308.93
2016,12,11,10,30,500.0,133.0,1.4,9.0,343.0,420.93,347.07
2016,12,11,10,45,360.5,164.0,1.45,9.5,319.0,365.65,300.59
2016,12,11,11,0,221.0,195.0,1.5,10.0,295.0,312.62,256.28
2016,12,11,11,15,336.0,181.0,1.5,10.0,337.5,356.08,291.32
2016,12,11,11,30,451.0,167.0,1.5,10.0,380.0,394.78,321.04
2016,12,11,11,45,376.5,183.5,1.55,10.5,362.5,359.25,290.94
2016,12,11,12,0,302.0,200.0,1.6,11.0,345.0,330.01,266.38
2016,12,11,12,15,216.0,206.0,1.65,11.0,309.5,285.94,230.74
2016,12,11,12,30,130.0,212.0,1.7,11.0,274.0,248.6,200.77
2016,12,11,12,45,102.5,205.0,1.75,11.0,253.0,224.74,181.38
2016,12,11,13,0,75.0,198.0,1.8,11.0,232.0,203.95,164.56
2016,12,11,13,15,37.5,166.5,1.85,11.0,183.5,161.33,130.12
2016,12,11,13,30,0.0,135.0,1.9,11.0,135.0,123.25,99.55
2016,12,11,13,45,13.0,143.0,2.0,11.0,148.0,132.01,106.63
2016,12,11,14,0,26.0,151.0,2.1,11.0,161.0,138.98,111.99
2016,12,11,14,15,23.0,140.0,1.95,10.5,148.5,126.87,102.19
2016,12,11,14,30,20.0,129.0,1.8,10.0,136.0,114.98,92.64
2016,12,11,14,45,16.5,116.0,1.65,10.0,121.5,101.79,81.89
2016,12,11,15,0,13.0,103.0,1.5,10.0,107.0,89.5,75.28
2016,12,11,15,15,7.5,88.5,1.45,9.5,90.5,77.38,64.42
2016,12,11,15,30,2.0,74.0,1.4,9.0,74.0,65.11,53.24
2016,12,11,15,45,1.0,58.0,1.35,9.0,58.0,51.57,40.65
2016,12,11,16,0,0.0,42.0,1.3,9.0,42.0,37.86,27.78
2016,12,11,16,15,0.0,27.0,1.35,8.5,27.0,24.76,14.66
2016,12,11,16,30,0.0,12.0,1.4,8.0,12.0,11.13,0.0
2016,12,11,16,45,0.0,6.0,1.45,8.0,6.0,5.72,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,6.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,6.0,13.0,12.39,0.0
2016,12,12,7,45,209.5,21.5,1.75,6.5,43.5,129.26,49.57
2016,12,12,8,0,419.0,30.0,1.8,7.0,74.0,242.46,187.44
2016,12,12,8,15,501.0,37.0,1.85,7.0,112.5,296.52,240.91
2016,12,12,8,30,583.0,44.0,1.9,7.0,151.0,349.22,288.68
2016,12,12,8,45,629.5,49.0,1.95,7.5,189.5,387.92,322.97
2016,12,12,9,0,676.0,54.0,2.0,8.0,228.0,425.99,355.38
2016,12,12,9,15,709.5,57.5,1.9,8.0,263.5,454.48,379.15
2016,12,12,9,30,743.0,61.0,1.8,8.0,299.0,481.25,400.63
2016,12,12,9,45,550.5,99.0,1.75,8.5,285.0,423.57,352.37
2016,12,12,10,0,358.0,137.0,1.7,9.0,271.0,355.7,295.62
2016,12,12,10,15,582.0,105.5,1.6,9.0,341.0,444.27,367.84
2016,12,12,10,30,806.0,74.0,1.5,9.0,411.0,525.15,430.56
2016,12,12,10,45,693.5,100.5,1.45,9.5,400.0,486.75,397.25
2016,12,12,11,0,581.0,127.0,1.4,10.0,389.0,445.38,362.6
2016,12,12,11,15,524.5,145.0,1.4,10.0,386.0,420.93,342.26
2016,12,12,11,30,468.0,163.0,1.4,10.0,383.0,399.14,323.79
2016,12,12,11,45,519.0,152.0,1.45,10.0,398.5,399.82,323.32
2016,12,12,12,0,570.0,141.0,1.5,10.0,414.0,397.01,319.44
2016,12,12,12,15,497.5,157.5,1.5,10.0,395.0,364.31,291.96
2016,12,12,12,30,425.0,174.0,1.5,10.0,376.0,333.47,266.27
2016,12,12,12,45,407.0,173.5,1.5,10.0,364.0,309.64,245.66
2016,12,12,13,0,389.0,173.0,1.5,10.0,352.0,285.93,224.96
2016,12,12,13,15,411.5,162.0,1.5,10.0,345.0,265.2,205.56
2016,12,12,13,30,434.0,151.0,1.5,10.0,338.0,242.17,183.8
2016,12,12,13,45,440.0,140.5,1.5,10.0,321.0,213.64,157.93
2016,12,12,14,0,446.0,130.0,1.5,10.0,304.0,184.04,131.5
2016,12,12,14,15,425.0,124.5,1.45,10.0,280.5,154.01,107.01
2016,12,12,14,30,404.0,119.0,1.4,10.0,257.0,125.24,85.9
2016,12,12,14,45,391.0,107.5,1.35,10.0,229.5,93.53,65.96
2016,12,12,15,0,378.0,96.0,1.3,10.0,202.0,69.55,57.41
2016,12,12,15,15,479.0,74.0,1.3,9.5,188.0,55.44,44.73
2016,12,12,15,30,580.0,52.0,1.3,9.0,174.0,38.4,29.23
2016,12,12,15,45,512.5,45.0,1.3,9.0,135.5,34.06,25.03
2016,12,12,16,0,445.0,38.0,1.3,9.0,97.0,29.65,20.58
2016,12,12,16,15,326.0,28.5,1.35,8.5,63.0,22.71,13.04
2016,12,12,16,30,207.0,19.0,1.4,8.0,29.0,15.51,0.0
2016,12,12,16,45,103.5,9.5,1.45,8.0,14.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,45,13.5,17.5,1.6,7.5,19.0,23.26,2.97
2016,12,13,8,0,27.0,35.0,1.7,8.0,38.0,52.12,36.61
2016,12,13,8,15,44.0,51.5,1.65,8.0,59.0,78.75,61.29
2016,12,13,8,30,61.0,68.0,1.6,8.0,80.0,112.22,90.97
2016,12,13,8,45,70.0,84.5,1.6,8.5,101.0,134.8,110.89
2016,12,13,9,0,79.0,101.0,1.6,9.0,122.0,157.11,130.16
2016,12,13,9,15,85.5,116.0,1.55,9.0,141.5,175.91,146.3
2016,12,13,9,30,92.0,131.0,1.5,9.0,161.0,194.39,161.84
2016,12,13,9,45,96.0,144.0,1.5,9.5,178.0,208.74,173.39
2016,12,13,10,0,100.0,157.0,1.5,10.0,195.0,222.67,184.38
2016,12,13,10,15,111.0,168.5,1.5,10.0,213.5,238.22,196.96
2016,12,13,10,30,122.0,180.0,1.5,10.0,232.0,253.2,208.91
2016,12,13,10,45,114.5,188.5,1.5,10.5,238.5,254.43,208.99
2016,12,13,11,0,107.0,197.0,1.5,11.0,245.0,249.96,204.51
2016,12,13,11,15,139.5,203.0,1.45,11.0,267.5,273.61,223.41
2016,12,13,11,30,172.0,209.0,1.4,11.0,290.0,290.38,236.33
2016,12,13,11,45,103.0,200.5,1.35,11.0,249.5,239.93,194.88
2016,12,13,12,0,34.0,192.0,1.3,11.0,209.0,196.72,159.55
2016,12,13,12,15,163.5,195.0,1.25,11.0,273.5,253.76,205.27
2016,12,13,12,30,293.0,198.0,1.2,11.0,338.0,301.84,241.46
2016,12,13,12,45,149.5,179.0,1.2,11.0,250.5,219.63,175.87
2016,12,13,13,0,6.0,160.0,1.2,11.0,163.0,148.69,120.1
2016,12,13,13,15,3.0,112.0,1.2,11.0,113.5,104.29,83.35
2016,12,13,13,30,0.0,64.0,1.2,11.0,64.0,59.53,45.63
2016,12,13,13,45,0.0,68.0,1.2,11.0,68.0,63.26,48.94
2016,12,13,14,0,0.0,72.0,1.2,11.0,72.0,67.0,52.2
2016,12,13,14,15,0.0,66.0,1.2,11.0,66.0,61.39,47.46
2016,12,13,14,30,0.0,60.0,1.2,11.0,60.0,55.79,42.7
2016,12,13,14,45,0.0,53.5,1.25,11.0,53.5,49.73,37.51
2016,12,13,15,0,0.0,47.0,1.3,11.0,47.0,43.67,33.99
2016,12,13,15,15,0.0,39.5,1.25,10.5,39.5,36.68,27.67
2016,12,13,15,30,0.0,32.0,1.2,10.0,32.0,29.7,21.28
2016,12,13,15,45,0.0,25.0,1.2,10.0,25.0,23.19,15.2
2016,12,13,16,0,0.0,18.0,1.2,10.0,18.0,16.68,9.09
2016,12,13,16,15,0.0,11.5,1.3,10.0,11.5,10.65,3.1
2016,12,13,16,30,0.0,5.0,1.4,10.0,5.0,4.62,0.0
2016,12,13,16,45,0.0,2.5,1.5,10.0,2.5,2.38,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,8.5,2.65,12.0,8.5,7.87,0.0
2016,12,14,8,0,0.0,17.0,2.8,12.0,17.0,15.76,6.91
2016,12,14,8,15,0.0,26.0,2.8,12.0,26.0,24.13,14.63
2016,12,14,8,30,0.0,35.0,2.8,12.0,35.0,32.5,22.09
2016,12,14,8,45,0.0,45.0,2.85,12.5,45.0,41.82,30.24
2016,12,14,9,0,0.0,55.0,2.9,13.0,55.0,51.28,38.42
2016,12,14,9,15,0.0,63.5,2.95,13.0,63.5,59.45,45.48
2016,12,14,9,30,0.0,72.0,3.0,13.0,72.0,67.6,52.45
2016,12,14,9,45,0.0,79.5,3.05,13.0,79.5,74.72,58.47
2016,12,14,10,0,0.0,87.0,3.1,13.0,87.0,81.82,64.44
2016,12,14,10,15,0.0,101.5,3.1,13.0,101.5,95.85,76.23
2016,12,14,10,30,0.0,116.0,3.1,13.0,116.0,109.79,87.85
2016,12,14,10,45,0.0,106.0,3.1,13.5,106.0,99.58,78.99
2016,12,14,11,0,0.0,96.0,3.1,14.0,96.0,89.74,70.5
2016,12,14,11,15,0.0,124.0,3.1,14.0,124.0,116.4,92.77
2016,12,14,11,30,0.0,152.0,3.1,14.0,152.0,142.85,114.66
2016,12,14,11,45,20.5,174.0,3.1,14.0,184.0,172.84,139.39
2016,12,14,12,0,41.0,196.0,3.1,14.0,216.0,203.71,164.52
2016,12,14,12,15,54.5,200.0,3.05,14.0,226.0,210.29,169.57
2016,12,14,12,30,68.0,204.0,3.0,14.0,236.0,215.79,173.68
2016,12,14,12,45,51.0,193.5,2.95,14.0,217.5,196.11,157.55
2016,12,14,13,0,34.0,183.0,2.9,14.0,199.0,177.68,142.62
2016,12,14,13,15,34.0,177.0,2.9,14.0,192.5,169.4,135.76
2016,12,14,13,30,34.0,171.0,2.9,14.0,186.0,161.06,128.81
2016,12,14,13,45,17.0,121.0,2.9,14.0,128.5,114.12,90.4
2016,12,14,14,0,0.0,71.0,2.9,14.0,71.0,66.06,50.74
2016,12,14,14,15,0.0,65.5,2.9,13.5,65.5,60.93,46.58
2016,12,14,14,30,0.0,60.0,2.9,13.0,60.0,55.79,42.34
2016,12,14,14,45,0.0,53.5,2.9,13.0,53.5,49.73,37.17
2016,12,14,15,0,0.0,47.0,2.9,13.0,47.0,43.67,33.67
2016,12,14,15,15,0.0,39.5,2.9,13.0,39.5,36.68,27.34
2016,12,14,15,30,0.0,32.0,2.9,13.0,32.0,29.7,20.95
2016,12,14,15,45,0.0,25.0,2.9,13.0,25.0,23.19,14.94
2016,12,14,16,0,0.0,18.0,2.9,13.0,18.0,16.68,8.91
2016,12,14,16,15,0.0,11.5,2.85,13.0,11.5,10.65,3.02
2016,12,14,16,30,0.0,5.0,2.8,13.0,5.0,4.62,0.0
2016,12,14,16,45,0.0,2.5,2.8,13.0,2.5,2.38,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.5,4.7,13.0,1.5,1.39,0.0
2016,12,15,8,0,0.0,3.0,4.6,13.0,3.0,2.77,0.0
2016,12,15,8,15,0.0,4.5,4.35,13.0,4.5,4.16,0.0
2016,12,15,8,30,0.0,6.0,4.1,13.0,6.0,5.55,0.0
2016,12,15,8,45,0.0,8.0,3.9,13.0,8.0,7.4,0.7
2016,12,15,9,0,0.0,10.0,3.7,13.0,10.0,9.26,2.33
2016,12,15,9,15,0.0,11.5,3.6,13.0,11.5,10.65,3.55
2016,12,15,9,30,0.0,13.0,3.5,13.0,13.0,12.05,4.76
2016,12,15,9,45,0.0,14.5,3.45,13.0,14.5,13.44,5.96
2016,12,15,10,0,0.0,16.0,3.4,13.0,16.0,14.84,7.15
2016,12,15,10,15,0.0,46.5,3.3,13.0,46.5,43.2,31.5
2016,12,15,10,30,0.0,77.0,3.2,13.0,77.0,71.68,55.7
2016,12,15,10,45,0.0,55.0,3.1,13.0,55.0,51.13,38.15
2016,12,15,11,0,0.0,33.0,3.0,13.0,33.0,30.65,20.64
2016,12,15,11,15,0.0,44.0,2.95,13.0,44.0,40.89,29.37
2016,12,15,11,30,0.0,55.0,2.9,13.0,55.0,51.14,38.07
2016,12,15,11,45,0.0,55.5,2.85,13.0,55.5,51.61,38.44
2016,12,15,12,0,0.0,56.0,2.8,13.0,56.0,52.08,38.83
2016,12,15,12,15,0.0,48.5,2.8,13.0,48.5,45.09,32.89
2016,12,15,12,30,0.0,41.0,2.8,13.0,41.0,38.1,26.95
2016,12,15,12,45,0.0,45.5,2.8,13.0,45.5,42.29,30.54
2016,12,15,13,0,0.0,50.0,2.8,13.0,50.0,46.48,34.13
2016,12,15,13,15,0.0,59.5,2.75,13.0,59.5,55.33,41.7
2016,12,15,13,30,0.0,69.0,2.7,13.0,69.0,64.2,49.28
2016,12,15,13,45,0.0,54.5,2.7,13.0,54.5,50.66,37.81
2016,12,15,14,0,0.0,40.0,2.7,13.0,40.0,37.15,26.31
2016,12,15,14,15,0.0,37.0,2.6,13.0,37.0,34.35,23.95
2016,12,15,14,30,0.0,34.0,2.5,13.0,34.0,31.56,21.58
2016,12,15,14,45,0.0,30.5,2.45,13.0,30.5,28.3,18.79
2016,12,15,15,0,0.0,27.0,2.4,13.0,27.0,25.04,16.96
2016,12,15,15,15,0.0,23.0,2.25,13.0,23.0,21.32,13.57
2016,12,15,15,30,0.0,19.0,2.1,13.0,19.0,17.61,10.15
2016,12,15,15,45,0.0,14.5,2.0,13.0,14.5,13.43,6.3
2016,12,15,16,0,0.0,10.0,1.9,13.0,10.0,9.26,2.44
2016,12,15,16,15,0.0,6.5,1.8,12.5,6.5,6.01,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,215.0,15.0,4.0,6.5,36.0,120.39,11.22
2016,12,16,8,0,430.0,30.0,4.1,7.0,72.0,244.99,185.82
2016,12,16,8,15,518.0,37.0,4.2,7.0,111.5,301.79,245.58
2016,12,16,8,30,606.0,44.0,4.3,7.0,151.0,357.08,296.89
2016,12,16,8,45,659.0,49.0,4.45,7.5,191.0,399.56,335.46
2016,12,16,9,0,712.0,54.0,4.6,8.0,231.0,441.5,372.18
2016,12,16,9,15,746.5,57.0,4.6,8.0,268.0,470.59,397.61
2016,12,16,9,30,781.0,60.0,4.6,8.0,305.0,497.86,420.67
2016,12,16,9,45,807.5,62.0,4.7,8.5,338.0,517.57,436.31
2016,12,16,10,0,834.0,64.0,4.8,9.0,371.0,534.78,449.38
2016,12,16,10,15,850.0,65.5,4.8,9.0,398.0,543.02,455.34
2016,12,16,10,30,866.0,67.0,4.8,9.0,425.0,548.36,458.67
2016,12,16,10,45,876.5,68.5,4.8,9.5,445.0,547.74,456.08
2016,12,16,11,0,887.0,70.0,4.8,10.0,465.0,542.27,449.41
2016,12,16,11,15,893.5,71.0,4.75,10.0,478.5,533.32,440.37
2016,12,16,11,30,900.0,72.0,4.7,10.0,492.0,521.37,428.66
2016,12,16,11,45,903.5,72.0,4.7,10.0,498.0,503.99,412.4
2016,12,16,12,0,907.0,72.0,4.7,10.0,504.0,483.8,393.47
2016,12,16,12,15,906.5,72.0,4.7,10.0,502.0,459.14,370.51
2016,12,16,12,30,906.0,72.0,4.7,10.0,500.0,431.99,345.01
2016,12,16,12,45,900.5,71.5,4.75,10.0,490.0,400.17,315.28
2016,12,16,13,0,895.0,71.0,4.8,10.0,480.0,366.43,283.39
2016,12,16,13,15,886.5,70.0,4.8,10.0,463.0,329.58,248.45
2016,12,16,13,30,878.0,69.0,4.8,10.0,446.0,288.64,209.84
2016,12,16,13,45,865.5,67.5,4.85,10.0,422.5,247.57,171.39
2016,12,16,14,0,853.0,66.0,4.9,10.0,399.0,205.91,133.35
2016,12,16,14,15,833.0,63.5,4.85,10.0,368.5,162.01,96.01
2016,12,16,14,30,813.0,61.0,4.8,10.0,338.0,118.65,63.62
2016,12,16,14,45,786.0,58.0,4.8,10.0,303.0,75.37,39.51
2016,12,16,15,0,759.0,55.0,4.8,10.0,268.0,41.73,32.32
2016,12,16,15,15,716.5,51.0,4.65,9.5,229.0,39.56,30.36
2016,12,16,15,30,674.0,47.0,4.5,9.0,190.0,37.44,28.34
2016,12,16,15,45,608.5,41.5,4.4,8.5,149.5,33.91,24.92
2016,12,16,16,0,543.0,36.0,4.3,8.0,109.0,30.39,21.33
2016,12,16,16,15,271.5,35.5,4.2,7.5,72.0,27.86,17.61
2016,12,16,16,30,0.0,35.0,4.1,7.0,35.0,28.86,0.0
2016,12,16,16,45,0.0,17.5,4.05,7.0,17.5,16.68,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,243.0,14.0,1.85,3.5,37.0,127.5,1.14
2016,12,17,8,0,486.0,28.0,1.8,4.0,74.0,260.36,197.08
2016,12,17,8,15,571.0,34.5,1.85,4.5,115.0,317.83,258.24
2016,12,17,8,30,656.0,41.0,1.9,5.0,156.0,377.21,312.01
2016,12,17,8,45,707.0,45.0,1.95,5.5,196.5,418.34,348.88
2016,12,17,9,0,758.0,49.0,2.0,6.0,237.0,458.8,383.65
2016,12,17,9,15,790.5,52.5,2.0,6.5,275.0,487.94,407.81
2016,12,17,9,30,823.0,56.0,2.0,7.0,313.0,515.17,429.43
2016,12,17,9,45,843.0,58.5,2.0,7.5,345.5,532.28,442.23
2016,12,17,10,0,863.0,61.0,2.0,8.0,378.0,546.76,452.42
2016,12,17,10,15,878.0,63.0,2.0,8.0,405.0,552.37,456.12
2016,12,17,10,30,893.0,65.0,2.0,8.0,432.0,558.03,459.54
2016,12,17,10,45,901.0,66.5,2.0,8.5,452.5,556.35,456.13
2016,12,17,11,0,909.0,68.0,2.0,9.0,473.0,551.63,450.16
2016,12,17,11,15,915.0,68.5,2.0,9.0,486.0,541.73,440.76
2016,12,17,11,30,921.0,69.0,2.0,9.0,499.0,528.8,428.73
2016,12,17,11,45,922.0,70.0,2.0,9.0,504.5,511.01,412.57
2016,12,17,12,0,923.0,71.0,2.0,9.0,510.0,490.42,393.83
2016,12,17,12,15,921.5,71.0,2.0,9.0,508.0,465.04,370.88
2016,12,17,12,30,920.0,71.0,2.0,9.0,506.0,437.18,345.42
2016,12,17,12,45,911.0,71.5,2.0,9.5,495.5,404.7,315.22
2016,12,17,13,0,902.0,72.0,2.0,10.0,485.0,370.46,283.11
2016,12,17,13,15,893.5,71.0,1.95,9.5,468.0,331.12,247.32
2016,12,17,13,30,885.0,70.0,1.9,9.0,451.0,292.29,211.41
2016,12,17,13,45,870.5,69.0,1.85,9.0,426.5,250.99,173.28
2016,12,17,14,0,856.0,68.0,1.8,9.0,402.0,209.24,135.61
2016,12,17,14,15,836.5,65.5,1.75,9.0,372.0,165.28,98.45
2016,12,17,14,30,817.0,63.0,1.7,9.0,342.0,121.82,66.01
2016,12,17,14,45,787.0,60.5,1.65,9.0,306.0,78.65,41.94
2016,12,17,15,0,757.0,58.0,1.6,9.0,270.0,44.33,34.84
2016,12,17,15,15,713.5,53.5,1.6,8.5,231.0,41.78,32.55
2016,12,17,15,30,670.0,49.0,1.6,8.0,192.0,39.27,30.17
2016,12,17,15,45,601.0,43.5,1.6,7.5,151.0,35.8,26.78
2016,12,17,16,0,532.0,38.0,1.6,7.0,110.0,29.55,20.74
2016,12,17,16,15,266.0,36.5,1.65,6.5,72.5,28.66,18.48
2016,12,17,16,30,0.0,35.0,1.7,6.0,35.0,28.95,0.0
2016,12,17,16,45,0.0,17.5,1.75,6.0,17.5,16.68,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,247.5,13.5,2.85,2.5,36.5,128.13,0.0
2016,12,18,8,0,495.0,27.0,2.9,3.0,73.0,262.92,198.95
2016,12,18,8,15,581.0,33.0,2.95,3.5,114.0,320.32,262.03
2016,12,18,8,30,667.0,39.0,3.0,4.0,155.0,379.72,316.73
2016,12,18,8,45,718.5,43.0,3.1,4.5,196.0,421.19,354.62
2016,12,18,9,0,770.0,47.0,3.2,5.0,237.0,462.08,390.46
2016,12,18,9,15,803.0,50.0,3.15,5.5,275.0,491.08,414.95
2016,12,18,9,30,836.0,53.0,3.1,6.0,313.0,518.19,436.83
2016,12,18,9,45,855.0,56.5,3.1,6.5,346.5,536.12,450.55
2016,12,18,10,0,874.0,60.0,3.1,7.0,380.0,548.36,459.23
2016,12,18,10,15,889.5,61.5,3.0,7.0,407.5,556.75,464.92
2016,12,18,10,30,905.0,63.0,2.9,7.0,435.0,562.2,467.93
2016,12,18,10,45,915.5,64.0,2.85,7.5,455.5,561.35,464.99
2016,12,18,11,0,926.0,65.0,2.8,8.0,476.0,557.38,459.36
2016,12,18,11,15,931.5,65.5,2.75,8.0,489.5,547.16,449.39
2016,12,18,11,30,937.0,66.0,2.7,8.0,503.0,533.87,436.74
2016,12,18,11,45,939.0,66.5,2.7,8.5,508.5,515.88,419.44
2016,12,18,12,0,941.0,67.0,2.7,9.0,514.0,495.01,399.51
2016,12,18,12,15,940.0,67.0,2.7,9.0,512.0,469.54,376.25
2016,12,18,12,30,939.0,67.0,2.7,9.0,510.0,441.53,350.39
2016,12,18,12,45,934.5,66.0,2.7,9.0,500.5,408.83,320.22
2016,12,18,13,0,930.0,65.0,2.7,9.0,491.0,374.07,287.75
2016,12,18,13,15,922.0,64.5,2.7,9.0,474.0,336.84,252.75
2016,12,18,13,30,914.0,64.0,2.7,9.0,457.0,298.1,216.13
2016,12,18,13,45,901.5,62.5,2.7,9.0,433.0,256.17,177.07
2016,12,18,14,0,889.0,61.0,2.7,9.0,409.0,213.51,138.23
2016,12,18,14,15,870.5,59.0,2.6,9.0,378.5,169.1,100.34
2016,12,18,14,30,852.0,57.0,2.5,9.0,348.0,120.88,63.63
2016,12,18,14,45,824.5,54.5,2.45,9.0,312.5,76.24,38.35
2016,12,18,15,0,797.0,52.0,2.4,9.0,277.0,39.18,30.16
2016,12,18,15,15,756.0,48.5,2.3,8.5,237.5,37.36,28.52
2016,12,18,15,30,715.0,45.0,2.2,8.0,198.0,35.59,26.82
2016,12,18,15,45,650.0,40.0,2.1,7.5,156.5,32.44,23.75
2016,12,18,16,0,585.0,35.0,2.0,7.0,115.0,29.32,20.54
2016,12,18,16,15,469.0,27.0,2.0,6.5,76.5,23.11,13.89
2016,12,18,16,30,353.0,19.0,2.0,6.0,38.0,16.72,0.0
2016,12,18,16,45,176.5,9.5,2.0,6.0,19.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,214.0,14.0,1.95,3.5,33.5,116.89,0.0
2016,12,19,8,0,428.0,28.0,1.9,4.0,67.0,234.24,174.86
2016,12,19,8,15,514.5,34.5,1.9,4.5,106.0,291.1,236.38
2016,12,19,8,30,601.0,41.0,1.9,5.0,145.0,350.01,289.79
2016,12,19,8,45,652.5,46.0,1.9,5.5,184.0,391.56,326.96
2016,12,19,9,0,704.0,51.0,1.9,6.0,223.0,432.67,362.25
2016,12,19,9,15,738.0,54.0,1.85,6.5,259.5,461.5,386.14
2016,12,19,9,30,772.0,57.0,1.8,7.0,296.0,488.6,407.61
2016,12,19,9,45,784.5,62.0,1.8,7.5,327.0,504.38,419.4
2016,12,19,10,0,797.0,67.0,1.8,8.0,358.0,517.58,428.65
2016,12,19,10,15,813.5,69.0,1.8,8.5,384.5,526.9,434.51
2016,12,19,10,30,830.0,71.0,1.8,9.0,411.0,533.43,437.87
2016,12,19,10,45,840.0,72.0,1.85,9.5,431.0,532.47,435.39
2016,12,19,11,0,850.0,73.0,1.9,10.0,451.0,528.6,430.45
2016,12,19,11,15,856.5,74.0,1.85,10.0,464.0,519.97,421.94
2016,12,19,11,30,863.0,75.0,1.8,10.0,477.0,508.44,410.92
2016,12,19,11,45,864.0,76.0,1.8,10.5,482.5,491.4,394.82
2016,12,19,12,0,865.0,77.0,1.8,11.0,488.0,471.71,376.36
2016,12,19,12,15,765.0,94.0,1.8,11.0,456.5,422.38,335.7
2016,12,19,12,30,665.0,111.0,1.8,11.0,425.0,374.18,296.0
2016,12,19,12,45,760.0,93.0,1.8,11.0,445.0,370.46,288.86
2016,12,19,13,0,855.0,75.0,1.8,11.0,465.0,357.68,272.98
2016,12,19,13,15,845.5,74.0,1.75,11.0,448.5,321.64,239.66
2016,12,19,13,30,836.0,73.0,1.7,11.0,432.0,284.42,205.16
2016,12,19,13,45,822.0,71.0,1.65,11.0,409.0,244.31,168.5
2016,12,19,14,0,808.0,69.0,1.6,11.0,386.0,203.83,132.24
2016,12,19,14,15,787.5,67.0,1.5,10.5,356.5,162.29,97.48
2016,12,19,14,30,767.0,65.0,1.4,10.0,327.0,121.4,67.02
2016,12,19,14,45,737.5,62.0,1.3,10.0,293.0,80.11,43.34
2016,12,19,15,0,708.0,59.0,1.2,10.0,259.0,45.0,35.31
2016,12,19,15,15,664.5,54.5,1.2,9.5,221.0,42.48,33.07
2016,12,19,15,30,621.0,50.0,1.2,9.0,183.0,36.52,27.57
2016,12,19,15,45,550.5,44.5,1.3,9.0,144.0,33.39,24.49
2016,12,19,16,0,480.0,39.0,1.4,9.0,105.0,30.29,21.25
2016,12,19,16,15,365.0,30.0,1.4,9.0,69.5,23.83,14.42
2016,12,19,16,30,250.0,21.0,1.4,9.0,34.0,17.16,0.0
2016,12,19,16,45,125.0,10.5,1.4,9.0,17.0,10.01,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
