Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,13.5,2.2,6.5,30.5,105.47,0.0
2016,12,20,8,0,377.0,27.0,2.2,7.0,61.0,217.56,159.55
2016,12,20,8,15,465.0,34.0,2.15,7.5,98.0,272.55,219.1
2016,12,20,8,30,553.0,41.0,2.1,8.0,135.0,326.86,268.32
2016,12,20,8,45,609.0,45.5,2.05,8.5,173.5,369.22,305.82
2016,12,20,9,0,665.0,50.0,2.0,9.0,212.0,411.4,341.66
2016,12,20,9,15,700.5,53.5,1.95,9.5,248.0,441.13,366.18
2016,12,20,9,30,736.0,57.0,1.9,10.0,284.0,469.31,388.45
2016,12,20,9,45,765.0,58.0,1.85,10.5,316.0,489.21,403.4
2016,12,20,10,0,794.0,59.0,1.8,11.0,348.0,506.83,415.99
2016,12,20,10,15,810.5,60.5,1.75,11.5,374.5,515.74,421.28
2016,12,20,10,30,827.0,62.0,1.7,12.0,401.0,521.91,424.15
2016,12,20,10,45,838.0,63.5,1.65,12.5,420.5,520.1,420.64
2016,12,20,11,0,849.0,65.0,1.6,13.0,440.0,517.91,416.61
2016,12,20,11,15,855.5,65.5,1.5,13.0,453.5,509.39,408.03
2016,12,20,11,30,862.0,66.0,1.4,13.0,467.0,498.02,397.03
2016,12,20,11,45,864.0,67.0,1.35,13.5,473.0,482.17,381.86
2016,12,20,12,0,866.0,68.0,1.3,14.0,479.0,463.64,364.37
2016,12,20,12,15,866.0,68.0,1.25,14.0,477.5,440.64,343.78
2016,12,20,12,30,866.0,68.0,1.2,14.0,476.0,415.23,320.86
2016,12,20,12,45,853.0,70.0,1.2,14.0,466.0,384.64,293.76
2016,12,20,13,0,840.0,72.0,1.2,14.0,456.0,350.82,263.63
2016,12,20,13,15,832.0,71.0,1.2,14.0,440.5,315.85,231.99
2016,12,20,13,30,824.0,70.0,1.2,14.0,425.0,279.63,198.93
2016,12,20,13,45,810.5,68.5,1.25,14.0,402.5,240.65,163.86
2016,12,20,14,0,797.0,67.0,1.3,14.0,380.0,201.24,129.02
2016,12,20,14,15,777.5,65.0,1.25,13.5,351.5,160.35,95.1
2016,12,20,14,30,758.0,63.0,1.2,13.0,323.0,120.02,65.23
2016,12,20,14,45,730.0,60.0,1.15,13.0,289.5,79.21,41.75
2016,12,20,15,0,702.0,57.0,1.1,13.0,256.0,43.17,33.23
2016,12,20,15,15,659.5,53.0,1.05,12.5,219.0,41.05,31.38
2016,12,20,15,30,617.0,49.0,1.0,12.0,182.0,39.0,29.45
2016,12,20,15,45,552.5,43.0,1.0,11.5,143.5,32.03,23.03
2016,12,20,16,0,488.0,37.0,1.0,11.0,105.0,28.41,19.44
2016,12,20,16,15,376.5,28.5,1.05,10.5,70.0,22.37,13.17
2016,12,20,16,30,265.0,20.0,1.1,10.0,35.0,16.12,0.05
2016,12,20,16,45,132.5,10.0,1.15,10.0,17.5,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.0,2.25,8.5,31.0,109.12,0.0
2016,12,21,8,0,401.0,26.0,2.3,9.0,62.0,220.54,159.29
2016,12,21,8,15,490.0,33.0,2.35,9.0,100.0,277.84,222.0
2016,12,21,8,30,579.0,40.0,2.4,9.0,138.0,337.8,276.35
2016,12,21,8,45,634.5,44.0,2.5,9.5,177.0,379.81,313.88
2016,12,21,9,0,690.0,48.0,2.6,10.0,216.0,421.58,349.8
2016,12,21,9,15,726.0,51.5,2.65,10.5,252.5,451.93,375.18
2016,12,21,9,30,762.0,55.0,2.7,11.0,289.0,480.7,398.33
2016,12,21,9,45,788.0,57.0,2.8,11.5,322.0,500.4,413.64
2016,12,21,10,0,814.0,59.0,2.9,12.0,355.0,517.73,426.54
2016,12,21,10,15,831.0,60.5,2.75,12.0,382.0,527.0,432.78
2016,12,21,10,30,848.0,62.0,2.6,12.0,409.0,530.95,434.57
2016,12,21,10,45,861.0,63.0,2.5,12.5,430.0,532.11,433.21
2016,12,21,11,0,874.0,64.0,2.4,13.0,451.0,530.3,429.28
2016,12,21,11,15,881.5,64.5,2.35,13.0,464.5,522.08,421.13
2016,12,21,11,30,889.0,65.0,2.3,13.0,478.0,510.89,410.42
2016,12,21,11,45,893.5,65.5,2.3,13.5,485.0,495.31,395.43
2016,12,21,12,0,898.0,66.0,2.3,14.0,492.0,476.86,377.89
2016,12,21,12,15,898.5,66.0,2.3,14.0,491.0,453.4,356.77
2016,12,21,12,30,899.0,66.0,2.3,14.0,490.0,427.4,333.16
2016,12,21,12,45,890.0,67.5,2.3,14.0,481.0,396.92,305.56
2016,12,21,13,0,881.0,69.0,2.3,14.0,472.0,364.66,276.01
2016,12,21,13,15,873.5,68.0,2.25,14.0,456.0,328.95,243.13
2016,12,21,13,30,866.0,67.0,2.2,14.0,440.0,291.82,208.74
2016,12,21,13,45,853.0,65.5,2.2,14.0,417.0,248.65,169.68
2016,12,21,14,0,840.0,64.0,2.2,14.0,394.0,207.64,133.02
2016,12,21,14,15,821.5,62.0,2.1,14.0,365.0,165.08,97.14
2016,12,21,14,30,803.0,60.0,2.0,14.0,336.0,122.9,65.44
2016,12,21,14,45,775.0,57.5,1.95,14.0,302.0,80.45,40.85
2016,12,21,15,0,747.0,55.0,1.9,14.0,268.0,41.49,31.59
2016,12,21,15,15,706.0,51.0,1.75,13.0,229.5,39.31,29.74
2016,12,21,15,30,665.0,47.0,1.6,12.0,191.0,37.17,27.81
2016,12,21,15,45,600.0,42.0,1.5,11.5,151.5,34.09,24.86
2016,12,21,16,0,535.0,37.0,1.4,11.0,112.0,31.06,21.78
2016,12,21,16,15,422.0,28.5,1.4,10.5,75.0,22.35,13.21
2016,12,21,16,30,309.0,20.0,1.4,10.0,38.0,16.08,0.88
2016,12,21,16,45,154.5,10.0,1.45,10.0,19.0,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,201.0,13.5,1.4,7.5,31.0,109.69,0.0
2016,12,22,8,0,402.0,27.0,1.3,8.0,62.0,227.79,163.36
2016,12,22,8,15,494.0,34.5,1.2,8.5,101.0,285.76,227.0
2016,12,22,8,30,586.0,42.0,1.1,9.0,140.0,342.83,277.73
2016,12,22,8,45,640.0,47.0,1.05,9.5,180.0,385.58,314.78
2016,12,22,9,0,694.0,52.0,1.0,10.0,220.0,427.97,349.88
2016,12,22,9,15,730.5,55.5,0.9,10.0,257.0,458.8,374.85
2016,12,22,9,30,767.0,59.0,0.8,10.0,294.0,487.96,397.43
2016,12,22,9,45,792.0,61.5,0.75,10.5,327.0,507.83,411.57
2016,12,22,10,0,817.0,64.0,0.7,11.0,360.0,525.27,423.27
2016,12,22,10,15,834.0,66.0,0.8,11.5,387.5,535.17,430.1
2016,12,22,10,30,851.0,68.0,0.9,12.0,415.0,542.21,434.49
2016,12,22,10,45,863.0,69.0,1.0,12.5,436.0,542.51,433.53
2016,12,22,11,0,875.0,70.0,1.1,13.0,457.0,539.78,430.05
2016,12,22,11,15,882.0,71.0,1.15,13.0,471.0,529.95,421.42
2016,12,22,11,30,889.0,72.0,1.2,13.0,485.0,519.01,411.64
2016,12,22,11,45,892.5,72.0,1.25,13.0,491.0,502.39,397.22
2016,12,22,12,0,896.0,72.0,1.3,13.0,497.0,482.99,380.27
2016,12,22,12,15,895.0,72.0,1.3,13.0,496.0,458.9,359.04
2016,12,22,12,30,894.0,72.0,1.3,13.0,495.0,432.38,335.41
2016,12,22,12,45,891.0,71.0,1.3,13.0,486.0,401.81,308.08
2016,12,22,13,0,888.0,70.0,1.3,13.0,477.0,369.18,278.51
2016,12,22,13,15,879.0,69.5,1.2,13.0,460.5,333.28,245.66
2016,12,22,13,30,870.0,69.0,1.1,13.0,444.0,293.35,209.28
2016,12,22,13,45,856.0,67.5,1.05,13.0,420.5,252.52,172.38
2016,12,22,14,0,842.0,66.0,1.0,13.0,397.0,211.2,135.69
2016,12,22,14,15,822.0,64.0,0.95,13.0,367.5,168.33,99.75
2016,12,22,14,30,802.0,62.0,0.9,13.0,338.0,125.98,67.91
2016,12,22,14,45,771.5,59.5,0.85,13.0,303.0,83.42,43.02
2016,12,22,15,0,741.0,57.0,0.8,13.0,268.0,43.16,33.23
2016,12,22,15,15,698.5,53.0,0.85,12.0,230.0,41.02,31.44
2016,12,22,15,30,656.0,49.0,0.9,11.0,192.0,38.94,29.55
2016,12,22,15,45,591.0,43.0,1.0,10.5,152.0,34.96,25.78
2016,12,22,16,0,526.0,37.0,1.1,10.0,112.0,30.97,21.83
2016,12,22,16,15,415.0,29.0,1.15,9.5,75.5,22.73,13.69
2016,12,22,16,30,304.0,21.0,1.2,9.0,39.0,16.97,2.11
2016,12,22,16,45,152.0,10.5,1.25,9.0,19.5,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,145.0,15.0,4.05,8.0,27.5,88.98,0.0
2016,12,23,8,0,290.0,30.0,4.0,8.0,55.0,182.84,130.58
2016,12,23,8,15,384.0,38.5,3.8,8.0,91.0,240.56,193.31
2016,12,23,8,30,478.0,47.0,3.6,8.0,127.0,301.8,248.93
2016,12,23,8,45,536.5,53.5,3.45,8.0,165.0,345.79,288.72
2016,12,23,9,0,595.0,60.0,3.3,8.0,203.0,390.09,327.48
2016,12,23,9,15,635.0,64.0,3.15,8.0,239.0,421.58,354.58
2016,12,23,9,30,675.0,68.0,3.0,8.0,275.0,451.86,379.74
2016,12,23,9,45,337.5,48.0,2.9,8.5,151.5,248.4,210.43
2016,12,23,10,0,0.0,28.0,2.8,9.0,28.0,25.98,17.01
2016,12,23,10,15,0.0,80.5,2.85,9.0,80.5,75.23,59.76
2016,12,23,10,30,0.0,133.0,2.9,9.0,133.0,127.06,103.97
2016,12,23,10,45,16.5,154.5,2.95,9.5,162.0,156.6,128.74
2016,12,23,11,0,33.0,176.0,3.0,10.0,191.0,190.46,156.78
2016,12,23,11,15,33.5,181.0,3.35,10.0,197.0,193.55,159.17
2016,12,23,11,30,34.0,186.0,3.7,10.0,203.0,196.49,161.5
2016,12,23,11,45,17.0,127.5,4.05,10.0,136.0,127.32,103.35
2016,12,23,12,0,0.0,69.0,4.4,10.0,69.0,64.21,49.66
2016,12,23,12,15,5.0,119.0,4.55,10.0,121.5,112.93,91.22
2016,12,23,12,30,10.0,169.0,4.7,10.0,174.0,160.56,131.37
2016,12,23,12,45,157.5,179.0,4.9,10.0,251.5,224.65,183.06
2016,12,23,13,0,305.0,189.0,5.1,10.0,329.0,276.17,222.17
2016,12,23,13,15,547.5,137.0,5.1,10.0,378.0,290.15,225.99
2016,12,23,13,30,790.0,85.0,5.1,10.0,427.0,288.35,213.77
2016,12,23,13,45,435.0,126.0,5.1,10.0,313.0,206.85,154.51
2016,12,23,14,0,80.0,167.0,5.1,10.0,199.0,159.81,128.02
2016,12,23,14,15,398.0,122.0,4.95,9.5,262.0,155.19,109.98
2016,12,23,14,30,716.0,77.0,4.8,9.0,325.0,128.4,74.92
2016,12,23,14,45,680.5,74.5,4.7,9.0,291.0,89.01,50.87
2016,12,23,15,0,645.0,72.0,4.6,9.0,257.0,52.2,41.97
2016,12,23,15,15,599.0,67.0,4.35,8.5,220.0,48.79,38.9
2016,12,23,15,30,553.0,62.0,4.1,8.0,183.0,46.52,36.75
2016,12,23,15,45,484.0,54.5,3.95,8.0,144.5,41.98,32.34
2016,12,23,16,0,415.0,47.0,3.8,8.0,106.0,37.41,27.72
2016,12,23,16,15,300.5,36.0,3.7,8.0,71.0,29.24,19.39
2016,12,23,16,30,186.0,25.0,3.6,8.0,36.0,19.8,4.34
2016,12,23,16,45,93.0,12.5,3.5,8.0,18.0,11.91,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,208.0,12.5,2.7,4.5,30.5,108.56,0.0
2016,12,24,8,0,416.0,25.0,2.7,5.0,61.0,225.34,161.55
2016,12,24,8,15,508.0,32.0,2.75,5.5,99.5,284.28,229.57
2016,12,24,8,30,600.0,39.0,2.8,6.0,138.0,346.06,286.13
2016,12,24,8,45,656.5,43.0,2.85,6.5,178.0,389.08,325.11
2016,12,24,9,0,713.0,47.0,2.9,7.0,218.0,431.88,362.38
2016,12,24,9,15,748.0,50.5,2.9,7.0,255.5,462.23,388.78
2016,12,24,9,30,783.0,54.0,2.9,7.0,293.0,490.94,412.88
2016,12,24,9,45,806.5,56.0,2.95,7.5,325.5,509.71,427.59
2016,12,24,10,0,830.0,58.0,3.0,8.0,358.0,526.05,439.78
2016,12,24,10,15,846.5,60.0,3.0,8.0,385.5,533.1,444.83
2016,12,24,10,30,863.0,62.0,3.0,8.0,413.0,540.41,449.74
2016,12,24,10,45,874.0,63.0,3.05,8.5,434.0,540.7,448.13
2016,12,24,11,0,885.0,64.0,3.1,9.0,455.0,538.02,443.93
2016,12,24,11,15,892.0,64.5,3.1,9.0,469.0,529.7,435.7
2016,12,24,11,30,899.0,65.0,3.1,9.0,483.0,518.39,424.83
2016,12,24,11,45,903.0,65.5,3.1,9.0,489.5,502.65,410.14
2016,12,24,12,0,907.0,66.0,3.1,9.0,496.0,484.05,392.78
2016,12,24,12,15,907.0,66.0,3.1,9.0,495.5,460.39,370.98
2016,12,24,12,30,907.0,66.0,3.1,9.0,495.0,434.2,346.63
2016,12,24,12,45,896.5,67.5,3.1,9.5,485.5,403.1,317.31
2016,12,24,13,0,886.0,69.0,3.1,10.0,476.0,370.3,286.17
2016,12,24,13,15,879.0,68.0,3.05,10.0,460.5,334.73,252.74
2016,12,24,13,30,872.0,67.0,3.0,10.0,445.0,297.67,217.71
2016,12,24,13,45,862.0,65.5,3.0,10.0,423.0,255.08,178.19
2016,12,24,14,0,852.0,64.0,3.0,10.0,401.0,214.33,140.75
2016,12,24,14,15,834.0,62.0,2.9,9.5,372.0,171.36,103.72
2016,12,24,14,30,816.0,60.0,2.8,9.0,343.0,128.68,70.54
2016,12,24,14,45,792.0,57.0,2.75,9.0,309.0,85.34,43.66
2016,12,24,15,0,768.0,54.0,2.7,9.0,275.0,43.35,33.94
2016,12,24,15,15,728.5,50.5,2.6,8.5,237.0,38.74,29.78
2016,12,24,15,30,689.0,47.0,2.5,8.0,199.0,37.01,28.15
2016,12,24,15,45,629.5,41.5,2.4,7.5,159.0,33.44,24.73
2016,12,24,16,0,570.0,36.0,2.3,7.0,119.0,29.86,21.15
2016,12,24,16,15,460.0,28.5,2.3,6.5,81.0,24.19,15.27
2016,12,24,16,30,350.0,21.0,2.3,6.0,43.0,18.38,4.51
2016,12,24,16,45,175.0,10.5,2.35,6.0,21.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.0,12.5,2.2,3.5,30.0,107.9,0.0
2016,12,25,8,0,414.0,25.0,2.3,4.0,60.0,224.02,159.87
2016,12,25,8,15,506.0,32.0,2.35,4.0,98.5,283.26,229.48
2016,12,25,8,30,598.0,39.0,2.4,4.0,137.0,345.05,286.77
2016,12,25,8,45,651.5,43.5,2.45,4.5,177.0,387.2,325.2
2016,12,25,9,0,705.0,48.0,2.5,5.0,217.0,429.07,361.86
2016,12,25,9,15,740.5,51.5,2.5,5.5,254.0,459.67,387.87
2016,12,25,9,30,776.0,55.0,2.5,6.0,291.0,488.66,411.5
2016,12,25,9,45,789.0,59.5,2.55,6.5,322.5,504.73,423.96
2016,12,25,10,0,802.0,64.0,2.6,7.0,354.0,518.25,433.88
2016,12,25,10,15,819.0,66.0,2.6,7.0,381.0,528.43,441.39
2016,12,25,10,30,836.0,68.0,2.6,7.0,408.0,535.82,446.37
2016,12,25,10,45,639.0,111.5,2.65,7.5,379.0,471.49,392.18
2016,12,25,11,0,442.0,155.0,2.7,8.0,350.0,401.04,333.1
2016,12,25,11,15,408.0,167.5,2.75,8.0,352.0,387.57,321.42
2016,12,25,11,30,374.0,180.0,2.8,8.0,354.0,368.5,304.94
2016,12,25,11,45,410.0,175.0,2.85,8.5,368.5,375.21,308.89
2016,12,25,12,0,446.0,170.0,2.9,9.0,383.0,374.52,306.43
2016,12,25,12,15,358.0,186.0,2.9,9.0,356.5,334.32,272.74
2016,12,25,12,30,270.0,202.0,2.9,9.0,330.0,300.69,244.78
2016,12,25,12,45,382.0,177.5,2.9,9.0,355.0,308.94,248.98
2016,12,25,13,0,494.0,153.0,2.9,9.0,380.0,310.57,246.3
2016,12,25,13,15,461.5,153.5,2.9,9.0,360.5,280.4,219.67
2016,12,25,13,30,429.0,154.0,2.9,9.0,341.0,251.46,194.25
2016,12,25,13,45,418.0,149.0,2.95,9.0,323.0,224.29,169.82
2016,12,25,14,0,407.0,144.0,3.0,9.0,305.0,197.27,145.84
2016,12,25,14,15,400.0,134.0,2.95,9.0,283.0,167.01,119.78
2016,12,25,14,30,393.0,124.0,2.9,9.0,261.0,136.94,95.58
2016,12,25,14,45,380.5,112.5,2.85,9.0,234.5,105.65,73.71
2016,12,25,15,0,368.0,101.0,2.8,9.0,208.0,75.28,62.84
2016,12,25,15,15,347.0,89.0,2.75,8.5,179.0,65.04,53.65
2016,12,25,15,30,326.0,77.0,2.7,8.0,150.0,57.16,46.42
2016,12,25,15,45,293.0,64.0,2.65,7.5,119.5,48.24,38.1
2016,12,25,16,0,260.0,51.0,2.6,7.0,89.0,39.05,29.38
2016,12,25,16,15,200.0,37.0,2.7,6.5,60.5,28.72,19.26
2016,12,25,16,30,140.0,23.0,2.8,6.0,32.0,18.06,5.04
2016,12,25,16,45,70.0,11.5,2.95,6.0,16.0,10.96,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,203.5,12.5,2.8,2.5,29.5,108.21,0.0
2016,12,26,8,0,407.0,25.0,2.9,3.0,59.0,220.67,157.14
2016,12,26,8,15,500.0,32.5,2.95,3.5,98.0,280.95,228.32
2016,12,26,8,30,593.0,40.0,3.0,4.0,137.0,343.71,286.3
2016,12,26,8,45,648.0,45.0,3.05,4.5,177.0,387.21,326.07
2016,12,26,9,0,703.0,50.0,3.1,5.0,217.0,430.49,364.1
2016,12,26,9,15,739.0,53.5,3.1,5.5,255.0,461.46,390.59
2016,12,26,9,30,775.0,57.0,3.1,6.0,293.0,490.8,414.68
2016,12,26,9,45,797.5,60.0,3.1,6.5,326.0,510.33,429.96
2016,12,26,10,0,820.0,63.0,3.1,7.0,359.0,527.41,442.67
2016,12,26,10,15,837.0,64.5,3.05,7.0,386.5,537.15,449.73
2016,12,26,10,30,854.0,66.0,3.0,7.0,414.0,544.06,454.21
2016,12,26,10,45,866.5,67.0,3.0,7.5,435.5,545.03,453.01
2016,12,26,11,0,879.0,68.0,3.0,8.0,457.0,541.05,447.71
2016,12,26,11,15,886.0,69.0,2.95,8.0,471.0,533.46,439.93
2016,12,26,11,30,893.0,70.0,2.9,8.0,485.0,522.88,429.52
2016,12,26,11,45,896.5,70.0,2.85,8.5,491.5,506.58,413.55
2016,12,26,12,0,900.0,70.0,2.8,9.0,498.0,487.47,395.06
2016,12,26,12,15,899.5,70.0,2.7,9.0,497.5,463.86,373.22
2016,12,26,12,30,899.0,70.0,2.6,9.0,497.0,437.75,348.92
2016,12,26,12,45,894.5,69.5,2.55,9.5,488.5,407.25,320.15
2016,12,26,13,0,890.0,69.0,2.5,10.0,480.0,374.74,289.29
2016,12,26,13,15,882.0,68.5,2.45,10.0,464.0,339.29,256.16
2016,12,26,13,30,874.0,68.0,2.4,10.0,448.0,302.38,221.43
2016,12,26,13,45,861.5,66.5,2.35,10.0,425.5,259.21,181.64
2016,12,26,14,0,849.0,65.0,2.3,10.0,403.0,218.04,143.99
2016,12,26,14,15,831.0,63.0,2.15,9.5,374.0,175.18,106.95
2016,12,26,14,30,813.0,61.0,2.0,9.0,345.0,132.61,73.52
2016,12,26,14,45,787.0,58.0,1.95,9.0,311.0,89.24,45.94
2016,12,26,15,0,761.0,55.0,1.9,9.0,277.0,47.39,37.62
2016,12,26,15,15,721.5,51.5,1.85,8.5,239.0,39.46,30.46
2016,12,26,15,30,682.0,48.0,1.8,8.0,201.0,37.75,28.86
2016,12,26,15,45,621.0,42.5,1.75,7.5,160.5,34.21,25.46
2016,12,26,16,0,560.0,37.0,1.7,7.0,120.0,30.65,21.92
2016,12,26,16,15,455.0,29.5,1.8,6.5,82.5,25.01,16.14
2016,12,26,16,30,350.0,22.0,1.9,6.0,45.0,19.25,6.45
2016,12,26,16,45,175.0,11.0,2.0,6.0,22.5,10.48,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,176.0,13.0,1.7,4.5,28.0,82.21,0.0
2016,12,27,8,0,352.0,26.0,1.7,5.0,56.0,204.08,142.93
2016,12,27,8,15,446.5,34.0,1.65,5.5,93.5,263.52,211.61
2016,12,27,8,30,541.0,42.0,1.6,6.0,131.0,325.78,267.85
2016,12,27,8,45,600.5,47.5,1.55,6.5,170.5,370.36,307.35
2016,12,27,9,0,660.0,53.0,1.5,7.0,210.0,412.18,343.08
2016,12,27,9,15,697.5,56.5,1.35,7.5,247.0,443.54,368.55
2016,12,27,9,30,735.0,60.0,1.2,8.0,284.0,473.37,391.56
2016,12,27,9,45,762.0,62.5,1.1,8.5,316.5,494.57,407.0
2016,12,27,10,0,789.0,65.0,1.0,9.0,349.0,513.48,419.96
2016,12,27,10,15,806.5,67.0,1.1,9.5,376.5,524.12,427.4
2016,12,27,10,30,824.0,69.0,1.2,10.0,404.0,532.02,432.44
2016,12,27,10,45,725.5,90.5,1.3,10.5,396.5,496.97,403.66
2016,12,27,11,0,627.0,112.0,1.4,11.0,389.0,458.8,372.53
2016,12,27,11,15,743.0,93.0,1.4,11.0,431.5,488.36,394.88
2016,12,27,11,30,859.0,74.0,1.4,11.0,474.0,512.49,411.72
2016,12,27,11,45,645.5,123.5,1.4,11.0,426.5,442.1,355.01
2016,12,27,12,0,432.0,173.0,1.4,11.0,379.0,372.51,299.48
2016,12,27,12,15,646.5,124.5,1.3,11.0,432.0,407.97,325.0
2016,12,27,12,30,861.0,76.0,1.2,11.0,485.0,428.98,336.43
2016,12,27,12,45,616.0,127.0,1.1,11.5,417.5,355.85,277.7
2016,12,27,13,0,371.0,178.0,1.0,12.0,350.0,291.72,228.06
2016,12,27,13,15,330.5,178.5,1.0,12.0,327.5,263.54,204.93
2016,12,27,13,30,290.0,179.0,1.0,12.0,305.0,237.35,183.39
2016,12,27,13,45,406.0,149.5,1.0,12.0,317.0,223.78,166.87
2016,12,27,14,0,522.0,120.0,1.0,12.0,329.0,201.26,141.94
2016,12,27,14,15,494.0,118.0,1.0,11.5,304.5,169.88,116.24
2016,12,27,14,30,466.0,116.0,1.0,11.0,280.0,140.1,93.78
2016,12,27,14,45,448.0,106.5,1.05,11.0,251.5,106.83,71.15
2016,12,27,15,0,430.0,97.0,1.1,11.0,223.0,74.83,55.54
2016,12,27,15,15,400.0,87.0,1.15,10.5,192.0,63.49,51.85
2016,12,27,15,30,370.0,77.0,1.2,10.0,161.0,57.11,46.05
2016,12,27,15,45,332.0,64.5,1.25,10.0,128.5,48.58,38.08
2016,12,27,16,0,294.0,52.0,1.3,10.0,96.0,39.79,29.75
2016,12,27,16,15,221.5,38.5,1.35,9.5,65.5,29.87,20.17
2016,12,27,16,30,149.0,25.0,1.4,9.0,35.0,19.64,7.2
2016,12,27,16,45,74.5,12.5,1.5,9.0,17.5,11.91,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,12.0,2.35,5.5,29.0,94.92,0.0
2016,12,28,8,0,421.0,24.0,2.4,6.0,58.0,225.4,156.7
2016,12,28,8,15,511.5,30.5,2.4,6.5,96.5,284.25,227.82
2016,12,28,8,30,602.0,37.0,2.4,7.0,135.0,345.0,283.52
2016,12,28,8,45,657.5,41.0,2.4,7.5,174.5,387.73,322.06
2016,12,28,9,0,713.0,45.0,2.4,8.0,214.0,430.34,358.89
2016,12,28,9,15,748.0,48.0,2.4,8.5,251.5,460.44,384.24
2016,12,28,9,30,783.0,51.0,2.4,9.0,289.0,488.96,407.26
2016,12,28,9,45,808.5,52.5,2.45,9.5,322.0,505.28,419.99
2016,12,28,10,0,834.0,54.0,2.5,10.0,355.0,522.75,433.01
2016,12,28,10,15,850.0,55.5,2.4,10.5,382.5,532.51,438.96
2016,12,28,10,30,866.0,57.0,2.3,11.0,410.0,539.49,442.37
2016,12,28,10,45,877.0,58.0,2.25,11.5,431.0,540.27,440.85
2016,12,28,11,0,888.0,59.0,2.2,12.0,452.0,538.07,436.8
2016,12,28,11,15,895.0,59.5,2.1,12.0,466.0,530.19,428.75
2016,12,28,11,30,902.0,60.0,2.0,12.0,480.0,519.31,418.14
2016,12,28,11,45,905.0,60.5,1.9,12.5,487.0,503.49,402.69
2016,12,28,12,0,908.0,61.0,1.8,13.0,494.0,484.82,384.77
2016,12,28,12,15,908.0,61.0,1.75,13.0,494.0,461.55,363.83
2016,12,28,12,30,908.0,61.0,1.7,13.0,494.0,435.72,340.43
2016,12,28,12,45,901.5,62.0,1.7,13.0,485.5,405.94,313.62
2016,12,28,13,0,895.0,63.0,1.7,13.0,477.0,374.2,284.66
2016,12,28,13,15,888.0,62.0,1.65,13.0,462.0,338.61,252.0
2016,12,28,13,30,881.0,61.0,1.6,13.0,447.0,301.5,217.68
2016,12,28,13,45,869.5,60.0,1.6,13.5,425.0,261.96,181.09
2016,12,28,14,0,858.0,59.0,1.6,14.0,403.0,221.61,144.35
2016,12,28,14,15,841.5,57.5,1.5,13.5,375.0,179.44,108.26
2016,12,28,14,30,825.0,56.0,1.4,13.0,347.0,137.28,75.3
2016,12,28,14,45,800.0,53.5,1.3,13.0,313.5,89.74,43.97
2016,12,28,15,0,775.0,51.0,1.2,13.0,280.0,47.66,27.98
2016,12,28,15,15,738.0,48.0,1.15,12.5,242.0,36.31,27.14
2016,12,28,15,30,701.0,45.0,1.1,12.0,204.0,34.92,25.87
2016,12,28,15,45,643.5,40.0,1.1,11.5,164.5,31.74,22.87
2016,12,28,16,0,586.0,35.0,1.1,11.0,125.0,28.56,19.74
2016,12,28,16,15,487.5,28.0,1.1,10.5,87.0,23.35,14.55
2016,12,28,16,30,389.0,21.0,1.1,10.0,49.0,18.02,6.64
2016,12,28,16,45,194.5,10.5,1.15,9.5,24.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.0,3.3,5.5,28.0,85.36,0.0
2016,12,29,8,0,368.0,26.0,3.4,6.0,56.0,210.54,145.86
2016,12,29,8,15,465.0,34.0,3.45,6.0,94.5,272.05,219.1
2016,12,29,8,30,562.0,42.0,3.5,6.0,133.0,336.05,278.34
2016,12,29,8,45,621.0,47.0,3.55,6.5,173.0,376.72,315.74
2016,12,29,9,0,680.0,52.0,3.6,7.0,213.0,421.95,355.33
2016,12,29,9,15,718.0,56.0,3.6,7.5,251.0,454.56,383.15
2016,12,29,9,30,756.0,60.0,3.6,8.0,289.0,485.65,408.65
2016,12,29,9,45,772.5,64.5,3.65,8.5,321.0,503.79,422.87
2016,12,29,10,0,789.0,69.0,3.7,9.0,353.0,519.47,434.55
2016,12,29,10,15,807.5,71.0,3.6,9.5,381.5,530.84,442.08
2016,12,29,10,30,826.0,73.0,3.5,10.0,410.0,539.45,447.04
2016,12,29,10,45,840.0,74.0,3.45,10.5,432.0,541.62,446.73
2016,12,29,11,0,854.0,75.0,3.4,11.0,454.0,540.82,443.84
2016,12,29,11,15,862.0,76.0,3.25,11.0,468.5,533.83,436.42
2016,12,29,11,30,870.0,77.0,3.1,11.0,483.0,523.86,426.42
2016,12,29,11,45,875.0,77.0,3.0,11.5,490.5,508.41,411.23
2016,12,29,12,0,880.0,77.0,2.9,12.0,498.0,490.12,393.53
2016,12,29,12,15,880.0,77.0,2.8,12.0,498.0,466.83,372.3
2016,12,29,12,30,880.0,77.0,2.7,12.0,498.0,441.05,348.65
2016,12,29,12,45,884.0,74.5,2.6,12.5,491.0,411.98,321.25
2016,12,29,13,0,888.0,72.0,2.5,13.0,484.0,382.13,292.7
2016,12,29,13,15,880.5,71.0,2.4,13.0,469.0,346.51,259.8
2016,12,29,13,30,873.0,70.0,2.3,13.0,454.0,306.82,223.25
2016,12,29,13,45,862.0,68.5,2.25,13.0,432.0,266.71,186.33
2016,12,29,14,0,851.0,67.0,2.2,13.0,410.0,225.82,149.14
2016,12,29,14,15,833.0,65.0,2.1,13.0,381.0,182.82,111.9
2016,12,29,14,30,815.0,63.0,2.0,13.0,352.0,140.1,78.0
2016,12,29,14,45,790.0,60.0,1.9,13.0,318.0,96.56,49.54
2016,12,29,15,0,765.0,57.0,1.8,13.0,284.0,54.43,32.54
2016,12,29,15,15,726.0,53.5,1.7,12.0,246.0,40.98,31.39
2016,12,29,15,30,687.0,50.0,1.6,11.0,208.0,39.32,29.93
2016,12,29,15,45,627.0,44.5,1.5,10.5,167.5,35.82,26.63
2016,12,29,16,0,567.0,39.0,1.4,10.0,127.0,32.32,23.19
2016,12,29,16,15,464.0,31.5,1.45,9.5,88.5,26.74,17.61
2016,12,29,16,30,361.0,24.0,1.5,9.0,50.0,19.26,8.03
2016,12,29,16,45,180.5,12.0,1.6,8.5,25.0,11.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,164.5,13.5,0.7,7.5,26.5,78.12,0.0
2016,12,30,8,0,329.0,27.0,0.6,8.0,53.0,194.93,132.33
2016,12,30,8,15,426.0,35.5,0.55,8.0,90.5,256.41,202.21
2016,12,30,8,30,523.0,44.0,0.5,8.0,128.0,320.24,258.58
2016,12,30,8,45,579.5,50.0,0.45,8.5,167.0,363.92,295.99
2016,12,30,9,0,636.0,56.0,0.4,9.0,206.0,407.85,331.98
2016,12,30,9,15,675.0,60.0,0.55,9.0,243.5,439.93,359.39
2016,12,30,9,30,714.0,64.0,0.7,9.0,281.0,468.34,383.25
2016,12,30,9,45,748.5,65.5,0.85,9.5,315.0,492.69,402.59
2016,12,30,10,0,783.0,67.0,1.0,10.0,349.0,514.84,419.66
2016,12,30,10,15,801.0,69.0,1.15,10.5,377.0,526.05,427.82
2016,12,30,10,30,819.0,71.0,1.3,11.0,405.0,534.53,433.6
2016,12,30,10,45,829.5,73.0,1.45,11.5,426.0,536.07,433.75
2016,12,30,11,0,840.0,75.0,1.6,12.0,447.0,534.69,431.41
2016,12,30,11,15,847.5,76.0,1.6,12.0,461.5,527.71,424.57
2016,12,30,11,30,855.0,77.0,1.6,12.0,476.0,517.8,415.26
2016,12,30,11,45,859.0,77.5,1.65,12.0,483.5,502.74,401.96
2016,12,30,12,0,863.0,78.0,1.7,12.0,491.0,484.91,386.16
2016,12,30,12,15,863.0,78.0,1.7,12.0,491.0,462.08,365.89
2016,12,30,12,30,863.0,78.0,1.7,12.0,491.0,436.81,343.24
2016,12,30,12,45,859.5,77.0,1.75,12.0,483.0,406.88,316.57
2016,12,30,13,0,856.0,76.0,1.8,12.0,475.0,374.98,287.69
2016,12,30,13,15,848.5,75.5,1.85,12.0,460.0,340.45,256.16
2016,12,30,13,30,841.0,75.0,1.9,12.0,445.0,304.51,222.97
2016,12,30,13,45,826.0,74.0,2.0,12.0,423.0,265.09,187.01
2016,12,30,14,0,811.0,73.0,2.1,12.0,401.0,225.26,151.0
2016,12,30,14,15,792.5,70.5,2.15,12.0,372.5,183.37,114.65
2016,12,30,14,30,774.0,68.0,2.2,12.0,344.0,141.88,81.45
2016,12,30,14,45,740.0,66.5,2.3,12.0,310.0,100.87,54.62
2016,12,30,15,0,706.0,65.0,2.4,12.0,276.0,62.22,38.76
2016,12,30,15,15,665.0,60.5,2.35,11.5,238.5,42.78,33.07
2016,12,30,15,30,624.0,56.0,2.3,11.0,201.0,40.68,31.15
2016,12,30,15,45,543.0,51.5,2.25,10.5,160.5,38.55,29.08
2016,12,30,16,0,462.0,47.0,2.2,10.0,120.0,36.55,26.97
2016,12,30,16,15,356.5,37.5,2.2,9.5,83.5,29.87,20.37
2016,12,30,16,30,251.0,28.0,2.2,9.0,47.0,22.98,11.18
2016,12,30,16,45,125.5,14.0,2.25,8.5,23.5,13.34,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
